Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,162.0,137.0,1.9,15.0,191.0,320.21,265.64
2016,1,11,15,15,154.0,121.0,1.75,14.5,167.5,293.88,244.66
2016,1,11,15,30,146.0,105.0,1.6,14.0,144.0,267.12,222.84
2016,1,11,15,45,345.5,75.5,1.45,14.0,146.5,432.12,358.63
2016,1,11,16,0,545.0,46.0,1.3,14.0,149.0,556.14,449.76
2016,1,11,16,15,461.5,38.5,1.25,13.5,110.0,465.05,373.67
2016,1,11,16,30,378.0,31.0,1.2,13.0,71.0,378.06,293.94
2016,1,11,16,45,189.0,15.5,1.2,13.0,35.5,193.28,75.87
2016,1,11,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,7,45,183.5,14.5,3.65,9.5,32.0,11.71,0.0
2016,1,12,8,0,367.0,29.0,3.6,10.0,64.0,23.97,14.06
2016,1,12,8,15,456.5,36.5,3.5,10.0,103.0,29.82,20.64
2016,1,12,8,30,546.0,44.0,3.4,10.0,142.0,60.7,32.09
2016,1,12,8,45,601.5,49.5,3.35,10.5,182.5,108.38,61.61
2016,1,12,9,0,657.0,55.0,3.3,11.0,223.0,164.42,106.11
2016,1,12,9,15,693.0,58.5,3.15,11.0,261.0,218.29,154.05
2016,1,12,9,30,729.0,62.0,3.0,11.0,299.0,275.76,206.72
2016,1,12,9,45,588.5,94.0,2.95,11.5,298.5,302.27,237.35
2016,1,12,10,0,448.0,126.0,2.9,12.0,298.0,308.6,248.42
2016,1,12,10,15,385.0,148.5,2.95,12.5,304.5,329.69,268.43
2016,1,12,10,30,322.0,171.0,3.0,13.0,311.0,335.12,274.3
2016,1,12,10,45,319.5,181.5,3.05,13.5,326.0,363.97,298.38
2016,1,12,11,0,317.0,192.0,3.1,14.0,341.0,392.14,321.25
2016,1,12,11,15,388.0,184.0,3.1,14.0,373.0,448.0,367.32
2016,1,12,11,30,459.0,176.0,3.1,14.0,405.0,522.81,427.32
2016,1,12,11,45,505.0,167.5,3.15,14.5,422.5,570.13,464.44
2016,1,12,12,0,551.0,159.0,3.2,15.0,440.0,618.7,502.16
2016,1,12,12,15,462.5,181.0,3.2,15.0,417.0,593.79,481.67
2016,1,12,12,30,374.0,203.0,3.2,15.0,394.0,545.19,443.36
2016,1,12,12,45,383.0,198.0,3.25,15.0,391.5,560.41,456.31
2016,1,12,13,0,392.0,193.0,3.3,15.0,389.0,574.48,468.02
2016,1,12,13,15,281.0,202.0,3.3,15.0,340.5,496.99,405.84
2016,1,12,13,30,170.0,211.0,3.3,15.0,292.0,396.35,324.62
2016,1,12,13,45,300.0,183.0,3.35,15.0,318.5,505.69,415.65
2016,1,12,14,0,430.0,155.0,3.4,15.0,345.0,617.17,505.37
2016,1,12,14,15,318.0,159.5,3.45,15.0,295.0,502.54,414.49
2016,1,12,14,30,206.0,164.0,3.5,15.0,245.0,389.49,323.15
2016,1,12,14,45,196.0,151.0,3.6,15.0,222.5,366.56,305.55
2016,1,12,15,0,186.0,138.0,3.7,15.0,200.0,343.12,286.86
2016,1,12,15,15,176.5,122.0,3.75,14.5,175.5,315.12,264.59
2016,1,12,15,30,167.0,106.0,3.8,14.0,151.0,286.65,241.33
2016,1,12,15,45,151.0,89.5,3.9,14.0,125.0,251.42,211.15
2016,1,12,16,0,135.0,73.0,4.0,14.0,99.0,216.18,180.2
2016,1,12,16,15,110.0,55.5,4.1,13.5,73.5,171.73,140.84
2016,1,12,16,30,85.0,38.0,4.2,13.0,48.0,142.39,111.36
2016,1,12,16,45,42.5,23.0,4.3,13.0,28.0,69.07,29.18
2016,1,12,17,0,0.0,8.0,4.4,13.0,8.0,6.83,0.0
2016,1,12,17,15,0.0,4.0,4.5,13.0,4.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,13.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,5.5,5.6,12.5,5.5,4.51,0.0
2016,1,13,8,0,0.0,11.0,5.8,13.0,11.0,9.04,1.72
2016,1,13,8,15,0.0,17.5,5.9,13.0,17.5,14.4,6.92
2016,1,13,8,30,0.0,24.0,6.0,13.0,24.0,19.77,11.18
2016,1,13,8,45,0.0,31.5,6.15,13.5,31.5,25.99,16.62
2016,1,13,9,0,0.0,39.0,6.3,14.0,39.0,32.21,22.01
2016,1,13,9,15,0.0,45.5,6.4,14.0,45.5,37.61,26.69
2016,1,13,9,30,0.0,52.0,6.5,14.0,52.0,43.02,31.33
2016,1,13,9,45,0.0,58.0,6.65,14.5,58.0,48.02,35.5
2016,1,13,10,0,0.0,64.0,6.8,15.0,64.0,53.03,39.64
2016,1,13,10,15,57.5,126.5,6.9,15.0,151.5,137.59,110.91
2016,1,13,10,30,115.0,189.0,7.0,15.0,239.0,238.76,195.51
2016,1,13,10,45,57.5,154.5,7.1,15.0,179.5,171.77,139.79
2016,1,13,11,0,0.0,120.0,7.2,15.0,120.0,101.6,80.29
2016,1,13,11,15,256.5,142.5,7.2,15.0,270.0,318.21,265.13
2016,1,13,11,30,513.0,165.0,7.2,15.0,420.0,548.64,455.49
2016,1,13,11,45,324.5,198.5,7.25,15.0,361.0,455.59,377.83
2016,1,13,12,0,136.0,232.0,7.3,15.0,302.0,348.3,286.97
2016,1,13,12,15,160.0,232.0,7.25,14.5,314.0,375.52,310.73
2016,1,13,12,30,184.0,232.0,7.2,14.0,326.0,403.81,335.22
2016,1,13,12,45,122.0,223.5,7.2,14.0,285.5,348.97,289.03
2016,1,13,13,0,60.0,215.0,7.2,14.0,245.0,272.71,224.81
2016,1,13,13,15,237.0,196.0,7.15,14.0,310.5,449.96,375.96
2016,1,13,13,30,414.0,177.0,7.1,14.0,376.0,615.08,513.26
2016,1,13,13,45,432.5,164.5,7.05,14.0,364.0,625.2,522.2
2016,1,13,14,0,451.0,152.0,7.0,14.0,352.0,633.29,530.02
2016,1,13,14,15,447.0,142.0,6.7,13.5,330.0,621.34,521.81
2016,1,13,14,30,443.0,132.0,6.4,13.0,308.0,607.22,511.8
2016,1,13,14,45,419.5,126.5,6.15,13.0,281.0,578.85,488.78
2016,1,13,15,0,396.0,121.0,5.9,13.0,254.0,549.09,464.36
2016,1,13,15,15,509.5,94.0,5.5,12.5,245.0,612.48,516.7
2016,1,13,15,30,623.0,67.0,5.1,12.0,236.0,677.37,567.34
2016,1,13,15,45,583.5,59.5,4.75,12.0,197.0,621.4,519.66
2016,1,13,16,0,544.0,52.0,4.4,12.0,158.0,564.98,470.49
2016,1,13,16,15,456.5,44.0,4.2,11.5,118.0,469.45,389.02
2016,1,13,16,30,369.0,36.0,4.0,11.0,78.0,377.66,304.4
2016,1,13,16,45,227.0,24.5,3.8,11.0,46.0,237.37,129.52
2016,1,13,17,0,85.0,13.0,3.6,11.0,14.0,70.43,0.0
2016,1,13,17,15,42.5,6.5,3.5,10.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,7,45,47.5,17.0,2.75,9.5,21.5,13.56,0.0
2016,1,14,8,0,95.0,34.0,2.9,10.0,43.0,26.43,16.25
2016,1,14,8,15,121.0,51.0,3.1,10.0,69.0,38.91,28.68
2016,1,14,8,30,147.0,68.0,3.3,10.0,95.0,59.39,41.65
2016,1,14,8,45,162.0,85.0,3.5,10.5,121.0,86.97,62.35
2016,1,14,9,0,177.0,102.0,3.7,11.0,147.0,116.81,87.03
2016,1,14,9,15,185.0,118.0,3.85,11.0,172.0,143.59,110.67
2016,1,14,9,30,193.0,134.0,4.0,11.0,197.0,173.33,137.25
2016,1,14,9,45,198.5,148.0,4.2,11.5,219.0,201.54,162.33
2016,1,14,10,0,204.0,162.0,4.4,12.0,241.0,230.43,187.69
2016,1,14,10,15,165.0,176.5,4.55,12.0,243.5,240.23,197.34
2016,1,14,10,30,126.0,191.0,4.7,12.0,246.0,245.97,202.84
2016,1,14,10,45,183.5,198.0,4.85,12.5,283.0,294.19,243.3
2016,1,14,11,0,241.0,205.0,5.0,13.0,320.0,358.64,296.71
2016,1,14,11,15,129.5,197.0,5.2,13.0,259.0,280.56,231.89
2016,1,14,11,30,18.0,189.0,5.4,13.0,198.0,179.34,146.07
2016,1,14,11,45,18.0,191.5,5.65,13.0,200.5,183.2,149.42
2016,1,14,12,0,18.0,194.0,5.9,13.0,203.0,187.15,152.73
2016,1,14,12,15,16.0,191.5,6.1,13.0,199.5,184.51,150.51
2016,1,14,12,30,14.0,189.0,6.3,13.0,196.0,181.76,148.24
2016,1,14,12,45,26.0,197.5,6.5,13.0,210.5,202.51,166.08
2016,1,14,13,0,38.0,206.0,6.7,13.0,225.0,242.05,199.47
2016,1,14,13,15,19.0,172.5,6.75,13.0,182.0,173.67,142.05
2016,1,14,13,30,0.0,139.0,6.8,13.0,139.0,122.94,98.85
2016,1,14,13,45,0.0,117.5,6.85,13.0,117.5,102.09,81.39
2016,1,14,14,0,0.0,96.0,6.9,13.0,96.0,81.55,64.09
2016,1,14,14,15,0.0,88.5,6.75,12.5,88.5,74.77,58.54
2016,1,14,14,30,0.0,81.0,6.6,12.0,81.0,68.0,52.95
2016,1,14,14,45,0.0,73.0,6.5,12.0,73.0,60.76,46.81
2016,1,14,15,0,0.0,65.0,6.4,12.0,65.0,53.87,40.93
2016,1,14,15,15,0.0,57.0,6.3,12.0,57.0,47.19,35.2
2016,1,14,15,30,0.0,49.0,6.2,12.0,49.0,40.53,29.42
2016,1,14,15,45,0.0,40.0,6.15,12.0,40.0,33.05,22.87
2016,1,14,16,0,0.0,31.0,6.1,12.0,31.0,25.58,16.29
2016,1,14,16,15,0.0,23.0,6.1,12.0,23.0,18.95,10.4
2016,1,14,16,30,0.0,15.0,6.1,12.0,15.0,12.34,4.47
2016,1,14,16,45,0.0,8.5,6.2,12.0,8.5,6.98,0.0
2016,1,14,17,0,0.0,2.0,6.3,12.0,2.0,1.71,0.0
2016,1,14,17,15,0.0,1.0,6.35,12.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,7,45,155.5,16.5,0.4,11.5,31.5,13.36,0.0
2016,1,15,8,0,311.0,33.0,0.4,12.0,63.0,27.31,16.99
2016,1,15,8,15,402.5,41.5,0.55,12.0,101.5,33.83,24.1
2016,1,15,8,30,494.0,50.0,0.7,12.0,140.0,61.06,34.52
2016,1,15,8,45,551.5,56.5,0.9,12.0,180.5,106.64,62.1
2016,1,15,9,0,609.0,63.0,1.1,12.0,221.0,159.14,102.86
2016,1,15,9,15,648.0,67.0,1.3,12.0,259.0,211.86,148.76
2016,1,15,9,30,687.0,71.0,1.5,12.0,297.0,268.64,199.82
2016,1,15,9,45,642.0,85.5,1.7,12.5,315.0,310.53,240.5
2016,1,15,10,0,597.0,100.0,1.9,13.0,333.0,346.54,274.87
2016,1,15,10,15,605.0,107.0,1.95,13.0,358.0,393.68,316.39
2016,1,15,10,30,613.0,114.0,2.0,13.0,383.0,440.63,356.63
2016,1,15,10,45,571.0,132.5,2.15,13.0,393.0,470.32,382.38
2016,1,15,11,0,529.0,151.0,2.3,13.0,403.0,489.63,399.23
2016,1,15,11,15,484.5,167.5,2.25,13.0,404.5,505.81,412.26
2016,1,15,11,30,440.0,184.0,2.2,13.0,406.0,516.97,420.8
2016,1,15,11,45,414.5,193.5,2.2,13.5,405.0,530.17,430.31
2016,1,15,12,0,389.0,203.0,2.2,14.0,404.0,525.24,425.95
2016,1,15,12,15,329.5,214.5,2.15,14.0,385.0,507.16,411.11
2016,1,15,12,30,270.0,226.0,2.1,14.0,366.0,484.74,392.73
2016,1,15,12,45,345.0,208.5,2.05,14.0,385.5,539.83,437.41
2016,1,15,13,0,420.0,191.0,2.0,14.0,405.0,615.46,496.02
2016,1,15,13,15,613.5,138.0,1.9,14.0,440.5,748.3,596.87
2016,1,15,13,30,807.0,85.0,1.8,14.0,476.0,868.04,680.96
2016,1,15,13,45,801.0,81.5,1.75,14.0,455.5,868.64,680.21
2016,1,15,14,0,795.0,78.0,1.7,14.0,435.0,865.74,678.47
2016,1,15,14,15,777.0,76.0,1.6,14.0,407.0,850.12,667.28
2016,1,15,14,30,759.0,74.0,1.5,14.0,379.0,831.19,653.86
2016,1,15,14,45,738.0,70.5,1.45,14.0,346.5,804.45,635.39
2016,1,15,15,0,717.0,67.0,1.4,14.0,314.0,774.88,614.64
2016,1,15,15,15,682.0,63.0,1.3,14.0,276.0,729.48,581.36
2016,1,15,15,30,647.0,59.0,1.2,14.0,238.0,689.28,551.09
2016,1,15,15,45,595.0,54.0,1.1,14.0,198.5,625.5,502.06
2016,1,15,16,0,543.0,49.0,1.0,14.0,159.0,561.89,451.42
2016,1,15,16,15,462.5,42.0,1.0,13.5,119.5,473.33,380.75
2016,1,15,16,30,382.0,35.0,1.0,13.0,80.0,388.23,307.22
2016,1,15,16,45,246.5,24.0,1.05,13.0,48.0,256.28,160.87
2016,1,15,17,0,111.0,13.0,1.1,13.0,16.0,88.96,0.0
2016,1,15,17,15,55.5,6.5,1.15,13.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,15.0,4.35,13.0,15.0,12.38,0.0
2016,1,16,8,0,0.0,30.0,4.4,13.0,30.0,24.38,14.48
2016,1,16,8,15,4.5,47.5,4.35,13.0,48.5,37.87,27.44
2016,1,16,8,30,9.0,65.0,4.3,13.0,67.0,52.14,38.47
2016,1,16,8,45,18.5,82.5,4.3,13.5,87.0,68.37,51.99
2016,1,16,9,0,28.0,100.0,4.3,14.0,107.0,86.99,67.47
2016,1,16,9,15,34.0,115.5,4.2,14.0,126.0,104.57,82.39
2016,1,16,9,30,40.0,131.0,4.1,14.0,145.0,123.17,98.18
2016,1,16,9,45,42.0,144.0,4.0,14.5,159.5,139.2,111.66
2016,1,16,10,0,44.0,157.0,3.9,15.0,174.0,155.65,125.35
2016,1,16,10,15,31.5,161.5,3.8,15.0,174.5,157.97,127.44
2016,1,16,10,30,19.0,166.0,3.7,15.0,175.0,152.31,122.68
2016,1,16,10,45,25.0,178.0,3.65,15.0,190.5,168.24,135.88
2016,1,16,11,0,31.0,190.0,3.6,15.0,206.0,194.29,157.33
2016,1,16,11,15,15.5,158.5,3.55,15.0,166.5,147.02,118.04
2016,1,16,11,30,0.0,127.0,3.5,15.0,127.0,108.05,85.32
2016,1,16,11,45,33.0,176.5,3.5,15.5,194.0,189.88,153.61
2016,1,16,12,0,66.0,226.0,3.5,16.0,261.0,271.79,220.36
2016,1,16,12,15,64.5,227.0,3.5,16.0,261.0,276.29,223.81
2016,1,16,12,30,63.0,228.0,3.5,16.0,261.0,280.72,227.43
2016,1,16,12,45,31.5,172.5,3.5,16.0,189.0,194.17,156.71
2016,1,16,13,0,0.0,117.0,3.5,16.0,117.0,100.0,78.23
2016,1,16,13,15,57.0,167.0,3.4,16.0,195.0,215.82,176.08
2016,1,16,13,30,114.0,217.0,3.3,16.0,273.0,351.4,286.72
2016,1,16,13,45,57.0,112.0,3.2,16.0,140.0,158.77,129.48
2016,1,16,14,0,0.0,7.0,3.1,16.0,7.0,5.77,0.0
2016,1,16,14,15,0.0,31.0,3.0,16.0,31.0,25.6,16.16
2016,1,16,14,30,0.0,55.0,2.9,16.0,55.0,45.53,33.12
2016,1,16,14,45,0.0,50.0,2.8,16.0,50.0,41.36,29.62
2016,1,16,15,0,0.0,45.0,2.7,16.0,45.0,37.2,26.12
2016,1,16,15,15,0.0,39.5,2.55,15.5,39.5,32.62,22.3
2016,1,16,15,30,0.0,34.0,2.4,15.0,34.0,28.05,18.43
2016,1,16,15,45,0.0,28.5,2.3,15.0,28.5,23.49,14.48
2016,1,16,16,0,0.0,23.0,2.2,15.0,23.0,18.94,10.49
2016,1,16,16,15,0.0,17.0,2.15,14.5,17.0,13.98,6.15
2016,1,16,16,30,0.0,11.0,2.1,14.0,11.0,9.03,1.79
2016,1,16,16,45,0.0,6.5,2.1,14.0,6.5,5.33,0.0
2016,1,16,17,0,0.0,2.0,2.1,14.0,2.0,1.71,0.0
2016,1,16,17,15,0.0,1.0,2.15,14.0,1.0,0.85,0.0
2016,1,16,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,4.0,5.65,14.0,4.0,3.28,0.0
2016,1,17,8,0,0.0,8.0,5.7,14.0,8.0,6.56,0.0
2016,1,17,8,15,0.0,13.0,5.7,14.0,13.0,10.68,3.67
2016,1,17,8,30,0.0,18.0,5.7,14.0,18.0,14.81,6.93
2016,1,17,8,45,0.0,23.5,5.75,14.0,23.5,19.35,10.93
2016,1,17,9,0,0.0,29.0,5.8,14.0,29.0,23.91,14.91
2016,1,17,9,15,0.0,34.0,5.8,14.0,34.0,28.06,18.5
2016,1,17,9,30,0.0,39.0,5.8,14.0,39.0,32.21,22.06
2016,1,17,9,45,0.0,38.0,5.8,14.5,38.0,31.38,21.28
2016,1,17,10,0,0.0,37.0,5.8,15.0,37.0,30.56,20.49
2016,1,17,10,15,0.0,58.5,5.75,15.0,58.5,48.45,35.67
2016,1,17,10,30,0.0,80.0,5.7,15.0,80.0,66.41,50.82
2016,1,17,10,45,0.0,71.0,5.7,15.0,71.0,58.89,44.38
2016,1,17,11,0,0.0,62.0,5.7,15.0,62.0,51.39,37.98
2016,1,17,11,15,0.0,91.0,5.7,15.0,91.0,75.83,58.54
2016,1,17,11,30,0.0,120.0,5.7,15.0,120.0,101.64,80.11
2016,1,17,11,45,0.0,134.5,5.75,15.0,134.5,115.06,91.25
2016,1,17,12,0,0.0,149.0,5.8,15.0,149.0,128.91,102.74
2016,1,17,12,15,4.5,166.5,5.85,15.0,168.5,149.85,120.26
2016,1,17,12,30,9.0,184.0,5.9,15.0,188.0,171.9,138.68
2016,1,17,12,45,4.5,151.5,5.95,15.0,153.5,136.61,109.31
2016,1,17,13,0,0.0,119.0,6.0,15.0,119.0,101.83,80.21
2016,1,17,13,15,0.0,89.5,6.0,15.0,89.5,74.63,57.48
2016,1,17,13,30,0.0,60.0,6.0,15.0,60.0,49.73,36.55
2016,1,17,13,45,0.0,33.5,6.0,15.0,33.5,27.69,17.91
2016,1,17,14,0,0.0,7.0,6.0,15.0,7.0,5.77,0.0
2016,1,17,14,15,0.0,36.5,5.95,15.0,36.5,30.16,20.09
2016,1,17,14,30,0.0,66.0,5.9,15.0,66.0,54.7,41.01
2016,1,17,14,45,0.0,60.0,5.85,15.0,60.0,49.69,36.81
2016,1,17,15,0,0.0,54.0,5.8,15.0,54.0,44.69,32.6
2016,1,17,15,15,0.0,48.0,5.65,14.5,48.0,39.69,28.42
2016,1,17,15,30,0.0,42.0,5.5,14.0,42.0,34.7,24.19
2016,1,17,15,45,0.0,35.0,5.4,14.0,35.0,28.89,19.14
2016,1,17,16,0,0.0,28.0,5.3,14.0,28.0,23.08,14.06
2016,1,17,16,15,0.0,21.0,5.25,14.0,21.0,17.29,8.96
2016,1,17,16,30,0.0,14.0,5.2,14.0,14.0,11.51,3.84
2016,1,17,16,45,0.0,8.5,5.2,14.0,8.5,6.98,0.0
2016,1,17,17,0,0.0,3.0,5.2,14.0,3.0,2.56,0.0
2016,1,17,17,15,0.0,1.5,5.2,14.0,1.5,1.28,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,7,45,200.5,14.5,2.5,12.5,35.0,11.65,0.0
2016,1,18,8,0,401.0,29.0,2.7,13.0,70.0,23.92,14.27
2016,1,18,8,15,487.5,36.5,2.65,13.0,110.5,29.8,20.47
2016,1,18,8,30,574.0,44.0,2.6,13.0,151.0,56.71,29.85
2016,1,18,8,45,630.5,48.5,2.6,13.5,193.0,107.5,59.58
2016,1,18,9,0,687.0,53.0,2.6,14.0,235.0,162.34,101.59
2016,1,18,9,15,722.0,56.5,2.6,14.0,274.5,217.92,150.18
2016,1,18,9,30,757.0,60.0,2.6,14.0,314.0,277.01,203.67
2016,1,18,9,45,776.0,64.0,2.6,14.5,348.0,334.37,255.87
2016,1,18,10,0,795.0,68.0,2.6,15.0,382.0,392.82,307.85
2016,1,18,10,15,810.5,70.0,2.7,15.0,411.0,448.43,357.04
2016,1,18,10,30,826.0,72.0,2.8,15.0,440.0,504.11,404.99
2016,1,18,10,45,738.5,95.5,2.95,15.5,437.5,525.7,424.2
2016,1,18,11,0,651.0,119.0,3.1,16.0,435.0,536.68,433.87
2016,1,18,11,15,493.5,164.5,3.2,16.0,408.5,507.9,411.51
2016,1,18,11,30,336.0,210.0,3.3,16.0,382.0,457.84,371.35
2016,1,18,11,45,332.5,214.5,3.4,16.0,387.0,477.57,387.62
2016,1,18,12,0,329.0,219.0,3.5,16.0,392.0,496.12,402.49
2016,1,18,12,15,310.0,223.0,3.5,16.0,386.5,500.47,405.77
2016,1,18,12,30,291.0,227.0,3.5,16.0,381.0,502.71,407.42
2016,1,18,12,45,211.0,230.5,3.5,16.0,341.5,432.1,351.1
2016,1,18,13,0,131.0,234.0,3.5,16.0,302.0,374.37,303.9
2016,1,18,13,15,325.0,197.5,3.5,16.0,359.5,530.33,432.32
2016,1,18,13,30,519.0,161.0,3.5,16.0,417.0,693.64,560.97
2016,1,18,13,45,305.5,180.5,3.5,16.0,329.5,507.21,413.88
2016,1,18,14,0,92.0,200.0,3.5,16.0,242.0,300.11,245.09
2016,1,18,14,15,52.5,176.0,3.4,15.5,199.5,236.33,193.37
2016,1,18,14,30,13.0,152.0,3.3,15.0,157.0,155.84,126.2
2016,1,18,14,45,118.0,147.5,3.25,15.0,189.5,287.15,238.93
2016,1,18,15,0,223.0,143.0,3.2,15.0,222.0,401.45,334.35
2016,1,18,15,15,211.0,128.5,2.95,15.0,196.5,372.44,310.3
2016,1,18,15,30,199.0,114.0,2.7,15.0,171.0,342.9,285.99
2016,1,18,15,45,181.5,97.5,2.45,15.0,143.0,305.1,254.27
2016,1,18,16,0,164.0,81.0,2.2,15.0,115.0,267.23,221.73
2016,1,18,16,15,139.5,63.5,2.2,14.5,88.0,221.93,182.6
2016,1,18,16,30,115.0,46.0,2.2,14.0,61.0,176.89,142.17
2016,1,18,16,45,57.5,30.5,2.2,14.0,38.0,96.62,66.07
2016,1,18,17,0,0.0,15.0,2.2,14.0,15.0,12.8,0.0
2016,1,18,17,15,0.0,7.5,2.2,14.0,7.5,6.4,0.0
2016,1,18,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,8.0,8.7,14.0,8.0,6.57,0.0
2016,1,19,8,0,0.0,16.0,8.8,14.0,16.0,13.17,5.3
2016,1,19,8,15,0.0,25.5,8.95,14.0,25.5,21.03,12.7
2016,1,19,8,30,0.0,35.0,9.1,14.0,35.0,28.91,18.9
2016,1,19,8,45,0.0,44.5,9.25,14.5,44.5,36.8,25.77
2016,1,19,9,0,0.0,54.0,9.4,15.0,54.0,44.71,32.58
2016,1,19,9,15,0.0,64.0,9.25,15.0,64.0,53.01,39.71
2016,1,19,9,30,0.0,74.0,9.1,15.0,74.0,61.37,46.82
2016,1,19,9,45,9.0,112.0,9.0,15.5,115.5,96.6,76.33
2016,1,19,10,0,18.0,150.0,8.9,16.0,157.0,134.02,107.48
2016,1,19,10,15,207.5,158.0,8.6,16.0,250.5,247.36,201.25
2016,1,19,10,30,397.0,166.0,8.3,16.0,344.0,374.28,306.72
2016,1,19,10,45,344.0,185.5,8.05,16.0,345.5,378.94,311.66
2016,1,19,11,0,291.0,205.0,7.8,16.0,347.0,387.11,318.63
2016,1,19,11,15,293.5,212.0,7.65,16.0,359.0,413.42,340.61
2016,1,19,11,30,296.0,219.0,7.5,16.0,371.0,439.34,361.97
2016,1,19,11,45,148.0,183.5,7.4,16.0,259.5,294.27,242.31
2016,1,19,12,0,0.0,148.0,7.3,16.0,148.0,127.78,101.33
2016,1,19,12,15,0.0,148.5,7.05,16.0,148.5,128.62,102.1
2016,1,19,12,30,0.0,149.0,6.8,16.0,149.0,129.54,102.84
2016,1,19,12,45,150.0,185.5,6.55,16.0,263.5,326.73,270.02
2016,1,19,13,0,300.0,222.0,6.3,16.0,378.0,527.5,434.06
2016,1,19,13,15,232.5,223.0,6.3,16.0,342.0,458.69,377.84
2016,1,19,13,30,165.0,224.0,6.3,16.0,306.0,405.82,334.04
2016,1,19,13,45,155.5,217.5,6.35,16.0,292.0,395.22,325.9
2016,1,19,14,0,146.0,211.0,6.4,16.0,278.0,384.06,317.17
2016,1,19,14,15,92.0,188.5,6.35,15.5,230.0,289.62,239.71
2016,1,19,14,30,38.0,166.0,6.3,15.0,182.0,213.74,175.88
2016,1,19,14,45,166.5,151.5,6.25,15.0,212.5,337.5,283.6
2016,1,19,15,0,295.0,137.0,6.2,15.0,243.0,459.01,386.84
2016,1,19,15,15,265.5,127.5,5.95,14.5,215.0,420.17,354.84
2016,1,19,15,30,236.0,118.0,5.7,14.0,187.0,381.66,322.86
2016,1,19,15,45,217.5,101.5,5.5,14.0,157.0,342.4,289.47
2016,1,19,16,0,199.0,85.0,5.3,14.0,127.0,303.06,255.14
2016,1,19,16,15,163.5,67.5,4.9,13.5,97.0,248.19,206.89
2016,1,19,16,30,128.0,50.0,4.5,13.0,67.0,194.43,158.25
2016,1,19,16,45,64.0,33.5,4.15,13.0,42.0,107.94,76.79
2016,1,19,17,0,0.0,17.0,3.8,13.0,17.0,16.24,0.0
2016,1,19,17,15,0.0,8.5,3.6,13.0,8.5,7.26,0.0
2016,1,19,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,7,45,0.0,16.0,1.45,11.0,16.0,13.2,0.0
2016,1,20,8,0,0.0,32.0,1.6,11.0,32.0,25.95,16.32
2016,1,20,8,15,2.5,49.5,1.75,11.0,50.0,39.43,29.21
2016,1,20,8,30,5.0,67.0,1.9,11.0,68.0,53.45,40.12
2016,1,20,8,45,11.5,83.5,2.05,11.5,86.5,68.33,52.74
2016,1,20,9,0,18.0,100.0,2.2,12.0,105.0,84.29,66.13
2016,1,20,9,15,22.5,115.0,2.25,12.0,122.0,99.61,79.17
2016,1,20,9,30,27.0,130.0,2.3,12.0,139.0,118.05,94.82
2016,1,20,9,45,28.0,143.5,2.4,12.5,154.0,133.29,107.61
2016,1,20,10,0,29.0,157.0,2.5,13.0,169.0,148.9,120.54
2016,1,20,10,15,14.5,139.0,2.45,13.5,145.0,124.14,99.7
2016,1,20,10,30,0.0,121.0,2.4,14.0,121.0,101.95,80.85
2016,1,20,10,45,45.0,168.0,2.35,14.5,190.5,176.63,143.07
2016,1,20,11,0,90.0,215.0,2.3,15.0,260.0,254.28,206.37
2016,1,20,11,15,128.0,224.5,2.15,15.0,290.0,306.36,248.47
2016,1,20,11,30,166.0,234.0,2.0,15.0,320.0,351.61,284.79
2016,1,20,11,45,211.0,234.5,1.95,15.0,345.5,395.28,319.95
2016,1,20,12,0,256.0,235.0,1.9,15.0,371.0,456.99,368.46
2016,1,20,12,15,564.5,156.5,1.75,15.0,458.0,648.88,519.36
2016,1,20,12,30,873.0,78.0,1.6,15.0,545.0,834.0,651.15
2016,1,20,12,45,876.0,76.0,1.45,15.5,539.5,859.01,663.57
2016,1,20,13,0,879.0,74.0,1.3,16.0,534.0,880.81,675.3
2016,1,20,13,15,684.5,122.5,1.25,16.0,475.0,797.48,617.29
2016,1,20,13,30,490.0,171.0,1.2,16.0,416.0,679.48,533.41
2016,1,20,13,45,492.0,162.0,1.15,16.0,399.5,679.5,535.27
2016,1,20,14,0,494.0,153.0,1.1,16.0,383.0,677.15,534.18
2016,1,20,14,15,503.5,141.0,1.1,16.0,363.5,675.75,534.21
2016,1,20,14,30,513.0,129.0,1.1,16.0,344.0,671.8,532.19
2016,1,20,14,45,362.5,138.0,1.1,16.0,284.0,543.0,435.95
2016,1,20,15,0,212.0,147.0,1.1,16.0,224.0,396.56,322.39
2016,1,20,15,15,204.0,132.0,1.1,15.5,199.0,370.68,304.11
2016,1,20,15,30,196.0,117.0,1.1,15.0,174.0,344.13,283.82
2016,1,20,15,45,182.0,100.5,1.1,15.0,147.0,309.48,255.7
2016,1,20,16,0,168.0,84.0,1.1,15.0,120.0,274.6,226.55
2016,1,20,16,15,148.5,66.0,1.05,14.5,93.0,232.43,190.67
2016,1,20,16,30,129.0,48.0,1.0,14.0,66.0,190.07,153.21
2016,1,20,16,45,64.5,33.0,1.0,14.0,42.0,105.34,75.88
2016,1,20,17,0,0.0,18.0,1.0,14.0,18.0,17.45,0.0
2016,1,20,17,15,0.0,9.0,0.9,14.0,9.0,7.68,0.0
2016,1,20,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,7,45,175.5,16.5,4.35,11.5,35.5,13.25,0.26
2016,1,21,8,0,351.0,33.0,4.4,12.0,71.0,27.15,17.3
2016,1,21,8,15,437.0,41.5,4.3,12.0,110.5,33.7,24.05
2016,1,21,8,30,523.0,50.0,4.2,12.0,150.0,57.8,32.99
2016,1,21,8,45,583.0,54.5,4.15,12.5,191.5,103.6,58.84
2016,1,21,9,0,643.0,59.0,4.1,13.0,233.0,156.59,99.22
2016,1,21,9,15,678.5,63.0,3.95,13.5,272.0,212.45,147.77
2016,1,21,9,30,714.0,67.0,3.8,14.0,311.0,269.83,199.43
2016,1,21,9,45,561.0,104.5,3.7,14.5,308.5,297.12,230.76
2016,1,21,10,0,408.0,142.0,3.6,15.0,306.0,302.98,241.41
2016,1,21,10,15,525.0,126.5,3.65,15.5,354.0,368.48,295.96
2016,1,21,10,30,642.0,111.0,3.7,16.0,402.0,450.19,363.02
2016,1,21,10,45,727.5,96.0,3.8,16.5,442.0,519.36,419.57
2016,1,21,11,0,813.0,81.0,3.9,17.0,482.0,593.04,478.74
2016,1,21,11,15,671.0,125.5,4.0,17.0,463.5,590.09,476.53
2016,1,21,11,30,529.0,170.0,4.1,17.0,445.0,563.6,455.62
2016,1,21,11,45,520.5,176.5,4.2,17.0,451.0,589.93,476.8
2016,1,21,12,0,512.0,183.0,4.3,17.0,457.0,614.02,495.89
2016,1,21,12,15,511.5,183.0,4.3,17.0,457.5,635.33,512.63
2016,1,21,12,30,511.0,183.0,4.3,17.0,458.0,654.68,527.77
2016,1,21,12,45,464.5,192.0,4.35,17.0,439.5,642.19,517.98
2016,1,21,13,0,418.0,201.0,4.4,17.0,421.0,625.6,505.12
2016,1,21,13,15,440.0,190.0,4.4,16.5,416.5,645.27,522.48
2016,1,21,13,30,462.0,179.0,4.4,16.0,412.0,663.35,538.55
2016,1,21,13,45,263.5,189.5,4.45,16.0,321.0,479.39,392.74
2016,1,21,14,0,65.0,200.0,4.5,16.0,230.0,273.17,222.97
2016,1,21,14,15,117.0,191.0,4.55,16.0,242.0,334.79,275.66
2016,1,21,14,30,169.0,182.0,4.6,16.0,254.0,376.79,311.76
2016,1,21,14,45,87.0,156.0,4.7,16.0,193.0,249.94,206.65
2016,1,21,15,0,5.0,130.0,4.8,16.0,132.0,128.12,102.82
2016,1,21,15,15,2.5,116.5,4.8,15.5,117.5,113.47,90.83
2016,1,21,15,30,0.0,103.0,4.8,15.0,103.0,98.97,78.69
2016,1,21,15,45,0.0,87.0,4.85,15.0,87.0,83.53,65.54
2016,1,21,16,0,0.0,71.0,4.9,15.0,71.0,67.92,52.08
2016,1,21,16,15,0.0,55.0,4.9,14.5,55.0,52.01,38.3
2016,1,21,16,30,0.0,39.0,4.9,14.0,39.0,35.51,23.92
2016,1,21,16,45,0.0,25.0,4.95,14.0,25.0,21.0,10.63
2016,1,21,17,0,0.0,11.0,5.0,14.0,11.0,9.06,0.0
2016,1,21,17,15,0.0,5.5,5.05,14.0,5.5,4.69,0.0
2016,1,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
