Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,30,708.0,44.0,7.3,9.0,200.0,55.69,31.02
2016,2,1,8,45,753.5,47.5,7.35,9.5,246.0,110.67,59.52
2016,2,1,9,0,799.0,51.0,7.4,10.0,292.0,171.05,105.89
2016,2,1,9,15,764.5,59.0,7.3,10.0,316.0,223.44,155.82
2016,2,1,9,30,730.0,67.0,7.2,10.0,340.0,271.0,203.61
2016,2,1,9,45,803.0,67.5,7.1,10.5,395.0,342.77,268.33
2016,2,1,10,0,876.0,68.0,7.0,11.0,450.0,421.57,338.61
2016,2,1,10,15,890.5,69.5,6.85,11.0,481.5,481.26,393.48
2016,2,1,10,30,905.0,71.0,6.7,11.0,513.0,540.74,446.7
2016,2,1,10,45,910.0,74.0,6.6,11.5,537.5,595.98,494.18
2016,2,1,11,0,915.0,77.0,6.5,12.0,562.0,649.56,538.79
2016,2,1,11,15,921.0,78.0,6.4,12.0,579.5,699.74,580.54
2016,2,1,11,30,927.0,79.0,6.3,12.0,597.0,747.83,619.13
2016,2,1,11,45,924.5,81.5,6.2,12.0,605.5,788.97,650.09
2016,2,1,12,0,922.0,84.0,6.1,12.0,614.0,827.0,678.46
2016,2,1,12,15,922.0,84.0,6.0,12.0,615.5,860.95,703.57
2016,2,1,12,30,922.0,84.0,5.9,12.0,617.0,891.64,726.13
2016,2,1,12,45,918.5,84.0,5.8,12.0,610.5,915.86,743.8
2016,2,1,13,0,915.0,84.0,5.7,12.0,604.0,936.43,758.8
2016,2,1,13,15,909.0,83.0,5.7,12.0,590.0,949.75,769.14
2016,2,1,13,30,903.0,82.0,5.7,12.0,576.0,959.23,776.82
2016,2,1,13,45,896.0,80.0,5.7,12.0,554.5,962.65,780.2
2016,2,1,14,0,889.0,78.0,5.7,12.0,533.0,962.21,780.91
2016,2,1,14,15,875.0,76.5,5.65,12.0,504.0,962.56,782.06
2016,2,1,14,30,861.0,75.0,5.6,12.0,475.0,948.56,772.61
2016,2,1,14,45,845.0,72.0,5.6,12.0,440.5,927.03,757.93
2016,2,1,15,0,829.0,69.0,5.6,12.0,406.0,902.08,740.58
2016,2,1,15,15,802.0,66.0,5.35,11.5,366.0,863.71,712.64
2016,2,1,15,30,775.0,63.0,5.1,11.0,326.0,822.73,682.17
2016,2,1,15,45,737.0,59.0,4.95,11.0,282.0,768.36,639.75
2016,2,1,16,0,699.0,55.0,4.8,11.0,238.0,712.58,594.94
2016,2,1,16,15,639.5,49.5,4.65,10.5,192.5,635.95,532.76
2016,2,1,16,30,580.0,44.0,4.5,10.0,147.0,568.95,475.45
2016,2,1,16,45,483.5,35.5,4.4,10.0,104.5,464.0,383.08
2016,2,1,17,0,387.0,27.0,4.3,10.0,62.0,365.77,275.61
2016,2,1,17,15,193.5,13.5,4.3,9.5,31.0,176.95,0.0
2016,2,1,17,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,8.0,3.6,9.0,8.0,6.83,0.0
2016,2,2,7,30,0.0,16.0,3.6,9.0,16.0,13.1,0.0
2016,2,2,7,45,56.0,33.5,3.65,9.0,41.0,26.33,15.64
2016,2,2,8,0,112.0,51.0,3.7,9.0,66.0,38.83,28.65
2016,2,2,8,15,143.0,69.5,3.65,9.0,96.5,52.06,41.18
2016,2,2,8,30,174.0,88.0,3.6,9.0,127.0,70.45,52.66
2016,2,2,8,45,197.0,105.5,3.6,9.5,158.5,101.08,73.96
2016,2,2,9,0,220.0,123.0,3.6,10.0,190.0,134.97,100.95
2016,2,2,9,15,240.5,136.5,3.5,10.0,219.5,168.3,129.43
2016,2,2,9,30,261.0,150.0,3.4,10.0,249.0,204.18,160.9
2016,2,2,9,45,337.5,153.5,3.3,10.0,294.5,252.79,201.99
2016,2,2,10,0,414.0,157.0,3.2,10.0,340.0,315.93,255.6
2016,2,2,10,15,606.0,125.0,3.05,10.0,413.0,406.94,331.08
2016,2,2,10,30,798.0,93.0,2.9,10.0,486.0,510.9,416.76
2016,2,2,10,45,543.5,161.5,2.8,10.5,435.0,475.45,389.31
2016,2,2,11,0,289.0,230.0,2.7,11.0,384.0,407.5,333.75
2016,2,2,11,15,569.0,163.0,2.65,11.0,479.0,555.95,455.38
2016,2,2,11,30,849.0,96.0,2.6,11.0,574.0,717.68,582.52
2016,2,2,11,45,861.0,94.0,2.6,11.0,586.0,762.64,614.76
2016,2,2,12,0,873.0,92.0,2.6,11.0,598.0,805.59,645.7
2016,2,2,12,15,874.5,92.0,2.7,11.0,600.5,840.01,670.97
2016,2,2,12,30,876.0,92.0,2.8,11.0,603.0,871.37,694.1
2016,2,2,12,45,885.0,88.0,2.95,11.5,599.5,892.25,708.86
2016,2,2,13,0,894.0,84.0,3.1,12.0,596.0,918.6,727.71
2016,2,2,13,15,661.0,147.0,3.15,12.0,520.5,813.37,651.96
2016,2,2,13,30,428.0,210.0,3.2,12.0,445.0,671.41,544.19
2016,2,2,13,45,327.0,219.0,3.25,12.0,395.0,575.48,470.69
2016,2,2,14,0,226.0,228.0,3.3,12.0,345.0,476.43,392.21
2016,2,2,14,15,534.5,151.5,3.3,12.0,408.0,725.61,593.7
2016,2,2,14,30,843.0,75.0,3.3,12.0,471.0,932.59,746.17
2016,2,2,14,45,825.5,72.5,3.3,12.0,436.5,910.38,729.59
2016,2,2,15,0,808.0,70.0,3.3,12.0,402.0,884.86,712.51
2016,2,2,15,15,781.0,67.0,3.2,11.5,362.5,846.72,686.5
2016,2,2,15,30,754.0,64.0,3.1,11.0,323.0,806.05,658.04
2016,2,2,15,45,709.0,61.0,3.05,11.0,279.0,747.05,613.88
2016,2,2,16,0,664.0,58.0,3.0,11.0,235.0,694.11,572.95
2016,2,2,16,15,604.5,52.0,2.95,10.5,190.5,618.43,513.32
2016,2,2,16,30,545.0,46.0,2.9,10.0,146.0,544.17,451.92
2016,2,2,16,45,444.0,38.0,2.85,10.0,103.5,437.33,360.02
2016,2,2,17,0,343.0,30.0,2.8,10.0,61.0,337.04,257.99
2016,2,2,17,15,171.5,15.0,2.85,9.5,30.5,165.64,0.0
2016,2,2,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,13.5,2.8,6.5,13.5,11.52,0.0
2016,2,3,7,30,0.0,27.0,2.9,7.0,27.0,20.66,0.0
2016,2,3,7,45,213.0,34.0,3.05,7.5,63.5,26.29,16.04
2016,2,3,8,0,426.0,41.0,3.2,8.0,100.0,33.53,24.15
2016,2,3,8,15,501.0,49.0,3.2,8.0,143.5,39.48,30.07
2016,2,3,8,30,576.0,57.0,3.2,8.0,187.0,59.23,36.69
2016,2,3,8,45,624.5,62.0,3.25,8.5,231.0,108.17,62.85
2016,2,3,9,0,673.0,67.0,3.3,9.0,275.0,163.03,104.71
2016,2,3,9,15,706.0,71.0,3.3,9.5,316.0,219.32,153.99
2016,2,3,9,30,739.0,75.0,3.3,10.0,357.0,280.9,209.84
2016,2,3,9,45,557.5,120.5,3.3,10.5,345.0,307.18,241.49
2016,2,3,10,0,376.0,166.0,3.3,11.0,333.0,302.68,244.17
2016,2,3,10,15,593.5,127.5,3.2,11.0,412.0,403.64,327.49
2016,2,3,10,30,811.0,89.0,3.1,11.0,491.0,513.86,418.03
2016,2,3,10,45,820.5,91.5,3.05,11.5,515.5,567.54,462.09
2016,2,3,11,0,830.0,94.0,3.0,12.0,540.0,620.21,504.19
2016,2,3,11,15,838.0,95.0,3.0,12.0,557.5,669.06,543.31
2016,2,3,11,30,846.0,96.0,3.0,12.0,575.0,716.22,580.27
2016,2,3,11,45,846.0,98.0,3.0,12.5,584.5,756.57,609.03
2016,2,3,12,0,846.0,100.0,3.0,13.0,594.0,794.19,635.03
2016,2,3,12,15,465.5,182.5,3.0,13.0,455.0,600.33,486.27
2016,2,3,12,30,85.0,265.0,3.0,13.0,316.0,333.76,270.45
2016,2,3,12,45,42.5,184.5,3.05,13.0,210.0,212.8,173.12
2016,2,3,13,0,0.0,104.0,3.1,13.0,104.0,87.27,68.06
2016,2,3,13,15,5.0,149.5,3.1,13.0,152.5,134.48,107.86
2016,2,3,13,30,10.0,195.0,3.1,13.0,201.0,185.77,150.47
2016,2,3,13,45,44.0,211.5,3.15,13.0,234.5,256.67,210.0
2016,2,3,14,0,78.0,228.0,3.2,13.0,268.0,314.03,257.86
2016,2,3,14,15,254.0,199.0,3.15,13.0,321.0,492.61,406.16
2016,2,3,14,30,430.0,170.0,3.1,13.0,374.0,650.87,532.82
2016,2,3,14,45,346.5,169.5,3.1,13.0,326.5,550.22,453.81
2016,2,3,15,0,263.0,169.0,3.1,13.0,279.0,472.06,391.58
2016,2,3,15,15,245.5,156.0,3.05,12.5,250.5,439.7,367.2
2016,2,3,15,30,228.0,143.0,3.0,12.0,222.0,406.92,341.7
2016,2,3,15,45,212.0,125.5,3.0,12.0,191.5,368.67,310.76
2016,2,3,16,0,196.0,108.0,3.0,12.0,161.0,330.14,278.8
2016,2,3,16,15,174.0,89.5,2.95,11.5,130.5,284.84,240.55
2016,2,3,16,30,152.0,71.0,2.9,11.0,100.0,239.85,201.37
2016,2,3,16,45,115.5,52.5,2.9,11.0,71.0,184.0,151.18
2016,2,3,17,0,79.0,34.0,2.9,11.0,42.0,129.18,97.8
2016,2,3,17,15,39.5,17.0,2.9,11.0,21.0,61.95,0.0
2016,2,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,7,15,100.0,9.5,3.6,8.0,14.0,8.11,0.0
2016,2,4,7,30,200.0,19.0,3.7,8.0,28.0,15.75,0.0
2016,2,4,7,45,323.5,29.5,3.8,8.5,66.0,24.25,14.53
2016,2,4,8,0,447.0,40.0,3.9,9.0,104.0,32.66,23.33
2016,2,4,8,15,521.5,47.5,3.85,9.0,148.0,38.26,28.87
2016,2,4,8,30,596.0,55.0,3.8,9.0,192.0,57.89,35.15
2016,2,4,8,45,642.0,60.5,3.75,9.5,236.0,108.31,62.05
2016,2,4,9,0,688.0,66.0,3.7,10.0,280.0,164.34,104.8
2016,2,4,9,15,720.5,70.0,3.7,10.0,321.5,223.78,156.96
2016,2,4,9,30,753.0,74.0,3.7,10.0,363.0,283.91,212.05
2016,2,4,9,45,771.5,78.0,3.7,10.5,399.0,342.39,266.04
2016,2,4,10,0,790.0,82.0,3.7,11.0,435.0,401.98,319.91
2016,2,4,10,15,806.5,84.0,3.65,11.0,466.5,459.53,371.32
2016,2,4,10,30,823.0,86.0,3.6,11.0,498.0,517.34,421.48
2016,2,4,10,45,834.0,87.5,3.6,11.5,522.5,571.49,466.62
2016,2,4,11,0,845.0,89.0,3.6,12.0,547.0,624.72,509.65
2016,2,4,11,15,852.5,90.5,3.5,12.0,565.0,674.46,549.39
2016,2,4,11,30,860.0,92.0,3.4,12.0,583.0,722.45,586.79
2016,2,4,11,45,864.0,92.5,3.35,12.5,593.0,764.72,616.63
2016,2,4,12,0,868.0,93.0,3.3,13.0,603.0,804.47,644.01
2016,2,4,12,15,869.0,93.0,3.15,13.0,605.0,838.47,667.53
2016,2,4,12,30,870.0,93.0,3.0,13.0,607.0,869.38,688.63
2016,2,4,12,45,870.5,91.5,2.9,13.5,602.0,894.84,704.73
2016,2,4,13,0,871.0,90.0,2.8,14.0,597.0,916.87,718.34
2016,2,4,13,15,865.5,89.5,2.65,14.0,583.5,931.07,727.35
2016,2,4,13,30,860.0,89.0,2.5,14.0,570.0,941.51,733.8
2016,2,4,13,45,724.0,120.0,2.45,14.0,514.5,868.39,682.54
2016,2,4,14,0,588.0,151.0,2.4,14.0,459.0,781.52,621.27
2016,2,4,14,15,491.0,165.0,2.3,14.0,413.5,701.38,562.94
2016,2,4,14,30,394.0,179.0,2.2,14.0,368.0,627.29,506.42
2016,2,4,14,45,452.0,154.0,2.15,14.0,355.5,653.89,529.56
2016,2,4,15,0,510.0,129.0,2.1,14.0,343.0,676.3,547.65
2016,2,4,15,15,483.5,122.5,2.05,13.5,309.5,639.21,521.14
2016,2,4,15,30,457.0,116.0,2.0,13.0,276.0,600.89,493.59
2016,2,4,15,45,437.5,102.5,2.0,13.0,240.0,558.7,461.61
2016,2,4,16,0,418.0,89.0,2.0,13.0,204.0,515.45,427.74
2016,2,4,16,15,379.0,76.0,2.0,12.5,166.0,455.77,380.1
2016,2,4,16,30,340.0,63.0,2.0,12.0,128.0,397.15,331.04
2016,2,4,16,45,281.0,48.5,2.05,11.5,92.0,322.37,266.1
2016,2,4,17,0,222.0,34.0,2.1,11.0,56.0,251.61,196.75
2016,2,4,17,15,111.0,17.0,2.2,11.0,28.0,124.94,5.32
2016,2,4,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,7,15,95.5,10.0,3.15,7.5,15.0,8.54,0.0
2016,2,5,7,30,191.0,20.0,3.2,8.0,30.0,16.57,0.0
2016,2,5,7,45,314.0,32.0,3.3,8.5,69.0,26.36,16.52
2016,2,5,8,0,437.0,44.0,3.4,9.0,108.0,36.0,26.34
2016,2,5,8,15,512.5,52.0,3.35,9.5,152.5,41.88,32.1
2016,2,5,8,30,588.0,60.0,3.3,10.0,197.0,61.57,38.4
2016,2,5,8,45,636.0,66.0,3.3,10.5,242.0,112.22,65.41
2016,2,5,9,0,684.0,72.0,3.3,11.0,287.0,168.81,108.3
2016,2,5,9,15,718.0,76.0,3.25,11.5,329.5,226.27,158.1
2016,2,5,9,30,752.0,80.0,3.2,12.0,372.0,289.22,214.58
2016,2,5,9,45,639.0,109.5,3.15,12.5,374.0,325.1,252.34
2016,2,5,10,0,526.0,139.0,3.1,13.0,376.0,344.4,273.97
2016,2,5,10,15,686.0,113.0,2.85,13.0,444.5,432.52,346.71
2016,2,5,10,30,846.0,87.0,2.6,13.0,513.0,530.49,426.22
2016,2,5,10,45,856.5,89.0,2.4,13.5,538.5,586.2,470.55
2016,2,5,11,0,867.0,91.0,2.2,14.0,564.0,640.9,512.49
2016,2,5,11,15,874.0,92.0,2.0,14.0,581.5,690.96,550.25
2016,2,5,11,30,881.0,93.0,1.8,14.0,599.0,739.12,585.2
2016,2,5,11,45,879.5,95.5,1.6,14.5,608.0,780.46,611.17
2016,2,5,12,0,878.0,98.0,1.4,15.0,617.0,818.85,634.08
2016,2,5,12,15,878.0,98.0,1.2,15.0,619.0,852.54,654.12
2016,2,5,12,30,878.0,98.0,1.0,15.0,621.0,883.04,671.31
2016,2,5,12,45,874.0,98.0,0.8,15.5,614.5,906.68,681.99
2016,2,5,13,0,870.0,98.0,0.6,16.0,608.0,926.68,689.78
2016,2,5,13,15,864.0,97.0,0.8,16.0,594.0,939.95,702.76
2016,2,5,13,30,858.0,96.0,1.0,16.0,580.0,949.41,713.31
2016,2,5,13,45,856.0,92.0,1.25,16.0,559.5,955.2,722.27
2016,2,5,14,0,854.0,88.0,1.5,16.0,539.0,957.19,728.47
2016,2,5,14,15,690.0,120.0,1.6,16.0,472.0,850.12,657.7
2016,2,5,14,30,526.0,152.0,1.7,16.0,405.0,722.61,570.54
2016,2,5,14,45,664.5,114.0,1.85,16.0,410.5,818.85,643.39
2016,2,5,15,0,803.0,76.0,2.0,16.0,416.0,891.77,696.59
2016,2,5,15,15,777.5,73.0,1.9,15.5,377.0,854.95,671.38
2016,2,5,15,30,752.0,70.0,1.8,15.0,338.0,815.49,644.91
2016,2,5,15,45,712.0,66.0,1.75,15.0,294.0,759.39,604.91
2016,2,5,16,0,672.0,62.0,1.7,15.0,250.0,709.56,568.28
2016,2,5,16,15,615.0,56.0,1.7,14.0,204.5,635.34,513.91
2016,2,5,16,30,558.0,50.0,1.7,13.0,159.0,562.25,457.33
2016,2,5,16,45,455.0,42.0,1.7,12.5,115.0,452.54,367.74
2016,2,5,17,0,352.0,34.0,1.7,12.0,71.0,348.98,273.5
2016,2,5,17,15,176.0,17.0,1.75,12.0,35.5,176.79,40.23
2016,2,5,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,6,7,15,114.0,10.0,3.55,8.0,16.5,8.54,0.0
2016,2,6,7,30,228.0,20.0,3.7,8.0,33.0,16.55,0.0
2016,2,6,7,45,344.0,31.0,3.85,8.5,72.0,25.47,15.96
2016,2,6,8,0,460.0,42.0,4.0,9.0,111.0,34.27,24.85
2016,2,6,8,15,531.5,49.0,3.9,9.5,155.5,39.39,29.89
2016,2,6,8,30,603.0,56.0,3.8,10.0,200.0,58.53,35.59
2016,2,6,8,45,654.0,60.5,3.7,10.5,244.5,109.14,62.06
2016,2,6,9,0,705.0,65.0,3.6,11.0,289.0,168.69,107.29
2016,2,6,9,15,735.5,68.5,3.5,11.5,330.5,225.73,157.03
2016,2,6,9,30,766.0,72.0,3.4,12.0,372.0,285.89,211.53
2016,2,6,9,45,790.0,74.0,3.35,12.5,409.5,345.23,265.68
2016,2,6,10,0,814.0,76.0,3.3,13.0,447.0,406.25,320.15
2016,2,6,10,15,829.0,78.0,3.1,13.5,478.0,464.53,370.74
2016,2,6,10,30,844.0,80.0,2.9,14.0,509.0,522.84,419.45
2016,2,6,10,45,856.0,80.5,2.75,14.5,534.0,577.65,463.77
2016,2,6,11,0,868.0,81.0,2.6,15.0,559.0,627.94,503.1
2016,2,6,11,15,874.5,82.0,2.5,15.0,576.0,676.7,541.02
2016,2,6,11,30,881.0,83.0,2.4,15.0,593.0,723.55,576.0
2016,2,6,11,45,665.5,154.5,2.35,15.5,544.0,686.44,544.67
2016,2,6,12,0,450.0,226.0,2.3,16.0,495.0,613.02,485.95
2016,2,6,12,15,671.0,154.5,2.4,16.0,556.5,749.07,592.15
2016,2,6,12,30,892.0,83.0,2.5,16.0,618.0,870.06,678.2
2016,2,6,12,45,887.5,83.5,2.6,16.0,611.5,893.4,694.41
2016,2,6,13,0,883.0,84.0,2.7,16.0,605.0,913.15,709.16
2016,2,6,13,15,878.0,83.0,2.7,16.0,591.5,926.96,719.11
2016,2,6,13,30,873.0,82.0,2.7,16.0,578.0,937.05,726.67
2016,2,6,13,45,865.5,80.5,2.75,16.5,557.0,940.4,728.8
2016,2,6,14,0,858.0,79.0,2.8,17.0,536.0,939.99,728.53
2016,2,6,14,15,581.5,139.5,2.8,16.5,442.5,768.8,608.93
2016,2,6,14,30,305.0,200.0,2.8,16.0,349.0,547.23,441.91
2016,2,6,14,45,372.5,173.0,2.8,16.0,342.0,580.08,471.53
2016,2,6,15,0,440.0,146.0,2.8,16.0,335.0,632.27,513.54
2016,2,6,15,15,465.5,126.5,2.65,15.5,310.0,628.51,512.28
2016,2,6,15,30,491.0,107.0,2.5,15.0,285.0,621.16,507.81
2016,2,6,15,45,466.5,97.0,2.35,15.0,248.5,578.07,474.54
2016,2,6,16,0,442.0,87.0,2.2,15.0,212.0,534.26,440.05
2016,2,6,16,15,405.0,75.0,2.15,14.5,174.0,476.66,394.55
2016,2,6,16,30,368.0,63.0,2.1,14.0,136.0,419.96,347.8
2016,2,6,16,45,312.5,49.0,2.05,13.5,99.0,347.18,285.4
2016,2,6,17,0,257.0,35.0,2.0,13.0,62.0,277.96,219.88
2016,2,6,17,15,128.5,17.5,1.95,13.0,31.0,139.91,49.03
2016,2,6,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,7,7,15,155.5,9.5,3.2,10.5,18.5,8.11,0.0
2016,2,7,7,30,311.0,19.0,3.4,11.0,37.0,17.16,0.37
2016,2,7,7,45,431.5,27.5,3.6,11.5,78.5,24.65,15.21
2016,2,7,8,0,552.0,36.0,3.8,12.0,120.0,32.13,22.71
2016,2,7,8,15,619.0,41.5,3.9,12.0,166.0,36.66,27.17
2016,2,7,8,30,686.0,47.0,4.0,12.0,212.0,56.5,32.29
2016,2,7,8,45,730.5,50.5,4.15,12.5,257.5,110.41,59.58
2016,2,7,9,0,775.0,54.0,4.3,13.0,303.0,169.68,104.27
2016,2,7,9,15,803.5,56.5,4.2,13.5,345.5,229.62,156.6
2016,2,7,9,30,832.0,59.0,4.1,14.0,388.0,293.69,214.67
2016,2,7,9,45,846.5,63.0,4.05,14.5,425.0,354.82,270.74
2016,2,7,10,0,861.0,67.0,4.0,15.0,462.0,416.42,326.01
2016,2,7,10,15,875.5,68.5,3.8,15.0,494.5,475.75,378.32
2016,2,7,10,30,890.0,70.0,3.6,15.0,527.0,534.91,428.78
2016,2,7,10,45,899.5,72.0,3.45,15.5,552.0,591.32,474.66
2016,2,7,11,0,909.0,74.0,3.3,16.0,577.0,646.53,517.92
2016,2,7,11,15,915.5,74.5,3.2,16.0,595.0,696.65,557.12
2016,2,7,11,30,922.0,75.0,3.1,16.0,613.0,744.72,592.83
2016,2,7,11,45,925.5,75.5,3.05,16.5,623.5,788.26,622.44
2016,2,7,12,0,929.0,76.0,3.0,17.0,634.0,829.08,649.71
2016,2,7,12,15,929.5,76.0,2.95,17.0,636.0,863.92,673.7
2016,2,7,12,30,930.0,76.0,2.9,17.0,638.0,895.49,695.3
2016,2,7,12,45,930.5,75.0,2.9,17.5,632.5,922.43,712.68
2016,2,7,13,0,931.0,74.0,2.9,18.0,627.0,945.8,727.6
2016,2,7,13,15,926.0,73.5,2.9,18.0,613.0,961.02,738.38
2016,2,7,13,30,921.0,73.0,2.9,18.0,599.0,972.33,746.71
2016,2,7,13,45,912.5,72.0,2.95,18.0,577.5,975.76,750.23
2016,2,7,14,0,904.0,71.0,3.0,18.0,556.0,975.23,751.29
2016,2,7,14,15,891.5,69.5,2.95,18.0,527.5,966.29,745.88
2016,2,7,14,30,879.0,68.0,2.9,18.0,499.0,953.58,738.04
2016,2,7,14,45,862.0,66.5,2.9,18.0,464.5,932.94,725.18
2016,2,7,15,0,845.0,65.0,2.9,18.0,430.0,908.99,709.98
2016,2,7,15,15,821.0,62.5,2.7,17.5,390.0,884.2,693.78
2016,2,7,15,30,797.0,60.0,2.5,17.0,350.0,846.18,667.75
2016,2,7,15,45,763.0,56.5,2.35,17.0,306.0,795.33,631.0
2016,2,7,16,0,729.0,53.0,2.2,17.0,262.0,742.93,592.09
2016,2,7,16,15,677.0,48.5,2.15,16.5,216.0,672.73,540.04
2016,2,7,16,30,625.0,44.0,2.1,16.0,170.0,602.92,485.61
2016,2,7,16,45,540.0,37.0,2.05,15.5,125.5,505.31,406.5
2016,2,7,17,0,455.0,30.0,2.0,15.0,81.0,411.92,322.96
2016,2,7,17,15,227.5,15.0,2.0,15.0,40.5,212.06,97.16
2016,2,7,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,11.0,4.5,11.5,18.5,9.39,0.0
2016,2,8,7,30,247.0,22.0,4.6,12.0,37.0,18.23,2.66
2016,2,8,7,45,365.0,32.5,4.75,12.5,78.0,26.68,16.98
2016,2,8,8,0,483.0,43.0,4.9,13.0,119.0,35.04,25.19
2016,2,8,8,15,555.5,50.0,4.8,13.5,165.0,40.19,30.14
2016,2,8,8,30,628.0,57.0,4.7,14.0,211.0,59.81,35.74
2016,2,8,8,45,672.5,62.0,4.6,14.5,256.0,111.98,62.76
2016,2,8,9,0,717.0,67.0,4.5,15.0,301.0,172.4,108.34
2016,2,8,9,15,748.5,70.5,4.35,15.5,343.5,230.59,158.4
2016,2,8,9,30,780.0,74.0,4.2,16.0,386.0,292.04,213.31
2016,2,8,9,45,813.5,74.0,4.05,16.5,426.0,353.79,268.54
2016,2,8,10,0,847.0,74.0,3.9,17.0,466.0,418.22,324.98
2016,2,8,10,15,861.5,75.5,3.8,17.0,498.0,477.77,377.01
2016,2,8,10,30,876.0,77.0,3.7,17.0,530.0,535.43,426.03
2016,2,8,10,45,887.5,78.0,3.6,17.5,555.5,591.42,471.36
2016,2,8,11,0,899.0,79.0,3.5,18.0,581.0,646.4,514.34
2016,2,8,11,15,905.5,80.0,3.4,18.5,599.0,696.76,552.45
2016,2,8,11,30,912.0,81.0,3.3,19.0,617.0,745.11,587.2
2016,2,8,11,45,915.5,81.0,3.2,19.5,627.0,787.86,615.74
2016,2,8,12,0,919.0,81.0,3.1,20.0,637.0,827.9,641.94
2016,2,8,12,15,919.5,81.5,3.0,20.0,639.0,863.13,665.66
2016,2,8,12,30,920.0,82.0,2.9,20.0,641.0,895.12,686.97
2016,2,8,12,45,922.0,80.0,2.8,20.5,636.0,922.1,703.37
2016,2,8,13,0,924.0,78.0,2.7,21.0,631.0,945.57,717.29
2016,2,8,13,15,919.0,77.5,2.65,21.0,617.0,960.76,727.42
2016,2,8,13,30,914.0,77.0,2.6,21.0,603.0,972.07,735.12
2016,2,8,13,45,905.0,76.0,2.55,21.0,581.5,975.02,737.36
2016,2,8,14,0,896.0,75.0,2.5,21.0,560.0,974.04,737.19
2016,2,8,14,15,884.0,73.5,2.4,21.0,531.5,965.64,731.69
2016,2,8,14,30,872.0,72.0,2.3,21.0,503.0,953.49,723.83
2016,2,8,14,45,854.0,70.5,2.25,21.0,468.5,942.69,717.51
2016,2,8,15,0,836.0,69.0,2.2,21.0,434.0,917.68,701.49
2016,2,8,15,15,812.0,66.0,2.05,20.5,394.0,881.77,678.23
2016,2,8,15,30,788.0,63.0,1.9,20.0,354.0,843.14,652.69
2016,2,8,15,45,753.0,60.0,1.75,20.0,309.5,792.15,616.53
2016,2,8,16,0,718.0,57.0,1.6,20.0,265.0,739.57,578.28
2016,2,8,16,15,665.0,52.0,1.6,19.5,219.0,667.92,526.93
2016,2,8,16,30,612.0,47.0,1.6,19.0,173.0,596.64,473.13
2016,2,8,16,45,526.0,39.5,1.65,18.5,128.0,506.25,401.72
2016,2,8,17,0,440.0,32.0,1.7,18.0,83.0,413.51,321.57
2016,2,8,17,15,282.5,21.0,1.7,17.5,48.0,262.79,139.21
2016,2,8,17,30,125.0,10.0,1.7,17.0,13.0,90.73,0.0
2016,2,8,17,45,62.5,5.0,1.75,17.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,7,15,142.0,11.0,3.2,11.5,20.5,9.39,0.0
2016,2,9,7,30,284.0,22.0,3.4,12.0,41.0,18.22,4.23
2016,2,9,7,45,399.5,32.0,3.6,12.5,83.0,26.27,16.78
2016,2,9,8,0,515.0,42.0,3.8,13.0,125.0,34.25,24.56
2016,2,9,8,15,585.0,48.5,3.85,13.5,171.5,39.06,29.18
2016,2,9,8,30,655.0,55.0,3.9,14.0,218.0,62.53,37.63
2016,2,9,8,45,700.5,59.5,3.95,14.5,264.5,115.63,64.68
2016,2,9,9,0,746.0,64.0,4.0,15.0,311.0,174.34,108.58
2016,2,9,9,15,722.0,72.5,3.75,15.5,336.5,226.78,156.12
2016,2,9,9,30,698.0,81.0,3.5,16.0,362.0,273.62,200.55
2016,2,9,9,45,646.5,104.0,3.25,16.5,383.5,323.24,247.04
2016,2,9,10,0,595.0,127.0,3.0,17.0,405.0,366.06,285.94
2016,2,9,10,15,648.0,121.0,2.7,17.5,442.5,423.71,333.72
2016,2,9,10,30,701.0,115.0,2.4,18.0,480.0,485.54,383.33
2016,2,9,10,45,594.0,157.5,2.15,18.5,477.0,506.92,399.8
2016,2,9,11,0,487.0,200.0,1.9,19.0,474.0,511.13,401.82
2016,2,9,11,15,479.5,210.0,1.75,19.0,487.0,544.61,427.02
2016,2,9,11,30,472.0,220.0,1.6,19.0,500.0,576.19,449.87
2016,2,9,11,45,696.0,153.0,1.45,19.5,572.5,709.78,548.27
2016,2,9,12,0,920.0,86.0,1.3,20.0,645.0,835.36,632.4
2016,2,9,12,15,920.0,86.0,1.2,20.0,647.0,869.79,652.53
2016,2,9,12,30,920.0,86.0,1.1,20.0,649.0,900.92,671.22
2016,2,9,12,45,919.5,84.5,1.05,20.5,643.5,926.42,685.56
2016,2,9,13,0,919.0,83.0,1.0,21.0,638.0,948.31,697.51
2016,2,9,13,15,914.0,82.5,1.05,21.0,624.0,963.52,708.4
2016,2,9,13,30,909.0,82.0,1.1,21.0,610.0,974.86,717.05
2016,2,9,13,45,633.5,152.5,1.2,21.0,514.0,824.13,619.88
2016,2,9,14,0,358.0,223.0,1.3,21.0,418.0,617.6,475.67
2016,2,9,14,15,316.0,217.5,1.35,20.5,383.5,575.68,448.59
2016,2,9,14,30,274.0,212.0,1.4,20.0,349.0,532.34,418.24
2016,2,9,14,45,265.5,199.0,1.5,20.0,324.5,510.83,404.01
2016,2,9,15,0,257.0,186.0,1.6,20.0,300.0,488.16,388.47
2016,2,9,15,15,230.0,169.5,1.5,19.5,264.5,442.24,354.48
2016,2,9,15,30,203.0,153.0,1.4,19.0,229.0,376.4,304.83
2016,2,9,15,45,189.0,136.5,1.35,18.5,200.0,342.73,279.48
2016,2,9,16,0,175.0,120.0,1.3,18.0,171.0,309.05,253.19
2016,2,9,16,15,159.5,101.0,1.25,17.5,141.5,270.18,221.92
2016,2,9,16,30,144.0,82.0,1.2,17.0,112.0,231.4,189.67
2016,2,9,16,45,120.0,62.5,1.15,16.5,83.0,185.05,149.97
2016,2,9,17,0,96.0,43.0,1.1,16.0,54.0,153.5,120.21
2016,2,9,17,15,48.0,26.0,1.1,15.5,31.5,76.88,42.1
2016,2,9,17,30,0.0,9.0,1.1,15.0,9.0,7.68,0.0
2016,2,9,17,45,0.0,4.5,1.15,15.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,88.0,12.0,2.0,12.0,18.5,10.24,0.0
2016,2,10,7,30,176.0,24.0,2.0,12.0,37.0,18.68,5.76
2016,2,10,7,45,258.5,38.5,2.0,12.5,73.0,29.71,19.86
2016,2,10,8,0,341.0,53.0,2.0,13.0,109.0,40.55,30.16
2016,2,10,8,15,390.5,66.0,2.0,13.0,149.5,49.91,38.93
2016,2,10,8,30,440.0,79.0,2.0,13.0,190.0,69.98,47.48
2016,2,10,8,45,489.5,84.0,2.0,13.5,229.5,113.54,71.57
2016,2,10,9,0,539.0,89.0,2.0,14.0,269.0,160.76,106.55
2016,2,10,9,15,650.5,84.5,1.85,14.0,330.0,219.37,153.05
2016,2,10,9,30,762.0,80.0,1.7,14.0,391.0,293.04,214.54
2016,2,10,9,45,747.5,85.5,1.6,14.5,414.0,342.7,260.31
2016,2,10,10,0,733.0,91.0,1.5,15.0,437.0,388.47,301.5
2016,2,10,10,15,789.0,89.5,1.5,15.5,484.5,459.34,359.96
2016,2,10,10,30,845.0,88.0,1.5,16.0,532.0,533.66,419.23
2016,2,10,10,45,854.5,90.0,1.55,16.5,557.0,589.16,463.0
2016,2,10,11,0,864.0,92.0,1.6,17.0,582.0,643.56,504.65
2016,2,10,11,15,871.0,93.0,1.65,17.0,600.0,693.86,543.13
2016,2,10,11,30,878.0,94.0,1.7,17.0,618.0,742.29,579.36
2016,2,10,11,45,582.0,184.5,1.8,17.0,534.0,649.19,508.99
2016,2,10,12,0,286.0,275.0,1.9,17.0,450.0,520.0,409.51
2016,2,10,12,15,587.0,184.5,1.9,17.0,546.0,705.77,554.05
2016,2,10,12,30,888.0,94.0,1.9,17.0,642.0,883.65,679.31
2016,2,10,12,45,887.5,93.0,1.95,17.5,636.5,909.05,694.16
2016,2,10,13,0,887.0,92.0,2.0,18.0,631.0,930.98,708.35
2016,2,10,13,15,882.0,91.5,2.0,18.0,617.5,945.74,718.58
2016,2,10,13,30,877.0,91.0,2.0,18.0,604.0,967.4,733.68
2016,2,10,13,45,868.0,90.0,2.0,18.5,582.5,970.44,734.93
2016,2,10,14,0,859.0,89.0,2.0,19.0,561.0,969.58,733.93
2016,2,10,14,15,714.0,118.5,1.95,19.0,498.0,876.59,671.3
2016,2,10,14,30,569.0,148.0,1.9,19.0,435.0,762.53,593.18
2016,2,10,14,45,514.0,149.0,1.9,19.0,395.0,710.66,558.24
2016,2,10,15,0,459.0,150.0,1.9,19.0,355.0,657.25,520.47
2016,2,10,15,15,332.5,152.5,1.8,18.5,294.0,515.87,414.83
2016,2,10,15,30,206.0,155.0,1.7,18.0,233.0,381.56,310.42
2016,2,10,15,45,190.5,138.5,1.6,17.5,203.5,346.48,284.05
2016,2,10,16,0,175.0,122.0,1.5,17.0,174.0,311.45,256.44
2016,2,10,16,15,159.0,103.0,1.5,16.5,144.0,272.21,224.81
2016,2,10,16,30,143.0,84.0,1.5,16.0,114.0,233.11,192.21
2016,2,10,16,45,120.0,64.0,1.55,16.0,85.0,186.77,152.13
2016,2,10,17,0,97.0,44.0,1.6,16.0,56.0,155.07,122.22
2016,2,10,17,15,48.5,27.0,1.6,15.5,33.0,79.15,47.12
2016,2,10,17,30,0.0,10.0,1.6,15.0,10.0,8.54,0.0
2016,2,10,17,45,0.0,5.0,1.6,15.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,102.0,12.5,1.85,12.5,20.0,10.67,0.0
2016,2,11,7,30,204.0,25.0,1.9,13.0,40.0,20.56,7.99
2016,2,11,7,45,279.5,39.0,1.95,13.5,76.5,30.14,20.25
2016,2,11,8,0,355.0,53.0,2.0,14.0,113.0,40.59,30.12
2016,2,11,8,15,403.5,65.5,1.8,14.0,153.0,49.59,38.52
2016,2,11,8,30,452.0,78.0,1.6,14.0,193.0,69.62,46.76
2016,2,11,8,45,490.5,85.5,1.45,14.5,232.0,114.87,72.3
2016,2,11,9,0,529.0,93.0,1.3,15.0,271.0,162.63,107.94
2016,2,11,9,15,600.0,91.0,1.1,15.5,318.0,214.08,149.33
2016,2,11,9,30,671.0,89.0,0.9,16.0,365.0,273.68,199.14
2016,2,11,9,45,551.5,130.0,0.75,16.5,370.5,310.23,235.03
2016,2,11,10,0,432.0,171.0,0.6,17.0,376.0,335.39,258.9
2016,2,11,10,15,386.5,194.0,0.6,17.0,387.0,358.25,279.18
2016,2,11,10,30,341.0,217.0,0.6,17.0,398.0,381.75,298.66
2016,2,11,10,45,346.0,227.5,0.6,17.5,418.5,417.34,325.95
2016,2,11,11,0,351.0,238.0,0.6,18.0,439.0,452.9,352.4
2016,2,11,11,15,482.5,205.0,0.6,18.0,490.5,542.39,420.02
2016,2,11,11,30,614.0,172.0,0.6,18.0,542.0,636.99,489.26
2016,2,11,11,45,605.5,180.5,0.6,18.0,550.0,669.74,511.59
2016,2,11,12,0,597.0,189.0,0.6,18.0,558.0,693.67,528.32
2016,2,11,12,15,485.0,225.0,0.6,18.0,525.5,664.03,505.63
2016,2,11,12,30,373.0,261.0,0.6,18.0,493.0,609.26,465.76
2016,2,11,12,45,333.5,267.0,0.65,18.0,473.0,596.01,457.11
2016,2,11,13,0,294.0,273.0,0.7,18.0,453.0,579.64,445.57
2016,2,11,13,15,344.5,255.5,0.65,18.0,462.0,617.59,474.15
2016,2,11,13,30,395.0,238.0,0.6,18.0,471.0,655.29,501.64
2016,2,11,13,45,479.0,204.5,0.6,18.5,477.0,727.31,552.71
2016,2,11,14,0,563.0,171.0,0.6,19.0,483.0,777.39,587.52
2016,2,11,14,15,614.0,146.0,0.65,18.5,470.5,812.15,613.19
2016,2,11,14,30,665.0,121.0,0.7,18.0,458.0,834.82,631.1
2016,2,11,14,45,653.0,114.5,0.8,18.0,427.0,814.15,619.72
2016,2,11,15,0,641.0,108.0,0.9,18.0,396.0,790.57,606.69
2016,2,11,15,15,626.5,106.0,0.95,17.5,366.5,767.38,594.01
2016,2,11,15,30,612.0,104.0,1.0,17.0,337.0,741.48,578.99
2016,2,11,15,45,573.5,97.0,1.1,17.0,294.5,685.47,541.22
2016,2,11,16,0,535.0,90.0,1.2,17.0,252.0,628.44,501.37
2016,2,11,16,15,479.5,80.5,1.3,16.5,208.0,549.28,443.69
2016,2,11,16,30,424.0,71.0,1.4,16.0,164.0,478.18,389.25
2016,2,11,16,45,347.0,58.0,1.5,16.0,121.5,387.69,315.51
2016,2,11,17,0,270.0,45.0,1.6,16.0,79.0,302.59,241.6
2016,2,11,17,15,135.0,29.0,1.65,15.5,46.0,174.49,115.77
