Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,30,0.0,13.0,1.7,15.0,13.0,11.1,0.0
2016,2,11,17,45,0.0,6.5,1.8,15.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,15,124.0,13.5,1.65,12.0,23.0,11.52,0.0
2016,2,12,7,30,248.0,27.0,1.7,12.0,46.0,22.37,10.21
2016,2,12,7,45,356.0,38.0,1.8,12.5,87.5,31.07,21.25
2016,2,12,8,0,464.0,49.0,1.9,13.0,129.0,39.66,29.48
2016,2,12,8,15,531.5,56.5,1.8,13.0,174.5,44.99,34.63
2016,2,12,8,30,599.0,64.0,1.7,13.0,220.0,64.68,40.32
2016,2,12,8,45,555.5,80.5,1.65,13.5,246.0,116.74,71.52
2016,2,12,9,0,512.0,97.0,1.6,14.0,272.0,163.4,109.83
2016,2,12,9,15,499.5,114.0,1.55,14.0,303.0,208.47,149.8
2016,2,12,9,30,487.0,131.0,1.5,14.0,334.0,254.77,191.74
2016,2,12,9,45,422.0,159.5,1.5,14.5,346.5,291.15,225.89
2016,2,12,10,0,357.0,188.0,1.5,15.0,359.0,314.37,247.75
2016,2,12,10,15,438.0,182.5,1.6,15.0,406.5,378.75,300.32
2016,2,12,10,30,519.0,177.0,1.7,15.0,454.0,445.54,354.34
2016,2,12,10,45,674.5,139.0,1.8,15.5,517.0,536.84,426.24
2016,2,12,11,0,830.0,101.0,1.9,16.0,580.0,633.27,500.81
2016,2,12,11,15,837.0,102.5,1.95,16.0,597.5,682.77,538.69
2016,2,12,11,30,844.0,104.0,2.0,16.0,615.0,730.51,574.81
2016,2,12,11,45,843.5,106.0,2.15,16.5,624.0,771.07,603.46
2016,2,12,12,0,843.0,108.0,2.3,17.0,633.0,808.84,629.65
2016,2,12,12,15,843.5,108.0,2.35,16.5,635.0,842.28,654.36
2016,2,12,12,30,844.0,108.0,2.4,16.0,637.0,872.63,677.01
2016,2,12,12,45,838.0,109.0,2.5,16.0,630.0,895.1,693.43
2016,2,12,13,0,832.0,110.0,2.6,16.0,623.0,913.93,707.52
2016,2,12,13,15,826.0,109.0,2.65,16.0,609.0,926.79,717.2
2016,2,12,13,30,820.0,108.0,2.7,16.0,595.0,935.94,724.52
2016,2,12,13,45,688.0,141.5,2.75,16.0,540.5,867.1,677.33
2016,2,12,14,0,556.0,175.0,2.8,16.0,486.0,775.98,613.77
2016,2,12,14,15,477.5,185.0,2.8,16.0,443.0,716.33,570.48
2016,2,12,14,30,399.0,195.0,2.8,16.0,400.0,654.02,523.87
2016,2,12,14,45,467.0,166.0,2.8,16.0,390.0,686.9,552.09
2016,2,12,15,0,535.0,137.0,2.8,16.0,380.0,715.04,574.84
2016,2,12,15,15,527.5,124.5,2.65,15.5,346.0,687.5,555.53
2016,2,12,15,30,520.0,112.0,2.5,15.0,312.0,657.66,534.58
2016,2,12,15,45,475.0,107.0,2.45,15.0,273.0,601.71,492.67
2016,2,12,16,0,430.0,102.0,2.4,15.0,234.0,546.05,450.04
2016,2,12,16,15,390.0,89.0,2.45,14.5,194.0,484.72,402.46
2016,2,12,16,30,350.0,76.0,2.5,14.0,154.0,424.44,353.38
2016,2,12,16,45,287.5,61.5,2.55,14.0,115.5,345.93,286.46
2016,2,12,17,0,225.0,47.0,2.6,14.0,77.0,271.66,220.27
2016,2,12,17,15,112.5,31.0,2.65,14.0,46.0,147.22,102.09
2016,2,12,17,30,0.0,15.0,2.7,14.0,15.0,12.8,0.0
2016,2,12,17,45,0.0,7.5,2.75,14.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,7,15,170.5,13.0,3.8,11.0,26.5,11.1,0.0
2016,2,13,7,30,341.0,26.0,3.8,11.0,53.0,21.58,10.43
2016,2,13,7,45,451.0,34.5,3.85,11.5,97.0,28.28,18.99
2016,2,13,8,0,561.0,43.0,3.9,12.0,141.0,35.0,25.5
2016,2,13,8,15,624.5,49.0,3.75,12.5,189.0,42.9,32.83
2016,2,13,8,30,688.0,55.0,3.6,13.0,237.0,63.73,37.96
2016,2,13,8,45,344.0,81.0,3.45,13.5,172.0,95.56,62.2
2016,2,13,9,0,0.0,107.0,3.3,14.0,107.0,86.96,68.72
2016,2,13,9,15,0.5,125.0,3.15,14.0,125.5,102.2,81.46
2016,2,13,9,30,1.0,143.0,3.0,14.0,144.0,117.79,94.34
2016,2,13,9,45,45.5,177.0,2.9,14.5,199.5,164.53,131.85
2016,2,13,10,0,90.0,211.0,2.8,15.0,255.0,216.53,173.69
2016,2,13,10,15,501.0,141.5,2.65,15.5,408.5,371.21,296.2
2016,2,13,10,30,912.0,72.0,2.5,16.0,562.0,552.64,438.09
2016,2,13,10,45,923.0,72.5,2.45,16.5,588.5,610.03,483.05
2016,2,13,11,0,934.0,73.0,2.4,17.0,615.0,666.23,526.24
2016,2,13,11,15,940.5,73.5,2.45,17.0,633.5,717.96,566.31
2016,2,13,11,30,947.0,74.0,2.5,17.0,652.0,767.55,602.56
2016,2,13,11,45,952.5,73.5,2.6,17.5,663.0,812.89,633.64
2016,2,13,12,0,958.0,73.0,2.7,18.0,674.0,855.52,662.55
2016,2,13,12,15,959.0,73.5,2.8,18.0,676.5,892.63,688.73
2016,2,13,12,30,960.0,74.0,2.9,18.0,679.0,926.37,712.61
2016,2,13,12,45,951.5,77.0,3.0,18.0,672.0,951.1,730.34
2016,2,13,13,0,943.0,80.0,3.1,18.0,665.0,971.8,745.5
2016,2,13,13,15,938.0,79.0,3.35,18.0,651.0,986.9,758.17
2016,2,13,13,30,933.0,78.0,3.6,18.0,637.0,997.98,768.23
2016,2,13,13,45,923.5,77.5,3.9,18.0,614.5,1001.33,773.43
2016,2,13,14,0,914.0,77.0,4.2,18.0,592.0,1000.64,775.91
2016,2,13,14,15,901.5,76.0,4.5,17.5,562.5,992.42,775.14
2016,2,13,14,30,889.0,75.0,4.8,17.0,533.0,980.36,772.16
2016,2,13,14,45,871.0,73.0,5.1,17.0,497.0,957.93,759.98
2016,2,13,15,0,853.0,71.0,5.4,17.0,461.0,942.79,752.81
2016,2,13,15,15,829.5,68.5,5.3,16.5,420.5,907.56,729.35
2016,2,13,15,30,806.0,66.0,5.2,16.0,380.0,869.5,703.47
2016,2,13,15,45,768.0,63.5,5.1,16.0,334.0,815.66,663.76
2016,2,13,16,0,730.0,61.0,5.0,16.0,288.0,760.26,621.89
2016,2,13,16,15,679.5,56.0,4.8,15.0,240.5,689.84,568.71
2016,2,13,16,30,629.0,51.0,4.6,14.0,193.0,619.6,513.24
2016,2,13,16,45,542.5,44.5,4.45,13.5,146.0,528.55,437.53
2016,2,13,17,0,456.0,38.0,4.3,13.0,99.0,434.76,355.53
2016,2,13,17,15,228.0,30.0,4.25,12.5,60.5,243.77,178.58
2016,2,13,17,30,0.0,22.0,4.2,12.0,22.0,18.78,0.0
2016,2,13,17,45,0.0,11.0,4.2,12.0,11.0,9.39,0.0
2016,2,13,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,7,15,176.0,12.5,4.45,11.5,27.5,10.67,0.0
2016,2,14,7,30,352.0,25.0,4.5,12.0,55.0,20.63,10.22
2016,2,14,7,45,452.5,33.5,4.55,12.5,98.0,27.36,18.17
2016,2,14,8,0,553.0,42.0,4.6,13.0,141.0,34.06,24.58
2016,2,14,8,15,613.0,47.5,4.5,13.5,187.5,41.42,31.4
2016,2,14,8,30,673.0,53.0,4.4,14.0,234.0,61.76,36.22
2016,2,14,8,45,712.5,57.0,4.3,14.5,279.0,115.41,63.79
2016,2,14,9,0,752.0,61.0,4.2,15.0,324.0,173.86,107.9
2016,2,14,9,15,669.5,87.0,4.15,15.5,343.0,226.64,158.17
2016,2,14,9,30,587.0,113.0,4.1,16.0,362.0,271.77,202.59
2016,2,14,9,45,303.5,148.5,4.05,16.5,278.0,236.6,184.57
2016,2,14,10,0,20.0,184.0,4.0,17.0,194.0,161.48,128.44
2016,2,14,10,15,217.0,195.5,4.0,17.0,313.0,281.32,225.12
2016,2,14,10,30,414.0,207.0,4.0,17.0,432.0,418.51,334.88
2016,2,14,10,45,504.0,189.5,4.05,17.5,475.5,482.17,385.74
2016,2,14,11,0,594.0,172.0,4.1,18.0,519.0,558.05,445.57
2016,2,14,11,15,571.0,186.5,4.1,18.0,528.5,584.98,466.81
2016,2,14,11,30,548.0,201.0,4.1,18.0,538.0,613.85,489.04
2016,2,14,11,45,476.0,229.0,4.15,18.5,525.5,615.35,488.47
2016,2,14,12,0,404.0,257.0,4.2,19.0,513.0,595.38,471.82
2016,2,14,12,15,649.0,171.5,4.2,19.0,583.5,754.29,595.6
2016,2,14,12,30,894.0,86.0,4.2,19.0,654.0,884.34,689.19
2016,2,14,12,45,896.0,84.5,4.2,19.0,649.5,911.52,707.7
2016,2,14,13,0,898.0,83.0,4.2,19.0,645.0,935.28,724.59
2016,2,14,13,15,894.5,82.5,4.25,19.0,632.5,951.54,736.62
2016,2,14,13,30,891.0,82.0,4.3,19.0,620.0,964.04,746.22
2016,2,14,13,45,880.5,82.5,4.4,19.5,598.5,967.23,748.35
2016,2,14,14,0,870.0,83.0,4.5,20.0,577.0,966.56,748.28
2016,2,14,14,15,859.0,81.5,4.55,19.5,549.0,959.09,746.12
2016,2,14,14,30,848.0,80.0,4.6,19.0,521.0,959.03,749.36
2016,2,14,14,45,775.5,87.5,4.65,19.0,470.5,895.77,705.95
2016,2,14,15,0,703.0,95.0,4.7,19.0,420.0,836.3,664.89
2016,2,14,15,15,620.5,103.5,4.75,18.5,371.5,761.12,612.42
2016,2,14,15,30,538.0,112.0,4.8,18.0,323.0,683.84,556.85
2016,2,14,15,45,503.0,105.0,4.85,18.0,284.0,625.29,513.11
2016,2,14,16,0,468.0,98.0,4.9,18.0,245.0,574.88,474.47
2016,2,14,16,15,432.5,86.0,4.85,17.5,205.0,517.31,429.39
2016,2,14,16,30,397.0,74.0,4.8,17.0,165.0,460.38,383.05
2016,2,14,16,45,342.0,60.0,4.75,16.5,125.5,386.27,320.35
2016,2,14,17,0,287.0,46.0,4.7,16.0,86.0,315.52,257.44
2016,2,14,17,15,143.5,33.0,4.75,15.5,53.0,188.71,138.85
2016,2,14,17,30,0.0,20.0,4.8,15.0,20.0,22.07,0.0
2016,2,14,17,45,0.0,10.0,4.9,15.0,10.0,8.54,0.0
2016,2,14,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,15,7,15,211.0,12.5,2.65,14.5,31.0,11.06,0.0
2016,2,15,7,30,422.0,25.0,2.7,15.0,62.0,22.6,12.05
2016,2,15,7,45,521.5,32.5,2.75,15.5,107.5,29.08,19.48
2016,2,15,8,0,621.0,40.0,2.8,16.0,153.0,35.57,25.63
2016,2,15,8,15,678.5,44.5,2.8,16.0,201.5,39.2,29.14
2016,2,15,8,30,736.0,49.0,2.8,16.0,250.0,60.47,33.62
2016,2,15,8,45,773.5,52.5,2.8,16.5,297.0,117.59,62.53
2016,2,15,9,0,811.0,56.0,2.8,17.0,344.0,179.2,108.67
2016,2,15,9,15,836.0,58.5,2.85,17.0,387.5,243.7,164.38
2016,2,15,9,30,861.0,61.0,2.9,17.0,431.0,307.5,221.84
2016,2,15,9,45,704.0,106.0,2.95,17.5,426.0,346.79,263.14
2016,2,15,10,0,547.0,151.0,3.0,18.0,421.0,365.37,284.53
2016,2,15,10,15,734.5,109.0,3.0,18.0,496.5,454.96,357.12
2016,2,15,10,30,922.0,67.0,3.0,18.0,572.0,554.56,437.16
2016,2,15,10,45,930.5,68.0,3.05,18.5,597.5,611.59,482.74
2016,2,15,11,0,939.0,69.0,3.1,19.0,623.0,667.18,525.96
2016,2,15,11,15,944.5,70.0,3.1,19.0,641.0,719.05,566.0
2016,2,15,11,30,950.0,71.0,3.1,19.0,659.0,768.69,601.86
2016,2,15,11,45,952.0,71.5,3.15,19.5,669.0,812.66,631.65
2016,2,15,12,0,954.0,72.0,3.2,20.0,679.0,853.66,659.09
2016,2,15,12,15,954.5,72.0,3.25,20.0,681.0,889.68,684.15
2016,2,15,12,30,955.0,72.0,3.3,20.0,683.0,922.29,706.85
2016,2,15,12,45,947.0,74.5,3.35,20.0,676.0,946.71,723.96
2016,2,15,13,0,939.0,77.0,3.4,20.0,669.0,967.14,738.48
2016,2,15,13,15,934.5,76.5,3.4,20.0,655.0,983.18,749.81
2016,2,15,13,30,930.0,76.0,3.4,20.0,641.0,995.26,758.61
2016,2,15,13,45,920.5,76.0,3.45,20.0,619.0,999.14,762.4
2016,2,15,14,0,911.0,76.0,3.5,20.0,597.0,999.0,763.69
2016,2,15,14,15,900.0,74.5,3.45,20.0,568.0,991.5,759.39
2016,2,15,14,30,889.0,73.0,3.4,20.0,539.0,980.14,752.63
2016,2,15,14,45,871.0,71.5,3.4,20.0,503.5,958.23,739.05
2016,2,15,15,0,853.0,70.0,3.4,20.0,468.0,932.93,723.15
2016,2,15,15,15,831.0,68.0,3.2,19.5,427.5,910.47,709.15
2016,2,15,15,30,809.0,66.0,3.0,19.0,387.0,874.36,685.17
2016,2,15,15,45,776.0,62.5,2.85,19.0,342.0,823.55,649.27
2016,2,15,16,0,743.0,59.0,2.7,19.0,297.0,771.02,611.32
2016,2,15,16,15,696.5,54.5,2.55,18.5,249.5,704.25,562.6
2016,2,15,16,30,650.0,50.0,2.4,18.0,202.0,637.44,511.7
2016,2,15,16,45,576.0,43.5,2.3,17.5,155.0,546.88,440.17
2016,2,15,17,0,502.0,37.0,2.2,17.0,108.0,468.7,374.11
2016,2,15,17,15,369.0,27.0,2.1,17.0,68.0,341.72,255.16
2016,2,15,17,30,236.0,17.0,2.0,17.0,28.0,204.63,0.0
2016,2,15,17,45,118.0,8.5,1.9,17.0,14.0,80.38,0.0
2016,2,15,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,16,7,15,199.5,13.5,2.3,13.5,32.0,10.96,0.0
2016,2,16,7,30,399.0,27.0,2.4,14.0,64.0,22.35,12.3
2016,2,16,7,45,496.0,35.0,2.5,14.5,109.0,31.21,21.49
2016,2,16,8,0,593.0,43.0,2.6,15.0,154.0,38.03,27.96
2016,2,16,8,15,651.0,48.5,2.5,15.0,202.0,42.4,32.12
2016,2,16,8,30,709.0,54.0,2.4,15.0,250.0,64.19,37.18
2016,2,16,8,45,746.0,58.0,2.3,15.5,297.0,120.1,65.89
2016,2,16,9,0,783.0,62.0,2.2,16.0,344.0,180.5,111.26
2016,2,16,9,15,809.5,65.0,2.15,16.5,387.0,241.85,163.89
2016,2,16,9,30,836.0,68.0,2.1,17.0,430.0,305.75,220.52
2016,2,16,9,45,857.5,69.0,2.1,17.5,469.0,369.23,276.73
2016,2,16,10,0,879.0,70.0,2.1,18.0,508.0,432.24,331.27
2016,2,16,10,15,891.5,71.5,2.15,18.5,540.0,492.42,382.12
2016,2,16,10,30,904.0,73.0,2.2,19.0,572.0,552.19,430.87
2016,2,16,10,45,911.5,75.0,2.25,19.5,597.5,608.89,475.64
2016,2,16,11,0,919.0,77.0,2.3,20.0,623.0,664.12,517.84
2016,2,16,11,15,925.0,77.5,2.35,20.0,641.0,715.04,556.73
2016,2,16,11,30,931.0,78.0,2.4,20.0,659.0,763.81,591.91
2016,2,16,11,45,932.5,79.0,2.45,20.5,668.5,807.31,620.95
2016,2,16,12,0,934.0,80.0,2.5,21.0,678.0,847.88,647.69
2016,2,16,12,15,934.5,80.0,2.5,21.0,680.0,883.39,671.64
2016,2,16,12,30,935.0,80.0,2.5,21.0,682.0,915.54,693.26
2016,2,16,12,45,934.5,79.0,2.55,21.0,676.5,942.13,711.58
2016,2,16,13,0,934.0,78.0,2.6,21.0,671.0,965.04,727.56
2016,2,16,13,15,929.5,77.5,2.6,21.0,657.0,981.0,738.56
2016,2,16,13,30,925.0,77.0,2.6,21.0,643.0,993.01,747.12
2016,2,16,13,45,917.0,76.0,2.6,21.5,621.5,997.03,749.09
2016,2,16,14,0,909.0,75.0,2.6,22.0,600.0,997.02,748.63
2016,2,16,14,15,898.0,73.5,2.55,22.0,571.0,989.46,744.27
2016,2,16,14,30,887.0,72.0,2.5,22.0,542.0,978.04,737.54
2016,2,16,14,45,872.0,70.0,2.45,22.0,507.0,958.32,725.35
2016,2,16,15,0,857.0,68.0,2.4,22.0,472.0,935.13,710.89
2016,2,16,15,15,832.5,63.5,2.2,21.5,428.0,896.11,685.41
2016,2,16,15,30,808.0,59.0,2.0,21.0,384.0,854.31,657.73
2016,2,16,15,45,768.5,59.0,1.85,21.0,339.5,812.71,628.88
2016,2,16,16,0,729.0,59.0,1.7,21.0,295.0,759.36,590.95
2016,2,16,16,15,694.0,54.0,1.55,20.5,250.0,702.2,550.17
2016,2,16,16,30,659.0,49.0,1.4,20.0,205.0,644.41,507.0
2016,2,16,16,45,582.5,43.0,1.3,19.5,158.0,552.15,436.2
2016,2,16,17,0,506.0,37.0,1.2,19.0,111.0,471.94,370.63
2016,2,16,17,15,253.0,33.0,1.15,18.5,70.0,264.5,197.65
2016,2,16,17,30,0.0,29.0,1.1,18.0,29.0,41.27,0.0
2016,2,16,17,45,0.0,14.5,1.05,18.0,14.5,12.38,0.0
2016,2,16,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,2,17,7,15,73.0,17.0,7.55,16.0,24.0,13.56,0.0
2016,2,17,7,30,146.0,34.0,7.6,16.0,48.0,26.08,15.45
2016,2,17,7,45,196.0,51.5,7.65,16.0,82.0,39.64,28.64
2016,2,17,8,0,246.0,69.0,7.7,16.0,116.0,51.44,39.58
2016,2,17,8,15,278.5,85.5,7.6,16.0,153.0,64.16,51.18
2016,2,17,8,30,311.0,102.0,7.5,16.0,190.0,84.65,60.94
2016,2,17,8,45,338.0,116.0,7.45,16.5,226.0,121.72,83.64
2016,2,17,9,0,365.0,130.0,7.4,17.0,262.0,163.82,116.06
2016,2,17,9,15,353.0,149.5,7.55,17.0,290.5,203.17,150.89
2016,2,17,9,30,341.0,169.0,7.7,17.0,319.0,242.01,186.04
2016,2,17,9,45,372.0,179.5,7.85,17.0,356.0,287.02,225.14
2016,2,17,10,0,403.0,190.0,8.0,17.0,393.0,340.76,271.33
2016,2,17,10,15,291.0,222.5,8.05,17.0,374.0,339.73,273.42
2016,2,17,10,30,179.0,255.0,8.1,17.0,355.0,324.37,262.01
2016,2,17,10,45,319.5,240.5,8.15,17.5,428.0,414.6,335.93
2016,2,17,11,0,460.0,226.0,8.2,18.0,501.0,520.82,422.0
2016,2,17,11,15,422.0,244.0,8.1,17.5,502.5,540.25,438.23
2016,2,17,11,30,384.0,262.0,8.0,17.0,504.0,543.69,441.76
2016,2,17,11,45,192.0,214.5,7.95,17.0,335.5,369.48,300.93
2016,2,17,12,0,0.0,167.0,7.9,17.0,167.0,142.72,112.28
2016,2,17,12,15,268.5,194.0,7.9,17.0,368.5,434.11,356.18
2016,2,17,12,30,537.0,221.0,7.9,17.0,570.0,728.62,591.46
2016,2,17,12,45,463.0,244.0,7.95,17.0,543.0,706.21,572.07
2016,2,17,13,0,389.0,267.0,8.0,17.0,516.0,660.63,535.82
2016,2,17,13,15,295.0,278.0,8.05,17.0,464.5,596.99,484.5
2016,2,17,13,30,201.0,289.0,8.1,17.0,413.0,508.65,413.26
2016,2,17,13,45,197.5,281.0,8.15,17.0,399.5,503.05,409.63
2016,2,17,14,0,194.0,273.0,8.2,17.0,386.0,496.53,405.14
2016,2,17,14,15,97.0,141.0,8.2,16.5,197.5,247.24,203.59
2016,2,17,14,30,0.0,9.0,8.2,16.0,9.0,7.43,0.61
2016,2,17,14,45,0.0,14.5,8.25,16.0,14.5,11.97,4.48
2016,2,17,15,0,0.0,20.0,8.3,16.0,20.0,16.51,8.35
2016,2,17,15,15,0.0,16.5,8.3,16.0,16.5,13.61,5.91
2016,2,17,15,30,0.0,13.0,8.3,16.0,13.0,10.71,3.47
2016,2,17,15,45,0.0,11.5,8.35,16.0,11.5,9.47,2.42
2016,2,17,16,0,0.0,10.0,8.4,16.0,10.0,8.23,1.37
2016,2,17,16,15,0.0,8.5,8.45,15.5,8.5,6.99,0.32
2016,2,17,16,30,0.0,7.0,8.5,15.0,7.0,5.75,0.0
2016,2,17,16,45,0.0,5.0,8.55,15.0,5.0,4.1,0.0
2016,2,17,17,0,0.0,3.0,8.6,15.0,3.0,2.46,0.0
2016,2,17,17,15,0.0,2.0,8.6,15.0,2.0,1.64,0.0
2016,2,17,17,30,0.0,1.0,8.6,15.0,1.0,0.82,0.0
2016,2,17,17,45,0.0,0.5,8.6,15.0,0.5,0.43,0.0
2016,2,17,18,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,83.5,21.0,6.0,12.0,29.5,16.54,0.0
2016,2,18,7,30,167.0,42.0,6.1,12.0,59.0,32.27,21.2
2016,2,18,7,45,268.5,56.5,6.25,12.5,101.5,42.92,32.03
2016,2,18,8,0,370.0,71.0,6.4,13.0,144.0,53.54,41.99
2016,2,18,8,15,439.0,81.0,6.35,13.0,190.0,60.59,48.64
2016,2,18,8,30,508.0,91.0,6.3,13.0,236.0,81.79,55.62
2016,2,18,8,45,370.0,119.5,6.3,13.5,235.0,127.55,88.15
2016,2,18,9,0,232.0,148.0,6.3,14.0,234.0,155.3,116.04
2016,2,18,9,15,454.5,131.0,6.2,14.0,324.0,213.36,156.97
2016,2,18,9,30,677.0,114.0,6.1,14.0,414.0,299.86,225.51
2016,2,18,9,45,338.5,119.5,6.1,14.0,269.5,228.66,179.85
2016,2,18,10,0,0.0,125.0,6.1,14.0,125.0,103.9,82.25
2016,2,18,10,15,86.5,191.5,6.05,14.0,240.0,205.16,166.27
2016,2,18,10,30,173.0,258.0,6.0,14.0,355.0,323.82,263.63
2016,2,18,10,45,140.0,268.5,6.0,14.0,349.5,328.06,267.06
2016,2,18,11,0,107.0,279.0,6.0,14.0,344.0,319.07,259.6
2016,2,18,11,15,257.0,268.5,5.95,14.0,430.0,441.25,360.43
2016,2,18,11,30,407.0,258.0,5.9,14.0,516.0,556.53,454.29
2016,2,18,11,45,397.5,268.5,5.85,14.5,524.0,582.21,473.29
2016,2,18,12,0,388.0,279.0,5.8,15.0,532.0,606.14,490.88
2016,2,18,12,15,275.5,295.5,5.7,15.0,475.5,547.94,443.2
2016,2,18,12,30,163.0,312.0,5.6,15.0,419.0,464.36,375.24
2016,2,18,12,45,332.0,272.0,5.6,15.0,487.0,600.58,486.87
2016,2,18,13,0,501.0,232.0,5.6,15.0,555.0,745.49,601.75
2016,2,18,13,15,442.0,244.5,5.5,15.0,525.0,717.77,578.86
2016,2,18,13,30,383.0,257.0,5.4,15.0,495.0,667.1,539.57
2016,2,18,13,45,221.0,255.5,5.35,15.0,392.0,495.05,403.25
2016,2,18,14,0,59.0,254.0,5.3,15.0,289.0,318.91,258.77
2016,2,18,14,15,431.0,178.0,5.2,14.5,412.0,664.94,545.3
2016,2,18,14,30,803.0,102.0,5.1,14.0,535.0,946.77,759.98
2016,2,18,14,45,785.5,99.0,5.0,14.0,500.0,923.79,742.08
2016,2,18,15,0,768.0,96.0,4.9,14.0,465.0,897.45,723.67
2016,2,18,15,15,743.0,92.5,4.75,14.0,424.5,867.33,702.06
2016,2,18,15,30,718.0,89.0,4.6,14.0,384.0,827.98,673.36
2016,2,18,15,45,689.0,83.0,4.5,14.0,340.0,779.45,637.62
2016,2,18,16,0,660.0,77.0,4.4,14.0,296.0,729.36,599.9
2016,2,18,16,15,609.5,71.0,4.1,13.5,249.5,659.45,545.8
2016,2,18,16,30,559.0,65.0,3.8,13.0,203.0,590.08,490.64
2016,2,18,16,45,486.5,56.0,3.55,12.5,157.0,500.7,417.15
2016,2,18,17,0,414.0,47.0,3.3,12.0,111.0,414.9,343.36
2016,2,18,17,15,289.0,34.5,3.15,12.0,71.5,293.1,232.08
2016,2,18,17,30,164.0,22.0,3.0,12.0,32.0,166.61,33.22
2016,2,18,17,45,82.0,11.0,2.95,12.0,16.0,60.32,0.0
2016,2,18,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,168.5,16.5,5.8,11.5,34.5,13.33,0.0
2016,2,19,7,30,337.0,33.0,6.1,12.0,69.0,27.16,17.2
2016,2,19,7,45,425.5,43.5,6.4,12.5,112.5,35.29,25.41
2016,2,19,8,0,514.0,54.0,6.7,13.0,156.0,43.28,32.93
2016,2,19,8,15,573.5,60.5,6.85,13.0,203.0,47.71,37.16
2016,2,19,8,30,633.0,67.0,7.0,13.0,250.0,69.53,42.68
2016,2,19,8,45,667.0,73.0,7.2,13.5,295.0,122.78,71.83
2016,2,19,9,0,701.0,79.0,7.4,14.0,340.0,180.25,116.23
2016,2,19,9,15,536.5,123.0,7.45,14.0,337.0,225.76,164.32
2016,2,19,9,30,372.0,167.0,7.5,14.0,334.0,249.68,193.51
2016,2,19,9,45,354.5,187.5,7.55,14.5,357.0,287.93,228.19
2016,2,19,10,0,337.0,208.0,7.6,15.0,380.0,324.2,260.29
2016,2,19,10,15,276.0,232.5,7.5,15.0,379.0,341.57,276.63
2016,2,19,10,30,215.0,257.0,7.4,15.0,378.0,344.91,280.35
2016,2,19,10,45,227.5,267.5,7.35,15.0,401.0,377.71,307.68
2016,2,19,11,0,240.0,278.0,7.3,15.0,424.0,411.52,335.53
2016,2,19,11,15,154.0,282.0,7.1,15.0,377.0,372.92,303.38
2016,2,19,11,30,68.0,286.0,6.9,15.0,330.0,313.39,253.69
2016,2,19,11,45,83.0,296.0,6.75,15.0,350.0,340.92,276.25
2016,2,19,12,0,98.0,306.0,6.6,15.0,370.0,369.87,299.74
2016,2,19,12,15,209.0,299.5,6.35,14.5,437.0,479.6,390.58
2016,2,19,12,30,320.0,293.0,6.1,14.0,504.0,598.49,486.85
2016,2,19,12,45,370.0,277.5,5.9,14.0,519.5,641.06,520.89
2016,2,19,13,0,420.0,262.0,5.7,14.0,535.0,702.24,568.71
2016,2,19,13,15,391.5,263.0,5.4,14.0,513.5,671.39,544.21
2016,2,19,13,30,363.0,264.0,5.1,14.0,492.0,656.04,531.52
2016,2,19,13,45,191.5,243.0,4.85,14.0,363.5,451.23,368.57
2016,2,19,14,0,20.0,222.0,4.6,14.0,235.0,222.79,180.02
2016,2,19,14,15,10.0,118.5,4.35,13.5,125.0,110.81,88.21
2016,2,19,14,30,0.0,15.0,4.1,13.0,15.0,12.39,4.93
2016,2,19,14,45,0.0,64.0,3.95,13.0,64.0,53.07,39.66
2016,2,19,15,0,0.0,113.0,3.8,13.0,113.0,97.39,77.28
2016,2,19,15,15,0.0,97.5,3.75,13.0,97.5,83.02,65.27
2016,2,19,15,30,0.0,82.0,3.7,13.0,82.0,68.69,53.26
2016,2,19,15,45,0.0,72.5,3.7,13.0,72.5,60.18,46.12
2016,2,19,16,0,0.0,63.0,3.7,13.0,63.0,52.2,39.35
2016,2,19,16,15,0.0,53.0,3.65,12.5,53.0,43.86,32.27
2016,2,19,16,30,0.0,43.0,3.6,12.0,43.0,35.54,25.09
2016,2,19,16,45,0.0,33.0,3.55,12.0,33.0,27.24,17.77
2016,2,19,17,0,0.0,23.0,3.5,12.0,23.0,18.95,10.42
2016,2,19,17,15,0.0,14.5,3.45,11.5,14.5,11.93,4.07
2016,2,19,17,30,0.0,6.0,3.4,11.0,6.0,4.92,0.0
2016,2,19,17,45,0.0,3.0,3.4,11.0,3.0,2.56,0.0
2016,2,19,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,20,7,15,83.0,20.0,3.6,8.0,29.0,15.91,0.69
2016,2,20,7,30,166.0,40.0,3.6,8.0,58.0,30.57,20.69
2016,2,20,7,45,215.0,58.0,3.6,8.5,94.0,44.36,34.03
2016,2,20,8,0,264.0,76.0,3.6,9.0,130.0,56.41,45.37
2016,2,20,8,15,296.0,92.5,3.45,9.5,168.0,69.02,56.98
2016,2,20,8,30,328.0,109.0,3.3,10.0,206.0,89.25,65.64
2016,2,20,8,45,361.5,119.5,3.15,10.5,242.5,127.07,88.81
2016,2,20,9,0,395.0,130.0,3.0,11.0,279.0,169.21,121.35
2016,2,20,9,15,473.5,131.0,2.85,11.0,330.0,218.22,161.16
2016,2,20,9,30,552.0,132.0,2.7,11.0,381.0,276.45,210.63
2016,2,20,9,45,681.5,115.5,2.55,11.5,450.0,349.97,271.81
2016,2,20,10,0,811.0,99.0,2.4,12.0,519.0,434.88,342.2
2016,2,20,10,15,825.0,101.5,2.25,12.0,551.0,494.48,393.29
2016,2,20,10,30,839.0,104.0,2.1,12.0,583.0,554.04,442.6
2016,2,20,10,45,717.5,143.0,1.95,12.5,565.0,570.48,455.74
2016,2,20,11,0,596.0,182.0,1.8,13.0,547.0,571.89,455.96
2016,2,20,11,15,529.5,214.0,1.65,13.0,545.5,586.34,466.23
2016,2,20,11,30,463.0,246.0,1.5,13.0,544.0,598.51,473.73
2016,2,20,11,45,411.0,265.0,1.4,13.5,532.5,589.44,465.19
2016,2,20,12,0,359.0,284.0,1.3,14.0,521.0,588.15,461.99
2016,2,20,12,15,323.0,293.5,1.3,14.0,507.0,585.89,459.85
2016,2,20,12,30,287.0,303.0,1.3,14.0,493.0,580.3,455.16
2016,2,20,12,45,464.0,243.5,1.35,14.0,548.0,707.95,552.93
2016,2,20,13,0,641.0,184.0,1.4,14.0,603.0,832.91,644.36
2016,2,20,13,15,768.5,139.0,1.5,14.0,631.0,921.79,705.61
2016,2,20,13,30,896.0,94.0,1.6,14.0,659.0,990.7,753.01
2016,2,20,13,45,889.0,93.0,1.7,14.5,637.5,995.58,756.33
2016,2,20,14,0,882.0,92.0,1.8,15.0,616.0,1007.98,765.62
2016,2,20,14,15,871.0,90.0,1.9,15.0,587.0,999.94,762.68
2016,2,20,14,30,860.0,88.0,2.0,15.0,558.0,987.99,757.4
2016,2,20,14,45,848.5,84.5,2.15,15.0,523.5,969.84,748.51
2016,2,20,15,0,837.0,81.0,2.3,15.0,489.0,948.07,736.98
2016,2,20,15,15,815.5,78.0,2.4,14.5,448.0,913.88,717.32
2016,2,20,15,30,794.0,75.0,2.5,14.0,407.0,876.78,695.13
2016,2,20,15,45,766.5,70.5,2.6,14.0,362.0,829.59,663.6
2016,2,20,16,0,739.0,66.0,2.7,14.0,317.0,780.42,629.58
2016,2,20,16,15,694.0,61.5,2.65,13.5,269.0,714.4,581.67
2016,2,20,16,30,649.0,57.0,2.6,13.0,221.0,655.53,537.12
2016,2,20,16,45,579.5,50.0,2.55,12.5,172.5,568.0,467.68
2016,2,20,17,0,510.0,43.0,2.5,12.0,124.0,483.82,397.25
2016,2,20,17,15,390.5,32.5,2.5,11.5,81.5,363.96,291.62
2016,2,20,17,30,271.0,22.0,2.5,11.0,39.0,242.68,108.73
2016,2,20,17,45,135.5,11.0,2.55,11.0,19.5,93.64,0.0
2016,2,20,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,7,15,213.0,16.5,3.2,9.5,41.0,13.29,1.23
2016,2,21,7,30,426.0,33.0,3.3,10.0,82.0,27.22,17.82
2016,2,21,7,45,518.5,41.5,3.45,10.5,129.5,33.8,24.46
2016,2,21,8,0,611.0,50.0,3.6,11.0,177.0,40.35,30.68
2016,2,21,8,15,667.0,55.5,3.6,11.5,227.0,48.14,37.84
2016,2,21,8,30,723.0,61.0,3.6,12.0,277.0,72.6,43.25
2016,2,21,8,45,762.5,64.0,3.6,12.5,325.5,129.3,73.32
2016,2,21,9,0,802.0,67.0,3.6,13.0,374.0,190.81,120.51
2016,2,21,9,15,827.5,70.0,3.55,13.0,418.5,253.63,175.81
2016,2,21,9,30,853.0,73.0,3.5,13.0,463.0,318.87,235.25
2016,2,21,9,45,872.5,75.0,3.5,13.5,502.5,384.2,294.35
2016,2,21,10,0,892.0,77.0,3.5,14.0,542.0,448.73,351.46
2016,2,21,10,15,905.0,78.5,3.45,14.0,575.0,510.37,405.26
2016,2,21,10,30,918.0,80.0,3.4,14.0,608.0,571.6,457.03
2016,2,21,10,45,927.5,81.0,3.4,14.5,634.5,629.6,503.92
2016,2,21,11,0,937.0,82.0,3.4,15.0,661.0,686.25,548.23
2016,2,21,11,15,942.5,83.0,3.4,15.0,679.5,738.55,589.03
2016,2,21,11,30,948.0,84.0,3.4,15.0,698.0,788.59,625.7
2016,2,21,11,45,950.5,84.5,3.4,15.0,708.0,833.31,657.37
2016,2,21,12,0,953.0,85.0,3.4,15.0,718.0,875.07,686.72
2016,2,21,12,15,953.5,85.0,3.5,15.0,720.0,911.46,712.74
2016,2,21,12,30,954.0,85.0,3.6,15.0,722.0,944.39,736.37
2016,2,21,12,45,952.0,85.0,3.7,15.5,716.0,971.48,754.56
2016,2,21,13,0,950.0,85.0,3.8,16.0,710.0,994.74,770.17
2016,2,21,13,15,945.0,84.5,3.9,16.0,695.5,1010.65,782.25
2016,2,21,13,30,940.0,84.0,4.0,16.0,681.0,1022.49,791.74
2016,2,21,13,45,929.0,84.5,4.15,16.0,657.5,1025.61,795.72
2016,2,21,14,0,918.0,85.0,4.3,16.0,634.0,1024.62,797.06
2016,2,21,14,15,906.5,83.5,4.45,15.5,604.5,1016.6,795.65
2016,2,21,14,30,895.0,82.0,4.6,15.0,575.0,1004.65,791.65
2016,2,21,14,45,703.5,120.0,4.75,15.0,492.5,878.82,703.41
2016,2,21,15,0,512.0,158.0,4.9,15.0,410.0,723.09,589.68
2016,2,21,15,15,524.5,140.5,4.95,14.5,379.5,709.01,582.38
2016,2,21,15,30,537.0,123.0,5.0,14.0,349.0,691.68,571.66
2016,2,21,15,45,508.0,115.0,5.05,14.0,310.5,645.31,536.81
2016,2,21,16,0,479.0,107.0,5.1,14.0,272.0,598.26,500.69
2016,2,21,16,15,450.0,94.0,4.95,13.5,230.5,544.19,458.19
2016,2,21,16,30,421.0,81.0,4.8,13.0,189.0,490.18,414.26
2016,2,21,16,45,372.0,67.5,4.65,12.5,148.0,420.01,355.02
2016,2,21,17,0,323.0,54.0,4.5,12.0,107.0,352.6,295.36
2016,2,21,17,15,242.5,39.0,4.4,11.5,71.0,263.87,214.0
2016,2,21,17,30,162.0,24.0,4.3,11.0,35.0,172.08,89.77
2016,2,21,17,45,81.0,12.0,4.25,11.0,17.5,60.63,0.0
2016,2,21,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
