Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.5,2.95,9.5,6.5,0.0,0.0
2016,2,22,7,0,0.0,13.0,2.9,10.0,13.0,11.1,0.0
2016,2,22,7,15,230.0,23.0,2.95,10.5,50.0,18.93,5.83
2016,2,22,7,30,460.0,33.0,3.0,11.0,87.0,27.24,17.89
2016,2,22,7,45,545.0,40.5,3.1,11.5,134.5,33.0,23.7
2016,2,22,8,0,630.0,48.0,3.2,12.0,182.0,42.19,32.23
2016,2,22,8,15,683.5,53.0,3.15,12.0,232.0,46.02,35.88
2016,2,22,8,30,737.0,58.0,3.1,12.0,282.0,71.08,41.33
2016,2,22,8,45,771.5,62.0,3.05,12.5,329.5,129.1,72.63
2016,2,22,9,0,806.0,66.0,3.0,13.0,377.0,191.29,120.63
2016,2,22,9,15,831.0,68.5,3.0,13.5,421.5,253.86,175.37
2016,2,22,9,30,856.0,71.0,3.0,14.0,466.0,318.76,233.91
2016,2,22,9,45,873.0,73.5,3.0,14.5,505.0,383.96,292.56
2016,2,22,10,0,890.0,76.0,3.0,15.0,544.0,447.97,348.83
2016,2,22,10,15,903.0,77.5,2.95,15.0,577.5,509.52,402.06
2016,2,22,10,30,916.0,79.0,2.9,15.0,611.0,570.67,453.23
2016,2,22,10,45,923.5,81.0,2.9,15.5,636.5,628.42,499.4
2016,2,22,11,0,931.0,83.0,2.9,16.0,662.0,684.65,542.85
2016,2,22,11,15,937.0,84.0,2.9,16.0,681.0,737.05,583.23
2016,2,22,11,30,943.0,85.0,2.9,16.0,700.0,787.25,619.54
2016,2,22,11,45,945.0,86.0,2.95,16.5,710.0,831.94,649.88
2016,2,22,12,0,947.0,87.0,3.0,17.0,720.0,873.68,677.86
2016,2,22,12,15,948.0,87.0,3.05,17.0,722.5,910.32,703.39
2016,2,22,12,30,949.0,87.0,3.1,17.0,725.0,943.56,726.56
2016,2,22,12,45,943.0,88.5,3.2,17.5,718.0,968.62,743.13
2016,2,22,13,0,937.0,90.0,3.3,18.0,711.0,989.73,757.1
2016,2,22,13,15,794.5,132.0,3.35,18.0,651.0,933.74,719.1
2016,2,22,13,30,652.0,174.0,3.4,18.0,591.0,865.84,672.83
2016,2,22,13,45,699.0,150.5,3.45,18.0,584.5,897.21,696.63
2016,2,22,14,0,746.0,127.0,3.5,18.0,578.0,924.39,716.78
2016,2,22,14,15,657.5,147.0,3.45,18.0,530.5,865.49,675.72
2016,2,22,14,30,569.0,167.0,3.4,18.0,483.0,792.86,624.88
2016,2,22,14,45,719.5,123.0,3.4,18.0,497.0,899.07,703.02
2016,2,22,15,0,870.0,79.0,3.4,18.0,511.0,979.62,760.4
2016,2,22,15,15,849.5,76.5,3.2,17.5,469.0,946.47,738.16
2016,2,22,15,30,829.0,74.0,3.0,17.0,427.0,910.26,714.46
2016,2,22,15,45,798.5,71.0,2.9,16.5,380.5,861.34,681.94
2016,2,22,16,0,768.0,68.0,2.8,16.0,334.0,810.4,647.11
2016,2,22,16,15,724.0,63.0,2.65,15.5,285.0,743.58,598.91
2016,2,22,16,30,680.0,58.0,2.5,15.0,236.0,676.4,548.52
2016,2,22,16,45,609.5,51.5,2.45,14.5,186.0,594.56,484.78
2016,2,22,17,0,539.0,45.0,2.4,14.0,136.0,508.78,414.42
2016,2,22,17,15,420.0,35.0,2.35,13.5,91.0,388.14,310.91
2016,2,22,17,30,301.0,25.0,2.3,13.0,46.0,269.61,157.35
2016,2,22,17,45,150.5,12.5,2.25,13.0,23.0,104.33,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.0,1.85,11.0,7.0,0.0,0.0
2016,2,23,7,0,0.0,14.0,2.0,11.0,14.0,11.95,0.0
2016,2,23,7,15,223.5,25.0,2.15,11.0,52.5,20.6,8.2
2016,2,23,7,30,447.0,36.0,2.3,11.0,91.0,29.7,20.15
2016,2,23,7,45,537.0,44.5,2.5,11.5,140.5,36.21,26.6
2016,2,23,8,0,627.0,53.0,2.7,12.0,190.0,42.69,32.72
2016,2,23,8,15,681.5,58.5,2.85,12.0,240.5,50.64,40.04
2016,2,23,8,30,736.0,64.0,3.0,12.0,291.0,76.67,45.79
2016,2,23,8,45,776.0,67.5,3.15,12.5,340.5,134.9,77.22
2016,2,23,9,0,816.0,71.0,3.3,13.0,390.0,198.03,125.83
2016,2,23,9,15,649.0,112.5,3.25,13.5,384.0,247.61,177.23
2016,2,23,9,30,482.0,154.0,3.2,14.0,378.0,275.26,209.55
2016,2,23,9,45,694.5,117.0,3.15,14.5,470.0,357.73,275.42
2016,2,23,10,0,907.0,80.0,3.1,15.0,562.0,459.8,358.08
2016,2,23,10,15,919.5,82.0,2.9,15.0,595.5,522.72,411.8
2016,2,23,10,30,932.0,84.0,2.7,15.0,629.0,585.17,463.27
2016,2,23,10,45,941.0,85.0,2.5,15.5,655.5,643.81,508.96
2016,2,23,11,0,950.0,86.0,2.3,16.0,682.0,701.0,551.55
2016,2,23,11,15,955.5,87.0,2.15,16.5,700.5,754.07,589.64
2016,2,23,11,30,961.0,88.0,2.0,17.0,719.0,804.84,623.07
2016,2,23,11,45,961.5,89.5,1.9,17.5,729.0,849.74,651.3
2016,2,23,12,0,962.0,91.0,1.8,18.0,739.0,891.52,676.83
2016,2,23,12,15,962.0,91.0,1.7,18.0,740.5,927.93,699.58
2016,2,23,12,30,962.0,91.0,1.6,18.0,742.0,960.82,719.71
2016,2,23,12,45,957.5,91.5,1.55,18.5,735.0,986.52,734.29
2016,2,23,13,0,953.0,92.0,1.5,19.0,728.0,1008.25,746.28
2016,2,23,13,15,948.0,91.5,1.45,19.0,713.0,1024.32,756.07
2016,2,23,13,30,943.0,91.0,1.4,19.0,698.0,1036.29,763.38
2016,2,23,13,45,933.0,90.5,1.35,19.0,674.5,1039.24,765.09
2016,2,23,14,0,923.0,90.0,1.3,19.0,651.0,1038.03,764.41
2016,2,23,14,15,911.5,88.0,1.35,19.0,621.0,1029.41,761.01
2016,2,23,14,30,900.0,86.0,1.4,19.0,591.0,1016.8,755.22
2016,2,23,14,45,883.5,84.5,1.45,19.0,553.5,1007.39,751.64
2016,2,23,15,0,867.0,83.0,1.5,19.0,516.0,982.83,738.1
2016,2,23,15,15,845.0,80.0,1.5,18.5,473.5,947.55,718.03
2016,2,23,15,30,823.0,77.0,1.5,18.0,431.0,909.24,695.63
2016,2,23,15,45,788.0,74.0,1.5,18.0,383.5,856.14,661.17
2016,2,23,16,0,753.0,71.0,1.5,18.0,336.0,801.23,624.56
2016,2,23,16,15,707.5,66.0,1.5,17.5,286.5,740.16,583.27
2016,2,23,16,30,662.0,61.0,1.5,17.0,237.0,672.99,535.45
2016,2,23,16,45,581.0,55.0,1.55,16.5,186.0,576.63,463.34
2016,2,23,17,0,500.0,49.0,1.6,16.0,135.0,484.07,390.05
2016,2,23,17,15,384.0,37.5,1.65,15.5,90.5,365.14,290.41
2016,2,23,17,30,268.0,26.0,1.7,15.0,46.0,250.47,156.08
2016,2,23,17,45,134.0,13.0,1.75,15.0,23.0,94.52,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.0,1.15,10.5,7.0,0.0,0.0
2016,2,24,7,0,0.0,14.0,1.2,11.0,14.0,11.95,0.0
2016,2,24,7,15,180.5,26.5,1.3,11.0,49.5,20.57,9.23
2016,2,24,7,30,361.0,39.0,1.4,11.0,85.0,31.88,22.19
2016,2,24,7,45,452.0,48.5,1.55,11.5,132.0,39.03,29.18
2016,2,24,8,0,543.0,58.0,1.7,12.0,179.0,46.11,35.82
2016,2,24,8,15,598.0,64.5,1.65,12.5,227.5,50.45,39.82
2016,2,24,8,30,653.0,71.0,1.6,13.0,276.0,75.54,45.95
2016,2,24,8,45,695.5,75.0,1.6,13.5,323.5,129.77,75.71
2016,2,24,9,0,738.0,79.0,1.6,14.0,371.0,192.65,123.88
2016,2,24,9,15,764.0,82.5,1.5,14.5,414.5,252.33,175.15
2016,2,24,9,30,790.0,86.0,1.4,15.0,458.0,314.6,229.91
2016,2,24,9,45,811.0,88.0,1.3,15.5,496.5,376.01,283.49
2016,2,24,10,0,832.0,90.0,1.2,16.0,535.0,438.73,336.43
2016,2,24,10,15,845.5,92.0,1.15,16.5,567.5,498.88,385.67
2016,2,24,10,30,859.0,94.0,1.1,17.0,600.0,558.86,432.75
2016,2,24,10,45,867.5,95.5,1.05,17.5,625.5,614.94,475.07
2016,2,24,11,0,876.0,97.0,1.0,18.0,651.0,665.89,512.14
2016,2,24,11,15,882.0,98.0,0.95,18.0,668.5,715.93,548.15
2016,2,24,11,30,888.0,99.0,0.9,18.0,686.0,763.92,580.76
2016,2,24,11,45,889.5,100.0,0.9,18.5,696.0,806.15,607.34
2016,2,24,12,0,891.0,101.0,0.9,19.0,706.0,845.55,631.74
2016,2,24,12,15,891.5,101.0,1.0,19.0,707.5,880.04,655.53
2016,2,24,12,30,892.0,101.0,1.1,19.0,709.0,911.29,677.27
2016,2,24,12,45,892.0,99.5,1.2,19.0,703.5,937.04,695.52
2016,2,24,13,0,892.0,98.0,1.3,19.0,698.0,959.23,711.61
2016,2,24,13,15,887.0,97.5,1.4,19.0,683.5,974.14,723.12
2016,2,24,13,30,882.0,97.0,1.5,19.0,669.0,985.19,732.35
2016,2,24,13,45,874.5,95.5,1.65,19.0,647.0,988.74,737.6
2016,2,24,14,0,867.0,94.0,1.8,19.0,625.0,999.98,748.07
2016,2,24,14,15,855.0,92.5,1.85,19.0,596.0,991.36,744.12
2016,2,24,14,30,843.0,91.0,1.9,19.0,567.0,978.9,737.94
2016,2,24,14,45,826.0,89.0,1.95,19.0,531.0,957.13,725.62
2016,2,24,15,0,809.0,87.0,2.0,19.0,495.0,931.9,710.99
2016,2,24,15,15,787.0,84.0,2.0,18.5,454.0,897.33,690.57
2016,2,24,15,30,765.0,81.0,2.0,18.0,413.0,859.94,667.89
2016,2,24,15,45,733.0,77.0,2.05,18.0,367.5,809.49,634.62
2016,2,24,16,0,701.0,73.0,2.1,18.0,322.0,763.76,603.84
2016,2,24,16,15,656.5,67.5,2.05,17.0,274.5,698.11,558.59
2016,2,24,16,30,612.0,62.0,2.0,16.0,227.0,632.68,511.47
2016,2,24,16,45,544.5,54.5,1.95,15.5,179.0,546.89,445.18
2016,2,24,17,0,477.0,47.0,1.9,15.0,131.0,464.38,378.13
2016,2,24,17,15,370.0,36.0,1.9,14.5,88.5,353.48,284.04
2016,2,24,17,30,263.0,25.0,1.9,14.0,46.0,248.36,164.65
2016,2,24,17,45,131.5,12.5,1.95,14.0,23.0,92.57,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,45,38.5,6.5,0.2,12.5,7.5,0.0,0.0
2016,2,25,7,0,77.0,13.0,0.2,13.0,15.0,11.1,0.0
2016,2,25,7,15,201.0,28.0,0.25,13.0,50.5,21.75,10.83
2016,2,25,7,30,325.0,43.0,0.3,13.0,86.0,35.14,24.99
2016,2,25,7,45,404.0,54.5,0.35,13.5,131.0,43.76,33.22
2016,2,25,8,0,483.0,66.0,0.4,14.0,176.0,52.2,41.0
2016,2,25,8,15,538.5,74.0,0.45,14.0,223.5,57.42,45.81
2016,2,25,8,30,594.0,82.0,0.5,14.0,271.0,82.51,52.53
2016,2,25,8,45,631.0,88.5,0.55,14.5,317.0,134.57,81.75
2016,2,25,9,0,668.0,95.0,0.6,15.0,363.0,191.32,124.72
2016,2,25,9,15,696.0,99.0,0.65,15.5,405.5,248.32,172.76
2016,2,25,9,30,724.0,103.0,0.7,16.0,448.0,308.26,224.45
2016,2,25,9,45,748.0,105.0,0.75,16.5,486.5,367.64,275.41
2016,2,25,10,0,772.0,107.0,0.8,17.0,525.0,430.19,327.54
2016,2,25,10,15,786.5,109.5,0.8,17.5,556.5,488.14,374.37
2016,2,25,10,30,801.0,112.0,0.8,18.0,588.0,546.18,419.51
2016,2,25,10,45,814.5,112.5,0.8,18.5,614.0,601.51,461.06
2016,2,25,11,0,828.0,113.0,0.8,19.0,640.0,656.16,500.66
2016,2,25,11,15,578.5,204.0,0.75,19.0,577.0,613.06,467.36
2016,2,25,11,30,329.0,295.0,0.7,19.0,514.0,537.16,409.85
2016,2,25,11,45,329.5,299.5,0.65,19.5,522.0,561.85,427.34
2016,2,25,12,0,330.0,304.0,0.6,20.0,530.0,585.54,442.72
2016,2,25,12,15,591.0,209.5,0.45,20.0,615.0,750.99,559.99
2016,2,25,12,30,852.0,115.0,0.3,20.0,700.0,901.93,655.39
2016,2,25,12,45,659.5,187.0,0.2,20.0,638.0,836.98,609.62
2016,2,25,13,0,467.0,259.0,0.1,20.0,576.0,745.48,545.89
2016,2,25,13,15,664.5,181.0,0.2,20.0,621.0,873.42,636.29
2016,2,25,13,30,862.0,103.0,0.3,20.0,666.0,985.21,707.17
2016,2,25,13,45,852.0,103.0,0.4,20.5,644.0,988.18,708.82
2016,2,25,14,0,842.0,103.0,0.5,21.0,622.0,987.2,710.11
2016,2,25,14,15,830.5,101.0,0.7,21.0,593.5,978.41,710.27
2016,2,25,14,30,819.0,99.0,0.9,21.0,565.0,965.83,707.86
2016,2,25,14,45,798.5,98.0,1.1,21.0,529.0,941.88,697.72
2016,2,25,15,0,778.0,97.0,1.3,21.0,493.0,914.56,684.86
2016,2,25,15,15,755.5,93.5,1.55,20.5,452.5,879.18,667.8
2016,2,25,15,30,733.0,90.0,1.8,20.0,412.0,847.92,652.5
2016,2,25,15,45,701.0,85.5,2.05,19.5,367.0,797.77,622.7
2016,2,25,16,0,669.0,81.0,2.3,19.0,322.0,746.14,590.29
2016,2,25,16,15,624.5,75.0,2.25,18.5,274.5,680.55,543.93
2016,2,25,16,30,580.0,69.0,2.2,18.0,227.0,615.18,495.85
2016,2,25,16,45,522.0,59.5,2.15,17.5,180.5,535.37,434.29
2016,2,25,17,0,464.0,50.0,2.1,17.0,134.0,458.18,371.66
2016,2,25,17,15,359.0,38.5,2.0,16.5,91.0,348.44,278.92
2016,2,25,17,30,254.0,27.0,1.9,16.0,48.0,246.3,168.94
2016,2,25,17,45,127.0,13.5,1.85,15.5,24.0,90.64,0.0
2016,2,25,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,3.0,1.2,12.5,3.0,2.56,0.0
2016,2,26,7,0,0.0,6.0,1.3,13.0,6.0,5.12,0.0
2016,2,26,7,15,0.0,19.5,1.4,13.0,19.5,16.09,6.96
2016,2,26,7,30,0.0,33.0,1.5,13.0,33.0,27.27,18.17
2016,2,26,7,45,0.0,49.5,1.65,13.5,49.5,40.31,30.15
2016,2,26,8,0,0.0,66.0,1.8,14.0,66.0,53.2,41.87
2016,2,26,8,15,0.0,83.5,1.85,14.0,83.5,66.68,54.01
2016,2,26,8,30,0.0,101.0,1.9,14.0,101.0,80.45,63.23
2016,2,26,8,45,0.0,117.5,1.95,14.5,117.5,94.17,74.58
2016,2,26,9,0,0.0,134.0,2.0,15.0,134.0,108.08,85.91
2016,2,26,9,15,169.0,162.0,2.0,15.0,243.0,171.44,131.75
2016,2,26,9,30,338.0,190.0,2.0,15.0,352.0,259.82,199.79
2016,2,26,9,45,375.0,199.0,2.05,15.5,392.5,306.39,238.35
2016,2,26,10,0,412.0,208.0,2.1,16.0,433.0,361.92,283.78
2016,2,26,10,15,494.0,195.0,2.05,16.0,480.5,420.38,331.16
2016,2,26,10,30,576.0,182.0,2.0,16.0,528.0,486.27,383.86
2016,2,26,10,45,583.0,189.0,2.0,16.5,551.5,533.3,420.39
2016,2,26,11,0,590.0,196.0,2.0,17.0,575.0,579.77,455.53
2016,2,26,11,15,551.0,217.0,2.0,17.0,578.5,607.07,475.87
2016,2,26,11,30,512.0,238.0,2.0,17.0,582.0,629.48,492.12
2016,2,26,11,45,471.5,258.5,2.05,17.0,579.0,645.53,503.59
2016,2,26,12,0,431.0,279.0,2.1,17.0,576.0,656.92,511.43
2016,2,26,12,15,525.5,243.5,2.15,17.0,606.5,724.31,562.91
2016,2,26,12,30,620.0,208.0,2.2,17.0,637.0,800.18,619.15
2016,2,26,12,45,594.0,215.0,2.3,17.5,622.5,799.39,617.65
2016,2,26,13,0,568.0,222.0,2.4,18.0,608.0,801.6,618.77
2016,2,26,13,15,705.5,167.5,2.45,17.5,637.5,899.08,690.3
2016,2,26,13,30,843.0,113.0,2.5,17.0,667.0,979.5,746.88
2016,2,26,13,45,574.5,193.5,2.65,17.0,565.5,815.93,634.56
2016,2,26,14,0,306.0,274.0,2.8,17.0,464.0,627.68,494.19
2016,2,26,14,15,554.5,188.5,2.85,17.0,513.5,803.26,631.67
2016,2,26,14,30,803.0,103.0,2.9,17.0,563.0,955.56,739.39
2016,2,26,14,45,791.5,98.0,2.95,17.0,528.0,935.72,726.05
2016,2,26,15,0,780.0,93.0,3.0,17.0,493.0,912.4,711.87
2016,2,26,15,15,757.0,90.0,3.05,16.5,452.0,877.09,690.38
2016,2,26,15,30,734.0,87.0,3.1,16.0,411.0,845.29,671.08
2016,2,26,15,45,707.0,81.5,3.15,16.0,367.0,798.32,638.93
2016,2,26,16,0,680.0,76.0,3.2,16.0,323.0,749.66,604.76
2016,2,26,16,15,636.0,70.5,3.1,15.5,276.0,684.86,557.62
2016,2,26,16,30,592.0,65.0,3.0,15.0,229.0,620.31,508.92
2016,2,26,16,45,527.5,57.5,2.9,14.5,182.0,537.41,443.55
2016,2,26,17,0,463.0,50.0,2.8,14.0,135.0,457.54,377.54
2016,2,26,17,15,357.0,39.0,2.55,13.5,92.5,347.59,283.03
2016,2,26,17,30,251.0,28.0,2.3,13.0,50.0,247.28,177.49
2016,2,26,17,45,125.5,14.0,2.05,13.0,25.0,90.15,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.0,11.5,11.5,9.82,0.0
2016,2,27,7,0,0.0,23.0,2.0,12.0,23.0,17.9,0.0
2016,2,27,7,15,219.0,31.5,2.1,12.0,62.5,24.42,14.04
2016,2,27,7,30,438.0,40.0,2.2,12.0,102.0,32.66,23.02
2016,2,27,7,45,523.0,47.0,2.3,12.5,150.0,37.79,28.07
2016,2,27,8,0,608.0,54.0,2.4,13.0,198.0,42.96,32.93
2016,2,27,8,15,657.5,59.5,2.35,13.0,247.0,46.7,36.41
2016,2,27,8,30,707.0,65.0,2.3,13.0,296.0,78.92,46.6
2016,2,27,8,45,743.0,68.5,2.3,13.5,344.0,135.18,77.94
2016,2,27,9,0,779.0,72.0,2.3,14.0,392.0,195.84,124.93
2016,2,27,9,15,803.0,75.0,2.25,14.5,435.5,257.33,178.45
2016,2,27,9,30,827.0,78.0,2.2,15.0,479.0,321.08,235.27
2016,2,27,9,45,842.5,80.5,2.15,15.5,517.5,383.26,290.51
2016,2,27,10,0,858.0,83.0,2.1,16.0,556.0,446.05,344.64
2016,2,27,10,15,870.5,85.0,2.05,16.0,588.5,506.6,395.9
2016,2,27,10,30,883.0,87.0,2.0,16.0,621.0,566.49,444.89
2016,2,27,10,45,889.5,89.0,1.95,16.0,646.0,622.15,489.07
2016,2,27,11,0,896.0,91.0,1.9,16.0,671.0,676.26,530.64
2016,2,27,11,15,901.5,92.0,1.9,16.0,688.5,726.86,568.8
2016,2,27,11,30,907.0,93.0,1.9,16.0,706.0,775.31,603.15
2016,2,27,11,45,751.0,155.0,1.95,16.5,668.0,768.83,596.54
2016,2,27,12,0,595.0,217.0,2.0,17.0,630.0,730.76,566.44
2016,2,27,12,15,599.0,215.5,2.05,17.0,631.5,764.96,591.92
2016,2,27,12,30,603.0,214.0,2.1,17.0,633.0,791.59,611.39
2016,2,27,12,45,531.5,240.5,2.2,17.0,607.5,769.69,595.33
2016,2,27,13,0,460.0,267.0,2.3,17.0,582.0,747.99,579.43
2016,2,27,13,15,507.0,242.0,2.35,17.0,583.5,781.12,605.59
2016,2,27,13,30,554.0,217.0,2.4,17.0,585.0,812.29,629.92
2016,2,27,13,45,523.0,221.0,2.45,17.0,559.0,796.61,619.07
2016,2,27,14,0,492.0,225.0,2.5,17.0,533.0,777.86,606.43
2016,2,27,14,15,673.0,158.5,2.5,17.0,559.0,897.54,694.44
2016,2,27,14,30,854.0,92.0,2.5,17.0,585.0,993.78,760.84
2016,2,27,14,45,841.5,89.0,2.5,17.0,550.0,974.98,748.54
2016,2,27,15,0,829.0,86.0,2.5,17.0,515.0,952.58,735.02
2016,2,27,15,15,686.5,108.5,2.5,16.5,444.5,839.27,658.76
2016,2,27,15,30,544.0,131.0,2.5,16.0,374.0,710.11,568.58
2016,2,27,15,45,540.0,116.0,2.5,16.0,336.0,685.88,552.94
2016,2,27,16,0,536.0,101.0,2.5,16.0,298.0,651.02,528.02
2016,2,27,16,15,594.5,81.0,2.45,15.5,271.0,662.47,538.32
2016,2,27,16,30,653.0,61.0,2.4,15.0,244.0,666.31,541.59
2016,2,27,16,45,595.5,54.0,2.35,14.5,195.5,587.47,480.34
2016,2,27,17,0,538.0,47.0,2.3,14.0,147.0,511.07,418.32
2016,2,27,17,15,431.5,37.5,2.4,13.5,102.0,399.36,324.75
2016,2,27,17,30,325.0,28.0,2.5,13.0,57.0,296.97,218.95
2016,2,27,17,45,162.5,14.0,2.6,13.0,28.5,113.22,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.5,2.75,10.5,9.5,8.11,0.0
2016,2,28,7,0,0.0,19.0,2.8,11.0,19.0,15.32,0.0
2016,2,28,7,15,98.5,36.5,2.85,11.5,51.0,28.2,17.57
2016,2,28,7,30,197.0,54.0,2.9,12.0,83.0,41.38,30.73
2016,2,28,7,45,240.5,72.0,3.0,12.5,121.0,54.45,42.89
2016,2,28,8,0,284.0,90.0,3.1,13.0,159.0,67.21,54.54
2016,2,28,8,15,310.5,107.5,3.05,13.0,198.0,79.18,65.36
2016,2,28,8,30,337.0,125.0,3.0,13.0,237.0,104.52,76.29
2016,2,28,8,45,366.5,136.0,2.95,13.5,274.5,141.81,99.36
2016,2,28,9,0,396.0,147.0,2.9,14.0,312.0,184.62,132.52
2016,2,28,9,15,213.5,170.0,2.8,14.0,260.0,188.86,144.94
2016,2,28,9,30,31.0,193.0,2.7,14.0,208.0,166.91,133.55
2016,2,28,9,45,31.0,206.5,2.65,14.5,223.0,182.49,146.07
2016,2,28,10,0,31.0,220.0,2.6,15.0,238.0,198.23,158.48
2016,2,28,10,15,189.5,238.5,2.55,15.0,353.5,300.31,240.21
2016,2,28,10,30,348.0,257.0,2.5,15.0,469.0,423.55,337.68
2016,2,28,10,45,298.5,279.0,2.5,15.5,466.5,438.53,348.67
2016,2,28,11,0,249.0,301.0,2.5,16.0,464.0,438.61,348.11
2016,2,28,11,15,411.0,260.0,2.55,16.0,537.0,550.98,436.59
2016,2,28,11,30,573.0,219.0,2.6,16.0,610.0,657.35,518.68
2016,2,28,11,45,508.0,249.5,2.65,16.5,599.5,666.32,522.96
2016,2,28,12,0,443.0,280.0,2.7,17.0,589.0,668.48,522.6
2016,2,28,12,15,413.0,290.0,2.75,17.0,578.5,659.86,516.54
2016,2,28,12,30,383.0,300.0,2.8,17.0,568.0,662.27,518.19
2016,2,28,12,45,262.0,316.0,2.9,17.0,498.5,584.56,458.73
2016,2,28,13,0,141.0,332.0,3.0,17.0,429.0,480.6,378.53
2016,2,28,13,15,475.0,232.0,3.05,17.0,550.5,739.94,581.77
2016,2,28,13,30,809.0,132.0,3.1,17.0,672.0,969.56,746.4
2016,2,28,13,45,543.0,208.0,3.15,17.0,565.0,802.22,626.81
2016,2,28,14,0,277.0,284.0,3.2,17.0,458.0,610.21,481.58
2016,2,28,14,15,305.5,264.5,3.2,16.5,448.5,621.22,493.86
2016,2,28,14,30,334.0,245.0,3.2,16.0,439.0,630.35,503.64
2016,2,28,14,45,272.0,237.5,3.25,16.0,389.5,562.07,451.71
2016,2,28,15,0,210.0,230.0,3.3,16.0,340.0,472.04,382.64
2016,2,28,15,15,267.0,203.5,3.3,16.0,331.5,516.94,420.6
2016,2,28,15,30,324.0,177.0,3.3,16.0,323.0,536.6,438.63
2016,2,28,15,45,223.5,165.5,3.3,16.0,261.5,425.23,349.79
2016,2,28,16,0,123.0,154.0,3.3,16.0,200.0,299.14,247.02
2016,2,28,16,15,108.0,135.0,3.3,15.5,171.5,262.71,218.02
2016,2,28,16,30,93.0,116.0,3.3,15.0,143.0,226.81,188.4
2016,2,28,16,45,79.5,94.5,3.3,14.5,114.0,188.72,156.22
2016,2,28,17,0,66.0,73.0,3.3,14.0,85.0,150.79,123.33
2016,2,28,17,15,41.0,52.0,3.3,13.5,59.0,92.75,72.74
2016,2,28,17,30,16.0,31.0,3.3,13.0,33.0,48.04,31.69
2016,2,28,17,45,8.0,15.5,3.3,13.0,16.5,20.88,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,6,45,93.5,9.5,2.35,10.5,14.0,8.11,0.0
2016,2,29,7,0,187.0,19.0,2.4,11.0,28.0,15.58,0.0
2016,2,29,7,15,316.5,30.5,2.45,11.5,69.0,24.86,15.4
2016,2,29,7,30,446.0,42.0,2.5,12.0,110.0,34.03,24.44
2016,2,29,7,45,533.5,49.0,2.6,12.5,159.5,39.16,29.41
2016,2,29,8,0,621.0,56.0,2.7,13.0,209.0,44.34,34.21
2016,2,29,8,15,310.5,82.5,2.7,13.5,159.0,59.74,47.98
2016,2,29,8,30,0.0,109.0,2.7,14.0,109.0,86.61,68.44
2016,2,29,8,45,77.0,144.0,2.7,14.5,176.5,120.19,93.08
2016,2,29,9,0,154.0,179.0,2.7,15.0,244.0,166.53,127.59
2016,2,29,9,15,167.5,198.5,2.65,15.5,276.0,198.92,153.95
2016,2,29,9,30,181.0,218.0,2.6,16.0,308.0,233.35,182.23
2016,2,29,9,45,179.0,236.5,2.55,16.5,331.0,263.3,207.07
2016,2,29,10,0,177.0,255.0,2.5,17.0,354.0,293.22,231.37
2016,2,29,10,15,269.5,255.5,2.4,17.0,416.5,359.17,283.59
2016,2,29,10,30,362.0,256.0,2.3,17.0,479.0,430.66,339.83
2016,2,29,10,45,629.0,175.0,2.25,17.5,580.5,555.32,436.6
2016,2,29,11,0,896.0,94.0,2.2,18.0,682.0,682.78,533.39
2016,2,29,11,15,901.5,94.5,2.1,18.0,700.0,732.97,569.84
2016,2,29,11,30,907.0,95.0,2.0,18.0,718.0,780.96,602.8
2016,2,29,11,45,915.0,93.5,1.95,18.5,729.0,826.43,632.05
2016,2,29,12,0,923.0,92.0,1.9,19.0,740.0,869.39,659.11
2016,2,29,12,15,924.0,92.0,1.9,19.0,742.0,905.22,682.8
2016,2,29,12,30,925.0,92.0,1.9,19.0,744.0,937.7,704.22
2016,2,29,12,45,927.0,90.0,1.9,19.0,738.5,965.37,722.43
2016,2,29,13,0,929.0,88.0,1.9,19.0,733.0,989.38,738.32
2016,2,29,13,15,924.5,87.5,1.85,19.0,718.5,1005.12,748.23
2016,2,29,13,30,920.0,87.0,1.8,19.0,704.0,1016.84,755.69
2016,2,29,13,45,770.0,134.5,1.8,19.5,639.5,954.84,714.18
2016,2,29,14,0,620.0,182.0,1.8,20.0,575.0,867.17,655.67
2016,2,29,14,15,749.0,133.5,1.75,20.0,587.0,946.57,710.55
2016,2,29,14,30,878.0,85.0,1.7,20.0,599.0,999.68,745.35
2016,2,29,14,45,855.5,85.5,1.65,20.0,561.5,986.59,736.91
2016,2,29,15,0,833.0,86.0,1.6,20.0,524.0,958.49,719.44
2016,2,29,15,15,812.0,83.0,1.5,20.0,482.0,924.14,697.23
2016,2,29,15,30,791.0,80.0,1.4,20.0,440.0,886.87,672.94
2016,2,29,15,45,757.0,77.5,1.3,20.0,393.5,835.47,638.7
2016,2,29,16,0,723.0,75.0,1.2,20.0,347.0,782.34,602.74
2016,2,29,16,15,681.0,70.5,1.1,19.5,298.0,724.96,563.89
2016,2,29,16,30,639.0,66.0,1.0,19.0,249.0,661.66,519.29
2016,2,29,16,45,569.0,59.5,0.95,18.5,199.5,573.58,454.87
2016,2,29,17,0,499.0,53.0,0.9,18.0,150.0,488.77,389.71
2016,2,29,17,15,398.0,42.5,0.85,18.0,105.0,380.93,302.3
2016,2,29,17,30,297.0,32.0,0.8,18.0,60.0,281.64,211.07
2016,2,29,17,45,148.5,16.0,0.8,18.0,30.0,138.26,0.0
2016,2,29,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,6,45,112.0,10.0,2.15,12.5,16.5,8.54,0.0
2016,3,1,7,0,224.0,20.0,2.3,13.0,33.0,16.43,0.96
2016,3,1,7,15,353.0,31.5,2.35,13.5,75.5,25.73,16.18
2016,3,1,7,30,482.0,43.0,2.4,14.0,118.0,34.92,25.07
2016,3,1,7,45,561.0,50.0,2.5,14.5,168.0,40.04,29.96
2016,3,1,8,0,640.0,57.0,2.6,15.0,218.0,45.16,34.67
2016,3,1,8,15,687.0,62.0,2.5,15.0,268.0,52.77,41.51
2016,3,1,8,30,734.0,67.0,2.4,15.0,318.0,84.74,48.83
2016,3,1,8,45,701.5,79.0,2.35,15.5,347.0,138.52,81.32
2016,3,1,9,0,669.0,91.0,2.3,16.0,376.0,192.28,125.83
2016,3,1,9,15,651.5,108.0,2.35,16.0,409.0,249.5,176.91
2016,3,1,9,30,634.0,125.0,2.4,16.0,442.0,304.32,226.71
2016,3,1,9,45,761.5,102.0,2.45,16.5,512.0,377.12,286.76
2016,3,1,10,0,889.0,79.0,2.5,17.0,582.0,460.42,355.1
2016,3,1,10,15,900.0,80.5,2.5,17.0,614.5,521.34,406.73
2016,3,1,10,30,911.0,82.0,2.5,17.0,647.0,581.62,456.27
2016,3,1,10,45,920.5,82.5,2.55,17.5,673.0,639.09,501.44
2016,3,1,11,0,930.0,83.0,2.6,18.0,699.0,695.17,544.12
2016,3,1,11,15,935.5,84.0,2.55,18.0,717.0,747.31,583.19
2016,3,1,11,30,941.0,85.0,2.5,18.0,735.0,797.18,617.61
2016,3,1,11,45,946.0,84.5,2.5,18.0,745.5,842.58,648.68
2016,3,1,12,0,951.0,84.0,2.5,18.0,756.0,885.15,677.57
2016,3,1,12,15,952.0,84.0,2.5,18.0,758.0,921.81,702.22
2016,3,1,12,30,953.0,84.0,2.5,18.0,760.0,955.01,724.48
2016,3,1,12,45,952.0,83.5,2.5,18.0,754.0,982.19,742.68
2016,3,1,13,0,951.0,83.0,2.5,18.0,748.0,1005.54,758.42
2016,3,1,13,15,946.5,82.5,2.5,18.0,733.0,1021.57,769.4
2016,3,1,13,30,942.0,82.0,2.5,18.0,718.0,1033.5,777.87
2016,3,1,13,45,935.5,80.5,2.55,18.0,695.5,1038.1,782.24
2016,3,1,14,0,929.0,79.0,2.6,18.0,673.0,1038.54,784.08
2016,3,1,14,15,918.5,78.0,2.6,17.5,643.0,1031.46,782.07
2016,3,1,14,30,908.0,77.0,2.6,17.0,613.0,1020.39,777.57
2016,3,1,14,45,894.5,75.0,2.6,17.0,576.0,1001.15,766.24
2016,3,1,15,0,881.0,73.0,2.6,17.0,539.0,978.26,752.52
2016,3,1,15,15,861.0,70.5,2.55,16.5,496.5,944.91,732.47
2016,3,1,15,30,841.0,68.0,2.5,16.0,454.0,908.6,710.16
2016,3,1,15,45,813.0,65.5,2.5,16.0,407.0,872.3,686.61
2016,3,1,16,0,785.0,63.0,2.5,16.0,360.0,823.44,653.44
2016,3,1,16,15,745.5,59.0,2.3,15.5,310.5,760.8,609.0
2016,3,1,16,30,706.0,55.0,2.1,15.0,261.0,697.71,562.76
2016,3,1,16,45,643.5,50.0,1.95,15.0,210.5,614.78,498.8
2016,3,1,17,0,581.0,45.0,1.8,15.0,160.0,534.12,433.87
2016,3,1,17,15,482.5,37.0,1.7,14.5,113.0,434.6,351.76
2016,3,1,17,30,384.0,29.0,1.6,14.0,66.0,336.81,260.42
2016,3,1,17,45,192.0,14.5,1.55,13.5,33.0,164.17,0.0
2016,3,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,9.5,2.05,12.5,9.5,8.11,0.0
2016,3,2,7,0,0.0,19.0,2.2,13.0,19.0,15.68,2.7
2016,3,2,7,15,20.5,38.0,2.3,13.5,41.5,30.39,20.3
2016,3,2,7,30,41.0,57.0,2.4,14.0,64.0,44.76,33.74
2016,3,2,7,45,52.5,78.5,2.5,14.5,90.0,60.44,48.03
2016,3,2,8,0,64.0,100.0,2.6,15.0,116.0,75.81,61.8
2016,3,2,8,15,73.0,120.5,2.5,15.0,143.0,90.27,74.63
2016,3,2,8,30,82.0,141.0,2.4,15.0,170.0,109.5,85.3
2016,3,2,8,45,185.5,156.0,2.3,15.5,233.0,139.55,104.03
2016,3,2,9,0,289.0,171.0,2.2,16.0,296.0,184.8,136.03
2016,3,2,9,15,557.0,125.5,2.2,16.0,396.5,241.8,174.08
2016,3,2,9,30,825.0,80.0,2.2,16.0,497.0,327.31,239.8
2016,3,2,9,45,840.5,83.0,2.25,16.5,535.5,390.07,295.16
2016,3,2,10,0,856.0,86.0,2.3,17.0,574.0,453.44,349.57
2016,3,2,10,15,868.5,87.5,2.35,17.0,606.5,513.7,400.63
2016,3,2,10,30,881.0,89.0,2.4,17.0,639.0,573.17,449.52
2016,3,2,10,45,888.5,90.5,2.5,17.5,664.5,628.94,493.51
2016,3,2,11,0,896.0,92.0,2.6,18.0,690.0,683.21,535.06
2016,3,2,11,15,732.0,160.0,2.7,18.0,656.5,688.65,538.17
2016,3,2,11,30,568.0,228.0,2.8,18.0,623.0,664.62,519.24
2016,3,2,11,45,555.0,236.5,2.95,18.0,627.0,692.67,540.87
2016,3,2,12,0,542.0,245.0,3.1,18.0,631.0,717.9,559.83
2016,3,2,12,15,519.0,254.5,3.2,18.0,625.0,732.65,570.7
2016,3,2,12,30,496.0,264.0,3.3,18.0,619.0,743.95,579.05
2016,3,2,12,45,462.5,276.5,3.4,18.0,605.0,745.24,579.91
2016,3,2,13,0,429.0,289.0,3.5,18.0,591.0,742.81,578.14
2016,3,2,13,15,413.0,293.0,3.5,18.0,579.0,727.29,567.47
2016,3,2,13,30,397.0,297.0,3.5,18.0,567.0,727.53,567.91
2016,3,2,13,45,434.0,269.0,3.5,18.0,555.5,761.88,594.57
2016,3,2,14,0,471.0,241.0,3.5,18.0,544.0,775.95,606.85
2016,3,2,14,15,593.5,196.5,3.45,17.5,560.5,853.94,667.86
2016,3,2,14,30,716.0,152.0,3.4,17.0,577.0,937.86,728.95
2016,3,2,14,45,646.0,153.5,3.4,17.0,519.5,867.41,679.81
2016,3,2,15,0,576.0,155.0,3.4,17.0,462.0,794.53,629.26
2016,3,2,15,15,372.0,178.0,3.35,16.5,370.5,608.26,490.33
2016,3,2,15,30,168.0,201.0,3.3,16.0,279.0,396.48,323.69
2016,3,2,15,45,240.0,172.5,3.3,16.0,271.5,448.08,368.46
2016,3,2,16,0,312.0,144.0,3.3,16.0,264.0,473.69,391.6
2016,3,2,16,15,278.5,131.0,3.15,15.5,227.0,422.06,350.79
2016,3,2,16,30,245.0,118.0,3.0,15.0,190.0,371.89,310.38
2016,3,2,16,45,224.5,97.5,2.95,15.0,154.0,322.82,269.68
2016,3,2,17,0,204.0,77.0,2.9,15.0,118.0,274.18,227.97
2016,3,2,17,15,156.5,57.5,2.8,14.5,83.5,208.3,170.45
2016,3,2,17,30,109.0,38.0,2.7,14.0,49.0,145.45,112.45
2016,3,2,17,45,54.5,19.0,2.6,14.0,24.5,70.56,8.23
2016,3,2,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
