Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,2.2,13.5,8.5,7.26,0.0
2016,3,3,7,0,0.0,17.0,2.2,14.0,17.0,14.02,3.08
2016,3,3,7,15,0.0,36.0,2.3,14.0,36.0,29.18,19.39
2016,3,3,7,30,0.0,55.0,2.4,14.0,55.0,43.88,33.05
2016,3,3,7,45,8.5,75.0,2.5,14.0,77.5,59.16,47.04
2016,3,3,8,0,17.0,95.0,2.6,14.0,100.0,74.32,60.74
2016,3,3,8,15,24.0,115.0,2.5,14.0,123.0,86.73,71.8
2016,3,3,8,30,31.0,135.0,2.4,14.0,146.0,103.65,81.96
2016,3,3,8,45,73.5,161.0,2.3,14.5,192.0,131.89,102.82
2016,3,3,9,0,116.0,187.0,2.2,15.0,238.0,165.99,128.56
2016,3,3,9,15,58.0,168.0,2.1,15.0,193.5,149.64,117.62
2016,3,3,9,30,0.0,149.0,2.0,15.0,149.0,122.28,96.9
2016,3,3,9,45,5.5,174.5,1.95,15.5,177.5,145.69,115.62
2016,3,3,10,0,11.0,200.0,1.9,16.0,206.0,170.23,134.99
2016,3,3,10,15,26.5,231.5,1.9,16.0,247.5,205.82,163.36
2016,3,3,10,30,42.0,263.0,1.9,16.0,289.0,249.5,197.98
2016,3,3,10,45,70.0,288.0,1.95,16.0,334.0,293.84,233.0
2016,3,3,11,0,98.0,313.0,2.0,16.0,379.0,341.92,270.7
2016,3,3,11,15,64.0,297.5,2.2,16.0,341.0,311.75,246.79
2016,3,3,11,30,30.0,282.0,2.4,16.0,303.0,277.48,219.47
2016,3,3,11,45,31.0,284.5,2.6,16.5,307.0,284.67,224.95
2016,3,3,12,0,32.0,287.0,2.8,17.0,311.0,291.88,230.31
2016,3,3,12,15,53.5,309.5,2.7,16.5,349.0,337.21,266.6
2016,3,3,12,30,75.0,332.0,2.6,16.0,387.0,384.97,304.4
2016,3,3,12,45,67.5,324.5,2.55,16.0,373.5,375.81,297.02
2016,3,3,13,0,60.0,317.0,2.5,16.0,360.0,365.83,289.28
2016,3,3,13,15,61.0,310.0,2.4,16.0,353.0,363.97,288.08
2016,3,3,13,30,62.0,303.0,2.3,16.0,346.0,361.85,286.69
2016,3,3,13,45,31.0,237.5,2.25,16.0,259.5,262.02,208.18
2016,3,3,14,0,0.0,172.0,2.2,16.0,173.0,149.84,117.75
2016,3,3,14,15,4.5,187.0,2.1,16.0,190.5,169.87,134.6
2016,3,3,14,30,9.0,202.0,2.0,16.0,208.0,190.97,152.0
2016,3,3,14,45,8.5,192.5,1.95,16.0,198.0,182.53,145.43
2016,3,3,15,0,8.0,183.0,1.9,16.0,188.0,174.17,138.99
2016,3,3,15,15,34.5,189.0,1.9,16.0,205.5,227.62,183.83
2016,3,3,15,30,61.0,195.0,1.9,16.0,223.0,265.31,215.48
2016,3,3,15,45,36.0,167.0,1.9,16.0,183.0,209.92,170.26
2016,3,3,16,0,11.0,139.0,1.9,16.0,143.0,140.48,112.84
2016,3,3,16,15,5.5,121.0,1.75,15.5,123.5,118.73,95.05
2016,3,3,16,30,0.0,103.0,1.6,15.0,104.0,97.26,77.08
2016,3,3,16,45,0.0,83.5,1.5,15.0,84.0,78.59,61.27
2016,3,3,17,0,0.0,64.0,1.4,15.0,64.0,59.57,44.9
2016,3,3,17,15,0.0,45.5,1.3,15.0,45.5,41.29,28.99
2016,3,3,17,30,0.0,27.0,1.2,15.0,27.0,22.31,12.35
2016,3,3,17,45,0.0,13.5,1.2,15.0,13.5,11.12,0.0
2016,3,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.5,1.75,13.5,7.5,6.4,0.0
2016,3,4,7,0,0.0,15.0,1.9,14.0,15.0,12.36,2.86
2016,3,4,7,15,0.0,31.0,2.05,14.0,31.0,25.6,16.44
2016,3,4,7,30,0.0,47.0,2.2,14.0,47.0,38.3,28.21
2016,3,4,7,45,0.0,65.0,2.35,14.5,65.0,52.3,40.93
2016,3,4,8,0,0.0,83.0,2.5,15.0,83.0,66.16,53.32
2016,3,4,8,15,0.0,101.5,2.65,15.0,101.5,80.22,65.79
2016,3,4,8,30,0.0,120.0,2.8,15.0,120.0,94.87,75.07
2016,3,4,8,45,0.0,118.0,2.95,15.5,118.0,95.21,75.03
2016,3,4,9,0,0.0,116.0,3.1,16.0,116.0,94.75,74.3
2016,3,4,9,15,0.0,131.0,3.3,16.0,131.0,107.24,84.49
2016,3,4,9,30,0.0,146.0,3.5,16.0,146.0,119.9,94.73
2016,3,4,9,45,0.0,124.0,3.7,16.5,124.0,102.68,80.11
2016,3,4,10,0,0.0,102.0,3.9,17.0,102.0,84.8,65.04
2016,3,4,10,15,0.0,78.5,3.9,17.0,78.5,65.26,48.76
2016,3,4,10,30,0.0,55.0,3.9,17.0,55.0,45.66,32.44
2016,3,4,10,45,0.0,45.0,3.95,17.0,45.0,37.35,25.49
2016,3,4,11,0,0.0,35.0,4.0,17.0,35.0,29.04,18.55
2016,3,4,11,15,0.0,50.5,4.0,17.0,50.5,41.96,29.24
2016,3,4,11,30,0.0,66.0,4.0,17.0,66.0,54.91,39.91
2016,3,4,11,45,0.0,78.0,4.05,17.0,78.0,64.96,48.15
2016,3,4,12,0,0.0,90.0,4.1,17.0,90.0,75.02,56.38
2016,3,4,12,15,0.0,69.0,4.2,16.5,69.0,57.44,42.0
2016,3,4,12,30,0.0,48.0,4.3,16.0,48.0,39.91,27.58
2016,3,4,12,45,0.0,42.0,4.4,16.0,42.0,34.9,23.44
2016,3,4,13,0,0.0,36.0,4.5,16.0,36.0,29.9,19.29
2016,3,4,13,15,0.0,35.5,4.45,16.0,35.5,29.48,18.96
2016,3,4,13,30,0.0,35.0,4.4,16.0,35.0,29.05,18.62
2016,3,4,13,45,0.0,82.5,4.35,16.0,82.5,68.67,51.58
2016,3,4,14,0,0.0,130.0,4.3,16.0,130.0,110.52,86.18
2016,3,4,14,15,0.0,124.0,4.1,16.0,124.0,105.28,81.96
2016,3,4,14,30,0.0,118.0,3.9,16.0,118.0,100.03,77.79
2016,3,4,14,45,0.0,137.0,3.75,16.0,137.0,118.34,93.08
2016,3,4,15,0,0.0,156.0,3.6,16.0,156.0,138.07,109.53
2016,3,4,15,15,0.0,97.0,3.55,15.5,97.0,81.55,63.06
2016,3,4,15,30,0.0,38.0,3.5,15.0,38.0,31.42,21.1
2016,3,4,15,45,0.0,74.5,3.5,15.0,74.5,61.81,46.97
2016,3,4,16,0,0.0,111.0,3.5,15.0,111.0,98.74,78.27
2016,3,4,16,15,0.0,95.5,3.6,15.0,95.5,84.47,66.36
2016,3,4,16,30,0.0,80.0,3.7,15.0,80.0,70.15,54.29
2016,3,4,16,45,0.0,64.5,3.8,15.0,64.5,55.73,41.97
2016,3,4,17,0,0.0,49.0,3.9,15.0,49.0,41.17,29.37
2016,3,4,17,15,0.0,35.0,4.05,15.0,35.0,28.93,18.65
2016,3,4,17,30,0.0,21.0,4.2,15.0,21.0,17.31,8.38
2016,3,4,17,45,0.0,10.5,4.35,15.0,10.5,8.63,0.0
2016,3,4,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,7.5,5.65,14.5,7.5,6.4,0.0
2016,3,5,7,0,0.0,15.0,6.0,15.0,15.0,12.35,3.38
2016,3,5,7,15,0.0,30.0,6.25,15.0,30.0,24.79,15.7
2016,3,5,7,30,0.0,45.0,6.5,15.0,45.0,36.92,26.87
2016,3,5,7,45,0.0,61.5,6.75,15.5,61.5,49.9,38.63
2016,3,5,8,0,0.0,78.0,7.0,16.0,78.0,62.75,50.11
2016,3,5,8,15,0.0,95.5,7.0,16.0,95.5,76.19,62.02
2016,3,5,8,30,0.0,113.0,7.0,16.0,113.0,90.08,70.83
2016,3,5,8,45,16.0,143.5,7.0,16.0,150.5,115.8,91.55
2016,3,5,9,0,32.0,174.0,7.0,16.0,188.0,142.6,112.93
2016,3,5,9,15,16.0,158.0,7.0,16.0,165.0,132.24,104.82
2016,3,5,9,30,0.0,142.0,7.0,16.0,142.0,116.72,92.24
2016,3,5,9,45,0.0,135.0,7.05,16.5,135.0,111.65,87.64
2016,3,5,10,0,0.0,128.0,7.1,17.0,128.0,106.27,82.83
2016,3,5,10,15,6.5,175.5,7.3,17.0,180.0,149.27,118.0
2016,3,5,10,30,13.0,223.0,7.5,17.0,232.0,193.92,154.24
2016,3,5,10,45,6.5,148.5,7.75,17.5,153.0,128.18,100.23
2016,3,5,11,0,0.0,74.0,8.0,18.0,74.0,61.57,45.26
2016,3,5,11,15,0.0,100.0,8.1,18.0,100.0,83.41,63.16
2016,3,5,11,30,0.0,126.0,8.2,18.0,126.0,105.64,81.29
2016,3,5,11,45,0.0,131.5,8.3,18.0,131.5,110.51,85.2
2016,3,5,12,0,0.0,137.0,8.4,18.0,137.0,115.43,89.17
2016,3,5,12,15,78.5,246.5,8.5,17.5,304.0,295.31,237.46
2016,3,5,12,30,157.0,356.0,8.6,17.0,471.0,500.6,402.1
2016,3,5,12,45,85.5,302.0,8.7,17.0,365.0,367.9,295.67
2016,3,5,13,0,14.0,248.0,8.8,17.0,259.0,232.02,184.66
2016,3,5,13,15,14.5,243.0,9.25,17.0,254.0,229.16,182.7
2016,3,5,13,30,15.0,238.0,9.7,17.0,249.0,226.27,180.65
2016,3,5,13,45,7.5,169.0,10.15,17.0,174.5,153.67,121.54
2016,3,5,14,0,0.0,100.0,10.6,17.0,100.0,83.57,63.73
2016,3,5,14,15,0.0,64.5,11.15,16.5,64.5,53.58,39.08
2016,3,5,14,30,0.0,29.0,11.7,16.0,29.0,24.02,14.5
2016,3,5,14,45,0.0,27.5,12.3,16.0,27.5,22.76,13.49
2016,3,5,15,0,0.0,26.0,12.9,16.0,26.0,21.5,12.47
2016,3,5,15,15,0.0,20.5,13.1,16.0,20.5,16.94,8.66
2016,3,5,15,30,0.0,15.0,13.3,16.0,15.0,12.38,4.83
2016,3,5,15,45,0.0,13.0,13.5,16.0,13.0,10.72,3.45
2016,3,5,16,0,0.0,11.0,13.7,16.0,11.0,9.06,2.06
2016,3,5,16,15,0.0,9.5,13.65,15.5,9.5,7.82,1.02
2016,3,5,16,30,0.0,8.0,13.6,15.0,8.0,6.58,0.0
2016,3,5,16,45,0.0,6.5,13.6,15.0,6.5,5.34,0.0
2016,3,5,17,0,0.0,5.0,13.6,15.0,5.0,4.1,0.0
2016,3,5,17,15,0.0,3.5,13.35,15.0,3.5,2.87,0.0
2016,3,5,17,30,0.0,2.0,13.1,15.0,2.0,1.64,0.0
2016,3,5,17,45,0.0,1.0,12.85,15.0,1.0,0.82,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,6,45,62.0,17.0,4.8,12.5,22.0,14.51,0.0
2016,3,6,7,0,124.0,34.0,4.8,13.0,44.0,26.34,14.67
2016,3,6,7,15,236.5,50.0,4.95,13.0,86.5,38.09,27.5
2016,3,6,7,30,349.0,66.0,5.1,13.0,129.0,49.91,38.66
2016,3,6,7,45,426.0,76.5,5.25,13.5,178.0,57.38,45.65
2016,3,6,8,0,503.0,87.0,5.4,14.0,227.0,67.43,54.69
2016,3,6,8,15,555.0,95.0,5.45,14.0,276.5,72.06,58.82
2016,3,6,8,30,607.0,103.0,5.5,14.0,326.0,106.11,68.36
2016,3,6,8,45,643.5,108.5,5.6,14.0,373.5,159.14,101.22
2016,3,6,9,0,680.0,114.0,5.7,14.0,421.0,216.85,147.39
2016,3,6,9,15,706.5,118.5,5.65,14.0,464.5,275.64,199.23
2016,3,6,9,30,733.0,123.0,5.6,14.0,508.0,337.19,254.77
2016,3,6,9,45,575.5,176.0,5.6,14.0,492.0,369.68,289.82
2016,3,6,10,0,418.0,229.0,5.6,14.0,476.0,385.33,307.82
2016,3,6,10,15,443.0,235.5,5.5,14.0,509.5,434.31,349.19
2016,3,6,10,30,468.0,242.0,5.4,14.0,543.0,485.38,391.46
2016,3,6,10,45,419.0,268.0,5.35,14.5,545.5,510.32,411.1
2016,3,6,11,0,370.0,294.0,5.3,15.0,548.0,521.31,419.13
2016,3,6,11,15,332.5,312.0,5.35,15.0,544.5,535.72,430.35
2016,3,6,11,30,295.0,330.0,5.4,15.0,541.0,546.17,438.09
2016,3,6,11,45,354.0,319.5,5.45,15.0,576.0,601.81,482.67
2016,3,6,12,0,413.0,309.0,5.5,15.0,611.0,660.45,529.07
2016,3,6,12,15,353.5,325.5,5.65,15.0,584.5,645.95,517.16
2016,3,6,12,30,294.0,342.0,5.8,15.0,558.0,626.63,501.57
2016,3,6,12,45,232.0,346.5,5.95,15.0,516.5,569.51,457.13
2016,3,6,13,0,170.0,351.0,6.1,15.0,475.0,525.91,422.3
2016,3,6,13,15,168.5,345.0,6.25,15.0,465.0,526.37,423.46
2016,3,6,13,30,167.0,339.0,6.4,15.0,455.0,525.92,423.83
2016,3,6,13,45,197.5,324.0,6.55,15.0,457.5,546.25,441.7
2016,3,6,14,0,228.0,309.0,6.7,15.0,460.0,565.9,459.1
2016,3,6,14,15,165.0,294.5,6.8,14.5,401.0,490.57,399.71
2016,3,6,14,30,102.0,280.0,6.9,14.0,342.0,392.33,321.07
2016,3,6,14,45,89.0,260.0,7.05,14.0,312.0,359.37,295.08
2016,3,6,15,0,76.0,240.0,7.2,14.0,282.0,326.06,268.42
2016,3,6,15,15,45.0,206.5,7.3,14.0,231.0,257.93,212.14
2016,3,6,15,30,14.0,173.0,7.4,14.0,180.0,173.51,141.41
2016,3,6,15,45,7.0,153.0,7.5,14.0,156.5,147.82,120.03
2016,3,6,16,0,0.0,133.0,7.6,14.0,133.0,122.35,98.58
2016,3,6,16,15,0.0,115.0,7.65,13.5,115.0,105.62,84.8
2016,3,6,16,30,0.0,97.0,7.7,13.0,97.0,88.8,70.7
2016,3,6,16,45,0.0,77.5,7.8,13.0,77.5,70.05,54.58
2016,3,6,17,0,0.0,58.0,7.9,13.0,58.0,51.01,38.05
2016,3,6,17,15,0.0,41.5,7.95,12.5,41.5,35.17,24.2
2016,3,6,17,30,0.0,25.0,8.0,12.0,25.0,20.63,11.38
2016,3,6,17,45,0.0,12.5,8.1,12.0,12.5,10.29,0.28
2016,3,6,18,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,9.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,6,45,16.5,14.5,4.8,10.0,16.0,12.38,0.0
2016,3,7,7,0,33.0,29.0,5.0,10.0,32.0,23.19,13.02
2016,3,7,7,15,61.5,49.5,5.2,10.0,59.5,38.46,28.29
2016,3,7,7,30,90.0,70.0,5.4,10.0,87.0,53.38,42.3
2016,3,7,7,45,103.5,92.0,5.65,10.5,117.0,68.8,56.49
2016,3,7,8,0,117.0,114.0,5.9,11.0,147.0,83.79,70.04
2016,3,7,8,15,129.0,134.5,5.95,11.0,177.0,97.49,82.31
2016,3,7,8,30,141.0,155.0,6.0,11.0,207.0,120.51,94.18
2016,3,7,8,45,165.5,175.5,6.05,11.0,245.0,151.81,117.14
2016,3,7,9,0,190.0,196.0,6.1,11.0,283.0,186.74,145.2
2016,3,7,9,15,231.5,211.5,6.1,11.0,327.5,225.87,177.38
2016,3,7,9,30,273.0,227.0,6.1,11.0,372.0,271.67,216.01
2016,3,7,9,45,193.0,250.0,6.1,11.0,356.0,280.04,226.31
2016,3,7,10,0,113.0,273.0,6.1,11.0,340.0,276.74,225.37
2016,3,7,10,15,68.5,261.0,6.2,11.0,302.5,254.95,207.98
2016,3,7,10,30,24.0,249.0,6.3,11.0,265.0,221.88,180.54
2016,3,7,10,45,16.0,233.0,6.4,11.5,244.5,205.91,166.9
2016,3,7,11,0,8.0,217.0,6.5,12.0,224.0,188.59,152.09
2016,3,7,11,15,158.5,273.5,6.65,12.0,388.5,366.1,300.11
2016,3,7,11,30,309.0,330.0,6.8,12.0,553.0,556.72,454.53
2016,3,7,11,45,187.5,333.0,6.95,12.0,468.5,468.91,382.57
2016,3,7,12,0,66.0,336.0,7.1,12.0,384.0,367.78,298.75
2016,3,7,12,15,98.0,347.5,7.25,12.0,420.0,413.4,336.69
2016,3,7,12,30,130.0,359.0,7.4,12.0,456.0,478.68,389.76
2016,3,7,12,45,114.5,352.5,7.6,12.0,437.0,447.8,365.18
2016,3,7,13,0,99.0,346.0,7.8,12.0,418.0,432.81,353.19
2016,3,7,13,15,179.5,338.0,7.85,12.0,465.0,528.9,433.0
2016,3,7,13,30,260.0,330.0,7.9,12.0,512.0,628.52,514.45
2016,3,7,13,45,452.0,258.0,7.95,12.5,563.0,768.99,629.89
2016,3,7,14,0,644.0,186.0,8.0,13.0,614.0,898.97,733.67
2016,3,7,14,15,601.5,189.5,8.0,13.0,575.5,863.92,707.47
2016,3,7,14,30,559.0,193.0,8.0,13.0,537.0,818.26,673.51
2016,3,7,14,45,279.5,108.5,8.05,13.0,280.5,432.14,363.96
2016,3,7,15,0,0.0,24.0,8.1,13.0,24.0,19.85,11.23
2016,3,7,15,15,92.5,117.0,8.0,13.0,162.0,216.77,181.8
2016,3,7,15,30,185.0,210.0,7.9,13.0,300.0,421.42,353.79
2016,3,7,15,45,423.0,154.5,7.85,13.0,332.0,615.86,519.46
2016,3,7,16,0,661.0,99.0,7.8,13.0,364.0,763.72,640.58
2016,3,7,16,15,617.0,92.5,7.7,12.5,315.0,697.07,588.96
2016,3,7,16,30,573.0,86.0,7.6,12.0,266.0,630.53,536.59
2016,3,7,16,45,514.0,77.0,7.5,12.0,217.0,549.66,469.62
2016,3,7,17,0,455.0,68.0,7.4,12.0,168.0,471.16,402.41
2016,3,7,17,15,359.0,56.0,7.35,11.5,121.5,364.37,308.68
2016,3,7,17,30,263.0,44.0,7.3,11.0,75.0,270.4,222.24
2016,3,7,17,45,131.5,22.0,7.3,11.0,37.5,139.41,83.81
2016,3,7,18,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,7.3,10.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,9.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,8.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,6,45,144.5,15.5,4.0,9.5,28.5,12.63,0.0
2016,3,8,7,0,289.0,31.0,4.0,10.0,57.0,25.51,15.38
2016,3,8,7,15,398.0,42.0,3.95,10.5,103.0,34.08,24.48
2016,3,8,7,30,507.0,53.0,3.9,11.0,149.0,42.53,32.53
2016,3,8,7,45,564.0,61.5,3.9,11.5,199.0,48.48,38.1
2016,3,8,8,0,621.0,70.0,3.9,12.0,249.0,54.3,43.37
2016,3,8,8,15,664.5,76.0,3.8,12.0,299.0,57.95,46.65
2016,3,8,8,30,708.0,82.0,3.7,12.0,349.0,96.88,57.32
2016,3,8,8,45,723.0,90.5,3.65,12.5,394.0,156.18,95.39
2016,3,8,9,0,738.0,99.0,3.6,13.0,439.0,217.31,145.34
2016,3,8,9,15,760.0,102.5,3.5,13.0,482.0,277.7,198.89
2016,3,8,9,30,782.0,106.0,3.4,13.0,525.0,343.01,257.57
2016,3,8,9,45,611.5,166.5,3.3,13.0,508.5,380.12,296.3
2016,3,8,10,0,441.0,227.0,3.2,13.0,492.0,394.58,313.24
2016,3,8,10,15,451.0,237.5,3.15,13.0,521.0,440.78,351.93
2016,3,8,10,30,461.0,248.0,3.1,13.0,550.0,487.47,389.97
2016,3,8,10,45,385.5,281.0,3.05,13.0,540.0,494.35,395.78
2016,3,8,11,0,310.0,314.0,3.0,13.0,530.0,500.28,399.92
2016,3,8,11,15,204.5,329.0,2.9,13.0,472.5,450.29,360.08
2016,3,8,11,30,99.0,344.0,2.8,13.0,415.0,387.43,309.32
2016,3,8,11,45,53.0,280.0,2.75,13.0,318.5,296.64,237.53
2016,3,8,12,0,7.0,216.0,2.7,13.0,222.0,191.04,152.03
2016,3,8,12,15,53.0,285.5,2.7,13.0,325.5,311.15,249.74
2016,3,8,12,30,99.0,355.0,2.7,13.0,429.0,428.76,342.17
2016,3,8,12,45,78.5,341.0,2.75,13.0,399.5,401.52,320.27
2016,3,8,13,0,58.0,327.0,2.8,13.0,370.0,372.53,297.51
2016,3,8,13,15,30.0,252.5,2.9,13.0,275.0,270.09,216.54
2016,3,8,13,30,2.0,178.0,3.0,13.0,180.0,155.78,123.73
2016,3,8,13,45,7.5,204.0,3.2,13.0,209.5,186.56,149.49
2016,3,8,14,0,13.0,230.0,3.4,13.0,239.0,218.81,176.12
2016,3,8,14,15,6.5,200.5,3.3,12.5,205.0,184.36,148.28
2016,3,8,14,30,0.0,171.0,3.2,12.0,171.0,149.93,120.23
2016,3,8,14,45,1.0,172.5,3.15,12.0,173.0,153.55,123.59
2016,3,8,15,0,2.0,174.0,3.1,12.0,175.0,157.57,127.26
2016,3,8,15,15,1.0,160.5,2.8,12.0,161.0,144.5,116.63
2016,3,8,15,30,0.0,147.0,2.5,12.0,147.0,131.46,106.0
2016,3,8,15,45,0.0,109.5,2.25,12.0,109.5,94.75,75.38
2016,3,8,16,0,0.0,72.0,2.0,12.0,72.0,59.71,45.79
2016,3,8,16,15,0.0,62.5,1.65,11.5,62.5,51.77,39.21
2016,3,8,16,30,0.0,53.0,1.3,11.0,53.0,43.85,32.51
2016,3,8,16,45,0.0,43.5,1.0,11.0,43.5,35.95,25.65
2016,3,8,17,0,0.0,34.0,0.7,11.0,34.0,28.06,18.72
2016,3,8,17,15,0.0,24.5,1.05,10.5,24.5,20.19,11.73
2016,3,8,17,30,0.0,15.0,1.4,10.0,15.0,12.34,4.72
2016,3,8,17,45,0.0,8.5,1.75,10.0,8.5,6.98,0.0
2016,3,8,18,0,0.0,2.0,2.1,10.0,2.0,1.71,0.0
2016,3,8,18,15,0.0,1.0,2.2,10.0,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,6.5,4.35,11.5,6.5,5.33,0.0
2016,3,9,7,0,0.0,13.0,4.4,12.0,13.0,10.69,3.25
2016,3,9,7,15,0.0,23.0,4.4,12.0,23.0,18.95,11.08
2016,3,9,7,30,0.0,33.0,4.4,12.0,33.0,27.24,18.77
2016,3,9,7,45,0.0,44.0,4.4,12.5,44.0,36.37,27.11
2016,3,9,8,0,0.0,55.0,4.4,13.0,55.0,45.53,35.35
2016,3,9,8,15,0.0,66.0,4.3,13.0,66.0,54.7,43.54
2016,3,9,8,30,0.0,77.0,4.2,13.0,77.0,63.68,49.09
2016,3,9,8,45,0.0,87.0,4.1,13.5,87.0,71.84,55.78
2016,3,9,9,0,0.0,97.0,4.0,14.0,97.0,80.06,62.43
2016,3,9,9,15,77.0,170.0,3.9,14.0,212.0,156.54,123.32
2016,3,9,9,30,154.0,243.0,3.8,14.0,327.0,245.25,194.21
2016,3,9,9,45,189.0,259.5,3.75,14.5,369.5,286.23,227.1
2016,3,9,10,0,224.0,276.0,3.7,15.0,412.0,331.59,263.53
2016,3,9,10,15,231.5,291.0,3.7,15.0,438.0,366.15,291.8
2016,3,9,10,30,239.0,306.0,3.7,15.0,464.0,401.46,320.27
2016,3,9,10,45,214.0,321.0,3.7,15.5,466.5,417.61,332.49
2016,3,9,11,0,189.0,336.0,3.7,16.0,469.0,431.01,342.15
2016,3,9,11,15,202.5,344.0,3.7,16.0,489.5,462.71,366.96
2016,3,9,11,30,216.0,352.0,3.7,16.0,510.0,495.26,392.15
2016,3,9,11,45,167.5,356.5,3.75,16.5,480.0,475.51,375.42
2016,3,9,12,0,119.0,361.0,3.8,17.0,450.0,451.29,355.27
2016,3,9,12,15,88.0,347.5,3.8,17.0,413.5,403.95,318.57
2016,3,9,12,30,57.0,334.0,3.8,17.0,377.0,368.43,290.55
2016,3,9,12,45,43.5,314.5,3.85,17.0,347.5,340.51,268.82
2016,3,9,13,0,30.0,295.0,3.9,17.0,318.0,311.23,245.85
2016,3,9,13,15,27.0,284.5,3.9,17.0,304.5,300.65,237.76
2016,3,9,13,30,24.0,274.0,3.9,17.0,291.0,269.85,213.73
2016,3,9,13,45,50.5,290.0,3.9,17.0,324.5,337.26,268.08
2016,3,9,14,0,77.0,306.0,3.9,17.0,358.0,386.58,307.63
2016,3,9,14,15,53.0,276.0,3.9,17.0,311.0,331.78,264.44
2016,3,9,14,30,29.0,246.0,3.9,17.0,264.0,276.35,220.44
2016,3,9,14,45,54.5,246.5,3.9,17.0,278.0,306.43,246.04
2016,3,9,15,0,80.0,247.0,3.9,17.0,292.0,336.8,271.61
2016,3,9,15,15,59.0,221.5,3.85,17.0,253.5,288.58,233.12
2016,3,9,15,30,38.0,196.0,3.8,17.0,215.0,240.52,194.41
2016,3,9,15,45,49.0,181.5,3.8,17.0,203.0,237.12,192.81
2016,3,9,16,0,60.0,167.0,3.8,17.0,191.0,233.24,190.64
2016,3,9,16,15,53.0,146.5,3.65,16.5,166.0,204.66,167.71
2016,3,9,16,30,46.0,126.0,3.5,16.0,141.0,176.21,144.47
2016,3,9,16,45,38.5,105.0,3.35,15.5,116.0,146.77,119.88
2016,3,9,17,0,31.0,84.0,3.2,15.0,91.0,117.43,94.82
2016,3,9,17,15,17.5,63.0,3.15,14.5,67.0,83.64,65.36
2016,3,9,17,30,4.0,42.0,3.1,14.0,43.0,43.37,30.34
2016,3,9,17,45,2.0,24.5,3.1,14.0,25.0,23.69,10.83
2016,3,9,18,0,0.0,7.0,3.1,14.0,7.0,5.97,0.0
2016,3,9,18,15,0.0,3.5,3.15,14.0,3.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,15.5,6.05,13.5,15.5,12.79,0.0
2016,3,10,7,0,0.0,31.0,6.2,14.0,31.0,25.24,15.47
2016,3,10,7,15,10.5,51.5,6.3,14.0,54.0,41.09,30.35
2016,3,10,7,30,21.0,72.0,6.4,14.0,77.0,55.81,43.93
2016,3,10,7,45,30.0,93.5,6.5,14.5,101.5,71.28,57.9
2016,3,10,8,0,39.0,115.0,6.6,15.0,126.0,86.44,71.33
2016,3,10,8,15,46.5,135.0,6.8,15.0,151.0,100.39,83.6
2016,3,10,8,30,54.0,155.0,7.0,15.0,176.0,119.31,94.03
2016,3,10,8,45,91.0,180.0,7.2,15.5,221.0,148.42,115.51
2016,3,10,9,0,128.0,205.0,7.4,16.0,266.0,182.11,141.37
2016,3,10,9,15,64.0,133.5,7.4,16.0,164.0,125.43,97.32
2016,3,10,9,30,0.0,62.0,7.4,16.0,62.0,51.43,37.63
2016,3,10,9,45,0.0,104.0,7.4,16.5,104.0,86.37,66.56
2016,3,10,10,0,0.0,146.0,7.4,17.0,146.0,121.08,94.88
2016,3,10,10,15,0.0,80.0,7.3,17.0,80.0,66.54,49.71
2016,3,10,10,30,0.0,14.0,7.2,17.0,14.0,11.6,4.01
2016,3,10,10,45,0.0,20.5,7.1,17.0,20.5,17.0,8.5
2016,3,10,11,0,0.0,27.0,7.0,17.0,27.0,22.41,12.98
2016,3,10,11,15,0.0,71.5,6.85,17.0,71.5,59.53,43.66
2016,3,10,11,30,0.0,116.0,6.7,17.0,116.0,97.08,74.45
2016,3,10,11,45,0.0,117.5,6.6,17.0,117.5,98.45,75.51
2016,3,10,12,0,0.0,119.0,6.5,17.0,119.0,99.83,76.6
2016,3,10,12,15,3.0,160.5,6.35,17.0,163.0,138.75,108.4
2016,3,10,12,30,6.0,202.0,6.2,17.0,207.0,179.03,141.06
2016,3,10,12,45,3.0,135.5,6.05,17.0,138.0,117.31,90.94
2016,3,10,13,0,0.0,69.0,5.9,17.0,69.0,57.46,41.87
2016,3,10,13,15,0.0,43.0,5.65,17.0,43.0,35.74,24.0
2016,3,10,13,30,0.0,17.0,5.4,17.0,17.0,14.1,6.07
2016,3,10,13,45,0.0,52.0,5.2,17.0,52.0,43.22,30.26
2016,3,10,14,0,0.0,87.0,5.0,17.0,87.0,72.44,54.46
2016,3,10,14,15,0.0,82.0,4.8,17.0,82.0,68.23,51.06
2016,3,10,14,30,0.0,77.0,4.6,17.0,77.0,64.02,47.68
2016,3,10,14,45,0.0,44.0,4.45,17.0,44.0,36.48,24.88
2016,3,10,15,0,0.0,11.0,4.3,17.0,11.0,9.09,1.99
2016,3,10,15,15,0.0,39.5,4.2,16.5,39.5,32.7,21.92
2016,3,10,15,30,0.0,68.0,4.1,16.0,68.0,56.4,42.01
2016,3,10,15,45,0.0,61.0,4.05,16.0,61.0,50.54,37.2
2016,3,10,16,0,0.0,54.0,4.0,16.0,54.0,44.7,32.37
2016,3,10,16,15,0.0,46.5,4.0,15.5,46.5,38.45,27.2
2016,3,10,16,30,0.0,39.0,4.0,15.0,39.0,32.21,21.98
2016,3,10,16,45,0.0,32.0,4.0,15.0,32.0,26.4,16.99
2016,3,10,17,0,0.0,25.0,4.0,15.0,25.0,20.6,11.96
2016,3,10,17,15,0.0,18.5,4.2,15.0,18.5,15.22,7.24
2016,3,10,17,30,0.0,12.0,4.4,15.0,12.0,9.86,2.51
2016,3,10,17,45,0.0,6.5,4.6,15.0,6.5,5.33,0.0
2016,3,10,18,0,0.0,1.0,4.8,15.0,1.0,0.85,0.0
2016,3,10,18,15,0.0,0.5,4.95,14.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,13.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,10.85,13.0,1.5,1.23,0.0
2016,3,11,7,0,0.0,3.0,10.9,13.0,3.0,2.46,0.0
2016,3,11,7,15,0.0,6.0,10.5,13.0,6.0,4.92,0.0
2016,3,11,7,30,0.0,9.0,10.1,13.0,9.0,7.39,0.95
2016,3,11,7,45,0.0,11.5,9.75,13.0,11.5,9.45,2.85
2016,3,11,8,0,0.0,14.0,9.4,13.0,14.0,11.52,4.73
2016,3,11,8,15,0.0,17.0,9.25,13.0,17.0,14.0,6.96
2016,3,11,8,30,0.0,20.0,9.1,13.0,20.0,16.49,8.55
2016,3,11,8,45,0.0,65.5,8.95,13.0,65.5,54.29,40.9
2016,3,11,9,0,0.0,111.0,8.8,13.0,111.0,91.12,72.06
2016,3,11,9,15,0.0,81.5,8.55,13.0,81.5,67.69,52.0
2016,3,11,9,30,0.0,52.0,8.3,13.0,52.0,43.1,31.03
2016,3,11,9,45,4.5,128.5,8.05,13.5,131.5,108.11,85.49
2016,3,11,10,0,9.0,205.0,7.8,14.0,211.0,173.32,139.18
2016,3,11,10,15,12.0,220.5,7.75,14.0,228.5,189.24,152.03
2016,3,11,10,30,15.0,236.0,7.7,14.0,246.0,205.71,165.34
2016,3,11,10,45,8.0,203.5,7.7,14.0,209.5,175.66,140.48
2016,3,11,11,0,1.0,171.0,7.7,14.0,173.0,144.27,114.42
2016,3,11,11,15,17.5,237.5,7.7,14.0,251.0,214.17,171.98
2016,3,11,11,30,34.0,304.0,7.7,14.0,329.0,299.34,241.16
2016,3,11,11,45,133.0,335.0,7.7,14.0,435.0,426.52,345.51
2016,3,11,12,0,232.0,366.0,7.7,14.0,541.0,550.7,445.76
2016,3,11,12,15,365.5,324.5,7.75,14.0,600.5,655.5,531.29
2016,3,11,12,30,499.0,283.0,7.8,14.0,660.0,768.61,622.1
2016,3,11,12,45,529.0,269.0,7.9,14.0,665.5,802.22,649.16
2016,3,11,13,0,559.0,255.0,8.0,14.0,671.0,834.35,675.37
2016,3,11,13,15,499.5,272.5,8.15,14.0,638.5,810.25,656.33
2016,3,11,13,30,440.0,290.0,8.3,14.0,606.0,781.67,633.88
2016,3,11,13,45,236.0,282.5,8.5,14.0,452.0,557.57,455.57
2016,3,11,14,0,32.0,275.0,8.7,14.0,298.0,304.6,246.83
2016,3,11,14,15,29.5,260.5,8.65,13.5,280.5,289.13,235.31
2016,3,11,14,30,27.0,246.0,8.6,13.0,263.0,252.5,206.14
2016,3,11,14,45,17.5,218.5,8.6,13.0,229.0,216.42,176.45
2016,3,11,15,0,8.0,191.0,8.6,13.0,195.0,180.35,146.52
2016,3,11,15,15,4.0,118.5,8.55,12.5,120.5,105.34,84.05
2016,3,11,15,30,0.0,46.0,8.5,12.0,46.0,38.08,27.0
2016,3,11,15,45,0.0,26.0,8.5,12.0,26.0,21.47,12.83
2016,3,11,16,0,0.0,6.0,8.5,12.0,6.0,4.94,0.0
2016,3,11,16,15,0.0,5.0,8.45,11.5,5.0,4.11,0.0
2016,3,11,16,30,0.0,4.0,8.4,11.0,4.0,3.29,0.0
2016,3,11,16,45,0.0,3.0,8.4,11.0,3.0,2.46,0.0
2016,3,11,17,0,0.0,2.0,8.4,11.0,2.0,1.64,0.0
2016,3,11,17,15,0.0,1.5,8.35,11.0,1.5,1.23,0.0
2016,3,11,17,30,0.0,1.0,8.3,11.0,1.0,0.82,0.0
2016,3,11,17,45,0.0,0.5,8.25,11.0,0.5,0.41,0.0
2016,3,11,18,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,9.0,5.05,10.5,9.0,7.39,0.0
2016,3,12,7,0,0.0,18.0,5.3,11.0,18.0,14.82,7.11
2016,3,12,7,15,0.0,31.5,5.6,11.0,31.5,26.01,17.51
2016,3,12,7,30,0.0,45.0,5.9,11.0,45.0,37.22,27.9
2016,3,12,7,45,0.0,60.0,6.2,11.5,60.0,49.39,38.97
2016,3,12,8,0,0.0,75.0,6.5,12.0,75.0,61.23,49.6
2016,3,12,8,15,0.0,90.0,6.7,12.0,90.0,72.97,60.06
2016,3,12,8,30,0.0,105.0,6.9,12.0,105.0,85.0,67.47
2016,3,12,8,45,0.0,105.5,7.1,12.5,105.5,86.28,68.24
2016,3,12,9,0,0.0,106.0,7.3,13.0,106.0,87.24,68.71
2016,3,12,9,15,129.5,174.0,7.4,13.0,246.0,173.6,136.47
2016,3,12,9,30,259.0,242.0,7.5,13.0,386.0,279.85,221.86
2016,3,12,9,45,143.0,241.5,7.65,13.0,322.0,255.03,205.23
2016,3,12,10,0,27.0,241.0,7.8,13.0,258.0,210.56,170.19
2016,3,12,10,15,83.5,280.5,7.8,13.0,336.0,278.52,225.92
2016,3,12,10,30,140.0,320.0,7.8,13.0,414.0,358.1,290.93
2016,3,12,10,45,109.5,325.0,7.8,13.5,400.5,349.47,283.26
2016,3,12,11,0,79.0,330.0,7.8,14.0,387.0,343.13,277.22
2016,3,12,11,15,55.0,314.5,7.8,14.0,354.5,319.19,257.53
2016,3,12,11,30,31.0,299.0,7.8,14.0,322.0,292.11,235.11
2016,3,12,11,45,26.0,290.5,7.8,14.0,310.0,284.18,228.57
2016,3,12,12,0,21.0,282.0,7.8,14.0,298.0,262.27,210.73
2016,3,12,12,15,16.0,262.0,7.8,14.0,274.5,241.42,193.75
2016,3,12,12,30,11.0,242.0,7.8,14.0,251.0,219.94,176.2
2016,3,12,12,45,5.5,183.0,7.85,14.0,187.5,161.92,128.76
2016,3,12,13,0,0.0,124.0,7.9,14.0,124.0,104.49,81.36
2016,3,12,13,15,4.0,172.0,7.9,14.0,175.0,151.5,120.39
2016,3,12,13,30,8.0,220.0,7.9,14.0,226.0,200.81,161.06
2016,3,12,13,45,10.0,225.0,7.9,14.0,232.5,208.73,167.77
2016,3,12,14,0,12.0,230.0,7.9,14.0,239.0,216.96,174.83
2016,3,12,14,15,8.0,211.0,7.8,14.0,217.0,195.52,157.36
2016,3,12,14,30,4.0,192.0,7.7,14.0,195.0,173.97,139.74
2016,3,12,14,45,15.0,206.5,7.65,14.0,215.5,201.2,163.05
2016,3,12,15,0,26.0,221.0,7.6,14.0,236.0,229.69,187.37
2016,3,12,15,15,13.0,128.5,7.45,14.0,136.0,123.69,99.31
2016,3,12,15,30,0.0,36.0,7.3,14.0,36.0,29.78,19.71
2016,3,12,15,45,21.5,101.5,7.15,14.0,110.5,115.5,93.52
2016,3,12,16,0,43.0,167.0,7.0,14.0,185.0,215.6,178.49
2016,3,12,16,15,35.0,147.0,6.9,13.5,160.5,187.27,155.06
2016,3,12,16,30,27.0,127.0,6.8,13.0,136.0,159.24,131.6
2016,3,12,16,45,18.0,105.5,6.7,13.0,111.0,116.34,94.83
2016,3,12,17,0,9.0,84.0,6.6,13.0,86.0,87.93,70.02
2016,3,12,17,15,4.5,62.5,6.45,13.0,63.5,62.97,48.09
2016,3,12,17,30,0.0,41.0,6.3,13.0,41.0,37.49,25.69
2016,3,12,17,45,0.0,23.5,6.15,13.0,23.5,19.46,9.08
2016,3,12,18,0,0.0,6.0,6.0,13.0,6.0,5.12,0.0
2016,3,12,18,15,0.0,3.0,6.0,13.0,3.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,5.6,13.5,1.5,1.23,0.0
2016,3,13,7,0,0.0,3.0,5.8,14.0,3.0,2.46,0.0
2016,3,13,7,15,0.0,5.0,5.9,14.0,5.0,4.1,0.0
2016,3,13,7,30,0.0,7.0,6.0,14.0,7.0,5.75,0.0
2016,3,13,7,45,0.0,9.5,6.1,14.0,9.5,7.81,1.35
2016,3,13,8,0,0.0,12.0,6.2,14.0,12.0,9.87,3.22
2016,3,13,8,15,0.0,14.5,6.25,14.0,14.5,11.94,5.07
2016,3,13,8,30,0.0,17.0,6.3,14.0,17.0,14.01,6.38
2016,3,13,8,45,0.0,26.5,6.35,14.0,26.5,21.88,13.08
2016,3,13,9,0,0.0,36.0,6.4,14.0,36.0,29.77,19.75
2016,3,13,9,15,0.0,90.0,6.45,14.0,90.0,74.75,57.73
2016,3,13,9,30,0.0,144.0,6.5,14.0,144.0,118.43,94.11
2016,3,13,9,45,0.0,119.0,6.55,14.0,119.0,98.66,77.37
2016,3,13,10,0,0.0,94.0,6.6,14.0,94.0,78.24,60.16
2016,3,13,10,15,0.0,92.0,6.6,14.0,92.0,76.6,58.68
2016,3,13,10,30,0.0,90.0,6.6,14.0,90.0,74.96,57.2
2016,3,13,10,45,0.0,85.0,6.6,14.0,85.0,70.8,53.65
2016,3,13,11,0,0.0,80.0,6.6,14.0,80.0,66.64,50.11
2016,3,13,11,15,0.0,102.0,6.6,14.0,102.0,85.15,65.43
2016,3,13,11,30,0.0,124.0,6.6,14.0,124.0,103.91,80.88
2016,3,13,11,45,5.5,181.5,6.6,14.5,186.0,158.23,125.42
2016,3,13,12,0,11.0,239.0,6.6,15.0,248.0,214.67,171.07
2016,3,13,12,15,5.5,191.5,6.6,15.0,196.0,168.31,133.26
2016,3,13,12,30,0.0,144.0,6.6,15.0,144.0,121.77,95.1
2016,3,13,12,45,0.0,148.0,6.65,15.0,148.0,125.48,98.19
2016,3,13,13,0,0.0,152.0,6.7,15.0,152.0,129.23,101.32
2016,3,13,13,15,0.0,153.5,6.65,15.0,153.5,130.8,102.67
2016,3,13,13,30,0.0,155.0,6.6,15.0,155.0,132.41,104.09
