Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,13,45,0.0,123.0,6.6,15.0,123.0,103.85,80.71
2016,3,13,14,0,0.0,91.0,6.6,15.0,91.0,75.81,57.63
2016,3,13,14,15,0.0,123.0,6.5,15.0,123.0,104.1,81.2
2016,3,13,14,30,0.0,155.0,6.4,15.0,155.0,134.03,106.08
2016,3,13,14,45,0.0,92.0,6.3,15.0,92.0,76.55,58.58
2016,3,13,15,0,0.0,29.0,6.2,15.0,29.0,24.0,14.62
2016,3,13,15,15,0.0,55.0,6.1,14.5,55.0,45.59,32.98
2016,3,13,15,30,0.0,81.0,6.0,14.0,81.0,67.27,51.5
2016,3,13,15,45,0.0,44.5,5.95,14.0,44.5,36.82,25.79
2016,3,13,16,0,0.0,8.0,5.9,14.0,8.0,6.59,0.0
2016,3,13,16,15,0.0,6.5,5.85,14.0,6.5,5.35,0.0
2016,3,13,16,30,0.0,5.0,5.8,14.0,5.0,4.11,0.0
2016,3,13,16,45,0.0,4.0,5.75,14.0,4.0,3.29,0.0
2016,3,13,17,0,0.0,3.0,5.7,14.0,3.0,2.46,0.0
2016,3,13,17,15,0.0,2.0,5.55,14.0,2.0,1.64,0.0
2016,3,13,17,30,0.0,1.0,5.4,14.0,1.0,0.82,0.0
2016,3,13,17,45,0.0,0.5,5.3,14.0,0.5,0.41,0.0
2016,3,13,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,18,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.0,4.25,10.5,4.0,0.0,0.0
2016,3,14,6,30,0.0,8.0,4.3,11.0,8.0,6.83,0.0
2016,3,14,6,45,62.0,28.0,4.35,11.5,35.5,22.2,9.69
2016,3,14,7,0,124.0,48.0,4.4,12.0,63.0,36.68,26.16
2016,3,14,7,15,183.0,67.5,4.4,12.0,102.0,50.88,39.58
2016,3,14,7,30,242.0,87.0,4.4,12.0,141.0,64.78,52.48
2016,3,14,7,45,279.5,106.0,4.4,12.0,183.0,77.85,64.42
2016,3,14,8,0,317.0,125.0,4.4,12.0,225.0,90.55,75.79
2016,3,14,8,15,371.5,130.5,4.35,12.0,267.5,91.23,76.29
2016,3,14,8,30,426.0,136.0,4.3,12.0,310.0,122.63,85.61
2016,3,14,8,45,438.5,152.5,4.25,12.5,350.5,169.73,118.72
2016,3,14,9,0,451.0,169.0,4.2,13.0,391.0,218.72,158.88
2016,3,14,9,15,450.0,187.5,4.1,13.0,425.5,267.44,201.74
2016,3,14,9,30,449.0,206.0,4.0,13.0,460.0,316.1,244.76
2016,3,14,9,45,420.5,230.5,3.95,13.0,481.0,358.62,282.69
2016,3,14,10,0,392.0,255.0,3.9,13.0,502.0,394.0,313.69
2016,3,14,10,15,486.5,234.5,3.85,13.0,556.5,458.81,366.77
2016,3,14,10,30,581.0,214.0,3.8,13.0,611.0,528.41,423.29
2016,3,14,10,45,530.5,243.0,3.8,13.5,615.5,560.15,447.91
2016,3,14,11,0,480.0,272.0,3.8,14.0,620.0,585.85,466.96
2016,3,14,11,15,350.0,318.0,3.8,14.0,575.0,554.52,441.7
2016,3,14,11,30,220.0,364.0,3.8,14.0,530.0,509.03,404.8
2016,3,14,11,45,330.5,338.0,3.85,14.0,590.0,601.23,477.87
2016,3,14,12,0,441.0,312.0,3.9,14.0,650.0,701.81,555.3
2016,3,14,12,15,370.5,336.0,3.95,14.0,620.0,671.49,531.22
2016,3,14,12,30,300.0,360.0,4.0,14.0,590.0,649.49,513.48
2016,3,14,12,45,472.5,293.0,4.05,14.5,652.5,773.99,609.86
2016,3,14,13,0,645.0,226.0,4.1,15.0,715.0,894.22,699.94
2016,3,14,13,15,532.0,265.0,4.25,15.0,663.0,834.67,654.91
2016,3,14,13,30,419.0,304.0,4.4,15.0,611.0,775.15,610.47
2016,3,14,13,45,615.0,222.0,4.55,15.0,656.5,901.32,710.0
2016,3,14,14,0,811.0,140.0,4.7,15.0,702.0,1010.48,789.58
2016,3,14,14,15,799.0,137.5,4.8,14.5,671.0,999.6,784.7
2016,3,14,14,30,787.0,135.0,4.9,14.0,640.0,992.99,783.83
2016,3,14,14,45,769.5,132.0,5.05,14.0,603.0,968.85,769.28
2016,3,14,15,0,752.0,129.0,5.2,14.0,566.0,941.39,752.29
2016,3,14,15,15,729.5,125.0,5.25,14.0,523.0,904.72,727.66
2016,3,14,15,30,707.0,121.0,5.3,14.0,480.0,865.43,700.85
2016,3,14,15,45,626.0,120.5,5.4,14.0,416.5,772.91,633.37
2016,3,14,16,0,545.0,120.0,5.5,14.0,353.0,681.18,564.76
2016,3,14,16,15,554.0,108.5,5.4,13.5,320.0,658.58,549.47
2016,3,14,16,30,563.0,97.0,5.3,13.0,287.0,632.94,530.86
2016,3,14,16,45,502.0,88.0,5.25,12.5,237.0,550.33,465.46
2016,3,14,17,0,441.0,79.0,5.2,12.0,187.0,467.58,397.19
2016,3,14,17,15,353.5,66.5,5.15,11.5,139.5,370.72,313.76
2016,3,14,17,30,266.0,54.0,5.1,11.0,92.0,281.65,234.18
2016,3,14,17,45,133.0,36.0,5.05,11.0,55.0,151.12,114.73
2016,3,14,18,0,0.0,18.0,5.0,11.0,18.0,17.15,0.0
2016,3,14,18,15,0.0,9.0,4.95,10.5,9.0,7.68,0.0
2016,3,14,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,6.0,3.4,9.0,6.0,0.0,0.0
2016,3,15,6,30,0.0,12.0,3.4,9.0,12.0,10.24,0.0
2016,3,15,6,45,166.0,27.0,3.4,9.5,47.5,20.91,9.97
2016,3,15,7,0,332.0,42.0,3.4,10.0,83.0,34.28,24.44
2016,3,15,7,15,423.5,52.0,3.4,10.5,131.0,41.65,31.68
2016,3,15,7,30,515.0,62.0,3.4,11.0,179.0,48.93,38.53
2016,3,15,7,45,582.0,67.5,3.4,11.5,231.0,52.35,41.69
2016,3,15,8,0,649.0,73.0,3.4,12.0,283.0,55.83,44.75
2016,3,15,8,15,688.5,78.0,3.4,12.5,333.5,58.67,47.13
2016,3,15,8,30,728.0,83.0,3.4,13.0,384.0,105.9,61.06
2016,3,15,8,45,758.5,86.0,3.4,13.5,432.5,168.76,103.14
2016,3,15,9,0,789.0,89.0,3.4,14.0,481.0,230.32,153.47
2016,3,15,9,15,808.5,92.0,3.35,14.0,524.5,292.33,208.81
2016,3,15,9,30,828.0,95.0,3.3,14.0,568.0,355.98,266.3
2016,3,15,9,45,844.0,96.5,3.3,14.5,606.5,418.3,321.56
2016,3,15,10,0,860.0,98.0,3.3,15.0,645.0,481.18,375.68
2016,3,15,10,15,870.5,100.0,3.25,15.0,676.5,541.34,426.63
2016,3,15,10,30,881.0,102.0,3.2,15.0,708.0,600.43,475.12
2016,3,15,10,45,889.5,102.5,3.2,15.5,733.0,655.94,518.66
2016,3,15,11,0,898.0,103.0,3.2,16.0,758.0,709.96,559.71
2016,3,15,11,15,902.5,104.0,3.2,16.0,775.0,759.86,597.63
2016,3,15,11,30,907.0,105.0,3.2,16.0,792.0,807.42,631.13
2016,3,15,11,45,910.5,105.0,3.2,16.0,801.0,850.65,661.23
2016,3,15,12,0,914.0,105.0,3.2,16.0,810.0,891.03,689.13
2016,3,15,12,15,914.0,105.0,3.25,16.0,811.0,925.28,712.98
2016,3,15,12,30,914.0,105.0,3.3,16.0,812.0,956.1,734.48
2016,3,15,12,45,917.0,102.0,3.35,16.5,805.5,982.96,751.9
2016,3,15,13,0,920.0,99.0,3.4,17.0,799.0,1006.16,766.86
2016,3,15,13,15,916.0,98.5,3.5,17.0,784.0,1021.49,778.41
2016,3,15,13,30,912.0,98.0,3.6,17.0,769.0,1032.82,787.46
2016,3,15,13,45,906.5,96.5,3.7,17.0,746.0,1037.45,792.17
2016,3,15,14,0,901.0,95.0,3.8,17.0,723.0,1038.01,794.32
2016,3,15,14,15,891.5,93.5,3.9,17.0,693.0,1030.48,791.11
2016,3,15,14,30,882.0,92.0,4.0,17.0,663.0,1019.01,785.37
2016,3,15,14,45,869.5,90.0,4.15,17.0,626.0,1000.09,774.88
2016,3,15,15,0,857.0,88.0,4.3,17.0,589.0,977.58,761.89
2016,3,15,15,15,839.0,85.5,4.4,16.5,546.5,956.87,751.54
2016,3,15,15,30,821.0,83.0,4.5,16.0,504.0,921.54,730.62
2016,3,15,15,45,797.0,80.0,4.65,16.0,456.5,877.12,701.64
2016,3,15,16,0,773.0,77.0,4.8,16.0,409.0,830.5,670.33
2016,3,15,16,15,738.5,72.5,4.8,15.5,359.0,770.89,628.63
2016,3,15,16,30,704.0,68.0,4.8,15.0,309.0,710.52,585.0
2016,3,15,16,45,654.5,62.5,4.85,14.5,257.0,642.25,533.59
2016,3,15,17,0,605.0,57.0,4.9,14.0,205.0,570.44,476.89
2016,3,15,17,15,524.5,49.0,4.85,13.5,155.5,475.24,398.05
2016,3,15,17,30,444.0,41.0,4.8,13.0,106.0,386.04,319.46
2016,3,15,17,45,307.5,29.0,4.8,12.5,65.0,264.69,205.45
2016,3,15,18,0,171.0,17.0,4.8,12.0,24.0,140.34,0.0
2016,3,15,18,15,85.5,8.5,4.75,11.5,12.0,51.24,0.0
2016,3,15,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,7.5,1.35,10.5,7.5,0.0,0.0
2016,3,16,6,30,0.0,15.0,1.3,11.0,15.0,12.8,0.0
2016,3,16,6,45,193.0,27.0,1.3,11.5,52.5,20.96,10.67
2016,3,16,7,0,386.0,39.0,1.3,12.0,90.0,31.7,22.13
2016,3,16,7,15,475.0,48.5,1.35,12.0,139.0,38.83,29.06
2016,3,16,7,30,564.0,58.0,1.4,12.0,188.0,45.86,35.68
2016,3,16,7,45,621.0,64.0,1.45,12.5,240.0,49.8,39.28
2016,3,16,8,0,678.0,70.0,1.5,13.0,292.0,53.72,42.71
2016,3,16,8,15,716.0,74.5,1.6,13.5,343.5,61.4,49.36
2016,3,16,8,30,754.0,79.0,1.7,14.0,395.0,110.46,63.33
2016,3,16,8,45,782.0,82.0,1.85,14.5,443.5,169.77,102.17
2016,3,16,9,0,810.0,85.0,2.0,15.0,492.0,232.35,153.18
2016,3,16,9,15,829.5,88.0,2.05,15.0,536.0,295.67,209.15
2016,3,16,9,30,849.0,91.0,2.1,15.0,580.0,360.59,267.13
2016,3,16,9,45,864.0,93.0,2.2,15.5,618.5,425.68,324.0
2016,3,16,10,0,879.0,95.0,2.3,16.0,657.0,488.73,377.68
2016,3,16,10,15,889.0,96.5,2.35,16.0,689.0,548.84,428.06
2016,3,16,10,30,899.0,98.0,2.4,16.0,721.0,608.14,476.25
2016,3,16,10,45,906.5,99.0,2.45,16.5,745.5,664.35,519.76
2016,3,16,11,0,914.0,100.0,2.5,17.0,770.0,718.94,560.72
2016,3,16,11,15,918.5,100.5,2.5,17.0,787.0,769.03,597.89
2016,3,16,11,30,923.0,101.0,2.5,17.0,804.0,816.72,630.77
2016,3,16,11,45,925.5,101.0,2.55,17.5,812.5,859.69,659.19
2016,3,16,12,0,928.0,101.0,2.6,18.0,821.0,899.66,685.31
2016,3,16,12,15,927.5,101.0,2.65,18.0,821.5,933.82,708.62
2016,3,16,12,30,927.0,101.0,2.7,18.0,822.0,964.46,729.59
2016,3,16,12,45,929.5,98.0,2.75,18.5,815.5,991.05,746.47
2016,3,16,13,0,932.0,95.0,2.8,19.0,809.0,1013.91,760.91
2016,3,16,13,15,927.5,94.5,2.85,19.0,793.0,1028.83,771.63
2016,3,16,13,30,923.0,94.0,2.9,19.0,777.0,1039.67,779.88
2016,3,16,13,45,916.5,92.5,2.95,19.0,753.0,1043.26,783.5
2016,3,16,14,0,910.0,91.0,3.0,19.0,729.0,1042.71,784.62
2016,3,16,14,15,900.5,89.5,3.05,19.0,698.0,1035.03,781.18
2016,3,16,14,30,891.0,88.0,3.1,19.0,667.0,1023.38,775.27
2016,3,16,14,45,878.0,86.0,3.2,19.0,630.0,1003.75,764.49
2016,3,16,15,0,865.0,84.0,3.3,19.0,593.0,980.49,751.28
2016,3,16,15,15,847.0,81.5,3.3,18.5,550.0,948.27,732.46
2016,3,16,15,30,829.0,79.0,3.3,18.0,507.0,923.81,718.96
2016,3,16,15,45,804.5,76.0,3.35,18.0,459.5,878.68,689.49
2016,3,16,16,0,780.0,73.0,3.4,18.0,412.0,831.4,658.04
2016,3,16,16,15,746.5,69.0,3.35,17.5,361.5,773.09,618.35
2016,3,16,16,30,713.0,65.0,3.3,17.0,311.0,713.99,576.83
2016,3,16,16,45,663.5,60.0,3.25,16.5,259.5,640.35,522.51
2016,3,16,17,0,614.0,55.0,3.2,16.0,208.0,573.96,471.42
2016,3,16,17,15,536.5,47.5,3.2,15.5,158.5,481.25,396.82
2016,3,16,17,30,459.0,40.0,3.2,15.0,109.0,394.29,322.17
2016,3,16,17,45,325.5,28.5,3.25,14.5,67.5,274.61,212.73
2016,3,16,18,0,192.0,17.0,3.3,14.0,26.0,153.14,0.0
2016,3,16,18,15,96.0,8.5,3.35,14.0,13.0,56.52,0.0
2016,3,16,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,17,6,15,73.5,6.5,2.7,12.5,9.0,5.55,0.0
2016,3,17,6,30,147.0,13.0,2.8,13.0,18.0,11.1,0.0
2016,3,17,6,45,294.0,25.5,2.95,13.5,58.0,20.79,10.93
2016,3,17,7,0,441.0,38.0,3.1,14.0,98.0,30.94,21.32
2016,3,17,7,15,525.5,46.0,3.05,14.0,148.5,36.92,27.14
2016,3,17,7,30,610.0,54.0,3.0,14.0,199.0,42.87,32.72
2016,3,17,7,45,663.5,59.5,2.95,14.5,251.5,50.73,39.77
2016,3,17,8,0,717.0,65.0,2.9,15.0,304.0,54.74,43.24
2016,3,17,8,15,753.0,69.5,2.75,15.5,356.0,57.73,45.71
2016,3,17,8,30,789.0,74.0,2.6,16.0,408.0,110.04,60.94
2016,3,17,8,45,814.5,77.0,2.5,16.5,456.5,171.29,101.25
2016,3,17,9,0,840.0,80.0,2.4,17.0,505.0,235.45,153.52
2016,3,17,9,15,858.5,82.5,2.35,17.0,549.5,299.94,210.36
2016,3,17,9,30,877.0,85.0,2.3,17.0,594.0,368.48,270.97
2016,3,17,9,45,890.0,87.0,2.25,17.5,632.5,432.0,326.17
2016,3,17,10,0,903.0,89.0,2.2,18.0,671.0,495.57,379.56
2016,3,17,10,15,912.5,90.5,2.1,18.5,703.0,556.69,428.89
2016,3,17,10,30,922.0,92.0,2.0,19.0,735.0,616.88,475.46
2016,3,17,10,45,928.5,93.0,1.95,19.5,759.5,673.56,517.85
2016,3,17,11,0,935.0,94.0,1.9,20.0,784.0,728.46,557.39
2016,3,17,11,15,939.0,95.0,1.85,20.0,801.0,779.52,593.49
2016,3,17,11,30,943.0,96.0,1.8,20.0,818.0,828.1,625.46
2016,3,17,11,45,944.5,96.5,1.75,20.5,826.5,871.45,652.21
2016,3,17,12,0,946.0,97.0,1.7,21.0,835.0,911.68,676.47
2016,3,17,12,15,946.0,97.0,1.65,21.0,835.5,946.77,698.35
2016,3,17,12,30,946.0,97.0,1.6,21.0,836.0,978.3,717.8
2016,3,17,12,45,943.5,96.5,1.55,21.0,828.5,1003.25,732.94
2016,3,17,13,0,941.0,96.0,1.5,21.0,821.0,1024.26,745.61
2016,3,17,13,15,937.0,95.5,1.5,21.0,805.0,1039.78,755.71
2016,3,17,13,30,933.0,95.0,1.5,21.0,789.0,1051.21,763.42
2016,3,17,13,45,926.0,94.0,1.5,21.5,765.0,1054.91,765.0
2016,3,17,14,0,919.0,93.0,1.5,22.0,741.0,1054.45,764.21
2016,3,17,14,15,909.5,91.5,1.55,22.0,710.0,1046.75,761.38
2016,3,17,14,30,900.0,90.0,1.6,22.0,679.0,1035.03,756.19
2016,3,17,14,45,886.5,88.5,1.65,22.0,641.0,1015.4,746.05
2016,3,17,15,0,873.0,87.0,1.7,22.0,603.0,992.13,733.64
2016,3,17,15,15,855.5,84.5,1.75,21.5,559.5,971.45,724.29
2016,3,17,15,30,838.0,82.0,1.8,21.0,516.0,936.14,705.02
2016,3,17,15,45,813.5,78.5,1.9,21.0,468.5,890.07,677.41
2016,3,17,16,0,789.0,75.0,2.0,21.0,421.0,841.81,647.58
2016,3,17,16,15,755.5,71.0,1.95,20.5,370.0,783.15,609.31
2016,3,17,16,30,722.0,67.0,1.9,20.0,319.0,723.63,569.21
2016,3,17,16,45,673.0,61.5,1.9,19.5,266.5,649.34,516.88
2016,3,17,17,0,624.0,56.0,1.9,19.0,214.0,582.33,467.5
2016,3,17,17,15,546.5,48.5,1.95,18.5,163.5,489.13,395.24
2016,3,17,17,30,469.0,41.0,2.0,18.0,113.0,401.64,322.55
2016,3,17,17,45,336.5,29.5,2.05,17.5,70.5,282.02,216.67
2016,3,17,18,0,204.0,18.0,2.1,17.0,28.0,161.98,12.35
2016,3,17,18,15,102.0,9.0,2.2,16.5,14.0,59.91,0.0
2016,3,17,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,2.5,3.15,11.0,2.5,2.13,0.0
2016,3,18,6,30,0.0,5.0,3.2,11.0,5.0,4.1,0.0
2016,3,18,6,45,0.0,16.0,3.25,11.5,16.0,13.17,5.18
2016,3,18,7,0,0.0,27.0,3.3,12.0,27.0,22.28,13.98
2016,3,18,7,15,0.0,40.5,3.2,12.0,40.5,33.48,24.35
2016,3,18,7,30,0.0,54.0,3.1,12.0,54.0,44.63,34.6
2016,3,18,7,45,0.0,68.0,3.05,12.5,68.0,55.8,44.64
2016,3,18,8,0,0.0,82.0,3.0,13.0,82.0,66.87,54.41
2016,3,18,8,15,34.0,129.5,3.0,13.0,144.0,98.35,82.19
2016,3,18,8,30,68.0,177.0,3.0,13.0,206.0,136.42,107.91
2016,3,18,8,45,34.5,169.0,3.0,13.5,183.5,135.57,107.4
2016,3,18,9,0,1.0,161.0,3.0,14.0,161.0,130.0,103.76
2016,3,18,9,15,3.0,173.5,3.0,14.0,175.5,141.54,112.95
2016,3,18,9,30,5.0,186.0,3.0,14.0,190.0,153.4,122.36
2016,3,18,9,45,6.5,197.5,3.0,14.5,202.0,164.61,130.99
2016,3,18,10,0,8.0,209.0,3.0,15.0,214.0,176.08,139.79
2016,3,18,10,15,228.0,242.5,2.95,15.0,402.5,329.3,262.55
2016,3,18,10,30,448.0,276.0,2.9,15.0,591.0,507.46,401.47
2016,3,18,10,45,451.5,284.0,2.9,15.0,610.5,547.91,432.55
2016,3,18,11,0,455.0,292.0,2.9,15.0,630.0,587.72,463.24
2016,3,18,11,15,496.5,282.5,2.85,15.0,659.0,638.72,502.23
2016,3,18,11,30,538.0,273.0,2.8,15.0,688.0,691.44,541.84
2016,3,18,11,45,728.5,193.0,2.75,15.5,761.0,804.37,626.22
2016,3,18,12,0,919.0,113.0,2.7,16.0,834.0,905.68,695.62
2016,3,18,12,15,919.0,113.0,2.65,16.0,835.0,940.05,717.83
2016,3,18,12,30,919.0,113.0,2.6,16.0,836.0,970.96,738.18
2016,3,18,12,45,907.5,117.5,2.6,16.0,825.5,992.13,752.41
2016,3,18,13,0,896.0,122.0,2.6,16.0,815.0,1009.18,764.04
2016,3,18,13,15,891.5,121.0,2.65,16.0,799.0,1023.21,774.33
2016,3,18,13,30,887.0,120.0,2.7,16.0,783.0,1033.29,782.16
2016,3,18,13,45,880.5,118.5,2.8,16.0,759.5,1049.74,795.0
2016,3,18,14,0,874.0,117.0,2.9,16.0,736.0,1049.37,796.64
2016,3,18,14,15,863.5,115.0,2.95,16.0,705.0,1040.27,792.24
2016,3,18,14,30,853.0,113.0,3.0,16.0,674.0,1027.2,785.36
2016,3,18,14,45,841.0,110.0,3.15,16.0,637.0,1007.59,775.01
2016,3,18,15,0,829.0,107.0,3.3,16.0,600.0,984.32,762.09
2016,3,18,15,15,711.5,124.5,3.3,15.5,526.5,885.44,695.83
2016,3,18,15,30,594.0,142.0,3.3,15.0,453.0,779.76,622.99
2016,3,18,15,45,529.0,142.5,3.35,15.0,400.5,696.77,563.84
2016,3,18,16,0,464.0,143.0,3.4,15.0,348.0,625.21,511.08
2016,3,18,16,15,429.5,133.5,3.3,14.5,305.5,570.12,470.18
2016,3,18,16,30,395.0,124.0,3.2,14.0,263.0,515.63,428.48
2016,3,18,16,45,367.0,107.0,3.15,14.0,220.0,458.13,382.73
2016,3,18,17,0,339.0,90.0,3.1,14.0,177.0,401.48,336.1
2016,3,18,17,15,291.5,72.5,2.95,13.5,135.0,331.45,276.89
2016,3,18,17,30,244.0,55.0,2.8,13.0,93.0,265.01,218.56
2016,3,18,17,45,159.0,37.5,2.65,12.5,58.5,179.66,140.8
2016,3,18,18,0,74.0,20.0,2.5,12.0,24.0,78.26,14.87
2016,3,18,18,15,37.0,10.0,2.45,11.5,12.0,27.44,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,1.9,12.0,7.5,6.4,0.0
2016,3,19,6,30,0.0,15.0,2.0,12.0,15.0,12.38,0.0
2016,3,19,6,45,42.0,34.0,2.15,12.5,40.0,26.92,16.78
2016,3,19,7,0,84.0,53.0,2.3,13.0,65.0,41.19,30.56
2016,3,19,7,15,106.0,74.5,2.35,13.0,96.5,56.72,44.91
2016,3,19,7,30,128.0,96.0,2.4,13.0,128.0,71.86,58.74
2016,3,19,7,45,145.5,117.0,2.5,13.5,161.0,86.3,71.56
2016,3,19,8,0,163.0,138.0,2.6,14.0,194.0,100.36,83.76
2016,3,19,8,15,351.5,131.0,2.6,14.0,276.0,90.48,74.87
2016,3,19,8,30,540.0,124.0,2.6,14.0,358.0,125.8,82.3
2016,3,19,8,45,660.0,106.0,2.65,14.5,424.5,170.45,107.99
2016,3,19,9,0,780.0,88.0,2.7,15.0,491.0,232.22,154.78
2016,3,19,9,15,799.0,91.0,2.75,15.0,534.0,293.52,209.31
2016,3,19,9,30,818.0,94.0,2.8,15.0,577.0,356.39,265.74
2016,3,19,9,45,828.0,97.5,2.85,15.5,613.0,417.41,319.54
2016,3,19,10,0,838.0,101.0,2.9,16.0,649.0,478.34,371.63
2016,3,19,10,15,848.0,103.0,2.9,16.0,680.0,536.9,420.83
2016,3,19,10,30,858.0,105.0,2.9,16.0,711.0,594.34,467.67
2016,3,19,10,45,863.0,107.0,2.95,16.0,734.5,647.67,510.25
2016,3,19,11,0,868.0,109.0,3.0,16.0,758.0,699.27,550.43
2016,3,19,11,15,873.0,110.0,2.95,16.0,775.0,747.97,587.08
2016,3,19,11,30,878.0,111.0,2.9,16.0,792.0,794.46,619.57
2016,3,19,11,45,880.0,111.5,2.9,16.0,800.5,835.62,648.14
2016,3,19,12,0,882.0,112.0,2.9,16.0,809.0,873.92,674.53
2016,3,19,12,15,883.0,112.0,2.85,16.0,810.0,907.8,697.35
2016,3,19,12,30,884.0,112.0,2.8,16.0,811.0,938.41,717.84
2016,3,19,12,45,627.5,228.0,2.8,16.0,722.0,861.09,663.21
2016,3,19,13,0,371.0,344.0,2.8,16.0,633.0,727.53,562.79
2016,3,19,13,15,627.5,224.5,2.8,16.0,701.5,893.53,689.06
2016,3,19,13,30,884.0,105.0,2.8,16.0,770.0,1014.06,771.33
2016,3,19,13,45,880.0,103.0,2.8,16.0,748.0,1019.16,774.42
2016,3,19,14,0,876.0,101.0,2.8,16.0,726.0,1020.31,776.18
2016,3,19,14,15,868.0,99.5,2.8,16.0,696.5,1014.04,773.14
2016,3,19,14,30,860.0,98.0,2.8,16.0,667.0,1003.93,767.71
2016,3,19,14,45,851.5,94.5,2.85,16.0,631.5,987.17,758.37
2016,3,19,15,0,843.0,91.0,2.9,16.0,596.0,978.39,754.67
2016,3,19,15,15,826.0,88.5,2.95,15.5,554.0,947.05,736.67
2016,3,19,15,30,809.0,86.0,3.0,15.0,512.0,912.66,716.46
2016,3,19,15,45,481.5,138.0,3.15,15.0,385.0,645.99,523.57
2016,3,19,16,0,154.0,190.0,3.3,15.0,258.0,360.84,296.25
2016,3,19,16,15,147.0,168.0,3.3,14.5,227.0,326.78,271.1
2016,3,19,16,30,140.0,146.0,3.3,14.0,196.0,292.42,244.09
2016,3,19,16,45,133.5,123.5,3.3,14.0,165.0,257.51,215.5
2016,3,19,17,0,127.0,101.0,3.3,14.0,134.0,222.29,185.86
2016,3,19,17,15,109.0,79.5,3.1,13.5,103.0,179.99,149.35
2016,3,19,17,30,91.0,58.0,2.9,13.0,72.0,138.29,112.47
2016,3,19,17,45,47.0,39.0,2.7,13.0,46.0,85.24,64.36
2016,3,19,18,0,3.0,20.0,2.5,13.0,20.0,19.64,1.62
2016,3,19,18,15,1.5,10.0,2.4,12.5,10.0,9.3,0.0
2016,3,19,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.0,4.2,12.5,10.0,8.54,0.0
2016,3,20,6,30,0.0,20.0,4.4,13.0,20.0,16.22,0.0
2016,3,20,6,45,95.5,36.5,4.6,13.5,51.0,28.32,18.12
2016,3,20,7,0,191.0,53.0,4.8,14.0,82.0,40.82,30.16
2016,3,20,7,15,228.0,72.0,4.9,14.0,120.0,54.54,42.84
2016,3,20,7,30,265.0,91.0,5.0,14.0,158.0,67.88,55.01
2016,3,20,7,45,288.5,109.0,5.1,14.5,196.5,80.06,65.81
2016,3,20,8,0,312.0,127.0,5.2,15.0,235.0,91.85,76.03
2016,3,20,8,15,241.5,156.5,5.25,15.0,248.0,109.14,91.04
2016,3,20,8,30,171.0,186.0,5.3,15.0,261.0,146.93,112.31
2016,3,20,8,45,313.0,184.0,5.35,15.5,340.5,179.87,130.98
2016,3,20,9,0,455.0,182.0,5.4,16.0,420.0,232.52,168.51
2016,3,20,9,15,392.0,216.0,5.45,16.0,433.0,276.13,209.08
2016,3,20,9,30,329.0,250.0,5.5,16.0,446.0,311.19,241.86
2016,3,20,9,45,223.5,279.0,5.6,16.5,416.0,316.72,249.73
2016,3,20,10,0,118.0,308.0,5.7,17.0,386.0,310.2,245.92
2016,3,20,10,15,70.0,287.5,5.8,17.0,334.5,277.06,220.01
2016,3,20,10,30,22.0,267.0,5.9,17.0,283.0,235.27,186.37
2016,3,20,10,45,11.0,184.5,6.0,17.0,192.5,161.27,126.72
2016,3,20,11,0,0.0,102.0,6.1,17.0,102.0,85.14,64.53
2016,3,20,11,15,0.0,115.0,6.15,17.0,115.0,96.17,73.52
2016,3,20,11,30,0.0,128.0,6.2,17.0,128.0,107.32,82.54
2016,3,20,11,45,0.0,98.5,6.3,17.5,98.5,82.32,61.98
2016,3,20,12,0,0.0,69.0,6.4,18.0,69.0,57.53,41.62
2016,3,20,12,15,3.0,136.0,6.35,17.5,138.5,117.26,90.52
2016,3,20,12,30,6.0,203.0,6.3,17.0,208.0,179.35,140.98
2016,3,20,12,45,6.0,204.5,6.3,17.0,209.5,181.37,142.6
2016,3,20,13,0,6.0,206.0,6.3,17.0,211.0,183.41,144.32
2016,3,20,13,15,3.0,141.0,6.2,17.0,143.5,122.47,95.02
2016,3,20,13,30,0.0,76.0,6.1,17.0,76.0,63.34,46.66
2016,3,20,13,45,0.0,81.5,6.05,17.0,81.5,67.92,50.5
2016,3,20,14,0,0.0,87.0,6.0,17.0,87.0,72.49,54.34
2016,3,20,14,15,0.0,57.5,5.85,16.5,57.5,47.8,34.12
2016,3,20,14,30,0.0,28.0,5.7,16.0,28.0,23.22,13.78
2016,3,20,14,45,0.0,26.0,5.6,16.0,26.0,21.54,12.42
2016,3,20,15,0,0.0,24.0,5.5,16.0,24.0,19.87,11.05
2016,3,20,15,15,0.0,22.0,5.35,16.0,22.0,18.2,9.69
2016,3,20,15,30,0.0,20.0,5.2,16.0,20.0,16.53,8.32
2016,3,20,15,45,0.0,21.5,5.1,16.0,21.5,17.76,9.4
2016,3,20,16,0,0.0,23.0,5.0,16.0,23.0,18.98,10.49
2016,3,20,16,15,0.0,20.0,4.8,15.5,20.0,16.49,8.44
2016,3,20,16,30,0.0,17.0,4.6,15.0,17.0,14.0,6.36
2016,3,20,16,45,0.0,14.5,4.45,15.0,14.5,11.93,4.6
2016,3,20,17,0,0.0,12.0,4.3,15.0,12.0,9.87,2.81
2016,3,20,17,15,0.0,9.0,4.1,14.5,9.0,7.39,0.66
2016,3,20,17,30,0.0,6.0,3.9,14.0,6.0,4.92,0.0
2016,3,20,17,45,0.0,3.5,3.75,14.0,3.5,2.87,0.0
2016,3,20,18,0,0.0,1.0,3.6,14.0,1.0,0.82,0.0
2016,3,20,18,15,0.0,0.5,3.5,14.0,0.5,0.43,0.0
2016,3,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,21,6,15,16.0,10.5,4.15,12.0,11.5,8.96,0.0
2016,3,21,6,30,32.0,21.0,4.3,12.0,23.0,16.92,0.85
2016,3,21,6,45,109.5,40.5,4.5,12.5,56.0,31.23,20.92
2016,3,21,7,0,187.0,60.0,4.7,13.0,89.0,45.66,34.61
2016,3,21,7,15,239.5,78.0,4.9,13.0,130.5,58.68,46.73
2016,3,21,7,30,292.0,96.0,5.1,13.0,172.0,71.39,58.38
2016,3,21,7,45,348.5,105.5,5.3,13.5,215.5,75.67,62.16
2016,3,21,8,0,405.0,115.0,5.5,14.0,259.0,81.48,67.13
2016,3,21,8,15,324.0,148.5,5.6,14.0,274.5,105.23,87.94
2016,3,21,8,30,243.0,182.0,5.7,14.0,290.0,146.84,110.03
2016,3,21,8,45,372.0,177.5,5.85,14.5,363.5,184.34,132.57
2016,3,21,9,0,501.0,173.0,6.0,15.0,437.0,236.12,170.37
2016,3,21,9,15,639.5,145.5,6.1,15.0,511.0,292.77,215.74
2016,3,21,9,30,778.0,118.0,6.2,15.0,585.0,365.48,276.92
2016,3,21,9,45,793.5,120.5,6.3,15.0,622.5,425.68,331.36
2016,3,21,10,0,809.0,123.0,6.4,15.0,660.0,486.5,385.24
2016,3,21,10,15,413.0,190.0,6.5,15.0,465.0,386.4,310.64
2016,3,21,10,30,17.0,257.0,6.6,15.0,270.0,224.02,178.67
2016,3,21,10,45,8.5,189.5,6.75,15.5,196.0,163.9,129.6
2016,3,21,11,0,0.0,122.0,6.9,16.0,122.0,101.97,78.6
2016,3,21,11,15,1.0,145.0,7.0,16.0,146.0,122.33,95.23
2016,3,21,11,30,2.0,168.0,7.1,16.0,170.0,143.08,112.08
2016,3,21,11,45,1.0,130.0,7.2,16.0,131.0,109.97,85.01
2016,3,21,12,0,0.0,92.0,7.3,16.0,92.0,76.84,57.82
2016,3,21,12,15,0.0,92.0,7.25,16.0,92.0,76.85,57.84
2016,3,21,12,30,0.0,92.0,7.2,16.0,92.0,76.85,57.84
2016,3,21,12,45,4.0,156.0,7.2,16.0,159.0,136.18,106.56
2016,3,21,13,0,8.0,220.0,7.2,16.0,226.0,198.07,156.91
2016,3,21,13,15,7.5,216.0,7.1,16.0,221.5,194.71,154.23
2016,3,21,13,30,7.0,212.0,7.0,16.0,217.0,191.29,151.59
2016,3,21,13,45,6.0,205.0,6.9,16.0,209.5,184.51,146.22
2016,3,21,14,0,5.0,198.0,6.8,16.0,202.0,177.67,140.83
2016,3,21,14,15,2.5,113.5,6.7,15.5,115.5,98.03,75.95
2016,3,21,14,30,0.0,29.0,6.6,15.0,29.0,24.05,14.53
2016,3,21,14,45,0.0,27.0,6.55,15.0,27.0,22.37,13.17
2016,3,21,15,0,0.0,25.0,6.5,15.0,25.0,20.7,11.8
2016,3,21,15,15,0.0,23.0,6.4,15.0,23.0,19.03,10.43
2016,3,21,15,30,0.0,21.0,6.3,15.0,21.0,17.36,9.06
2016,3,21,15,45,0.0,19.5,6.25,15.0,19.5,16.1,8.04
2016,3,21,16,0,0.0,18.0,6.2,15.0,18.0,14.85,7.01
2016,3,21,16,15,49.5,82.5,6.0,14.5,100.5,132.63,109.28
2016,3,21,16,30,99.0,147.0,5.8,14.0,183.0,257.56,215.7
2016,3,21,16,45,257.0,120.5,5.65,14.0,193.5,367.48,311.18
2016,3,21,17,0,415.0,94.0,5.5,14.0,204.0,462.45,390.86
2016,3,21,17,15,336.5,80.0,5.3,13.5,156.5,371.43,312.88
2016,3,21,17,30,258.0,66.0,5.1,13.0,109.0,287.2,238.85
2016,3,21,17,45,182.0,46.0,4.9,13.0,71.0,191.53,153.06
2016,3,21,18,0,106.0,26.0,4.7,13.0,33.0,108.08,52.13
2016,3,21,18,15,53.0,13.0,4.75,12.5,16.5,37.98,0.0
2016,3,21,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,6,15,82.5,12.0,4.15,10.5,16.5,10.24,0.0
2016,3,22,6,30,165.0,24.0,4.3,11.0,33.0,18.67,4.25
2016,3,22,6,45,298.5,36.5,4.45,11.5,76.0,29.78,19.97
2016,3,22,7,0,432.0,49.0,4.6,12.0,119.0,39.6,29.48
2016,3,22,7,15,511.5,57.5,4.6,12.0,170.0,45.63,35.32
2016,3,22,7,30,591.0,66.0,4.6,12.0,221.0,51.6,40.9
2016,3,22,7,45,647.5,71.0,4.7,12.0,274.5,54.61,43.65
2016,3,22,8,0,704.0,76.0,4.8,12.0,328.0,57.65,46.33
2016,3,22,8,15,739.0,80.0,4.75,12.0,380.0,65.17,52.93
2016,3,22,8,30,774.0,84.0,4.7,12.0,432.0,122.78,71.22
2016,3,22,8,45,804.5,85.5,4.7,12.5,481.5,182.79,112.73
2016,3,22,9,0,835.0,87.0,4.7,13.0,531.0,246.33,166.07
2016,3,22,9,15,853.0,89.5,4.75,13.0,575.0,310.47,224.29
2016,3,22,9,30,871.0,92.0,4.8,13.0,619.0,378.57,286.34
2016,3,22,9,45,888.5,92.0,4.85,13.5,658.5,441.84,343.16
2016,3,22,10,0,906.0,92.0,4.9,14.0,698.0,505.61,398.85
2016,3,22,10,15,915.0,93.5,4.95,14.0,729.5,566.49,451.44
2016,3,22,10,30,924.0,95.0,5.0,14.0,761.0,626.37,501.75
2016,3,22,10,45,695.5,194.5,5.05,14.0,705.0,628.56,503.63
2016,3,22,11,0,467.0,294.0,5.1,14.0,649.0,598.57,478.89
2016,3,22,11,15,707.0,195.5,5.1,14.0,746.0,718.42,575.51
2016,3,22,11,30,947.0,97.0,5.1,14.0,843.0,836.62,666.46
2016,3,22,11,45,948.0,97.5,5.2,14.5,851.0,879.39,696.12
2016,3,22,12,0,949.0,98.0,5.3,15.0,859.0,918.98,723.7
2016,3,22,12,15,949.0,98.0,5.4,15.0,859.5,953.82,749.18
2016,3,22,12,30,949.0,98.0,5.5,15.0,860.0,985.08,772.16
2016,3,22,12,45,945.0,98.5,5.6,15.0,851.0,1009.38,790.28
2016,3,22,13,0,941.0,99.0,5.7,15.0,842.0,1029.69,805.73
2016,3,22,13,15,937.0,98.5,5.8,15.0,825.5,1044.86,817.7
2016,3,22,13,30,933.0,98.0,5.9,15.0,809.0,1055.92,826.95
2016,3,22,13,45,926.5,96.5,6.05,15.0,785.0,1059.19,831.21
2016,3,22,14,0,920.0,95.0,6.2,15.0,761.0,1058.28,832.69
2016,3,22,14,15,911.0,94.0,6.25,14.5,730.0,1051.29,830.91
2016,3,22,14,30,902.0,93.0,6.3,14.0,699.0,1040.3,826.4
2016,3,22,14,45,891.0,90.5,6.35,14.0,661.5,1021.6,814.82
2016,3,22,15,0,880.0,88.0,6.4,14.0,624.0,999.17,800.6
2016,3,22,15,15,863.0,85.5,6.35,14.0,580.5,967.31,778.85
2016,3,22,15,30,846.0,83.0,6.3,14.0,537.0,943.14,762.83
2016,3,22,15,45,823.0,80.0,6.25,14.0,489.0,898.64,731.41
2016,3,22,16,0,800.0,77.0,6.2,14.0,441.0,851.84,697.94
2016,3,22,16,15,768.0,73.0,6.1,13.5,389.5,793.92,656.34
2016,3,22,16,30,736.0,69.0,6.0,13.0,338.0,735.04,612.94
2016,3,22,16,45,690.0,64.0,5.95,13.0,285.0,663.13,556.8
2016,3,22,17,0,644.0,59.0,5.9,13.0,232.0,597.97,504.19
2016,3,22,17,15,570.5,52.0,5.7,12.5,180.5,507.37,429.02
2016,3,22,17,30,497.0,45.0,5.5,12.0,129.0,421.95,353.9
2016,3,22,17,45,373.0,34.5,5.35,12.0,84.5,307.32,249.76
2016,3,22,18,0,249.0,24.0,5.2,12.0,40.0,198.42,111.71
2016,3,22,18,15,124.5,12.0,5.15,11.5,20.0,73.26,0.0
2016,3,22,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,6,15,31.0,11.5,3.1,9.5,13.5,9.82,0.0
2016,3,23,6,30,62.0,23.0,3.1,10.0,27.0,18.16,5.83
2016,3,23,6,45,119.5,42.0,3.1,10.5,58.5,32.45,22.55
2016,3,23,7,0,177.0,61.0,3.1,11.0,90.0,46.42,35.75
2016,3,23,7,15,207.0,81.0,3.05,11.0,127.5,60.57,48.9
2016,3,23,7,30,237.0,101.0,3.0,11.0,165.0,74.28,61.46
2016,3,23,7,45,262.0,118.5,3.0,11.5,203.0,85.93,71.8
2016,3,23,8,0,287.0,136.0,3.0,12.0,241.0,97.2,81.56
2016,3,23,8,15,321.5,152.5,2.95,12.5,286.0,107.95,90.66
2016,3,23,8,30,356.0,169.0,2.9,13.0,331.0,148.39,107.05
2016,3,23,8,45,290.0,201.5,2.9,13.5,342.5,189.75,140.5
2016,3,23,9,0,224.0,234.0,2.9,14.0,354.0,225.26,172.38
2016,3,23,9,15,546.5,164.5,2.8,14.5,489.5,281.55,208.46
2016,3,23,9,30,869.0,95.0,2.7,15.0,625.0,379.0,282.57
2016,3,23,9,45,811.5,119.0,2.65,15.5,637.5,433.61,331.87
2016,3,23,10,0,754.0,143.0,2.6,16.0,650.0,478.53,371.28
2016,3,23,10,15,575.5,223.5,2.5,16.0,621.0,499.9,390.7
2016,3,23,10,30,397.0,304.0,2.4,16.0,592.0,497.4,389.33
2016,3,23,10,45,519.0,266.5,2.35,16.0,656.0,576.93,451.21
2016,3,23,11,0,641.0,229.0,2.3,16.0,720.0,663.61,516.96
2016,3,23,11,15,790.5,166.0,2.4,16.0,784.0,749.06,582.42
2016,3,23,11,30,940.0,103.0,2.5,16.0,848.0,837.81,647.01
2016,3,23,11,45,940.5,104.0,2.6,16.5,856.0,880.41,675.09
2016,3,23,12,0,941.0,105.0,2.7,17.0,864.0,919.82,701.18
2016,3,23,12,15,820.0,164.0,2.85,17.0,825.0,916.15,699.42
2016,3,23,12,30,699.0,223.0,3.0,17.0,786.0,900.47,689.65
2016,3,23,12,45,654.0,240.0,3.2,17.0,763.5,898.33,689.17
2016,3,23,13,0,609.0,257.0,3.4,17.0,741.0,890.75,684.65
2016,3,23,13,15,759.5,184.5,3.5,17.0,775.5,982.73,751.44
2016,3,23,13,30,910.0,112.0,3.6,17.0,810.0,1048.46,796.95
2016,3,23,13,45,898.5,113.5,3.75,17.0,784.5,1049.94,799.41
2016,3,23,14,0,887.0,115.0,3.9,17.0,759.0,1047.36,799.81
2016,3,23,14,15,876.5,113.0,4.0,17.0,727.5,1050.78,804.14
2016,3,23,14,30,866.0,111.0,4.1,17.0,696.0,1037.28,796.96
2016,3,23,14,45,691.0,157.5,4.2,17.0,608.0,917.75,715.57
2016,3,23,15,0,516.0,204.0,4.3,17.0,520.0,780.04,617.75
2016,3,23,15,15,656.0,153.0,4.35,16.5,526.0,862.15,683.02
2016,3,23,15,30,796.0,102.0,4.4,16.0,532.0,917.93,726.46
2016,3,23,15,45,646.5,122.0,4.5,16.0,450.5,790.17,635.11
