Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,16,0,497.0,142.0,4.6,16.0,369.0,651.02,532.52
2016,3,23,16,15,460.5,134.0,4.6,15.5,325.5,594.8,491.28
2016,3,23,16,30,424.0,126.0,4.6,15.0,282.0,539.23,448.89
2016,3,23,16,45,391.5,110.5,4.65,15.0,237.0,478.77,400.84
2016,3,23,17,0,359.0,95.0,4.7,15.0,192.0,419.54,352.17
2016,3,23,17,15,310.0,78.0,4.55,14.0,149.0,348.28,292.52
2016,3,23,17,30,261.0,61.0,4.4,13.0,106.0,280.76,233.78
2016,3,23,17,45,179.0,43.5,4.3,12.5,69.5,196.69,158.31
2016,3,23,18,0,97.0,26.0,4.2,12.0,33.0,102.63,59.87
2016,3,23,18,15,48.5,13.0,4.1,12.0,16.5,35.58,0.0
2016,3,23,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,6,15,84.0,12.5,4.95,10.5,18.5,10.67,0.0
2016,3,24,6,30,168.0,25.0,5.1,11.0,37.0,19.4,7.89
2016,3,24,6,45,278.0,39.5,5.3,11.5,79.0,30.48,20.85
2016,3,24,7,0,388.0,54.0,5.5,12.0,121.0,43.32,32.89
2016,3,24,7,15,462.5,63.5,5.5,12.5,170.5,49.93,39.15
2016,3,24,7,30,537.0,73.0,5.5,13.0,220.0,56.42,45.06
2016,3,24,7,45,579.5,82.0,5.5,13.5,270.5,62.09,50.06
2016,3,24,8,0,622.0,91.0,5.5,14.0,321.0,67.55,54.73
2016,3,24,8,15,658.0,97.0,5.5,14.0,371.5,72.37,58.85
2016,3,24,8,30,694.0,103.0,5.5,14.0,422.0,127.7,77.01
2016,3,24,8,45,697.0,116.5,5.5,14.5,465.5,188.53,121.37
2016,3,24,9,0,700.0,130.0,5.5,15.0,509.0,249.75,173.4
2016,3,24,9,15,721.5,134.0,5.4,15.0,552.0,308.75,225.88
2016,3,24,9,30,743.0,138.0,5.3,15.0,595.0,369.77,280.55
2016,3,24,9,45,753.0,144.0,5.25,15.5,631.5,429.57,333.19
2016,3,24,10,0,763.0,150.0,5.2,16.0,668.0,489.5,384.44
2016,3,24,10,15,775.5,152.0,5.1,16.0,698.5,547.16,433.05
2016,3,24,10,30,788.0,154.0,5.0,16.0,729.0,604.33,479.91
2016,3,24,10,45,810.0,149.0,4.95,16.5,756.5,660.18,523.81
2016,3,24,11,0,832.0,144.0,4.9,17.0,784.0,715.92,566.41
2016,3,24,11,15,837.5,145.0,4.85,17.0,801.0,764.75,603.68
2016,3,24,11,30,843.0,146.0,4.8,17.0,818.0,811.48,638.27
2016,3,24,11,45,839.0,150.5,4.8,17.5,825.0,851.51,665.43
2016,3,24,12,0,835.0,155.0,4.8,18.0,832.0,888.36,690.09
2016,3,24,12,15,835.5,155.5,4.85,18.0,832.5,921.99,714.03
2016,3,24,12,30,836.0,156.0,4.9,18.0,833.0,952.38,735.72
2016,3,24,12,45,858.0,142.5,4.95,18.0,831.5,985.38,759.3
2016,3,24,13,0,880.0,129.0,5.0,18.0,830.0,1002.61,771.9
2016,3,24,13,15,875.5,128.0,5.05,18.0,814.0,1016.0,782.07
2016,3,24,13,30,871.0,127.0,5.1,18.0,798.0,1038.68,798.9
2016,3,24,13,45,865.0,125.0,5.15,18.0,774.5,1041.8,802.22
2016,3,24,14,0,859.0,123.0,5.2,18.0,751.0,1040.87,803.03
2016,3,24,14,15,848.5,121.5,5.25,17.5,720.0,1031.92,799.99
2016,3,24,14,30,838.0,120.0,5.3,17.0,689.0,1019.06,794.35
2016,3,24,14,45,816.5,120.5,5.35,17.0,650.0,993.6,778.32
2016,3,24,15,0,795.0,121.0,5.4,17.0,611.0,964.71,759.86
2016,3,24,15,15,775.5,117.5,5.4,17.0,568.0,930.12,736.86
2016,3,24,15,30,756.0,114.0,5.4,17.0,525.0,899.79,716.87
2016,3,24,15,45,717.5,113.5,5.45,17.0,475.5,845.95,679.52
2016,3,24,16,0,679.0,113.0,5.5,17.0,426.0,790.76,640.58
2016,3,24,16,15,643.0,106.5,5.55,16.5,375.5,729.83,597.53
2016,3,24,16,30,607.0,100.0,5.6,16.0,325.0,668.54,552.87
2016,3,24,16,45,567.0,89.5,5.7,15.5,274.5,599.65,500.71
2016,3,24,17,0,527.0,79.0,5.8,15.0,224.0,531.82,447.26
2016,3,24,17,15,454.5,68.0,5.7,14.5,174.0,441.78,371.79
2016,3,24,17,30,382.0,57.0,5.6,14.0,124.0,354.72,296.08
2016,3,24,17,45,283.5,41.5,5.5,13.5,82.0,256.73,208.36
2016,3,24,18,0,185.0,26.0,5.4,13.0,40.0,164.77,104.93
2016,3,24,18,15,92.5,13.0,5.35,12.5,20.0,57.68,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,15,100.5,14.0,4.7,10.5,21.5,11.95,0.0
2016,3,25,6,30,201.0,28.0,4.9,11.0,43.0,21.75,10.58
2016,3,25,6,45,306.5,42.5,5.1,11.5,86.5,32.8,22.99
2016,3,25,7,0,412.0,57.0,5.3,12.0,130.0,45.85,35.2
2016,3,25,7,15,485.0,66.0,5.4,12.0,180.5,51.97,41.08
2016,3,25,7,30,558.0,75.0,5.5,12.0,231.0,58.01,46.68
2016,3,25,7,45,612.5,80.5,5.6,12.5,283.5,61.07,49.34
2016,3,25,8,0,667.0,86.0,5.7,13.0,336.0,64.14,51.89
2016,3,25,8,15,701.0,91.0,5.8,13.5,386.5,69.76,56.64
2016,3,25,8,30,735.0,96.0,5.9,14.0,437.0,126.97,74.57
2016,3,25,8,45,767.0,97.0,6.0,14.5,485.5,189.94,119.45
2016,3,25,9,0,799.0,98.0,6.1,15.0,534.0,251.13,170.79
2016,3,25,9,15,817.0,100.5,6.05,15.0,577.5,313.09,226.84
2016,3,25,9,30,835.0,103.0,6.0,15.0,621.0,376.42,284.58
2016,3,25,9,45,850.0,104.5,5.95,15.5,658.5,438.75,340.22
2016,3,25,10,0,865.0,106.0,5.9,16.0,696.0,501.84,394.9
2016,3,25,10,15,874.5,107.5,5.8,16.0,727.5,560.7,445.37
2016,3,25,10,30,884.0,109.0,5.7,16.0,759.0,618.68,493.65
2016,3,25,10,45,888.5,112.0,5.65,16.5,782.5,673.69,537.36
2016,3,25,11,0,893.0,115.0,5.6,17.0,806.0,726.85,578.31
2016,3,25,11,15,897.5,115.5,5.5,17.0,822.5,775.64,615.81
2016,3,25,11,30,902.0,116.0,5.4,17.0,839.0,822.07,648.96
2016,3,25,11,45,904.5,116.5,5.35,17.0,847.5,864.3,678.97
2016,3,25,12,0,907.0,117.0,5.3,17.0,856.0,903.62,706.68
2016,3,25,12,15,907.0,117.0,5.25,17.0,856.0,937.11,730.08
2016,3,25,12,30,907.0,117.0,5.2,17.0,856.0,967.18,751.0
2016,3,25,12,45,914.5,111.5,5.2,17.5,850.0,995.14,769.3
2016,3,25,13,0,922.0,106.0,5.2,18.0,844.0,1019.52,785.07
2016,3,25,13,15,917.5,105.0,5.25,18.0,827.5,1033.17,795.38
2016,3,25,13,30,913.0,104.0,5.3,18.0,811.0,1042.75,803.1
2016,3,25,13,45,907.5,102.5,5.35,18.0,787.5,1046.7,807.08
2016,3,25,14,0,902.0,101.0,5.4,18.0,764.0,1046.56,808.43
2016,3,25,14,15,892.5,99.5,5.5,17.5,732.5,1038.31,806.25
2016,3,25,14,30,883.0,98.0,5.6,17.0,701.0,1026.12,801.43
2016,3,25,14,45,870.0,96.0,5.75,17.0,663.0,1005.99,789.82
2016,3,25,15,0,857.0,94.0,5.9,17.0,625.0,993.96,784.06
2016,3,25,15,15,840.0,91.5,6.0,17.0,581.5,962.0,763.49
2016,3,25,15,30,823.0,89.0,6.1,17.0,538.0,926.95,740.56
2016,3,25,15,45,794.0,87.0,6.25,17.0,489.0,878.43,707.54
2016,3,25,16,0,765.0,85.0,6.4,17.0,440.0,828.0,672.45
2016,3,25,16,15,732.0,81.0,6.45,16.5,389.0,770.1,631.65
2016,3,25,16,30,699.0,77.0,6.5,16.0,338.0,716.86,593.33
2016,3,25,16,45,644.5,72.5,6.6,15.5,285.0,640.52,535.36
2016,3,25,17,0,590.0,68.0,6.7,15.0,232.0,566.18,476.76
2016,3,25,17,15,517.0,59.5,6.6,14.5,181.5,476.31,402.16
2016,3,25,17,30,444.0,51.0,6.5,14.0,131.0,391.6,327.97
2016,3,25,17,45,322.0,39.0,6.45,13.5,87.0,279.14,227.81
2016,3,25,18,0,200.0,27.0,6.4,13.0,43.0,175.29,117.16
2016,3,25,18,15,100.0,13.5,6.35,12.5,21.5,61.76,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,144.0,12.5,4.1,11.5,24.5,10.67,0.0
2016,3,26,6,30,288.0,25.0,4.2,12.0,49.0,20.44,10.26
2016,3,26,6,45,398.0,35.0,4.3,12.5,93.5,28.31,19.08
2016,3,26,7,0,508.0,45.0,4.4,13.0,138.0,36.09,26.47
2016,3,26,7,15,574.0,52.0,4.35,13.5,189.0,41.11,31.19
2016,3,26,7,30,640.0,59.0,4.3,14.0,240.0,46.07,35.68
2016,3,26,7,45,684.0,63.5,4.3,14.5,292.0,53.23,41.98
2016,3,26,8,0,728.0,68.0,4.3,15.0,344.0,56.29,44.52
2016,3,26,8,15,758.0,71.5,4.25,15.0,394.5,62.97,50.29
2016,3,26,8,30,788.0,75.0,4.2,15.0,445.0,121.65,67.46
2016,3,26,8,45,810.0,78.0,4.2,15.5,492.0,182.44,110.59
2016,3,26,9,0,832.0,81.0,4.2,16.0,539.0,245.62,163.83
2016,3,26,9,15,847.5,83.0,4.15,16.0,581.5,312.12,223.26
2016,3,26,9,30,863.0,85.0,4.1,16.0,624.0,374.86,280.0
2016,3,26,9,45,871.5,88.5,4.1,16.5,660.5,436.65,334.61
2016,3,26,10,0,880.0,92.0,4.1,17.0,697.0,497.99,387.16
2016,3,26,10,15,888.5,93.5,4.1,17.0,727.0,556.88,436.86
2016,3,26,10,30,897.0,95.0,4.1,17.0,757.0,614.75,484.27
2016,3,26,10,45,902.0,96.0,4.2,17.5,780.0,668.67,526.66
2016,3,26,11,0,907.0,97.0,4.3,18.0,803.0,720.7,566.47
2016,3,26,11,15,910.5,98.0,4.35,18.0,818.5,769.51,603.17
2016,3,26,11,30,914.0,99.0,4.4,18.0,834.0,815.84,636.26
2016,3,26,11,45,916.0,98.5,4.5,18.5,842.0,856.79,664.37
2016,3,26,12,0,918.0,98.0,4.6,19.0,850.0,894.71,690.18
2016,3,26,12,15,918.0,98.0,4.7,19.0,849.5,928.15,714.14
2016,3,26,12,30,918.0,98.0,4.8,19.0,849.0,958.12,735.75
2016,3,26,12,45,904.5,103.5,4.9,19.0,837.5,977.51,750.08
2016,3,26,13,0,891.0,109.0,5.0,19.0,826.0,992.73,761.72
2016,3,26,13,15,886.5,108.5,5.05,19.0,810.0,1006.32,772.01
2016,3,26,13,30,882.0,108.0,5.1,19.0,794.0,1015.99,779.75
2016,3,26,13,45,679.0,193.0,5.2,19.0,711.5,935.83,724.94
2016,3,26,14,0,476.0,278.0,5.3,19.0,629.0,818.88,638.83
2016,3,26,14,15,555.5,236.0,5.4,18.5,629.5,858.57,673.74
2016,3,26,14,30,635.0,194.0,5.5,18.0,630.0,902.72,710.14
2016,3,26,14,45,704.0,156.5,5.6,18.0,615.0,928.39,730.54
2016,3,26,15,0,773.0,119.0,5.7,18.0,600.0,939.53,740.73
2016,3,26,15,15,654.0,144.5,5.7,17.5,532.0,848.95,677.43
2016,3,26,15,30,535.0,170.0,5.7,17.0,464.0,742.1,600.61
2016,3,26,15,45,477.0,166.5,5.75,17.0,411.5,672.19,548.33
2016,3,26,16,0,419.0,163.0,5.8,17.0,359.0,603.19,495.44
2016,3,26,16,15,511.5,125.5,5.7,16.5,337.5,626.79,518.37
2016,3,26,16,30,604.0,88.0,5.6,16.0,316.0,650.29,538.82
2016,3,26,16,45,544.5,85.0,5.6,16.0,267.0,575.05,479.91
2016,3,26,17,0,485.0,82.0,5.6,16.0,218.0,501.88,420.74
2016,3,26,17,15,414.5,71.0,5.45,15.5,170.0,410.88,344.8
2016,3,26,17,30,344.0,60.0,5.3,15.0,122.0,331.89,276.13
2016,3,26,17,45,243.0,44.5,5.15,14.5,81.5,234.59,190.05
2016,3,26,18,0,142.0,29.0,5.0,14.0,41.0,146.87,100.15
2016,3,26,18,15,71.0,14.5,4.85,13.5,20.5,47.96,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,6,15,126.0,14.5,4.25,12.0,25.5,12.38,0.0
2016,3,27,6,30,252.0,29.0,4.4,12.0,51.0,23.75,13.42
2016,3,27,6,45,361.0,41.0,4.55,12.5,96.0,33.16,23.4
2016,3,27,7,0,470.0,53.0,4.7,13.0,141.0,42.39,32.09
2016,3,27,7,15,540.5,61.0,4.7,13.0,193.0,47.92,37.36
2016,3,27,7,30,611.0,69.0,4.7,13.0,245.0,53.39,42.38
2016,3,27,7,45,470.0,104.5,4.7,13.5,255.5,75.46,61.95
2016,3,27,8,0,329.0,140.0,4.7,14.0,266.0,100.11,83.48
2016,3,27,8,15,543.5,116.5,4.8,14.0,359.0,87.32,71.96
2016,3,27,8,30,758.0,93.0,4.9,14.0,452.0,134.27,79.12
2016,3,27,8,45,505.5,167.0,5.0,14.0,416.5,197.96,137.66
2016,3,27,9,0,253.0,241.0,5.1,14.0,381.0,235.64,180.29
2016,3,27,9,15,192.5,265.5,5.25,14.0,377.0,260.02,203.71
2016,3,27,9,30,132.0,290.0,5.4,14.0,373.0,274.96,218.47
2016,3,27,9,45,97.5,298.0,5.55,14.5,361.5,280.1,223.42
2016,3,27,10,0,63.0,306.0,5.7,15.0,350.0,280.45,223.81
2016,3,27,10,15,152.5,329.5,5.8,15.0,441.5,357.96,285.99
2016,3,27,10,30,242.0,353.0,5.9,15.0,533.0,443.8,354.63
2016,3,27,10,45,568.0,237.0,6.0,15.0,676.5,583.79,468.69
2016,3,27,11,0,894.0,121.0,6.1,15.0,820.0,734.38,590.2
2016,3,27,11,15,899.0,122.0,6.1,15.0,837.0,784.0,628.88
2016,3,27,11,30,904.0,123.0,6.1,15.0,854.0,831.31,663.68
2016,3,27,11,45,906.5,123.5,6.15,15.5,862.5,873.59,693.43
2016,3,27,12,0,909.0,124.0,6.2,16.0,871.0,912.93,720.82
2016,3,27,12,15,909.5,124.0,6.2,16.0,871.5,946.91,745.31
2016,3,27,12,30,910.0,124.0,6.2,16.0,872.0,977.47,767.35
2016,3,27,12,45,912.5,121.5,6.25,16.0,865.5,1003.87,786.74
2016,3,27,13,0,915.0,119.0,6.3,16.0,859.0,1026.61,803.62
2016,3,27,13,15,911.5,118.5,6.4,15.5,843.0,1041.72,817.09
2016,3,27,13,30,908.0,118.0,6.5,15.0,827.0,1052.85,827.95
2016,3,27,13,45,896.0,119.5,6.6,15.0,801.5,1053.51,829.91
2016,3,27,14,0,884.0,121.0,6.7,15.0,776.0,1063.37,838.75
2016,3,27,14,15,874.5,119.0,6.8,15.0,744.5,1054.65,834.29
2016,3,27,14,30,865.0,117.0,6.9,15.0,713.0,1041.91,827.14
2016,3,27,14,45,850.0,115.0,7.0,15.0,674.5,1019.73,813.19
2016,3,27,15,0,835.0,113.0,7.1,15.0,636.0,993.94,796.62
2016,3,27,15,15,592.5,167.0,7.15,14.5,525.0,812.96,663.69
2016,3,27,15,30,350.0,221.0,7.2,14.0,414.0,602.0,497.63
2016,3,27,15,45,390.5,191.5,7.25,14.0,389.5,619.44,514.62
2016,3,27,16,0,431.0,162.0,7.3,14.0,365.0,612.2,511.81
2016,3,27,16,15,304.5,158.5,7.25,13.5,294.0,465.15,392.42
2016,3,27,16,30,178.0,155.0,7.2,13.0,223.0,330.14,279.31
2016,3,27,16,45,150.5,136.0,7.15,13.0,187.5,281.95,238.76
2016,3,27,17,0,123.0,117.0,7.1,13.0,152.0,235.61,198.87
2016,3,27,17,15,102.5,94.0,7.1,12.5,119.0,190.33,159.66
2016,3,27,17,30,82.0,71.0,7.1,12.0,86.0,146.04,120.45
2016,3,27,17,45,47.5,49.5,7.1,12.0,57.5,96.41,75.76
2016,3,27,18,0,13.0,28.0,7.1,12.0,29.0,38.6,23.06
2016,3,27,18,15,6.5,14.0,7.15,12.0,14.5,15.2,0.0
2016,3,27,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,11.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,9.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,6,15,162.0,15.0,8.5,9.0,29.5,12.2,0.0
2016,3,28,6,30,324.0,30.0,8.6,9.0,59.0,24.7,14.81
2016,3,28,6,45,442.0,39.0,8.7,9.5,108.0,31.66,22.43
2016,3,28,7,0,560.0,48.0,8.8,10.0,157.0,38.63,29.14
2016,3,28,7,15,625.0,54.5,8.75,10.0,210.5,43.24,33.58
2016,3,28,7,30,690.0,61.0,8.7,10.0,264.0,52.05,41.67
2016,3,28,7,45,734.0,65.0,8.7,10.5,318.0,54.74,43.99
2016,3,28,8,0,778.0,69.0,8.7,11.0,372.0,57.44,46.23
2016,3,28,8,15,807.0,73.0,8.6,11.0,424.5,67.53,55.14
2016,3,28,8,30,836.0,77.0,8.5,11.0,477.0,129.81,73.05
2016,3,28,8,45,857.0,79.5,8.4,11.5,525.5,193.24,119.61
2016,3,28,9,0,878.0,82.0,8.3,12.0,574.0,263.57,180.53
2016,3,28,9,15,893.5,84.0,8.25,12.0,618.5,328.36,240.66
2016,3,28,9,30,909.0,86.0,8.2,12.0,663.0,393.95,302.03
2016,3,28,9,45,920.5,88.0,8.15,12.5,701.0,458.45,361.11
2016,3,28,10,0,932.0,90.0,8.1,13.0,739.0,522.73,418.39
2016,3,28,10,15,940.0,91.5,8.05,13.0,770.5,584.22,472.58
2016,3,28,10,30,948.0,93.0,8.0,13.0,802.0,644.51,524.32
2016,3,28,10,45,953.0,94.5,7.95,13.0,825.5,701.44,572.07
2016,3,28,11,0,958.0,96.0,7.9,13.0,849.0,756.34,617.08
2016,3,28,11,15,961.5,96.5,7.9,13.0,865.0,806.93,656.85
2016,3,28,11,30,965.0,97.0,7.9,13.0,881.0,854.87,692.95
2016,3,28,11,45,965.5,97.5,7.9,13.0,888.5,897.49,724.82
2016,3,28,12,0,966.0,98.0,7.9,13.0,896.0,936.81,754.12
2016,3,28,12,15,965.0,98.0,7.85,13.0,895.5,970.83,779.19
2016,3,28,12,30,964.0,98.0,7.8,13.0,895.0,1001.14,801.5
2016,3,28,12,45,944.0,107.5,7.75,13.5,881.0,1019.53,813.47
2016,3,28,13,0,924.0,117.0,7.7,14.0,867.0,1033.31,822.16
2016,3,28,13,15,919.0,116.5,7.65,14.0,850.0,1046.98,832.47
2016,3,28,13,30,914.0,116.0,7.6,14.0,833.0,1056.59,839.94
2016,3,28,13,45,907.5,114.0,7.6,14.0,808.0,1058.96,842.56
2016,3,28,14,0,901.0,112.0,7.6,14.0,783.0,1057.21,842.38
2016,3,28,14,15,890.5,110.5,7.5,14.0,750.5,1047.89,836.31
2016,3,28,14,30,880.0,109.0,7.4,14.0,718.0,1034.63,827.55
2016,3,28,14,45,866.0,107.0,7.35,14.0,679.5,1025.86,822.54
2016,3,28,15,0,852.0,105.0,7.3,14.0,641.0,1000.81,805.58
2016,3,28,15,15,833.5,102.0,7.2,13.5,596.5,966.69,783.19
2016,3,28,15,30,815.0,99.0,7.1,13.0,552.0,929.52,758.38
2016,3,28,15,45,447.5,149.5,7.0,13.0,395.0,622.71,520.09
2016,3,28,16,0,80.0,200.0,6.9,13.0,238.0,281.06,233.51
2016,3,28,16,15,219.5,167.5,6.7,13.0,255.5,401.43,338.53
2016,3,28,16,30,359.0,135.0,6.5,13.0,273.0,491.77,416.42
2016,3,28,16,45,485.5,102.0,6.35,13.0,259.5,539.31,458.04
2016,3,28,17,0,612.0,69.0,6.2,13.0,246.0,581.56,492.35
2016,3,28,17,15,541.0,61.5,6.05,12.5,194.0,493.44,418.94
2016,3,28,17,30,470.0,54.0,5.9,12.0,142.0,410.1,345.94
2016,3,28,17,45,357.5,42.0,5.75,11.5,96.5,302.26,249.75
2016,3,28,18,0,245.0,30.0,5.6,11.0,51.0,206.24,151.67
2016,3,28,18,15,122.5,15.0,5.5,10.5,25.5,73.89,0.0
2016,3,28,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,29,6,15,158.0,15.5,2.3,9.5,30.5,12.55,0.0
2016,3,29,6,30,316.0,31.0,2.3,10.0,61.0,25.42,15.74
2016,3,29,6,45,433.0,40.0,2.35,10.5,109.5,32.34,23.07
2016,3,29,7,0,550.0,49.0,2.4,11.0,158.0,39.27,29.7
2016,3,29,7,15,614.0,55.5,2.55,11.0,211.0,43.84,34.06
2016,3,29,7,30,678.0,62.0,2.7,11.0,264.0,52.67,42.11
2016,3,29,7,45,726.5,65.0,2.9,11.5,319.0,54.56,43.68
2016,3,29,8,0,775.0,68.0,3.1,12.0,374.0,56.54,45.25
2016,3,29,8,15,804.0,71.5,3.1,12.0,426.0,67.6,45.36
2016,3,29,8,30,833.0,75.0,3.1,12.0,478.0,129.26,71.89
2016,3,29,8,45,856.0,77.0,3.1,12.5,527.0,197.88,122.3
2016,3,29,9,0,879.0,79.0,3.1,13.0,576.0,262.72,177.54
2016,3,29,9,15,894.5,81.5,2.85,13.5,620.0,327.85,235.87
2016,3,29,9,30,910.0,84.0,2.6,14.0,664.0,393.83,294.56
2016,3,29,9,45,921.5,85.5,2.4,14.5,702.5,457.87,350.22
2016,3,29,10,0,933.0,87.0,2.2,15.0,741.0,521.67,403.46
2016,3,29,10,15,941.5,88.5,2.0,15.0,772.5,583.35,453.54
2016,3,29,10,30,950.0,90.0,1.8,15.0,804.0,643.9,500.54
2016,3,29,10,45,955.0,91.0,1.65,15.0,828.0,700.34,542.84
2016,3,29,11,0,960.0,92.0,1.5,15.0,852.0,754.74,581.93
2016,3,29,11,15,963.5,92.5,1.6,15.0,868.0,805.27,618.27
2016,3,29,11,30,967.0,93.0,1.7,15.0,884.0,853.14,651.41
2016,3,29,11,45,967.5,94.0,1.8,15.0,891.5,896.17,681.07
2016,3,29,12,0,968.0,95.0,1.9,15.0,899.0,935.92,708.46
2016,3,29,12,15,967.5,95.0,2.1,15.0,898.0,970.31,733.41
2016,3,29,12,30,967.0,95.0,2.3,15.0,897.0,1001.01,755.97
2016,3,29,12,45,963.0,95.5,2.55,15.5,887.5,1025.1,773.3
2016,3,29,13,0,959.0,96.0,2.8,16.0,878.0,1045.13,787.95
2016,3,29,13,15,954.5,95.5,2.95,15.5,861.0,1059.46,800.86
2016,3,29,13,30,950.0,95.0,3.1,15.0,844.0,1069.6,811.21
2016,3,29,13,45,941.0,95.0,3.3,15.0,818.0,1071.54,815.17
2016,3,29,14,0,932.0,95.0,3.5,15.0,792.0,1069.27,816.44
2016,3,29,14,15,922.5,94.0,3.6,15.0,760.0,1061.19,813.06
2016,3,29,14,30,913.0,93.0,3.7,15.0,728.0,1049.08,807.07
2016,3,29,14,45,897.0,92.5,3.8,15.0,688.5,1027.11,794.37
2016,3,29,15,0,881.0,92.0,3.9,15.0,649.0,1001.56,779.24
2016,3,29,15,15,864.0,89.5,3.95,15.0,604.5,969.27,758.96
2016,3,29,15,30,847.0,87.0,4.0,15.0,560.0,944.69,744.09
2016,3,29,15,45,821.5,85.0,4.05,15.0,511.0,898.71,713.6
2016,3,29,16,0,796.0,83.0,4.1,15.0,462.0,850.6,681.18
2016,3,29,16,15,764.5,79.0,4.1,14.5,410.0,792.97,641.97
2016,3,29,16,30,733.0,75.0,4.1,14.0,358.0,734.39,600.91
2016,3,29,16,45,687.0,69.5,4.1,13.5,304.5,666.92,551.51
2016,3,29,17,0,641.0,64.0,4.1,13.0,251.0,596.12,497.49
2016,3,29,17,15,573.0,57.0,3.9,12.5,198.5,509.68,427.97
2016,3,29,17,30,505.0,50.0,3.7,12.0,146.0,427.88,357.75
2016,3,29,17,45,393.0,39.5,3.55,11.5,100.0,320.54,263.57
2016,3,29,18,0,281.0,29.0,3.4,11.0,54.0,224.84,167.87
2016,3,29,18,15,140.5,14.5,3.35,10.5,27.0,104.78,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,6,15,116.0,18.5,2.65,10.0,30.0,14.38,0.0
2016,3,30,6,30,232.0,37.0,2.7,10.0,60.0,28.55,18.65
2016,3,30,6,45,331.5,50.0,2.8,10.5,105.5,38.33,28.43
2016,3,30,7,0,431.0,63.0,2.9,11.0,151.0,50.09,39.4
2016,3,30,7,15,499.0,72.5,2.8,11.0,202.5,56.46,45.42
2016,3,30,7,30,567.0,82.0,2.7,11.0,254.0,62.7,51.12
2016,3,30,7,45,616.0,88.0,2.65,11.5,306.5,65.91,53.84
2016,3,30,8,0,665.0,94.0,2.6,12.0,359.0,69.1,56.45
2016,3,30,8,15,698.0,99.0,2.6,12.0,409.5,80.68,56.57
2016,3,30,8,30,731.0,104.0,2.6,12.0,460.0,137.81,82.68
2016,3,30,8,45,759.5,106.0,2.65,12.5,508.5,196.18,125.02
2016,3,30,9,0,788.0,108.0,2.7,13.0,557.0,262.13,180.5
2016,3,30,9,15,806.0,111.0,2.8,13.0,600.0,323.81,235.77
2016,3,30,9,30,824.0,114.0,2.9,13.0,643.0,386.87,292.4
2016,3,30,9,45,839.0,115.5,3.0,13.5,681.0,448.53,346.44
2016,3,30,10,0,854.0,117.0,3.1,14.0,719.0,510.57,399.22
2016,3,30,10,15,863.5,118.5,3.15,14.0,749.5,569.79,448.88
2016,3,30,10,30,873.0,120.0,3.2,14.0,780.0,625.89,494.78
2016,3,30,10,45,881.0,120.5,3.3,14.0,804.0,680.17,538.25
2016,3,30,11,0,889.0,121.0,3.4,14.0,828.0,732.87,579.51
2016,3,30,11,15,893.5,122.0,3.4,14.0,844.0,781.64,616.46
2016,3,30,11,30,898.0,123.0,3.4,14.0,860.0,828.08,649.25
2016,3,30,11,45,901.5,122.5,3.45,14.5,868.0,869.74,677.41
2016,3,30,12,0,905.0,122.0,3.5,15.0,876.0,908.53,703.31
2016,3,30,12,15,905.0,122.0,3.5,15.0,876.0,941.63,726.11
2016,3,30,12,30,905.0,122.0,3.5,15.0,876.0,971.31,746.53
2016,3,30,12,45,908.0,118.5,3.5,15.0,868.5,996.75,764.06
2016,3,30,13,0,911.0,115.0,3.5,15.0,861.0,1018.53,779.17
2016,3,30,13,15,906.5,114.0,3.55,15.0,844.5,1031.72,788.94
2016,3,30,13,30,902.0,113.0,3.6,15.0,828.0,1040.9,796.19
2016,3,30,13,45,896.5,111.5,3.65,15.0,803.5,1044.5,799.84
2016,3,30,14,0,891.0,110.0,3.7,15.0,779.0,1044.06,800.95
2016,3,30,14,15,881.5,108.5,3.75,15.0,747.5,1035.56,796.72
2016,3,30,14,30,872.0,107.0,3.8,15.0,716.0,1023.17,790.01
2016,3,30,14,45,859.0,104.5,3.9,15.0,678.0,1014.58,786.43
2016,3,30,15,0,846.0,102.0,4.0,15.0,640.0,989.87,771.64
2016,3,30,15,15,828.5,99.5,4.1,14.5,596.5,957.33,752.74
2016,3,30,15,30,811.0,97.0,4.2,14.0,553.0,921.74,731.42
2016,3,30,15,45,787.5,93.5,4.3,14.0,504.5,876.57,701.58
2016,3,30,16,0,764.0,90.0,4.4,14.0,456.0,829.24,669.75
2016,3,30,16,15,732.0,85.5,4.45,13.5,405.0,776.62,634.04
2016,3,30,16,30,700.0,81.0,4.5,13.0,354.0,718.43,592.95
2016,3,30,16,45,654.0,75.0,4.6,13.0,301.0,646.86,539.04
2016,3,30,17,0,608.0,69.0,4.7,13.0,248.0,576.71,484.26
2016,3,30,17,15,540.0,61.5,4.6,12.5,196.5,491.04,414.4
2016,3,30,17,30,472.0,54.0,4.5,12.0,145.0,409.97,344.41
2016,3,30,17,45,362.0,42.5,4.4,11.5,99.5,304.33,251.31
2016,3,30,18,0,252.0,31.0,4.3,11.0,54.0,210.08,159.19
2016,3,30,18,15,126.0,15.5,4.2,11.0,27.0,96.57,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,11.5,2.65,11.0,11.5,9.46,0.0
2016,3,31,6,30,0.0,23.0,2.7,11.0,23.0,18.98,10.61
2016,3,31,6,45,0.0,39.0,2.75,11.5,39.0,32.17,22.93
2016,3,31,7,0,0.0,55.0,2.8,12.0,55.0,44.87,34.63
2016,3,31,7,15,0.0,72.5,2.75,12.0,72.5,58.54,47.13
2016,3,31,7,30,0.0,90.0,2.7,12.0,90.0,72.09,59.32
2016,3,31,7,45,0.0,108.5,2.65,12.0,108.5,86.21,71.82
2016,3,31,8,0,0.0,127.0,2.6,12.0,127.0,100.2,84.02
2016,3,31,8,15,0.0,138.5,2.55,12.0,138.5,109.47,87.82
2016,3,31,8,30,0.0,150.0,2.5,12.0,150.0,119.52,95.96
2016,3,31,8,45,5.5,173.0,2.5,12.5,176.5,138.86,111.3
2016,3,31,9,0,11.0,196.0,2.5,13.0,203.0,159.25,127.33
2016,3,31,9,15,51.0,244.5,2.55,13.0,278.0,206.77,164.57
2016,3,31,9,30,91.0,293.0,2.6,13.0,353.0,263.6,209.44
2016,3,31,9,45,193.5,307.0,2.7,13.5,441.5,327.5,258.84
2016,3,31,10,0,296.0,321.0,2.8,14.0,530.0,406.17,320.2
2016,3,31,10,15,601.0,213.5,2.85,14.0,662.5,511.16,403.26
2016,3,31,10,30,906.0,106.0,2.9,14.0,795.0,633.98,500.4
2016,3,31,10,45,913.5,106.0,3.0,14.5,819.0,688.91,542.79
2016,3,31,11,0,921.0,106.0,3.1,15.0,843.0,742.11,583.12
2016,3,31,11,15,925.0,107.0,3.15,15.0,858.5,791.7,619.96
2016,3,31,11,30,929.0,108.0,3.2,15.0,874.0,838.8,653.16
2016,3,31,11,45,932.0,107.5,3.3,15.5,882.0,880.95,681.67
2016,3,31,12,0,935.0,107.0,3.4,16.0,890.0,920.09,707.89
2016,3,31,12,15,934.5,107.0,3.55,16.0,889.5,953.4,731.65
2016,3,31,12,30,934.0,107.0,3.7,16.0,889.0,983.14,753.03
2016,3,31,12,45,938.5,103.0,3.85,16.0,882.0,1009.8,772.4
2016,3,31,13,0,943.0,99.0,4.0,16.0,875.0,1032.72,789.32
2016,3,31,13,15,939.0,98.5,4.15,16.0,858.0,1047.14,800.59
2016,3,31,13,30,935.0,98.0,4.3,16.0,841.0,1057.44,809.26
2016,3,31,13,45,928.5,97.0,4.45,16.0,816.5,1060.53,813.61
2016,3,31,14,0,922.0,96.0,4.6,16.0,792.0,1059.46,815.46
2016,3,31,14,15,913.5,94.5,4.65,15.5,760.5,1051.68,813.4
2016,3,31,14,30,905.0,93.0,4.7,15.0,729.0,1039.88,808.71
2016,3,31,14,45,892.0,91.5,4.8,15.0,690.5,1019.65,797.09
2016,3,31,15,0,879.0,90.0,4.9,15.0,652.0,995.79,782.93
2016,3,31,15,15,863.5,88.0,4.95,14.5,608.5,965.45,765.14
2016,3,31,15,30,848.0,86.0,5.0,14.0,565.0,942.74,752.73
2016,3,31,15,45,825.0,83.5,5.05,14.0,516.5,898.37,722.77
2016,3,31,16,0,802.0,81.0,5.1,14.0,468.0,851.76,690.77
2016,3,31,16,15,772.5,77.0,5.05,13.5,416.5,795.68,651.66
2016,3,31,16,30,743.0,73.0,5.0,13.0,365.0,738.53,610.73
2016,3,31,16,45,698.5,68.5,5.0,13.0,311.5,668.13,557.22
2016,3,31,17,0,654.0,64.0,5.0,13.0,258.0,603.95,506.91
2016,3,31,17,15,590.0,57.5,4.85,12.5,206.0,520.49,439.33
2016,3,31,17,30,526.0,51.0,4.7,12.0,154.0,441.22,370.83
2016,3,31,17,45,417.0,41.0,4.55,12.0,107.0,335.37,276.93
2016,3,31,18,0,308.0,31.0,4.4,12.0,60.0,240.52,184.2
2016,3,31,18,15,154.0,15.5,4.25,11.5,30.0,113.83,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,167.5,17.5,3.45,11.0,36.5,14.05,1.75
2016,4,1,6,30,335.0,35.0,3.5,11.0,73.0,28.59,19.0
2016,4,1,6,45,428.0,46.0,3.55,11.5,120.5,37.01,27.26
2016,4,1,7,0,521.0,57.0,3.6,12.0,168.0,45.27,35.01
2016,4,1,7,15,263.0,83.0,3.55,12.0,139.5,60.23,48.65
2016,4,1,7,30,5.0,109.0,3.5,12.0,111.0,85.37,71.18
2016,4,1,7,45,10.0,128.0,3.45,12.5,132.5,99.73,83.66
2016,4,1,8,0,15.0,147.0,3.4,13.0,154.0,113.97,95.81
2016,4,1,8,15,17.5,165.0,3.35,13.0,174.0,128.06,102.86
2016,4,1,8,30,20.0,183.0,3.3,13.0,194.0,144.69,115.78
2016,4,1,8,45,65.5,221.0,3.3,13.0,259.0,177.62,140.43
2016,4,1,9,0,111.0,259.0,3.3,13.0,324.0,222.45,175.09
2016,4,1,9,15,153.0,280.5,3.25,13.0,376.5,260.19,204.71
2016,4,1,9,30,195.0,302.0,3.2,13.0,429.0,306.29,241.57
2016,4,1,9,45,199.5,320.0,3.15,13.5,456.5,339.77,268.6
2016,4,1,10,0,204.0,338.0,3.1,14.0,484.0,373.9,295.67
2016,4,1,10,15,553.5,222.0,3.05,14.0,640.0,490.91,388.34
2016,4,1,10,30,903.0,106.0,3.0,14.0,796.0,632.96,500.08
2016,4,1,10,45,910.0,106.5,2.95,14.5,820.0,687.78,541.65
2016,4,1,11,0,917.0,107.0,2.9,15.0,844.0,740.84,581.08
2016,4,1,11,15,921.0,107.5,2.85,15.0,859.5,789.71,616.73
2016,4,1,11,30,925.0,108.0,2.8,15.0,875.0,836.08,648.61
2016,4,1,11,45,928.0,107.5,2.75,15.0,883.0,877.98,677.0
2016,4,1,12,0,931.0,107.0,2.7,15.0,891.0,916.88,703.07
2016,4,1,12,15,931.0,107.0,2.7,15.0,890.0,950.41,725.7
2016,4,1,12,30,931.0,107.0,2.7,15.0,889.0,980.42,745.93
2016,4,1,12,45,932.0,105.0,2.75,15.0,881.0,1005.67,763.45
2016,4,1,13,0,933.0,103.0,2.8,15.0,873.0,1027.13,778.55
2016,4,1,13,15,929.0,102.5,2.9,15.0,856.5,1041.36,789.43
2016,4,1,13,30,925.0,102.0,3.0,15.0,840.0,1051.51,797.79
2016,4,1,13,45,920.0,100.0,3.1,15.5,816.0,1054.91,800.31
2016,4,1,14,0,915.0,98.0,3.2,16.0,792.0,1054.16,800.24
2016,4,1,14,15,906.5,96.5,3.3,15.5,760.5,1046.33,798.55
2016,4,1,14,30,898.0,95.0,3.4,15.0,729.0,1034.52,794.31
2016,4,1,14,45,886.5,93.0,3.5,15.0,691.0,1015.23,783.52
2016,4,1,15,0,875.0,91.0,3.6,15.0,653.0,992.28,770.25
2016,4,1,15,15,859.0,89.0,3.7,15.0,609.5,961.48,751.42
2016,4,1,15,30,843.0,87.0,3.8,15.0,566.0,938.35,737.92
2016,4,1,15,45,821.5,84.0,3.9,15.0,517.5,894.83,709.56
2016,4,1,16,0,800.0,81.0,4.0,15.0,469.0,849.01,679.13
2016,4,1,16,15,770.5,77.0,4.0,14.5,417.5,792.98,641.19
2016,4,1,16,30,741.0,73.0,4.0,14.0,366.0,735.91,601.41
2016,4,1,16,45,698.0,68.5,4.05,14.0,313.0,666.81,550.1
2016,4,1,17,0,655.0,64.0,4.1,14.0,260.0,603.68,501.67
2016,4,1,17,15,592.0,57.0,3.95,13.5,208.0,520.27,435.3
2016,4,1,17,30,529.0,50.0,3.8,13.0,156.0,441.06,367.95
2016,4,1,17,45,424.5,40.5,3.7,12.5,109.0,338.54,278.55
2016,4,1,18,0,320.0,31.0,3.6,12.0,62.0,246.52,190.32
2016,4,1,18,15,160.0,15.5,3.5,11.5,31.0,117.33,0.0
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,10.5,1.4,10.0,10.5,8.63,0.0
2016,4,2,6,30,0.0,21.0,1.3,10.0,21.0,17.31,9.46
2016,4,2,6,45,0.0,35.0,1.25,10.5,35.0,28.92,20.27
2016,4,2,7,0,0.0,49.0,1.2,11.0,49.0,40.55,31.0
2016,4,2,7,15,0.0,64.0,1.1,11.0,64.0,52.5,41.94
2016,4,2,7,30,0.0,79.0,1.0,11.0,79.0,64.34,52.61
2016,4,2,7,45,0.0,94.0,0.9,11.5,94.0,76.09,62.89
2016,4,2,8,0,0.0,109.0,0.8,12.0,109.0,87.74,72.87
2016,4,2,8,15,6.0,142.5,0.75,12.0,145.5,112.69,90.19
2016,4,2,8,30,12.0,176.0,0.7,12.0,182.0,139.27,111.44
2016,4,2,8,45,218.5,197.0,0.7,12.5,324.0,179.34,134.25
2016,4,2,9,0,425.0,218.0,0.7,13.0,466.0,258.48,189.82
2016,4,2,9,15,487.0,213.0,0.75,13.5,517.0,306.63,228.24
2016,4,2,9,30,549.0,208.0,0.8,14.0,568.0,361.64,272.89
2016,4,2,9,45,677.0,176.0,0.9,14.5,645.0,430.99,327.78
2016,4,2,10,0,805.0,144.0,1.0,15.0,722.0,512.61,391.75
2016,4,2,10,15,815.5,146.5,1.15,15.0,752.5,570.64,438.76
2016,4,2,10,30,826.0,149.0,1.3,15.0,783.0,628.1,484.31
2016,4,2,10,45,834.5,149.5,1.45,15.5,806.5,681.68,525.04
2016,4,2,11,0,843.0,150.0,1.6,16.0,830.0,733.88,563.77
2016,4,2,11,15,847.5,151.0,1.75,16.0,845.5,781.95,599.8
2016,4,2,11,30,852.0,152.0,1.9,16.0,861.0,827.8,633.26
2016,4,2,11,45,860.0,148.5,2.05,16.5,869.5,869.78,661.62
2016,4,2,12,0,868.0,145.0,2.2,17.0,878.0,909.19,688.07
2016,4,2,12,15,867.5,144.5,2.35,17.0,877.0,941.17,710.74
2016,4,2,12,30,867.0,144.0,2.5,17.0,876.0,969.72,731.21
2016,4,2,12,45,874.5,138.0,2.65,17.0,869.5,984.04,742.23
2016,4,2,13,0,882.0,132.0,2.8,17.0,863.0,1007.18,759.43
2016,4,2,13,15,877.0,131.0,2.9,17.0,846.0,1019.43,768.89
2016,4,2,13,30,872.0,130.0,3.0,17.0,829.0,1027.77,775.98
2016,4,2,13,45,782.5,166.0,3.15,17.0,779.0,999.64,759.05
2016,4,2,14,0,693.0,202.0,3.3,17.0,729.0,963.5,736.76
2016,4,2,14,15,761.0,164.5,3.3,17.0,722.0,994.97,759.82
2016,4,2,14,30,829.0,127.0,3.3,17.0,715.0,1013.41,773.49
2016,4,2,14,45,809.5,127.0,3.35,17.0,675.5,988.89,758.44
2016,4,2,15,0,790.0,127.0,3.4,17.0,636.0,960.98,741.41
2016,4,2,15,15,771.5,123.5,3.4,16.5,593.0,933.88,725.91
2016,4,2,15,30,753.0,120.0,3.4,16.0,550.0,897.29,703.53
2016,4,2,15,45,719.5,110.0,3.4,16.0,493.0,836.16,661.9
2016,4,2,16,0,686.0,100.0,3.4,16.0,436.0,773.63,618.58
2016,4,2,16,15,656.5,101.5,3.4,15.5,394.0,728.19,588.19
2016,4,2,16,30,627.0,103.0,3.4,15.0,352.0,681.49,555.88
