Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,45,571.0,97.0,3.4,15.0,299.5,604.27,497.88
2016,4,2,17,0,515.0,91.0,3.4,15.0,247.0,529.07,439.01
2016,4,2,17,15,448.5,80.0,3.3,14.5,197.0,440.49,367.3
2016,4,2,17,30,382.0,69.0,3.2,14.0,147.0,362.7,301.46
2016,4,2,17,45,282.5,54.0,3.15,13.5,102.0,265.75,217.51
2016,4,2,18,0,183.0,39.0,3.1,13.0,57.0,179.58,138.09
2016,4,2,18,15,91.5,19.5,3.0,12.5,28.5,86.93,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,21.0,4.5,2.05,8.5,5.0,0.0,0.0
2016,4,3,6,0,42.0,9.0,2.1,9.0,10.0,7.68,0.0
2016,4,3,6,15,178.0,25.0,2.1,9.0,44.5,19.43,7.93
2016,4,3,6,30,314.0,41.0,2.1,9.0,79.0,33.5,23.77
2016,4,3,6,45,407.5,52.0,2.15,9.5,127.0,41.72,31.84
2016,4,3,7,0,501.0,63.0,2.2,10.0,175.0,49.78,39.44
2016,4,3,7,15,252.0,87.0,2.15,10.0,143.5,65.25,53.6
2016,4,3,7,30,3.0,111.0,2.1,10.0,112.0,87.01,73.16
2016,4,3,7,45,8.0,130.0,2.1,10.5,133.5,101.36,85.66
2016,4,3,8,0,13.0,149.0,2.1,11.0,155.0,115.59,97.82
2016,4,3,8,15,23.5,173.5,2.1,11.5,185.0,134.29,108.34
2016,4,3,8,30,34.0,198.0,2.1,12.0,215.0,151.13,120.7
2016,4,3,8,45,424.5,151.5,2.15,12.5,399.5,178.46,125.05
2016,4,3,9,0,815.0,105.0,2.2,13.0,584.0,269.83,185.67
2016,4,3,9,15,831.5,108.0,2.25,13.0,627.0,332.62,241.75
2016,4,3,9,30,848.0,111.0,2.3,13.0,670.0,396.53,298.8
2016,4,3,9,45,859.5,113.5,2.35,13.5,707.5,458.8,352.89
2016,4,3,10,0,871.0,116.0,2.4,14.0,745.0,520.99,405.18
2016,4,3,10,15,880.5,117.5,2.45,14.0,775.5,579.94,454.08
2016,4,3,10,30,890.0,119.0,2.5,14.0,806.0,637.78,500.7
2016,4,3,10,45,894.5,121.0,2.55,14.5,829.0,691.67,542.05
2016,4,3,11,0,899.0,123.0,2.6,15.0,852.0,743.62,580.76
2016,4,3,11,15,731.0,211.0,2.65,15.0,811.0,753.97,586.12
2016,4,3,11,30,563.0,299.0,2.7,15.0,770.0,736.69,571.19
2016,4,3,11,45,733.5,214.5,2.75,15.5,833.5,833.11,643.64
2016,4,3,12,0,904.0,130.0,2.8,16.0,897.0,915.88,700.7
2016,4,3,12,15,715.0,224.0,2.9,16.0,830.0,889.04,681.75
2016,4,3,12,30,526.0,318.0,3.0,16.0,763.0,827.27,634.98
2016,4,3,12,45,707.5,226.5,3.15,16.0,819.5,934.94,716.81
2016,4,3,13,0,889.0,135.0,3.3,16.0,876.0,1016.73,773.44
2016,4,3,13,15,884.5,134.0,3.4,16.0,859.0,1029.57,782.76
2016,4,3,13,30,880.0,133.0,3.5,16.0,842.0,1038.49,790.2
2016,4,3,13,45,867.5,135.0,3.65,16.0,816.0,1052.45,801.67
2016,4,3,14,0,855.0,137.0,3.8,16.0,790.0,1048.69,801.18
2016,4,3,14,15,844.5,135.0,3.9,16.0,758.0,1038.55,796.22
2016,4,3,14,30,834.0,133.0,4.0,16.0,726.0,1024.52,788.73
2016,4,3,14,45,820.5,130.0,4.1,16.0,688.0,1002.58,775.83
2016,4,3,15,0,807.0,127.0,4.2,16.0,650.0,977.1,760.49
2016,4,3,15,15,788.5,123.5,4.25,15.5,606.0,942.83,739.95
2016,4,3,15,30,770.0,120.0,4.3,15.0,562.0,912.62,722.23
2016,4,3,15,45,752.5,113.5,4.35,15.0,515.0,870.31,694.19
2016,4,3,16,0,735.0,107.0,4.4,15.0,468.0,825.7,664.06
2016,4,3,16,15,702.5,101.5,4.35,14.5,416.5,767.26,623.52
2016,4,3,16,30,670.0,96.0,4.3,14.0,365.0,708.19,581.49
2016,4,3,16,45,631.0,88.0,4.3,14.0,313.0,640.76,530.85
2016,4,3,17,0,592.0,80.0,4.3,14.0,261.0,574.18,479.21
2016,4,3,17,15,526.5,71.0,4.15,13.5,209.0,489.1,410.01
2016,4,3,17,30,461.0,62.0,4.0,13.0,157.0,408.32,341.37
2016,4,3,17,45,362.5,49.5,3.85,12.5,110.5,309.2,255.02
2016,4,3,18,0,264.0,37.0,3.7,12.0,64.0,219.91,172.02
2016,4,3,18,15,132.0,18.5,3.6,11.5,32.0,105.39,12.36
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,5.4,11.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,5.5,12.0,12.0,10.24,0.0
2016,4,4,6,15,159.5,27.5,5.6,12.0,47.5,21.27,10.04
2016,4,4,6,30,319.0,43.0,5.7,12.0,83.0,35.13,24.93
2016,4,4,6,45,417.0,53.5,5.8,12.5,132.5,42.88,32.48
2016,4,4,7,0,515.0,64.0,5.9,13.0,182.0,50.53,39.63
2016,4,4,7,15,577.0,71.5,5.85,13.0,235.5,55.38,44.14
2016,4,4,7,30,639.0,79.0,5.8,13.0,289.0,60.15,48.42
2016,4,4,7,45,683.5,84.5,5.75,13.5,343.5,63.17,50.92
2016,4,4,8,0,728.0,90.0,5.7,14.0,398.0,66.14,53.31
2016,4,4,8,15,758.0,94.0,5.8,14.0,449.5,84.21,54.31
2016,4,4,8,30,788.0,98.0,5.9,14.0,501.0,149.63,88.58
2016,4,4,8,45,811.0,101.0,6.0,14.5,549.5,210.75,134.28
2016,4,4,9,0,834.0,104.0,6.1,15.0,598.0,274.38,188.96
2016,4,4,9,15,850.0,107.0,6.1,15.0,641.5,338.17,246.85
2016,4,4,9,30,866.0,110.0,6.1,15.0,685.0,403.01,305.78
2016,4,4,9,45,877.5,112.0,6.15,15.5,722.5,465.87,361.68
2016,4,4,10,0,889.0,114.0,6.2,16.0,760.0,528.91,416.13
2016,4,4,10,15,897.5,115.5,6.05,16.0,790.5,588.08,466.44
2016,4,4,10,30,906.0,117.0,5.9,16.0,821.0,646.16,514.36
2016,4,4,10,45,911.0,119.0,5.8,16.5,844.0,701.09,557.54
2016,4,4,11,0,916.0,121.0,5.7,17.0,867.0,754.1,597.9
2016,4,4,11,15,919.5,122.0,5.65,17.0,882.5,802.96,635.14
2016,4,4,11,30,923.0,123.0,5.6,17.0,898.0,849.31,668.31
2016,4,4,11,45,923.0,124.0,5.6,17.0,905.0,890.06,697.42
2016,4,4,12,0,923.0,125.0,5.6,17.0,912.0,927.64,724.13
2016,4,4,12,15,922.5,125.0,5.5,17.0,911.0,960.51,746.77
2016,4,4,12,30,922.0,125.0,5.4,17.0,910.0,989.86,766.81
2016,4,4,12,45,923.5,122.5,5.35,17.0,901.5,1014.99,784.21
2016,4,4,13,0,925.0,120.0,5.3,17.0,893.0,1036.37,799.04
2016,4,4,13,15,920.5,119.0,5.3,17.0,875.5,1049.49,808.62
2016,4,4,13,30,916.0,118.0,5.3,17.0,858.0,1058.54,815.56
2016,4,4,13,45,906.5,118.0,5.35,17.0,832.0,1059.52,817.5
2016,4,4,14,0,897.0,118.0,5.4,17.0,806.0,1056.42,816.8
2016,4,4,14,15,886.5,116.5,5.75,17.0,773.5,1046.67,813.93
2016,4,4,14,30,876.0,115.0,6.1,17.0,741.0,1045.85,817.31
2016,4,4,14,45,859.5,113.5,6.5,17.0,701.0,1022.15,804.5
2016,4,4,15,0,843.0,112.0,6.9,17.0,661.0,994.89,788.84
2016,4,4,15,15,825.0,109.5,7.05,16.5,616.5,961.67,768.7
2016,4,4,15,30,807.0,107.0,7.2,16.0,572.0,925.42,746.01
2016,4,4,15,45,779.5,104.0,7.4,16.0,522.5,876.98,712.51
2016,4,4,16,0,752.0,101.0,7.6,16.0,473.0,832.5,681.47
2016,4,4,16,15,719.5,96.5,7.4,15.5,421.5,774.81,639.57
2016,4,4,16,30,687.0,92.0,7.2,15.0,370.0,716.46,596.32
2016,4,4,16,45,638.0,86.5,7.0,14.5,316.5,643.53,540.28
2016,4,4,17,0,589.0,81.0,6.8,14.0,263.0,572.14,483.84
2016,4,4,17,15,521.0,72.5,6.4,13.5,210.5,486.03,411.84
2016,4,4,17,30,453.0,64.0,6.0,13.0,158.0,404.38,340.97
2016,4,4,17,45,347.0,51.5,5.6,13.0,111.5,299.16,247.89
2016,4,4,18,0,241.0,39.0,5.2,13.0,65.0,209.29,164.37
2016,4,4,18,15,120.5,19.5,4.95,12.5,32.5,101.64,24.43
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,5,45,45.5,6.5,2.75,10.5,7.5,0.0,0.0
2016,4,5,6,0,91.0,13.0,2.7,11.0,15.0,11.1,0.0
2016,4,5,6,15,240.5,26.5,2.65,11.5,53.0,21.66,11.14
2016,4,5,6,30,390.0,40.0,2.6,12.0,91.0,32.59,22.87
2016,4,5,6,45,476.5,49.5,2.55,12.5,140.5,39.66,29.71
2016,4,5,7,0,563.0,59.0,2.5,13.0,190.0,46.63,36.2
2016,4,5,7,15,621.5,65.5,2.4,13.5,244.0,50.91,40.09
2016,4,5,7,30,680.0,72.0,2.3,14.0,298.0,55.14,43.77
2016,4,5,7,45,723.0,76.0,2.2,14.5,352.5,62.51,50.13
2016,4,5,8,0,766.0,80.0,2.1,15.0,407.0,64.89,51.97
2016,4,5,8,15,793.5,83.5,2.15,15.0,459.0,84.62,53.11
2016,4,5,8,30,821.0,87.0,2.2,15.0,511.0,145.56,82.99
2016,4,5,8,45,844.5,89.0,2.25,15.5,560.0,207.99,129.21
2016,4,5,9,0,868.0,91.0,2.3,16.0,609.0,277.71,187.95
2016,4,5,9,15,882.5,93.0,2.4,16.5,652.0,341.34,244.25
2016,4,5,9,30,897.0,95.0,2.5,17.0,695.0,405.62,300.83
2016,4,5,9,45,907.5,97.0,2.7,17.5,732.0,468.61,355.37
2016,4,5,10,0,918.0,99.0,2.9,18.0,769.0,531.23,407.98
2016,4,5,10,15,925.5,100.5,2.95,18.0,799.5,591.18,457.34
2016,4,5,10,30,933.0,102.0,3.0,18.0,830.0,649.88,504.26
2016,4,5,10,45,938.0,103.0,3.15,18.5,853.0,705.02,546.63
2016,4,5,11,0,943.0,104.0,3.3,19.0,876.0,758.15,586.36
2016,4,5,11,15,946.0,105.0,3.3,19.0,891.0,807.54,621.93
2016,4,5,11,30,949.0,106.0,3.3,19.0,906.0,854.29,654.02
2016,4,5,11,45,950.5,106.0,3.35,19.5,913.0,896.0,681.37
2016,4,5,12,0,952.0,106.0,3.4,20.0,920.0,934.54,706.33
2016,4,5,12,15,951.5,106.0,3.35,20.0,919.0,967.94,728.34
2016,4,5,12,30,951.0,106.0,3.3,20.0,918.0,997.72,747.85
2016,4,5,12,45,950.0,104.5,3.3,20.5,909.0,1021.73,762.44
2016,4,5,13,0,949.0,103.0,3.3,21.0,900.0,1041.82,774.47
2016,4,5,13,15,945.0,102.5,3.3,21.0,882.5,1055.98,784.19
2016,4,5,13,30,941.0,102.0,3.3,21.0,865.0,1066.01,791.38
2016,4,5,13,45,934.0,101.0,3.3,21.0,839.5,1068.31,793.67
2016,4,5,14,0,927.0,100.0,3.3,21.0,814.0,1066.43,793.44
2016,4,5,14,15,918.0,98.5,3.3,21.0,782.0,1057.84,788.98
2016,4,5,14,30,909.0,97.0,3.3,21.0,750.0,1045.23,782.05
2016,4,5,14,45,896.5,95.5,3.35,21.0,711.0,1025.2,770.74
2016,4,5,15,0,884.0,94.0,3.4,21.0,672.0,1001.54,757.05
2016,4,5,15,15,867.5,91.5,3.45,20.5,627.5,969.32,738.95
2016,4,5,15,30,851.0,89.0,3.5,20.0,583.0,944.72,725.97
2016,4,5,15,45,828.0,86.5,3.6,20.0,533.5,900.11,697.67
2016,4,5,16,0,805.0,84.0,3.7,20.0,484.0,853.25,667.38
2016,4,5,16,15,775.5,80.0,3.7,19.5,432.0,797.01,630.33
2016,4,5,16,30,746.0,76.0,3.7,19.0,380.0,739.7,591.49
2016,4,5,16,45,703.0,71.5,3.7,18.5,326.0,670.43,542.3
2016,4,5,17,0,660.0,67.0,3.7,18.0,272.0,607.13,495.85
2016,4,5,17,15,598.0,60.0,3.55,17.5,219.5,524.34,431.43
2016,4,5,17,30,536.0,53.0,3.4,17.0,167.0,445.63,366.12
2016,4,5,17,45,435.0,43.5,3.25,16.5,118.5,345.18,280.51
2016,4,5,18,0,334.0,34.0,3.1,16.0,70.0,254.66,198.47
2016,4,5,18,15,167.0,17.0,2.95,15.5,35.0,124.7,42.94
2016,4,5,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,48.5,6.5,3.2,13.5,8.0,5.55,0.0
2016,4,6,6,0,97.0,13.0,3.3,14.0,16.0,11.1,0.0
2016,4,6,6,15,238.5,27.0,3.4,14.5,54.5,21.97,11.73
2016,4,6,6,30,380.0,41.0,3.5,15.0,93.0,33.28,23.23
2016,4,6,6,45,468.5,50.5,3.6,16.0,143.0,40.32,29.87
2016,4,6,7,0,557.0,60.0,3.7,17.0,193.0,47.26,36.16
2016,4,6,7,15,614.5,66.5,3.65,17.0,246.5,51.5,40.02
2016,4,6,7,30,672.0,73.0,3.6,17.0,300.0,55.68,43.7
2016,4,6,7,45,711.0,78.0,3.55,17.5,353.5,58.51,46.0
2016,4,6,8,0,750.0,83.0,3.5,18.0,407.0,66.86,53.04
2016,4,6,8,15,778.0,87.0,3.45,18.5,458.5,87.8,54.56
2016,4,6,8,30,806.0,91.0,3.4,19.0,510.0,148.16,84.3
2016,4,6,8,45,826.5,94.0,3.4,19.5,558.0,209.91,129.82
2016,4,6,9,0,847.0,97.0,3.4,20.0,606.0,273.79,183.46
2016,4,6,9,15,862.5,99.5,3.4,20.5,649.5,337.65,239.26
2016,4,6,9,30,878.0,102.0,3.4,21.0,693.0,405.27,297.63
2016,4,6,9,45,888.0,104.5,3.45,21.5,730.0,467.34,350.58
2016,4,6,10,0,898.0,107.0,3.5,22.0,767.0,529.02,401.54
2016,4,6,10,15,906.0,108.5,3.4,22.0,797.0,588.14,449.37
2016,4,6,10,30,914.0,110.0,3.3,22.0,827.0,646.11,494.74
2016,4,6,10,45,917.0,112.5,3.25,22.5,849.5,700.31,535.05
2016,4,6,11,0,920.0,115.0,3.2,23.0,872.0,752.38,572.5
2016,4,6,11,15,923.0,115.5,3.1,23.5,886.5,800.33,605.14
2016,4,6,11,30,926.0,116.0,3.0,24.0,901.0,845.68,633.85
2016,4,6,11,45,926.0,117.0,2.9,24.5,907.5,886.25,658.8
2016,4,6,12,0,926.0,118.0,2.8,25.0,914.0,923.64,681.26
2016,4,6,12,15,925.0,118.0,2.65,25.0,912.0,955.84,700.92
2016,4,6,12,30,924.0,118.0,2.5,25.0,910.0,984.5,718.05
2016,4,6,12,45,915.0,120.5,2.45,25.5,898.5,1004.38,728.93
2016,4,6,13,0,906.0,123.0,2.4,26.0,887.0,1020.23,737.31
2016,4,6,13,15,901.0,122.5,2.25,26.0,869.0,1032.93,744.09
2016,4,6,13,30,896.0,122.0,2.1,26.0,851.0,1041.65,748.34
2016,4,6,13,45,887.5,121.0,1.95,26.5,825.5,1042.31,746.08
2016,4,6,14,0,879.0,120.0,1.8,27.0,800.0,1038.95,741.43
2016,4,6,14,15,869.0,118.0,1.7,27.0,767.5,1029.06,734.98
2016,4,6,14,30,859.0,116.0,1.6,27.0,735.0,1028.17,734.35
2016,4,6,14,45,691.5,166.5,1.5,27.0,648.0,919.52,665.52
2016,4,6,15,0,524.0,217.0,1.4,27.0,561.0,793.08,582.86
2016,4,6,15,15,462.5,220.0,1.3,27.0,509.0,729.38,540.64
2016,4,6,15,30,401.0,223.0,1.2,27.0,457.0,665.62,496.98
2016,4,6,15,45,508.0,173.5,1.1,27.0,444.0,700.36,524.89
2016,4,6,16,0,615.0,124.0,1.0,27.0,431.0,734.77,549.21
2016,4,6,16,15,646.0,107.5,0.85,26.5,400.0,722.33,541.29
2016,4,6,16,30,677.0,91.0,0.7,26.0,369.0,704.75,530.12
2016,4,6,16,45,629.0,85.5,0.55,26.0,316.0,633.14,480.24
2016,4,6,17,0,581.0,80.0,0.4,26.0,263.0,563.07,430.66
2016,4,6,17,15,516.0,71.5,0.35,25.5,211.5,479.69,370.31
2016,4,6,17,30,451.0,63.0,0.3,25.0,160.0,400.64,310.18
2016,4,6,17,45,355.0,51.0,0.3,24.5,114.0,301.23,232.15
2016,4,6,18,0,259.0,39.0,0.3,24.0,68.0,216.99,161.55
2016,4,6,18,15,129.5,19.5,0.45,23.5,34.0,106.31,42.27
2016,4,6,18,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.0,3.25,14.0,7.0,5.97,0.0
2016,4,7,6,0,0.0,14.0,3.3,14.0,14.0,11.56,0.0
2016,4,7,6,15,71.0,33.0,3.45,14.5,43.0,26.16,15.52
2016,4,7,6,30,142.0,52.0,3.6,15.0,72.0,39.77,28.94
2016,4,7,6,45,187.0,72.5,3.75,15.5,110.5,54.51,42.44
2016,4,7,7,0,232.0,93.0,3.9,16.0,149.0,68.85,55.37
2016,4,7,7,15,278.5,106.5,3.9,16.0,190.0,78.32,63.87
2016,4,7,7,30,325.0,120.0,3.9,16.0,231.0,87.56,71.94
2016,4,7,7,45,388.0,130.5,3.95,16.0,284.5,90.57,74.43
2016,4,7,8,0,451.0,141.0,4.0,16.0,338.0,96.61,79.47
2016,4,7,8,15,440.5,164.0,3.9,16.0,375.0,122.65,89.4
2016,4,7,8,30,430.0,187.0,3.8,16.0,412.0,171.73,119.69
2016,4,7,8,45,444.0,203.5,3.75,16.5,454.5,219.65,155.82
2016,4,7,9,0,458.0,220.0,3.7,17.0,497.0,269.55,196.82
2016,4,7,9,15,478.5,228.0,3.6,17.0,535.5,317.1,237.22
2016,4,7,9,30,499.0,236.0,3.5,17.0,574.0,366.83,279.46
2016,4,7,9,45,538.5,236.5,3.45,17.0,619.0,420.83,324.35
2016,4,7,10,0,578.0,237.0,3.4,17.0,664.0,478.54,371.48
2016,4,7,10,15,709.5,187.0,3.3,17.0,732.0,549.63,428.3
2016,4,7,10,30,841.0,137.0,3.2,17.0,800.0,628.89,490.75
2016,4,7,10,45,844.5,139.5,3.15,17.5,821.0,681.21,530.18
2016,4,7,11,0,848.0,142.0,3.1,18.0,842.0,731.67,567.13
2016,4,7,11,15,851.0,142.5,3.05,18.0,856.0,777.84,601.1
2016,4,7,11,30,854.0,143.0,3.0,18.0,870.0,821.61,631.79
2016,4,7,11,45,851.5,145.5,2.95,18.0,875.0,860.16,657.81
2016,4,7,12,0,849.0,148.0,2.9,18.0,880.0,895.59,681.5
2016,4,7,12,15,640.0,253.5,2.9,18.0,804.5,848.43,646.57
2016,4,7,12,30,431.0,359.0,2.9,18.0,729.0,776.4,591.35
2016,4,7,12,45,478.0,338.0,2.9,18.0,745.0,819.02,623.5
2016,4,7,13,0,525.0,317.0,2.9,18.0,761.0,860.58,653.85
2016,4,7,13,15,655.0,243.5,2.9,17.5,786.5,935.15,710.59
2016,4,7,13,30,785.0,170.0,2.9,17.0,812.0,993.52,752.15
2016,4,7,13,45,531.5,267.0,2.95,17.0,696.0,850.84,651.92
2016,4,7,14,0,278.0,364.0,3.0,17.0,580.0,682.82,527.37
2016,4,7,14,15,229.5,354.5,3.0,17.0,528.5,606.08,472.55
2016,4,7,14,30,181.0,345.0,3.0,17.0,477.0,549.77,430.8
2016,4,7,14,45,229.5,319.5,3.0,17.0,477.0,572.27,450.61
2016,4,7,15,0,278.0,294.0,3.0,17.0,477.0,613.77,483.72
2016,4,7,15,15,304.0,267.5,2.95,16.5,456.0,607.2,481.62
2016,4,7,15,30,330.0,241.0,2.9,16.0,435.0,597.75,477.68
2016,4,7,15,45,198.0,225.5,2.9,16.0,339.0,431.66,349.04
2016,4,7,16,0,66.0,210.0,2.9,16.0,243.0,274.21,222.11
2016,4,7,16,15,106.5,191.0,2.8,15.5,237.5,306.71,251.15
2016,4,7,16,30,147.0,172.0,2.7,15.0,232.0,317.54,262.15
2016,4,7,16,45,129.0,151.5,2.6,15.0,199.0,276.58,228.85
2016,4,7,17,0,111.0,131.0,2.5,15.0,166.0,236.63,195.9
2016,4,7,17,15,93.0,107.5,2.35,15.0,133.5,193.63,159.72
2016,4,7,17,30,75.0,84.0,2.2,15.0,101.0,151.59,123.59
2016,4,7,17,45,50.5,62.0,2.1,15.0,72.0,98.39,77.54
2016,4,7,18,0,26.0,40.0,2.0,15.0,43.0,57.95,41.85
2016,4,7,18,15,13.0,20.0,1.9,14.5,21.5,25.74,8.2
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,1.6,12.5,3.5,2.99,0.0
2016,4,8,6,0,0.0,7.0,1.6,13.0,7.0,5.75,0.0
2016,4,8,6,15,0.0,22.0,1.6,13.0,22.0,18.16,9.41
2016,4,8,6,30,0.0,37.0,1.6,13.0,37.0,30.48,21.18
2016,4,8,6,45,0.0,55.5,1.65,13.5,55.5,45.0,34.46
2016,4,8,7,0,0.0,74.0,1.7,14.0,74.0,59.35,47.43
2016,4,8,7,15,0.0,94.0,1.6,14.0,94.0,74.61,61.08
2016,4,8,7,30,0.0,114.0,1.5,14.0,114.0,89.72,74.35
2016,4,8,7,45,0.0,126.0,1.45,14.5,126.0,99.26,82.35
2016,4,8,8,0,0.0,138.0,1.4,15.0,138.0,108.69,90.12
2016,4,8,8,15,12.0,168.5,1.35,15.0,174.5,131.59,104.49
2016,4,8,8,30,24.0,199.0,1.3,15.0,211.0,157.3,124.33
2016,4,8,8,45,32.0,223.0,1.3,15.5,241.5,174.64,137.21
2016,4,8,9,0,40.0,247.0,1.3,16.0,272.0,199.19,156.01
2016,4,8,9,15,56.0,275.5,1.3,16.0,312.5,230.88,180.5
2016,4,8,9,30,72.0,304.0,1.3,16.0,353.0,265.34,207.16
2016,4,8,9,45,36.0,181.5,1.3,16.0,206.0,164.32,128.15
2016,4,8,10,0,0.0,59.0,1.3,16.0,59.0,49.1,35.08
2016,4,8,10,15,51.0,219.0,1.3,16.0,259.5,210.21,165.5
2016,4,8,10,30,102.0,379.0,1.3,16.0,460.0,377.45,293.86
2016,4,8,10,45,92.0,386.0,1.35,16.0,461.0,387.04,300.09
2016,4,8,11,0,82.0,393.0,1.4,16.0,462.0,395.4,306.28
2016,4,8,11,15,68.0,389.0,1.45,16.0,447.0,389.89,301.97
2016,4,8,11,30,54.0,385.0,1.5,16.0,432.0,382.56,296.31
2016,4,8,11,45,31.0,299.5,1.55,16.0,326.5,291.31,226.88
2016,4,8,12,0,8.0,214.0,1.6,16.0,221.0,188.62,146.82
2016,4,8,12,15,8.5,213.5,1.65,16.0,221.0,189.42,147.83
2016,4,8,12,30,9.0,213.0,1.7,16.0,221.0,190.2,148.53
2016,4,8,12,45,16.5,267.0,1.75,16.0,281.5,246.51,193.05
2016,4,8,13,0,24.0,321.0,1.8,16.0,342.0,304.95,238.42
2016,4,8,13,15,27.5,325.5,1.85,16.0,348.5,333.65,260.53
2016,4,8,13,30,31.0,330.0,1.9,16.0,355.0,344.96,269.49
2016,4,8,13,45,96.5,355.0,2.0,16.0,431.0,440.95,345.13
2016,4,8,14,0,162.0,380.0,2.1,16.0,507.0,560.34,435.73
2016,4,8,14,15,93.0,328.0,2.1,16.0,400.5,415.8,326.3
2016,4,8,14,30,24.0,276.0,2.1,16.0,294.0,272.01,214.45
2016,4,8,14,45,12.0,210.0,2.15,16.0,219.0,196.65,155.43
2016,4,8,15,0,0.0,144.0,2.2,16.0,144.0,123.16,96.13
2016,4,8,15,15,85.5,205.0,2.15,16.0,255.5,300.67,242.54
2016,4,8,15,30,171.0,266.0,2.1,16.0,367.0,454.44,363.96
2016,4,8,15,45,315.5,218.0,2.1,16.0,385.0,550.89,441.75
2016,4,8,16,0,460.0,170.0,2.1,16.0,403.0,637.66,510.86
2016,4,8,16,15,239.0,160.5,2.0,15.5,281.0,401.26,327.29
2016,4,8,16,30,18.0,151.0,1.9,15.0,159.0,153.71,123.76
2016,4,8,16,45,11.5,131.5,1.85,15.0,136.0,130.18,104.86
2016,4,8,17,0,5.0,112.0,1.8,15.0,113.0,107.1,85.5
2016,4,8,17,15,2.5,90.0,1.7,14.5,90.5,84.34,66.38
2016,4,8,17,30,0.0,68.0,1.6,14.0,68.0,61.48,46.82
2016,4,8,17,45,0.0,48.0,1.5,14.0,48.0,42.29,30.12
2016,4,8,18,0,0.0,28.0,1.4,14.0,28.0,23.13,13.39
2016,4,8,18,15,0.0,14.0,1.3,14.0,14.0,11.53,1.15
2016,4,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.0,1.8,13.0,4.0,3.41,0.0
2016,4,9,6,0,0.0,8.0,1.8,13.0,8.0,6.57,0.0
2016,4,9,6,15,0.0,21.0,1.85,13.0,21.0,17.32,8.89
2016,4,9,6,30,0.0,34.0,1.9,13.0,34.0,28.1,19.13
2016,4,9,6,45,0.0,51.0,2.0,13.5,51.0,41.8,31.65
2016,4,9,7,0,0.0,68.0,2.1,14.0,68.0,55.15,43.72
2016,4,9,7,15,0.0,86.5,2.05,14.0,86.5,69.46,56.52
2016,4,9,7,30,0.0,105.0,2.0,14.0,105.0,83.63,68.99
2016,4,9,7,45,8.0,132.5,2.0,14.0,136.5,103.9,86.61
2016,4,9,8,0,16.0,160.0,2.0,14.0,168.0,123.79,103.65
2016,4,9,8,15,8.0,144.5,1.95,14.0,148.5,115.05,91.29
2016,4,9,8,30,0.0,129.0,1.9,14.0,129.0,104.73,82.6
2016,4,9,8,45,0.0,133.0,1.9,14.5,133.0,108.55,85.36
2016,4,9,9,0,0.0,137.0,1.9,15.0,137.0,112.28,88.0
2016,4,9,9,15,7.0,186.5,1.85,15.0,191.5,153.58,121.22
2016,4,9,9,30,14.0,236.0,1.8,15.0,246.0,196.08,154.94
2016,4,9,9,45,21.5,265.0,1.8,15.0,281.5,224.4,177.05
2016,4,9,10,0,29.0,294.0,1.8,15.0,317.0,254.08,200.16
2016,4,9,10,15,21.5,278.0,1.75,15.0,295.0,240.74,189.39
2016,4,9,10,30,14.0,262.0,1.7,15.0,273.0,225.82,177.46
2016,4,9,10,45,16.5,279.0,1.7,15.5,292.5,243.55,190.96
2016,4,9,11,0,19.0,296.0,1.7,16.0,312.0,261.76,204.62
2016,4,9,11,15,18.0,295.5,1.65,16.0,311.0,262.85,205.23
2016,4,9,11,30,17.0,295.0,1.6,16.0,310.0,263.7,205.74
2016,4,9,11,45,29.5,335.5,1.6,16.0,361.5,322.76,251.38
2016,4,9,12,0,42.0,376.0,1.6,16.0,413.0,375.72,291.46
2016,4,9,12,15,47.0,382.5,1.55,16.0,423.5,391.57,303.13
2016,4,9,12,30,52.0,389.0,1.5,16.0,434.0,407.73,315.22
2016,4,9,12,45,100.0,407.0,1.5,16.0,493.0,476.61,367.84
2016,4,9,13,0,148.0,425.0,1.5,16.0,552.0,566.58,434.23
2016,4,9,13,15,127.5,412.5,1.55,16.0,520.0,541.31,415.36
2016,4,9,13,30,107.0,400.0,1.6,16.0,488.0,494.09,381.38
2016,4,9,13,45,106.5,387.5,1.65,16.0,473.0,485.38,376.07
2016,4,9,14,0,106.0,375.0,1.7,16.0,458.0,476.0,370.0
2016,4,9,14,15,80.0,346.5,1.7,16.0,407.5,422.37,329.9
2016,4,9,14,30,54.0,318.0,1.7,16.0,357.0,368.04,288.84
2016,4,9,14,45,50.0,298.5,1.75,16.0,333.5,345.54,272.53
2016,4,9,15,0,46.0,279.0,1.8,16.0,310.0,322.71,255.63
2016,4,9,15,15,51.0,264.0,1.8,16.0,296.5,313.57,249.52
2016,4,9,15,30,56.0,249.0,1.8,16.0,283.0,304.05,243.04
2016,4,9,15,45,33.5,212.5,1.85,16.0,232.5,243.31,195.01
2016,4,9,16,0,11.0,176.0,1.9,16.0,182.0,168.81,134.89
2016,4,9,16,15,5.5,113.0,1.85,15.5,116.0,101.93,80.4
2016,4,9,16,30,0.0,50.0,1.8,15.0,50.0,41.37,29.65
2016,4,9,16,45,0.0,43.0,1.8,15.0,43.0,35.54,24.81
2016,4,9,17,0,0.0,36.0,1.8,15.0,36.0,29.72,19.88
2016,4,9,17,15,0.0,29.0,1.7,14.5,29.0,23.91,14.93
2016,4,9,17,30,0.0,22.0,1.6,14.0,22.0,18.11,9.91
2016,4,9,17,45,0.0,16.0,1.55,14.0,16.0,13.16,5.53
2016,4,9,18,0,0.0,10.0,1.5,14.0,10.0,8.21,1.13
2016,4,9,18,15,0.0,5.5,1.4,14.0,5.5,4.51,0.0
2016,4,9,18,30,0.0,1.0,1.3,14.0,1.0,0.85,0.0
2016,4,9,18,45,0.0,0.5,1.25,14.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,2.9,13.0,1.0,0.85,0.0
2016,4,10,6,0,0.0,2.0,3.0,13.0,2.0,1.64,0.0
2016,4,10,6,15,0.0,5.5,3.1,13.0,5.5,4.51,0.0
2016,4,10,6,30,0.0,9.0,3.2,13.0,9.0,7.39,0.87
2016,4,10,6,45,0.0,13.5,3.3,13.5,13.5,11.1,4.28
2016,4,10,7,0,0.0,18.0,3.4,14.0,18.0,14.81,7.66
2016,4,10,7,15,0.0,23.0,3.45,14.0,23.0,18.95,11.4
2016,4,10,7,30,0.0,28.0,3.5,14.0,28.0,23.1,15.11
2016,4,10,7,45,0.0,24.0,3.6,14.0,24.0,19.8,12.1
2016,4,10,8,0,0.0,20.0,3.7,14.0,20.0,16.5,9.11
2016,4,10,8,15,0.0,23.0,3.7,14.0,23.0,19.0,10.58
2016,4,10,8,30,0.0,26.0,3.7,14.0,26.0,21.5,12.66
2016,4,10,8,45,0.0,44.5,3.75,14.0,44.5,36.88,25.62
2016,4,10,9,0,0.0,63.0,3.8,14.0,63.0,52.32,38.51
2016,4,10,9,15,0.0,84.0,3.85,14.0,84.0,69.9,53.09
2016,4,10,9,30,0.0,105.0,3.9,14.0,105.0,87.3,67.39
2016,4,10,9,45,0.0,111.5,3.95,14.0,111.5,92.71,71.7
2016,4,10,10,0,0.0,118.0,4.0,14.0,118.0,98.16,76.05
2016,4,10,10,15,0.0,126.0,4.05,14.0,126.0,104.9,81.46
2016,4,10,10,30,0.0,134.0,4.1,14.0,134.0,111.71,86.91
2016,4,10,10,45,0.0,113.5,4.2,14.5,113.5,94.79,72.8
2016,4,10,11,0,0.0,93.0,4.3,15.0,93.0,77.72,58.61
2016,4,10,11,15,0.5,121.0,4.35,15.0,121.5,101.68,78.19
2016,4,10,11,30,1.0,149.0,4.4,15.0,150.0,125.93,97.87
2016,4,10,11,45,2.0,155.5,4.5,15.0,157.5,132.56,103.23
2016,4,10,12,0,3.0,162.0,4.6,15.0,165.0,139.31,108.72
2016,4,10,12,15,3.5,167.5,4.6,15.0,171.0,144.85,113.22
2016,4,10,12,30,4.0,173.0,4.6,15.0,177.0,150.45,117.78
2016,4,10,12,45,5.5,186.5,4.7,15.0,192.0,164.08,128.9
2016,4,10,13,0,7.0,200.0,4.8,15.0,207.0,177.94,140.21
2016,4,10,13,15,3.5,117.5,4.8,14.5,121.0,102.38,79.06
2016,4,10,13,30,0.0,35.0,4.8,14.0,35.0,29.16,18.66
2016,4,10,13,45,0.0,74.0,4.8,14.0,74.0,61.74,45.79
2016,4,10,14,0,0.0,113.0,4.8,14.0,113.0,94.99,73.32
2016,4,10,14,15,1.0,142.5,4.75,14.0,143.0,122.05,95.74
2016,4,10,14,30,2.0,172.0,4.7,14.0,173.0,150.03,118.86
2016,4,10,14,45,1.5,173.0,4.7,14.0,174.0,150.92,119.78
2016,4,10,15,0,1.0,174.0,4.7,14.0,175.0,151.98,120.9
2016,4,10,15,15,0.5,148.5,4.65,14.0,149.0,128.18,101.57
2016,4,10,15,30,0.0,123.0,4.6,14.0,123.0,104.52,82.21
2016,4,10,15,45,0.0,130.5,4.55,14.0,130.5,112.07,88.78
2016,4,10,16,0,0.0,138.0,4.5,14.0,138.0,120.28,95.91
2016,4,10,16,15,47.5,156.0,4.4,13.5,176.5,194.56,160.33
2016,4,10,16,30,95.0,174.0,4.3,13.0,215.0,258.39,215.36
2016,4,10,16,45,81.5,152.5,4.2,13.0,184.5,222.92,185.78
2016,4,10,17,0,68.0,131.0,4.1,13.0,154.0,188.21,156.57
2016,4,10,17,15,55.0,108.0,3.95,13.0,124.5,152.63,126.12
2016,4,10,17,30,42.0,85.0,3.8,13.0,95.0,117.72,95.74
2016,4,10,17,45,24.5,63.0,3.65,13.0,68.5,82.11,64.33
2016,4,10,18,0,7.0,41.0,3.5,13.0,42.0,42.14,29.35
2016,4,10,18,15,3.5,23.0,3.4,12.5,23.5,21.83,8.95
2016,4,10,18,30,0.0,5.0,3.3,12.0,5.0,4.27,0.0
2016,4,10,18,45,0.0,2.5,3.2,12.0,2.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,5,45,39.5,11.0,1.05,11.5,13.5,9.39,0.0
2016,4,11,6,0,79.0,22.0,1.0,12.0,27.0,17.39,2.45
2016,4,11,6,15,182.5,39.5,1.05,12.0,65.0,30.22,20.26
2016,4,11,6,30,286.0,57.0,1.1,12.0,103.0,43.21,32.69
2016,4,11,6,45,367.0,69.0,1.15,12.5,151.0,51.84,40.81
2016,4,11,7,0,448.0,81.0,1.2,13.0,199.0,60.32,48.54
2016,4,11,7,15,503.0,90.0,1.3,13.0,249.5,68.17,55.59
2016,4,11,7,30,558.0,99.0,1.4,13.0,300.0,73.39,60.15
2016,4,11,7,45,598.0,105.5,1.5,13.5,351.0,76.41,62.53
2016,4,11,8,0,638.0,112.0,1.6,14.0,402.0,79.34,64.78
2016,4,11,8,15,448.5,170.5,1.65,14.0,386.0,129.41,93.9
2016,4,11,8,30,259.0,229.0,1.7,14.0,370.0,186.29,138.65
2016,4,11,8,45,167.5,251.0,1.8,14.5,345.0,212.6,162.47
2016,4,11,9,0,76.0,273.0,1.9,15.0,320.0,225.61,176.5
2016,4,11,9,15,40.5,234.5,1.9,15.0,259.5,197.11,155.0
2016,4,11,9,30,5.0,196.0,1.9,15.0,199.0,161.79,127.42
2016,4,11,9,45,23.5,256.5,1.95,15.0,273.5,218.65,172.6
2016,4,11,10,0,42.0,317.0,2.0,15.0,348.0,278.15,219.1
2016,4,11,10,15,41.5,328.0,2.05,15.0,360.0,293.0,230.43
2016,4,11,10,30,41.0,339.0,2.1,15.0,372.0,307.88,241.87
2016,4,11,10,45,40.0,347.5,2.15,15.5,380.5,320.37,250.94
2016,4,11,11,0,39.0,356.0,2.2,16.0,389.0,332.8,259.9
2016,4,11,11,15,31.5,342.5,2.2,16.0,369.5,320.97,250.57
2016,4,11,11,30,24.0,329.0,2.2,16.0,350.0,298.52,233.13
2016,4,11,11,45,30.5,348.5,2.25,16.0,375.0,335.02,261.43
2016,4,11,12,0,37.0,368.0,2.3,16.0,400.0,363.3,283.07
2016,4,11,12,15,22.0,284.5,2.3,16.0,304.0,275.86,215.63
2016,4,11,12,30,7.0,201.0,2.3,16.0,208.0,177.68,138.5
2016,4,11,12,45,64.0,312.5,2.35,16.0,368.0,348.37,274.1
2016,4,11,13,0,121.0,424.0,2.4,16.0,528.0,538.13,417.1
2016,4,11,13,15,473.0,286.5,2.4,16.0,680.5,790.36,608.85
2016,4,11,13,30,825.0,149.0,2.4,16.0,833.0,1009.3,761.81
2016,4,11,13,45,820.0,146.0,2.4,16.0,809.0,1010.92,761.34
2016,4,11,14,0,815.0,143.0,2.4,16.0,785.0,1008.67,760.8
2016,4,11,14,15,805.0,140.5,2.35,16.0,753.5,998.07,754.31
2016,4,11,14,30,795.0,138.0,2.3,16.0,722.0,983.76,745.55
2016,4,11,14,45,785.0,133.5,2.3,16.0,685.5,963.67,733.58
2016,4,11,15,0,775.0,129.0,2.3,16.0,649.0,940.15,719.36
2016,4,11,15,15,757.5,125.5,2.25,16.0,606.0,907.18,698.17
2016,4,11,15,30,740.0,122.0,2.2,16.0,563.0,877.97,679.59
2016,4,11,15,45,717.0,117.5,2.2,16.0,516.0,833.62,650.66
2016,4,11,16,0,694.0,113.0,2.2,16.0,469.0,787.45,620.11
2016,4,11,16,15,662.5,107.5,2.2,15.5,419.5,731.26,582.76
2016,4,11,16,30,631.0,102.0,2.2,15.0,370.0,674.54,544.02
2016,4,11,16,45,593.5,94.0,2.2,15.0,319.5,610.07,497.17
2016,4,11,17,0,556.0,86.0,2.2,15.0,269.0,546.49,449.09
2016,4,11,17,15,496.0,77.0,2.2,14.5,218.5,467.46,386.84
2016,4,11,17,30,436.0,68.0,2.2,14.0,168.0,392.36,325.12
2016,4,11,17,45,354.0,55.5,2.2,14.0,122.5,302.03,248.03
2016,4,11,18,0,272.0,43.0,2.2,14.0,77.0,224.91,179.26
2016,4,11,18,15,155.0,26.5,2.3,13.5,44.0,131.75,85.21
2016,4,11,18,30,38.0,10.0,2.4,13.0,11.0,24.68,0.0
2016,4,11,18,45,19.0,5.0,2.5,13.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,6.5,3.75,11.5,6.5,5.55,0.0
2016,4,12,6,0,0.0,13.0,3.9,12.0,13.0,10.7,0.48
2016,4,12,6,15,0.0,31.0,3.95,12.0,31.0,25.48,16.3
2016,4,12,6,30,0.0,49.0,4.0,12.0,49.0,39.62,29.53
2016,4,12,6,45,1.5,70.0,4.1,12.5,70.5,55.72,44.27
2016,4,12,7,0,3.0,91.0,4.2,13.0,92.0,71.65,58.64
2016,4,12,7,15,11.0,111.5,4.2,13.0,115.5,87.16,72.49
2016,4,12,7,30,19.0,132.0,4.2,13.0,139.0,102.55,86.01
2016,4,12,7,45,9.5,105.5,4.25,13.0,109.0,85.3,70.53
2016,4,12,8,0,0.0,79.0,4.3,13.0,79.0,65.58,52.87
2016,4,12,8,15,0.0,108.0,4.35,13.0,108.0,88.32,69.48
2016,4,12,8,30,0.0,137.0,4.4,13.0,137.0,110.87,88.14
2016,4,12,8,45,0.0,151.0,4.45,13.5,151.0,122.37,97.24
2016,4,12,9,0,0.0,165.0,4.5,14.0,165.0,133.99,106.37
2016,4,12,9,15,0.0,133.0,4.55,14.0,133.0,109.63,85.99
2016,4,12,9,30,0.0,101.0,4.6,14.0,101.0,84.05,64.64
2016,4,12,9,45,1.0,136.5,4.65,14.0,137.5,113.5,88.83
2016,4,12,10,0,2.0,172.0,4.7,14.0,174.0,143.24,113.01
2016,4,12,10,15,5.5,201.0,4.8,14.0,206.0,169.46,134.19
2016,4,12,10,30,9.0,230.0,4.9,14.0,238.0,196.43,155.87
2016,4,12,10,45,9.0,230.0,5.0,14.5,238.0,197.75,156.5
2016,4,12,11,0,9.0,230.0,5.1,15.0,238.0,198.99,157.11
2016,4,12,11,15,17.5,283.0,5.1,15.0,298.5,251.6,199.21
2016,4,12,11,30,26.0,336.0,5.1,15.0,359.0,315.39,249.6
2016,4,12,11,45,22.5,323.0,5.2,15.0,343.0,294.43,232.94
2016,4,12,12,0,19.0,310.0,5.3,15.0,327.0,282.15,223.25
2016,4,12,12,15,42.0,358.5,5.3,15.0,395.5,363.25,287.69
2016,4,12,12,30,65.0,407.0,5.3,15.0,464.0,436.25,344.82
2016,4,12,12,45,64.5,399.5,5.35,15.0,455.5,434.05,343.19
2016,4,12,13,0,64.0,392.0,5.4,15.0,447.0,431.27,341.38
2016,4,12,13,15,425.5,283.5,5.45,15.0,638.5,739.68,588.01
2016,4,12,13,30,787.0,175.0,5.5,15.0,830.0,997.09,780.83
2016,4,12,13,45,783.5,171.5,5.6,15.0,807.0,999.67,782.65
2016,4,12,14,0,780.0,168.0,5.7,15.0,784.0,998.48,783.48
2016,4,12,14,15,769.5,165.5,5.75,15.0,753.0,996.44,783.54
2016,4,12,14,30,759.0,163.0,5.8,15.0,722.0,982.01,774.81
2016,4,12,14,45,684.0,177.5,5.9,15.0,662.5,918.53,730.71
2016,4,12,15,0,609.0,192.0,6.0,15.0,603.0,852.43,684.13
2016,4,12,15,15,653.0,169.5,6.0,14.5,583.5,861.66,694.35
2016,4,12,15,30,697.0,147.0,6.0,14.0,564.0,865.38,700.28
2016,4,12,15,45,544.0,168.5,6.05,14.0,478.0,721.97,592.66
2016,4,12,16,0,391.0,190.0,6.1,14.0,392.0,594.79,491.8
2016,4,12,16,15,412.0,164.5,6.0,13.5,358.0,571.81,476.87
2016,4,12,16,30,433.0,139.0,5.9,13.0,324.0,545.14,458.21
2016,4,12,16,45,375.5,133.5,5.8,13.0,279.0,476.93,402.45
2016,4,12,17,0,318.0,128.0,5.7,13.0,234.0,397.01,336.24
2016,4,12,17,15,276.0,110.0,5.55,12.5,190.0,333.89,283.23
2016,4,12,17,30,234.0,92.0,5.4,12.0,146.0,274.09,231.49
2016,4,12,17,45,177.5,71.5,5.25,12.0,106.5,205.8,170.87
2016,4,12,18,0,121.0,51.0,5.1,12.0,67.0,142.78,114.0
2016,4,12,18,15,60.5,30.0,5.0,12.0,38.0,71.64,46.0
2016,4,12,18,30,0.0,9.0,4.9,12.0,9.0,7.68,0.0
2016,4,12,18,45,0.0,4.5,4.8,12.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
