Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,5,45,47.5,13.0,3.05,11.5,16.0,11.1,0.0
2016,4,13,6,0,95.0,26.0,3.1,12.0,32.0,20.42,7.63
2016,4,13,6,15,200.5,43.5,3.25,12.0,72.5,33.21,23.08
2016,4,13,6,30,306.0,61.0,3.4,12.0,113.0,46.15,35.37
2016,4,13,6,45,399.5,70.5,3.55,12.5,163.0,53.03,41.9
2016,4,13,7,0,493.0,80.0,3.7,13.0,213.0,61.89,49.95
2016,4,13,7,15,546.5,88.5,3.7,13.0,265.5,66.96,54.51
2016,4,13,7,30,600.0,97.0,3.7,13.0,318.0,71.9,58.81
2016,4,13,7,45,639.5,103.0,3.7,13.5,370.5,74.66,60.98
2016,4,13,8,0,679.0,109.0,3.7,14.0,423.0,77.36,63.03
2016,4,13,8,15,707.5,114.0,3.65,14.0,473.0,104.67,66.96
2016,4,13,8,30,736.0,119.0,3.6,14.0,523.0,162.0,99.0
2016,4,13,8,45,757.0,123.0,3.55,14.5,569.5,220.8,144.18
2016,4,13,9,0,778.0,127.0,3.5,15.0,616.0,286.73,200.28
2016,4,13,9,15,793.5,130.0,3.4,15.0,657.5,346.56,253.57
2016,4,13,9,30,809.0,133.0,3.3,15.0,699.0,407.42,307.46
2016,4,13,9,45,834.5,128.0,3.2,15.5,738.5,466.77,358.32
2016,4,13,10,0,860.0,123.0,3.1,16.0,778.0,527.47,408.69
2016,4,13,10,15,868.0,125.0,3.1,16.0,807.0,584.55,455.74
2016,4,13,10,30,876.0,127.0,3.1,16.0,836.0,640.45,500.49
2016,4,13,10,45,880.5,128.5,3.1,16.0,858.0,692.35,541.03
2016,4,13,11,0,885.0,130.0,3.1,16.0,880.0,742.33,579.12
2016,4,13,11,15,888.5,131.0,3.05,16.0,894.0,789.03,613.63
2016,4,13,11,30,892.0,132.0,3.0,16.0,908.0,833.3,644.06
2016,4,13,11,45,891.0,133.5,3.0,16.5,914.0,871.7,669.15
2016,4,13,12,0,890.0,135.0,3.0,17.0,920.0,907.0,691.89
2016,4,13,12,15,889.5,135.0,3.0,17.0,918.5,938.14,712.96
2016,4,13,12,30,889.0,135.0,3.0,17.0,917.0,965.92,731.74
2016,4,13,12,45,884.0,136.0,3.05,17.0,906.5,986.89,746.36
2016,4,13,13,0,879.0,137.0,3.1,17.0,896.0,1004.11,758.61
2016,4,13,13,15,875.0,136.0,3.15,17.0,879.0,1016.55,767.8
2016,4,13,13,30,871.0,135.0,3.2,17.0,862.0,1025.15,774.58
2016,4,13,13,45,858.0,137.0,3.3,17.0,835.5,1037.89,784.78
2016,4,13,14,0,845.0,139.0,3.4,17.0,809.0,1032.94,783.15
2016,4,13,14,15,835.5,137.0,3.4,16.5,777.5,1023.25,779.27
2016,4,13,14,30,826.0,135.0,3.4,16.0,746.0,1009.75,772.93
2016,4,13,14,45,686.0,175.5,3.45,16.0,665.5,917.31,710.72
2016,4,13,15,0,546.0,216.0,3.5,16.0,585.0,807.22,633.64
2016,4,13,15,15,647.5,173.0,3.55,15.5,583.0,859.05,676.05
2016,4,13,15,30,749.0,130.0,3.6,15.0,581.0,893.82,704.01
2016,4,13,15,45,722.0,126.5,3.65,15.0,532.5,846.71,671.99
2016,4,13,16,0,695.0,123.0,3.7,15.0,484.0,797.91,638.85
2016,4,13,16,15,663.5,117.5,3.75,14.5,433.5,741.59,600.56
2016,4,13,16,30,632.0,112.0,3.8,14.0,383.0,684.67,560.75
2016,4,13,16,45,586.0,105.0,3.9,14.0,330.5,614.5,508.52
2016,4,13,17,0,540.0,98.0,4.0,14.0,278.0,545.71,454.69
2016,4,13,17,15,479.0,88.0,3.9,13.5,227.0,460.94,386.38
2016,4,13,17,30,418.0,78.0,3.8,13.0,176.0,386.98,324.26
2016,4,13,17,45,319.5,64.5,3.75,12.5,128.5,291.74,242.25
2016,4,13,18,0,221.0,51.0,3.7,12.0,81.0,206.74,166.87
2016,4,13,18,15,121.5,31.5,3.6,11.5,46.5,112.91,77.69
2016,4,13,18,30,22.0,12.0,3.5,11.0,12.0,19.53,0.0
2016,4,13,18,45,11.0,6.0,3.45,11.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,14,5,45,59.0,14.5,4.0,10.5,18.5,12.38,0.0
2016,4,14,6,0,118.0,29.0,4.1,11.0,37.0,22.67,10.41
2016,4,14,6,15,233.5,45.0,4.2,11.0,79.5,34.42,24.35
2016,4,14,6,30,349.0,61.0,4.3,11.0,122.0,46.33,35.72
2016,4,14,6,45,424.0,72.5,4.45,11.5,171.5,54.57,43.48
2016,4,14,7,0,499.0,84.0,4.6,12.0,221.0,65.04,52.97
2016,4,14,7,15,425.5,106.5,4.6,12.0,241.0,76.67,63.41
2016,4,14,7,30,352.0,129.0,4.6,12.0,261.0,89.74,74.95
2016,4,14,7,45,368.0,148.0,4.6,12.5,304.0,100.71,84.3
2016,4,14,8,0,384.0,167.0,4.6,13.0,347.0,111.12,93.01
2016,4,14,8,15,378.0,190.0,4.6,13.0,383.5,145.6,108.63
2016,4,14,8,30,372.0,213.0,4.6,13.0,420.0,190.0,137.88
2016,4,14,8,45,380.5,232.0,4.6,13.5,459.0,234.1,172.19
2016,4,14,9,0,389.0,251.0,4.6,14.0,498.0,279.55,210.07
2016,4,14,9,15,442.0,249.5,4.65,14.0,547.5,323.43,246.7
2016,4,14,9,30,495.0,248.0,4.7,14.0,597.0,375.98,291.02
2016,4,14,9,45,356.5,306.5,4.8,14.5,564.5,396.88,311.8
2016,4,14,10,0,218.0,365.0,4.9,15.0,532.0,401.06,316.76
2016,4,14,10,15,539.5,252.5,4.95,15.0,686.0,510.35,404.34
2016,4,14,10,30,861.0,140.0,5.0,15.0,840.0,645.37,512.21
2016,4,14,10,45,853.5,149.0,5.1,15.0,858.5,696.67,553.18
2016,4,14,11,0,846.0,158.0,5.2,15.0,877.0,745.11,591.41
2016,4,14,11,15,849.5,159.0,5.3,15.0,891.5,791.66,627.76
2016,4,14,11,30,853.0,160.0,5.4,15.0,906.0,835.89,661.44
2016,4,14,11,45,837.0,171.5,5.5,15.5,908.0,871.11,685.96
2016,4,14,12,0,821.0,183.0,5.6,16.0,910.0,902.33,707.53
2016,4,14,12,15,821.0,182.5,5.7,16.0,908.0,932.88,729.99
2016,4,14,12,30,821.0,182.0,5.8,16.0,906.0,960.19,750.17
2016,4,14,12,45,849.0,162.5,5.95,16.0,904.5,992.26,774.18
2016,4,14,13,0,877.0,143.0,6.1,16.0,903.0,1007.28,786.08
2016,4,14,13,15,872.5,142.0,6.2,16.0,885.5,1019.23,795.73
2016,4,14,13,30,868.0,141.0,6.3,16.0,868.0,1041.44,812.87
2016,4,14,13,45,851.5,145.0,6.4,16.0,841.0,1039.06,812.56
2016,4,14,14,0,835.0,149.0,6.5,16.0,814.0,1032.61,809.61
2016,4,14,14,15,825.0,147.0,6.55,15.5,782.0,1022.45,805.38
2016,4,14,14,30,815.0,145.0,6.6,15.0,750.0,1008.49,798.51
2016,4,14,14,45,801.0,142.0,6.7,15.0,711.5,985.79,784.09
2016,4,14,15,0,787.0,139.0,6.8,15.0,673.0,959.67,767.17
2016,4,14,15,15,769.0,135.5,6.85,15.0,629.0,933.28,749.77
2016,4,14,15,30,751.0,132.0,6.9,15.0,585.0,896.89,724.81
2016,4,14,15,45,737.0,123.5,7.0,15.0,538.5,855.78,696.28
2016,4,14,16,0,723.0,115.0,7.1,15.0,492.0,812.25,665.54
2016,4,14,16,15,691.5,110.0,7.1,14.5,441.0,755.75,625.08
2016,4,14,16,30,660.0,105.0,7.1,14.0,390.0,698.6,583.22
2016,4,14,16,45,620.0,97.5,7.1,14.0,337.5,631.7,531.4
2016,4,14,17,0,580.0,90.0,7.1,14.0,285.0,565.77,478.55
2016,4,14,17,15,519.5,81.5,7.0,13.5,233.5,485.96,412.44
2016,4,14,17,30,459.0,73.0,6.9,13.0,182.0,409.94,347.27
2016,4,14,17,45,370.0,61.0,6.8,12.5,134.5,316.05,265.0
2016,4,14,18,0,281.0,49.0,6.7,12.0,87.0,235.32,191.88
2016,4,14,18,15,161.5,31.5,6.55,12.0,51.5,142.49,101.51
2016,4,14,18,30,42.0,14.0,6.4,12.0,16.0,29.62,0.0
2016,4,14,18,45,21.0,7.0,6.3,12.0,8.0,5.97,0.0
2016,4,14,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,15,5,45,108.5,13.5,4.4,9.5,22.0,11.52,0.0
2016,4,15,6,0,217.0,27.0,4.4,10.0,44.0,22.16,11.0
2016,4,15,6,15,335.0,39.5,4.45,10.5,88.0,32.07,22.45
2016,4,15,6,30,453.0,52.0,4.5,11.0,132.0,41.79,31.72
2016,4,15,6,45,525.0,60.5,4.55,11.5,184.0,47.72,37.36
2016,4,15,7,0,597.0,69.0,4.6,12.0,236.0,53.56,42.69
2016,4,15,7,15,646.5,75.5,4.7,12.0,290.0,57.55,46.29
2016,4,15,7,30,696.0,82.0,4.8,12.0,344.0,61.46,49.69
2016,4,15,7,45,726.0,88.0,4.9,12.5,397.0,64.67,52.31
2016,4,15,8,0,756.0,94.0,5.0,13.0,450.0,74.07,60.36
2016,4,15,8,15,782.0,98.0,4.95,13.5,501.5,105.03,64.75
2016,4,15,8,30,808.0,102.0,4.9,14.0,553.0,165.26,98.52
2016,4,15,8,45,824.5,106.5,4.85,14.5,600.0,227.27,146.88
2016,4,15,9,0,841.0,111.0,4.8,15.0,647.0,290.89,202.07
2016,4,15,9,15,856.0,113.5,4.65,15.0,689.5,353.83,258.75
2016,4,15,9,30,871.0,116.0,4.5,15.0,732.0,417.61,315.79
2016,4,15,9,45,887.5,115.0,4.4,15.5,770.0,481.32,370.88
2016,4,15,10,0,904.0,114.0,4.3,16.0,808.0,542.72,422.44
2016,4,15,10,15,912.0,115.0,4.25,16.0,837.5,601.05,470.91
2016,4,15,10,30,920.0,116.0,4.2,16.0,867.0,658.17,516.95
2016,4,15,10,45,927.5,116.0,4.2,16.5,890.0,712.65,558.94
2016,4,15,11,0,935.0,116.0,4.2,17.0,913.0,765.36,598.35
2016,4,15,11,15,938.0,116.5,4.3,17.0,927.5,813.12,634.02
2016,4,15,11,30,941.0,117.0,4.4,17.0,942.0,858.25,666.34
2016,4,15,11,45,943.5,116.0,4.55,17.0,948.5,898.78,695.65
2016,4,15,12,0,946.0,115.0,4.7,17.0,955.0,936.21,722.79
2016,4,15,12,15,945.0,115.0,4.85,17.0,953.0,968.19,746.15
2016,4,15,12,30,944.0,115.0,5.0,17.0,951.0,996.57,767.11
2016,4,15,12,45,945.5,112.5,5.15,17.5,941.5,1021.13,783.99
2016,4,15,13,0,947.0,110.0,5.3,18.0,932.0,1041.86,798.31
2016,4,15,13,15,942.0,109.0,5.4,18.0,913.5,1053.8,807.82
2016,4,15,13,30,937.0,108.0,5.5,18.0,895.0,1061.6,814.68
2016,4,15,13,45,932.0,106.0,5.65,18.0,869.5,1064.2,818.49
2016,4,15,14,0,927.0,104.0,5.8,18.0,844.0,1062.64,819.58
2016,4,15,14,15,917.5,102.5,5.8,18.0,811.0,1052.99,814.03
2016,4,15,14,30,908.0,101.0,5.8,18.0,778.0,1039.35,805.88
2016,4,15,14,45,895.0,99.5,5.85,18.0,738.5,1018.39,793.01
2016,4,15,15,0,882.0,98.0,5.9,18.0,699.0,993.84,777.66
2016,4,15,15,15,866.5,95.5,5.85,18.0,654.5,962.33,756.67
2016,4,15,15,30,851.0,93.0,5.8,18.0,610.0,938.29,741.11
2016,4,15,15,45,829.0,90.5,5.75,18.0,560.5,894.45,710.99
2016,4,15,16,0,807.0,88.0,5.7,18.0,511.0,848.37,679.02
2016,4,15,16,15,780.0,84.0,5.6,17.5,459.0,794.28,641.62
2016,4,15,16,30,753.0,80.0,5.5,17.0,407.0,739.01,602.56
2016,4,15,16,45,716.0,75.0,5.45,16.5,354.0,673.95,555.07
2016,4,15,17,0,679.0,70.0,5.4,16.0,301.0,613.67,509.89
2016,4,15,17,15,624.5,64.0,5.3,15.5,248.0,537.12,449.2
2016,4,15,17,30,570.0,58.0,5.2,15.0,195.0,463.84,387.73
2016,4,15,17,45,487.5,49.0,5.15,14.5,145.5,374.27,310.48
2016,4,15,18,0,405.0,40.0,5.1,14.0,96.0,292.33,236.93
2016,4,15,18,15,267.5,27.0,5.05,13.5,57.5,188.66,137.19
2016,4,15,18,30,130.0,14.0,5.0,13.0,19.0,85.25,0.0
2016,4,15,18,45,65.0,7.0,4.95,13.0,9.5,5.97,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.5,13.5,1.4,11.5,23.5,11.52,0.0
2016,4,16,6,0,243.0,27.0,1.3,12.0,47.0,22.1,11.54
2016,4,16,6,15,352.0,39.0,1.3,12.5,91.0,31.57,21.96
2016,4,16,6,30,461.0,51.0,1.3,13.0,135.0,40.85,30.73
2016,4,16,6,45,529.5,59.5,1.3,13.5,186.5,46.81,36.31
2016,4,16,7,0,598.0,68.0,1.3,14.0,238.0,52.66,41.59
2016,4,16,7,15,645.5,74.5,1.3,14.5,291.5,56.67,45.05
2016,4,16,7,30,693.0,81.0,1.3,15.0,345.0,60.58,48.32
2016,4,16,7,45,724.5,86.5,1.3,15.5,398.0,63.48,50.62
2016,4,16,8,0,756.0,92.0,1.3,16.0,451.0,72.42,58.15
2016,4,16,8,15,781.0,96.0,1.35,16.5,501.5,104.35,62.83
2016,4,16,8,30,806.0,100.0,1.4,17.0,552.0,164.34,96.07
2016,4,16,8,45,823.0,104.0,1.5,17.5,599.0,225.84,142.97
2016,4,16,9,0,840.0,108.0,1.6,18.0,646.0,289.0,196.31
2016,4,16,9,15,854.0,110.5,1.6,18.0,688.0,351.45,250.87
2016,4,16,9,30,868.0,113.0,1.6,18.0,730.0,414.61,305.5
2016,4,16,9,45,878.0,115.5,1.65,18.5,766.0,478.1,358.53
2016,4,16,10,0,888.0,118.0,1.7,19.0,802.0,538.45,407.48
2016,4,16,10,15,895.5,119.5,1.75,19.5,831.5,595.98,452.66
2016,4,16,10,30,903.0,121.0,1.8,20.0,861.0,652.29,495.37
2016,4,16,10,45,913.0,119.5,1.85,20.5,884.5,706.26,535.09
2016,4,16,11,0,923.0,118.0,1.9,21.0,908.0,758.67,572.55
2016,4,16,11,15,926.5,118.0,1.95,21.0,922.0,805.74,605.85
2016,4,16,11,30,930.0,118.0,2.0,21.0,936.0,850.26,635.7
2016,4,16,11,45,936.5,115.0,2.05,21.0,944.0,891.75,663.33
2016,4,16,12,0,943.0,112.0,2.1,21.0,952.0,930.4,688.96
2016,4,16,12,15,942.0,112.0,2.15,21.0,950.0,962.14,709.98
2016,4,16,12,30,941.0,112.0,2.2,21.0,948.0,990.29,728.73
2016,4,16,12,45,939.5,111.0,2.25,21.5,938.0,1013.27,742.77
2016,4,16,13,0,938.0,110.0,2.3,22.0,928.0,1032.39,754.39
2016,4,16,13,15,934.0,109.5,2.35,22.0,910.0,1045.61,763.8
2016,4,16,13,30,930.0,109.0,2.4,22.0,892.0,1054.78,770.82
2016,4,16,13,45,924.0,107.5,2.5,22.0,866.5,1056.8,773.99
2016,4,16,14,0,918.0,106.0,2.6,22.0,841.0,1054.72,774.7
2016,4,16,14,15,909.5,104.5,2.65,22.0,808.5,1046.07,770.78
2016,4,16,14,30,901.0,103.0,2.7,22.0,776.0,1033.46,764.45
2016,4,16,14,45,890.5,100.5,2.8,22.0,737.5,1013.91,754.14
2016,4,16,15,0,880.0,98.0,2.9,22.0,699.0,990.7,741.43
2016,4,16,15,15,865.0,95.5,2.95,21.5,655.0,959.68,724.38
2016,4,16,15,30,850.0,93.0,3.0,21.0,611.0,936.09,712.27
2016,4,16,15,45,830.5,90.0,3.05,21.0,562.5,893.96,685.77
2016,4,16,16,0,811.0,87.0,3.1,21.0,514.0,849.46,657.35
2016,4,16,16,15,784.5,83.5,3.05,20.5,462.5,796.3,622.83
2016,4,16,16,30,758.0,80.0,3.0,20.0,411.0,741.92,586.61
2016,4,16,16,45,712.5,77.0,3.0,19.5,356.5,676.57,541.41
2016,4,16,17,0,667.0,74.0,3.0,19.0,302.0,608.76,492.75
2016,4,16,17,15,614.0,67.5,2.8,18.5,249.5,533.16,434.62
2016,4,16,17,30,561.0,61.0,2.6,18.0,197.0,460.67,375.87
2016,4,16,17,45,457.0,53.5,2.4,17.5,146.0,360.59,292.62
2016,4,16,18,0,353.0,46.0,2.2,17.0,95.0,269.82,214.46
2016,4,16,18,15,231.0,31.0,2.1,16.5,57.5,172.82,125.01
2016,4,16,18,30,109.0,16.0,2.0,16.0,20.0,76.98,0.0
2016,4,16,18,45,54.5,8.0,1.9,16.0,10.0,26.59,0.0
2016,4,16,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,108.0,15.0,0.95,13.5,24.0,12.8,0.0
2016,4,17,6,0,216.0,30.0,1.0,14.0,48.0,23.28,12.85
2016,4,17,6,15,318.5,43.0,1.1,14.5,91.5,34.78,24.63
2016,4,17,6,30,421.0,56.0,1.2,15.0,135.0,44.72,33.91
2016,4,17,6,45,489.0,65.5,1.3,15.5,185.0,51.28,39.97
2016,4,17,7,0,557.0,75.0,1.4,16.0,235.0,57.69,45.68
2016,4,17,7,15,604.5,82.0,1.35,16.0,288.0,61.8,49.29
2016,4,17,7,30,652.0,89.0,1.3,16.0,341.0,65.81,52.71
2016,4,17,7,45,688.0,94.0,1.3,16.5,393.5,68.14,54.47
2016,4,17,8,0,724.0,99.0,1.3,17.0,446.0,70.4,56.13
2016,4,17,8,15,749.5,103.5,1.3,17.5,496.0,102.73,61.54
2016,4,17,8,30,775.0,108.0,1.3,18.0,546.0,167.53,99.41
2016,4,17,8,45,795.0,111.0,1.3,18.5,592.5,226.82,144.23
2016,4,17,9,0,815.0,114.0,1.3,19.0,639.0,288.16,195.46
2016,4,17,9,15,829.5,116.5,1.35,19.5,680.5,349.2,247.93
2016,4,17,9,30,844.0,119.0,1.4,20.0,722.0,411.03,300.4
2016,4,17,9,45,860.0,118.5,1.5,20.5,759.0,471.58,350.72
2016,4,17,10,0,876.0,118.0,1.6,21.0,796.0,532.92,400.04
2016,4,17,10,15,883.5,119.5,1.65,21.5,825.5,589.67,444.21
2016,4,17,10,30,891.0,121.0,1.7,22.0,855.0,645.23,486.0
2016,4,17,10,45,898.0,121.5,1.75,22.5,877.5,698.2,524.63
2016,4,17,11,0,905.0,122.0,1.8,23.0,900.0,749.43,560.89
2016,4,17,11,15,908.5,122.5,1.8,23.0,914.0,796.08,593.38
2016,4,17,11,30,912.0,123.0,1.8,23.0,928.0,840.25,622.26
2016,4,17,11,45,914.5,122.5,1.8,23.5,934.5,880.0,646.71
2016,4,17,12,0,917.0,122.0,1.8,24.0,941.0,916.8,668.96
2016,4,17,12,15,916.5,122.0,1.7,24.0,939.5,948.23,687.68
2016,4,17,12,30,916.0,122.0,1.6,24.0,938.0,976.22,704.0
2016,4,17,12,45,916.0,120.0,1.55,24.5,928.5,999.15,716.31
2016,4,17,13,0,916.0,118.0,1.5,25.0,919.0,1018.34,726.26
2016,4,17,13,15,912.0,117.5,1.35,25.0,901.5,1031.28,732.12
2016,4,17,13,30,908.0,117.0,1.2,25.0,884.0,1040.25,735.46
2016,4,17,13,45,904.5,114.0,1.1,25.0,859.5,1043.12,735.99
2016,4,17,14,0,901.0,111.0,1.0,25.0,835.0,1041.93,734.16
2016,4,17,14,15,892.5,109.5,1.05,25.0,803.0,1033.32,731.01
2016,4,17,14,30,884.0,108.0,1.1,25.0,771.0,1020.84,725.66
2016,4,17,14,45,875.5,104.5,1.15,25.0,733.5,1002.35,716.67
2016,4,17,15,0,867.0,101.0,1.2,25.0,696.0,980.2,705.45
2016,4,17,15,15,852.5,98.5,1.3,24.5,652.0,949.91,691.16
2016,4,17,15,30,838.0,96.0,1.4,24.0,608.0,927.17,681.48
2016,4,17,15,45,820.5,92.0,1.5,24.0,560.5,885.96,657.96
2016,4,17,16,0,803.0,88.0,1.6,24.0,513.0,842.31,632.4
2016,4,17,16,15,777.0,84.0,1.7,23.5,461.5,789.26,600.82
2016,4,17,16,30,751.0,80.0,1.8,23.0,410.0,734.98,567.26
2016,4,17,16,45,715.0,75.0,1.9,22.5,357.0,670.88,525.23
2016,4,17,17,0,679.0,70.0,2.0,22.0,304.0,611.29,484.72
2016,4,17,17,15,627.5,64.0,1.95,21.0,251.5,536.96,430.55
2016,4,17,17,30,576.0,58.0,1.9,20.0,199.0,465.63,375.08
2016,4,17,17,45,495.5,49.0,1.85,19.5,149.5,377.16,302.69
2016,4,17,18,0,415.0,40.0,1.8,19.0,100.0,296.13,233.39
2016,4,17,18,15,288.0,27.5,1.7,18.5,61.0,197.58,143.66
2016,4,17,18,30,161.0,15.0,1.6,18.0,22.0,100.21,0.0
2016,4,17,18,45,80.5,7.5,1.55,17.5,11.0,35.48,0.0
2016,4,17,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,45,130.5,15.0,0.35,15.0,26.5,12.18,0.0
2016,4,18,6,0,261.0,30.0,0.4,15.0,53.0,24.57,14.25
2016,4,18,6,15,366.0,42.0,0.5,15.5,98.5,33.97,23.93
2016,4,18,6,30,471.0,54.0,0.6,16.0,144.0,43.16,32.47
2016,4,18,6,45,539.5,62.0,0.75,16.5,196.0,48.66,37.53
2016,4,18,7,0,608.0,70.0,0.9,17.0,248.0,54.06,42.32
2016,4,18,7,15,654.5,76.5,0.95,17.0,302.0,58.02,45.77
2016,4,18,7,30,701.0,83.0,1.0,17.0,356.0,61.88,49.05
2016,4,18,7,45,733.5,88.0,1.1,17.5,409.0,64.4,50.98
2016,4,18,8,0,766.0,93.0,1.2,18.0,462.0,73.05,58.18
2016,4,18,8,15,790.0,96.5,1.25,18.5,513.0,106.84,63.25
2016,4,18,8,30,814.0,100.0,1.3,19.0,564.0,166.83,96.69
2016,4,18,8,45,834.0,102.5,1.4,19.5,611.5,228.12,143.13
2016,4,18,9,0,854.0,105.0,1.5,20.0,659.0,291.4,196.12
2016,4,18,9,15,867.5,107.5,1.55,20.5,700.5,354.37,250.31
2016,4,18,9,30,881.0,110.0,1.6,21.0,742.0,420.89,306.46
2016,4,18,9,45,896.0,109.0,1.7,21.5,779.5,481.63,357.01
2016,4,18,10,0,911.0,108.0,1.8,22.0,817.0,542.39,405.99
2016,4,18,10,15,918.0,109.5,1.85,22.5,846.0,600.58,451.24
2016,4,18,10,30,925.0,111.0,1.9,23.0,875.0,657.45,493.94
2016,4,18,10,45,930.5,111.5,2.0,23.5,897.0,710.93,533.2
2016,4,18,11,0,936.0,112.0,2.1,24.0,919.0,762.43,569.99
2016,4,18,11,15,938.5,112.5,2.1,24.0,932.5,809.49,602.42
2016,4,18,11,30,941.0,113.0,2.1,24.0,946.0,853.89,631.47
2016,4,18,11,45,941.0,113.5,2.15,24.0,952.0,893.36,657.48
2016,4,18,12,0,941.0,114.0,2.2,24.0,958.0,929.62,681.3
2016,4,18,12,15,940.0,114.0,2.15,24.0,955.5,961.15,700.97
2016,4,18,12,30,939.0,114.0,2.1,24.0,953.0,989.11,718.27
2016,4,18,12,45,931.5,116.5,2.1,24.5,941.0,1009.69,729.98
2016,4,18,13,0,924.0,119.0,2.1,25.0,929.0,1026.28,739.26
2016,4,18,13,15,919.5,118.5,2.1,24.5,911.0,1038.8,748.98
2016,4,18,13,30,915.0,118.0,2.1,24.0,893.0,1047.32,756.38
2016,4,18,13,45,901.5,120.0,2.1,24.0,865.5,1045.4,755.87
2016,4,18,14,0,888.0,122.0,2.1,24.0,838.0,1039.48,753.09
2016,4,18,14,15,879.0,120.5,2.1,24.0,805.5,1030.51,748.54
2016,4,18,14,30,870.0,119.0,2.1,24.0,773.0,1017.72,741.71
2016,4,18,14,45,848.5,121.0,2.15,24.0,732.5,1005.28,735.85
2016,4,18,15,0,827.0,123.0,2.2,24.0,692.0,976.75,719.55
2016,4,18,15,15,810.0,120.0,2.25,23.5,648.0,943.84,701.78
2016,4,18,15,30,793.0,117.0,2.3,23.0,604.0,908.0,681.79
2016,4,18,15,45,764.5,115.5,2.35,22.5,554.5,866.4,657.51
2016,4,18,16,0,736.0,114.0,2.4,22.0,505.0,817.67,627.76
2016,4,18,16,15,706.5,108.5,2.45,21.5,454.0,761.98,592.33
2016,4,18,16,30,677.0,103.0,2.5,21.0,403.0,705.53,555.31
2016,4,18,16,45,632.0,97.5,2.55,20.5,349.5,636.66,507.78
2016,4,18,17,0,587.0,92.0,2.6,20.0,296.0,569.07,458.84
2016,4,18,17,15,530.5,83.5,2.6,19.0,244.0,492.07,400.47
2016,4,18,17,30,474.0,75.0,2.6,18.0,192.0,418.5,342.1
2016,4,18,17,45,390.5,63.0,2.65,17.5,144.0,326.91,266.14
2016,4,18,18,0,307.0,51.0,2.7,17.0,96.0,248.19,198.11
2016,4,18,18,15,153.5,36.0,2.65,16.5,58.5,141.61,104.11
2016,4,18,18,30,0.0,21.0,2.6,16.0,21.0,20.29,0.0
2016,4,18,18,45,0.0,10.5,2.6,15.5,10.5,8.96,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,45,116.5,16.5,0.65,14.0,27.0,12.86,0.0
2016,4,19,6,0,233.0,33.0,0.6,14.0,54.0,25.57,15.44
2016,4,19,6,15,334.0,45.5,0.6,14.5,98.5,36.74,26.5
2016,4,19,6,30,435.0,58.0,0.6,15.0,143.0,46.19,35.32
2016,4,19,6,45,514.0,65.0,0.6,15.5,195.5,50.77,39.58
2016,4,19,7,0,593.0,72.0,0.6,16.0,248.0,55.37,43.66
2016,4,19,7,15,639.0,78.5,0.65,16.0,301.0,59.24,47.04
2016,4,19,7,30,685.0,85.0,0.7,16.0,354.0,63.02,50.23
2016,4,19,7,45,720.5,89.0,0.75,16.5,407.5,64.8,51.53
2016,4,19,8,0,756.0,93.0,0.8,17.0,461.0,72.77,58.16
2016,4,19,8,15,780.5,97.0,0.9,17.5,511.5,107.5,63.83
2016,4,19,8,30,805.0,101.0,1.0,18.0,562.0,167.25,97.56
2016,4,19,8,45,817.5,106.5,1.15,18.5,607.0,228.8,144.73
2016,4,19,9,0,830.0,112.0,1.3,19.0,652.0,291.47,197.55
2016,4,19,9,15,844.0,114.5,1.3,19.5,694.0,353.11,250.44
2016,4,19,9,30,858.0,117.0,1.3,20.0,736.0,415.45,303.13
2016,4,19,9,45,861.0,123.0,1.35,20.5,769.5,476.34,353.49
2016,4,19,10,0,864.0,129.0,1.4,21.0,803.0,536.2,401.26
2016,4,19,10,15,765.5,185.5,1.4,21.0,799.0,580.51,436.1
2016,4,19,10,30,667.0,242.0,1.4,21.0,795.0,614.44,461.53
2016,4,19,10,45,773.0,192.0,1.45,21.5,848.5,682.22,511.38
2016,4,19,11,0,879.0,142.0,1.5,22.0,902.0,747.62,558.68
2016,4,19,11,15,882.0,142.5,1.5,22.0,916.0,792.84,590.21
2016,4,19,11,30,885.0,143.0,1.5,22.0,930.0,835.61,618.29
2016,4,19,11,45,713.0,243.0,1.5,22.0,879.5,837.22,616.64
2016,4,19,12,0,541.0,343.0,1.5,22.0,829.0,809.18,594.23
2016,4,19,12,15,431.0,383.5,1.6,22.0,770.0,771.95,568.51
2016,4,19,12,30,321.0,424.0,1.7,22.0,711.0,716.76,530.06
2016,4,19,12,45,385.5,390.5,1.8,22.0,731.5,759.68,562.89
2016,4,19,13,0,450.0,357.0,1.9,22.0,752.0,818.22,604.91
2016,4,19,13,15,387.0,376.0,1.95,22.0,711.0,772.11,572.86
2016,4,19,13,30,324.0,395.0,2.0,22.0,670.0,738.79,549.71
2016,4,19,13,45,288.0,390.5,2.15,22.0,630.5,705.6,527.96
2016,4,19,14,0,252.0,386.0,2.3,22.0,591.0,670.39,504.36
2016,4,19,14,15,152.5,357.5,2.4,21.5,480.0,522.81,399.15
2016,4,19,14,30,53.0,329.0,2.5,21.0,369.0,374.04,288.37
2016,4,19,14,45,76.0,323.0,2.6,21.0,377.5,393.42,305.26
2016,4,19,15,0,99.0,317.0,2.7,21.0,386.0,412.23,321.04
2016,4,19,15,15,142.5,298.5,2.75,20.5,390.5,455.83,356.74
2016,4,19,15,30,186.0,280.0,2.8,20.0,395.0,476.3,375.18
2016,4,19,15,45,152.5,257.0,2.9,19.5,346.0,418.01,331.83
2016,4,19,16,0,119.0,234.0,3.0,19.0,297.0,360.71,288.54
2016,4,19,16,15,109.5,210.0,3.0,18.5,263.5,324.08,261.2
2016,4,19,16,30,100.0,186.0,3.0,18.0,230.0,271.36,220.45
2016,4,19,16,45,90.5,164.5,3.0,18.0,201.0,239.12,194.86
2016,4,19,17,0,81.0,143.0,3.0,18.0,172.0,207.3,169.08
2016,4,19,17,15,279.5,109.0,2.9,17.5,183.5,328.55,271.98
2016,4,19,17,30,478.0,75.0,2.8,17.0,195.0,420.28,346.05
2016,4,19,17,45,416.5,61.5,2.7,16.5,148.5,342.89,280.23
2016,4,19,18,0,355.0,48.0,2.6,16.0,102.0,271.1,217.48
2016,4,19,18,15,234.5,33.0,2.5,15.5,63.0,174.56,130.78
2016,4,19,18,30,114.0,18.0,2.4,15.0,24.0,82.59,0.0
2016,4,19,18,45,57.0,9.0,2.35,15.0,12.0,28.12,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,20,5,45,145.0,16.0,2.0,13.5,30.0,12.92,0.0
2016,4,20,6,0,290.0,32.0,2.1,14.0,60.0,26.19,16.16
2016,4,20,6,15,391.5,43.0,2.15,14.5,106.0,34.69,24.72
2016,4,20,6,30,493.0,54.0,2.2,15.0,152.0,43.04,32.52
2016,4,20,6,45,561.0,61.0,2.3,15.5,204.5,47.78,36.91
2016,4,20,7,0,629.0,68.0,2.4,16.0,257.0,52.48,41.08
2016,4,20,7,15,673.0,73.5,2.3,16.0,310.5,55.77,43.95
2016,4,20,7,30,717.0,79.0,2.2,16.0,364.0,58.99,46.68
2016,4,20,7,45,749.0,83.0,2.15,16.5,417.0,66.5,53.01
2016,4,20,8,0,781.0,87.0,2.1,17.0,470.0,68.59,54.52
2016,4,20,8,15,804.0,90.5,2.1,17.5,520.0,104.79,60.69
2016,4,20,8,30,827.0,94.0,2.1,18.0,570.0,165.38,95.32
2016,4,20,8,45,845.5,96.0,2.1,18.5,616.5,226.65,142.44
2016,4,20,9,0,864.0,98.0,2.1,19.0,663.0,294.87,199.93
2016,4,20,9,15,695.0,171.5,2.1,19.0,644.5,346.66,251.19
2016,4,20,9,30,526.0,245.0,2.1,19.0,626.0,385.99,289.42
2016,4,20,9,45,720.5,173.0,2.1,19.5,722.0,453.21,341.47
2016,4,20,10,0,915.0,101.0,2.1,20.0,818.0,539.24,408.18
2016,4,20,10,15,921.5,103.0,2.1,20.0,847.0,597.48,454.56
2016,4,20,10,30,928.0,105.0,2.1,20.0,876.0,654.35,498.59
2016,4,20,10,45,923.5,111.0,2.15,20.0,895.0,705.85,537.66
2016,4,20,11,0,919.0,117.0,2.2,20.0,914.0,754.52,573.71
2016,4,20,11,15,922.0,118.0,2.2,20.0,928.0,801.49,606.94
2016,4,20,11,30,925.0,119.0,2.2,20.0,942.0,845.91,636.61
2016,4,20,11,45,915.5,125.5,2.2,20.5,945.0,882.19,659.27
2016,4,20,12,0,906.0,132.0,2.2,21.0,948.0,914.79,679.32
2016,4,20,12,15,905.0,132.0,2.2,21.0,946.0,945.35,699.24
2016,4,20,12,30,904.0,132.0,2.2,21.0,944.0,972.48,716.88
2016,4,20,12,45,901.5,131.5,2.25,21.0,933.5,994.17,731.56
2016,4,20,13,0,899.0,131.0,2.3,21.0,923.0,1012.14,743.97
2016,4,20,13,15,894.0,130.0,2.3,20.5,905.0,1023.35,753.02
2016,4,20,13,30,889.0,129.0,2.3,20.0,887.0,1030.64,759.75
2016,4,20,13,45,880.5,128.5,2.35,20.0,861.0,1031.0,761.29
2016,4,20,14,0,872.0,128.0,2.4,20.0,835.0,1027.44,760.49
2016,4,20,14,15,862.5,126.0,2.4,20.0,802.5,1017.46,755.1
2016,4,20,14,30,853.0,124.0,2.4,20.0,770.0,1016.7,755.98
2016,4,20,14,45,840.0,122.0,2.45,20.0,731.5,995.53,743.97
2016,4,20,15,0,827.0,120.0,2.5,20.0,693.0,970.88,729.82
2016,4,20,15,15,810.0,117.0,2.45,19.5,649.0,937.96,710.48
2016,4,20,15,30,793.0,114.0,2.4,19.0,605.0,902.14,689.05
2016,4,20,15,45,775.0,108.5,2.4,19.0,557.5,859.93,662.12
2016,4,20,16,0,757.0,103.0,2.4,19.0,510.0,815.44,633.25
2016,4,20,16,15,728.5,98.5,2.35,18.5,458.5,766.06,601.2
2016,4,20,16,30,700.0,94.0,2.3,18.0,407.0,711.04,564.3
2016,4,20,16,45,664.5,87.5,2.3,17.5,355.0,647.71,520.45
2016,4,20,17,0,629.0,81.0,2.3,17.0,303.0,584.97,475.54
2016,4,20,17,15,575.5,74.0,2.25,16.5,251.0,510.36,417.92
2016,4,20,17,30,522.0,67.0,2.2,16.0,199.0,438.94,360.44
2016,4,20,17,45,446.0,56.5,2.15,15.5,151.0,354.28,289.86
2016,4,20,18,0,370.0,46.0,2.1,15.0,103.0,276.57,222.47
2016,4,20,18,15,185.0,36.0,2.05,14.5,64.5,154.72,116.6
2016,4,20,18,30,0.0,26.0,2.0,14.0,26.0,27.3,0.0
2016,4,20,18,45,0.0,13.0,1.95,14.0,13.0,11.1,0.0
2016,4,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,5,45,2.0,16.5,1.2,14.5,17.0,13.63,0.0
2016,4,21,6,0,4.0,33.0,1.3,15.0,34.0,26.73,16.76
2016,4,21,6,15,24.0,54.0,1.45,15.0,59.0,42.43,31.48
2016,4,21,6,30,44.0,75.0,1.6,15.0,84.0,57.94,45.68
2016,4,21,6,45,57.5,98.0,1.75,15.5,113.0,74.4,60.41
2016,4,21,7,0,71.0,121.0,1.9,16.0,142.0,90.56,74.57
2016,4,21,7,15,84.0,142.5,1.95,16.0,172.5,105.55,87.56
2016,4,21,7,30,97.0,164.0,2.0,16.0,203.0,120.26,100.09
2016,4,21,7,45,80.5,183.5,2.15,16.0,219.0,133.18,110.91
2016,4,21,8,0,64.0,203.0,2.3,16.0,235.0,145.74,121.31
2016,4,21,8,15,145.0,228.5,2.4,16.0,310.0,165.3,127.67
2016,4,21,8,30,226.0,254.0,2.5,16.0,385.0,206.23,154.52
2016,4,21,8,45,143.5,269.0,2.6,16.5,355.0,221.48,169.32
2016,4,21,9,0,61.0,284.0,2.7,17.0,325.0,230.33,179.48
2016,4,21,9,15,205.5,299.0,2.75,17.0,446.5,291.27,223.7
2016,4,21,9,30,350.0,314.0,2.8,17.0,568.0,371.64,284.7
2016,4,21,9,45,242.0,347.5,2.85,17.5,527.0,377.27,291.54
2016,4,21,10,0,134.0,381.0,2.9,18.0,486.0,371.03,287.6
2016,4,21,10,15,154.0,396.5,2.9,18.0,522.0,408.2,316.32
2016,4,21,10,30,174.0,412.0,2.9,18.0,558.0,447.62,346.34
2016,4,21,10,45,120.5,408.0,2.95,18.0,510.5,425.38,329.22
2016,4,21,11,0,67.0,404.0,3.0,18.0,463.0,391.12,302.73
2016,4,21,11,15,75.5,417.0,3.0,18.0,484.5,416.47,322.11
2016,4,21,11,30,84.0,430.0,3.0,18.0,506.0,442.68,341.81
2016,4,21,11,45,88.0,430.5,3.05,18.0,510.0,454.55,350.82
2016,4,21,12,0,92.0,431.0,3.1,18.0,514.0,466.29,359.82
2016,4,21,12,15,64.5,405.5,3.15,18.0,463.5,425.04,328.47
2016,4,21,12,30,37.0,380.0,3.2,18.0,413.0,381.0,294.84
2016,4,21,12,45,51.0,395.0,3.3,18.5,440.5,413.24,319.45
2016,4,21,13,0,65.0,410.0,3.4,19.0,468.0,446.42,344.32
2016,4,21,13,15,475.0,264.5,3.5,19.0,671.5,762.49,588.44
2016,4,21,13,30,885.0,119.0,3.6,19.0,875.0,1015.48,766.73
2016,4,21,13,45,887.0,113.0,3.7,19.0,852.5,1020.37,769.4
2016,4,21,14,0,889.0,107.0,3.8,19.0,830.0,1021.21,771.61
2016,4,21,14,15,881.0,105.5,3.85,18.5,798.5,1012.88,768.88
2016,4,21,14,30,873.0,104.0,3.9,18.0,767.0,1000.73,763.73
2016,4,21,14,45,587.0,205.5,3.95,18.0,642.0,842.12,654.1
2016,4,21,15,0,301.0,307.0,4.0,18.0,517.0,638.62,500.88
2016,4,21,15,15,563.5,200.0,4.0,18.0,562.0,789.92,621.85
2016,4,21,15,30,826.0,93.0,4.0,18.0,607.0,907.13,707.35
2016,4,21,15,45,473.5,164.5,4.0,18.0,454.5,643.34,514.26
2016,4,21,16,0,121.0,236.0,4.0,18.0,302.0,363.42,291.99
2016,4,21,16,15,65.5,195.5,4.0,17.5,231.0,251.0,203.11
2016,4,21,16,30,10.0,155.0,4.0,17.0,160.0,147.7,118.06
2016,4,21,16,45,5.5,137.0,4.0,17.0,140.0,127.74,101.86
2016,4,21,17,0,1.0,119.0,4.0,17.0,120.0,108.11,85.62
2016,4,21,17,15,0.5,99.0,3.9,16.5,99.5,89.39,70.16
2016,4,21,17,30,0.0,79.0,3.8,16.0,79.0,70.55,54.31
2016,4,21,17,45,0.0,60.0,3.75,15.5,60.0,52.94,39.22
2016,4,21,18,0,0.0,41.0,3.7,15.0,41.0,35.0,23.69
2016,4,21,18,15,0.0,26.0,3.6,14.5,26.0,21.48,11.63
2016,4,21,18,30,0.0,11.0,3.5,14.0,11.0,9.05,0.0
2016,4,21,18,45,0.0,5.5,3.45,14.0,5.5,4.69,0.0
2016,4,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,105.5,19.0,5.95,14.0,30.5,14.73,0.3
2016,4,22,6,0,211.0,38.0,6.0,14.0,61.0,29.2,19.03
2016,4,22,6,15,305.0,51.0,6.05,14.0,104.0,38.91,28.53
2016,4,22,6,30,399.0,64.0,6.1,14.0,147.0,48.48,37.5
2016,4,22,6,45,465.5,73.0,6.2,14.5,196.5,56.48,44.8
2016,4,22,7,0,532.0,82.0,6.3,15.0,246.0,62.24,49.89
2016,4,22,7,15,598.5,80.5,6.4,15.0,297.5,59.94,47.8
2016,4,22,7,30,665.0,79.0,6.5,15.0,349.0,58.18,46.12
2016,4,22,7,45,334.0,119.0,6.6,15.0,254.5,80.43,65.58
2016,4,22,8,0,3.0,159.0,6.7,15.0,160.0,124.49,103.83
2016,4,22,8,15,183.0,194.5,6.8,15.0,301.0,148.08,113.48
2016,4,22,8,30,363.0,230.0,6.9,15.0,442.0,202.41,147.11
2016,4,22,8,45,200.0,248.5,7.05,15.5,367.0,219.23,167.0
2016,4,22,9,0,37.0,267.0,7.2,16.0,292.0,213.02,168.46
2016,4,22,9,15,18.5,211.0,7.3,16.0,224.0,176.31,139.2
2016,4,22,9,30,0.0,155.0,7.4,16.0,156.0,127.64,99.77
2016,4,22,9,45,82.0,269.5,7.5,16.0,335.0,252.23,199.81
2016,4,22,10,0,164.0,384.0,7.6,16.0,514.0,387.81,307.38
2016,4,22,10,15,129.0,392.5,7.75,16.0,497.5,391.24,310.37
2016,4,22,10,30,94.0,401.0,7.9,16.0,481.0,388.06,307.86
2016,4,22,10,45,282.5,373.5,8.05,16.0,619.0,506.17,403.47
2016,4,22,11,0,471.0,346.0,8.2,16.0,757.0,641.4,511.54
2016,4,22,11,15,254.5,362.5,8.25,15.5,585.5,516.75,413.05
2016,4,22,11,30,38.0,379.0,8.3,15.0,414.0,360.81,286.56
2016,4,22,11,45,30.5,358.5,8.4,15.0,386.5,341.44,271.33
2016,4,22,12,0,23.0,338.0,8.5,15.0,359.0,309.22,245.67
2016,4,22,12,15,21.5,329.0,8.4,15.0,349.0,302.08,240.01
2016,4,22,12,30,20.0,320.0,8.3,15.0,339.0,294.57,234.06
2016,4,22,12,45,182.0,365.0,8.25,15.0,527.0,524.09,420.4
2016,4,22,13,0,344.0,410.0,8.2,15.0,715.0,750.44,597.69
2016,4,22,13,15,601.0,274.5,8.05,14.5,794.5,899.68,719.02
2016,4,22,13,30,858.0,139.0,7.9,14.0,874.0,1007.69,802.71
2016,4,22,13,45,595.0,254.5,7.8,14.0,757.5,894.8,716.96
2016,4,22,14,0,332.0,370.0,7.7,14.0,641.0,731.28,586.18
2016,4,22,14,15,576.0,254.0,7.65,14.0,702.0,877.38,706.11
2016,4,22,14,30,820.0,138.0,7.6,14.0,763.0,996.78,797.77
2016,4,22,14,45,820.5,130.0,7.6,14.0,729.0,982.7,788.33
2016,4,22,15,0,821.0,122.0,7.6,14.0,695.0,964.76,776.67
2016,4,22,15,15,521.0,201.0,7.55,14.0,556.5,749.17,612.63
2016,4,22,15,30,221.0,280.0,7.5,14.0,418.0,506.71,415.75
2016,4,22,15,45,140.0,252.5,7.45,14.0,337.5,399.1,328.65
2016,4,22,16,0,59.0,225.0,7.4,14.0,257.0,277.12,227.67
2016,4,22,16,15,152.5,203.5,7.2,14.0,275.5,350.75,292.07
2016,4,22,16,30,246.0,182.0,7.0,14.0,294.0,415.98,348.49
2016,4,22,16,45,227.5,163.5,6.85,14.0,257.0,372.4,312.84
2016,4,22,17,0,209.0,145.0,6.7,14.0,220.0,329.55,277.37
2016,4,22,17,15,373.0,107.0,6.45,13.5,214.0,402.51,341.06
2016,4,22,17,30,537.0,69.0,6.2,13.0,208.0,448.9,379.95
2016,4,22,17,45,443.5,61.0,5.95,13.0,158.0,356.09,298.47
2016,4,22,18,0,350.0,53.0,5.7,13.0,108.0,269.99,221.47
2016,4,22,18,15,227.0,38.5,5.5,12.5,69.0,176.37,136.78
2016,4,22,18,30,104.0,24.0,5.3,12.0,30.0,80.52,24.64
