Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,18,45,52.0,12.0,5.15,12.0,15.0,28.69,0.0
2016,4,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,134.0,19.0,3.85,11.5,33.5,14.78,2.04
2016,4,23,6,0,268.0,38.0,4.0,12.0,67.0,29.37,19.53
2016,4,23,6,15,365.0,49.0,4.05,12.0,112.5,39.35,29.23
2016,4,23,6,30,462.0,60.0,4.1,12.0,158.0,47.47,36.95
2016,4,23,6,45,524.0,68.5,4.2,12.5,209.0,53.14,42.19
2016,4,23,7,0,586.0,77.0,4.3,13.0,260.0,58.68,47.12
2016,4,23,7,15,630.0,83.0,4.2,13.0,312.5,62.01,50.04
2016,4,23,7,30,674.0,89.0,4.1,13.0,365.0,65.27,52.8
2016,4,23,7,45,705.5,94.0,4.1,13.5,416.5,67.57,54.56
2016,4,23,8,0,737.0,99.0,4.1,14.0,468.0,69.78,56.2
2016,4,23,8,15,760.0,103.0,4.1,14.0,517.0,113.55,69.03
2016,4,23,8,30,783.0,107.0,4.1,14.0,566.0,171.6,103.77
2016,4,23,8,45,798.0,111.0,4.2,14.5,610.5,230.83,150.71
2016,4,23,9,0,813.0,115.0,4.3,15.0,655.0,291.45,203.51
2016,4,23,9,15,826.5,117.0,4.3,15.0,695.0,351.19,257.36
2016,4,23,9,30,840.0,119.0,4.3,15.0,735.0,411.57,311.43
2016,4,23,9,45,859.5,116.0,4.35,15.5,772.5,472.69,364.36
2016,4,23,10,0,879.0,113.0,4.4,16.0,810.0,531.64,414.2
2016,4,23,10,15,886.0,114.0,4.4,16.0,838.0,587.2,460.68
2016,4,23,10,30,893.0,115.0,4.4,16.0,866.0,641.49,504.86
2016,4,23,10,45,896.0,117.0,4.45,16.5,886.5,692.51,544.55
2016,4,23,11,0,899.0,119.0,4.5,17.0,907.0,741.44,581.59
2016,4,23,11,15,902.0,119.5,4.4,17.0,920.5,786.8,615.06
2016,4,23,11,30,905.0,120.0,4.3,17.0,934.0,829.67,644.68
2016,4,23,11,45,904.0,121.5,4.25,17.0,939.0,867.45,670.86
2016,4,23,12,0,903.0,123.0,4.2,17.0,944.0,902.13,694.73
2016,4,23,12,15,902.5,123.0,4.25,17.0,941.5,932.64,716.12
2016,4,23,12,30,902.0,123.0,4.3,17.0,939.0,959.77,735.19
2016,4,23,12,45,896.0,124.5,4.35,17.0,928.0,979.66,749.35
2016,4,23,13,0,890.0,126.0,4.4,17.0,917.0,995.77,761.18
2016,4,23,13,15,886.0,125.0,4.55,17.0,899.5,1007.55,771.1
2016,4,23,13,30,882.0,124.0,4.7,17.0,882.0,1015.49,778.54
2016,4,23,13,45,870.5,125.5,4.9,17.0,855.5,1014.62,780.45
2016,4,23,14,0,859.0,127.0,5.1,17.0,829.0,1009.92,779.8
2016,4,23,14,15,850.0,125.0,5.2,16.5,797.5,1000.34,776.53
2016,4,23,14,30,841.0,123.0,5.3,16.0,766.0,999.88,779.84
2016,4,23,14,45,823.5,123.0,5.45,16.0,726.5,976.58,765.77
2016,4,23,15,0,806.0,123.0,5.6,16.0,687.0,949.99,749.36
2016,4,23,15,15,789.5,120.0,5.6,16.0,644.5,917.92,727.94
2016,4,23,15,30,773.0,117.0,5.6,16.0,602.0,883.03,704.36
2016,4,23,15,45,747.5,115.0,5.65,16.0,554.0,843.84,677.68
2016,4,23,16,0,722.0,113.0,5.7,16.0,506.0,797.79,645.53
2016,4,23,16,15,693.5,108.5,5.65,15.5,456.0,744.81,608.36
2016,4,23,16,30,665.0,104.0,5.6,15.0,406.0,691.07,569.83
2016,4,23,16,45,618.0,100.0,5.6,15.0,354.0,623.21,518.35
2016,4,23,17,0,571.0,96.0,5.6,15.0,302.0,556.78,465.66
2016,4,23,17,15,516.5,87.5,5.5,14.5,251.0,482.3,405.26
2016,4,23,17,30,462.0,79.0,5.4,14.0,200.0,406.53,341.91
2016,4,23,17,45,376.5,68.5,5.35,14.0,152.5,321.29,267.91
2016,4,23,18,0,291.0,58.0,5.3,14.0,105.0,244.58,199.6
2016,4,23,18,15,188.0,40.5,5.2,13.5,67.0,159.99,123.75
2016,4,23,18,30,85.0,23.0,5.1,13.0,29.0,70.8,26.5
2016,4,23,18,45,42.5,11.5,5.05,13.0,14.5,24.84,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,24,5,45,26.0,21.5,6.45,12.5,24.5,17.43,4.79
2016,4,24,6,0,52.0,43.0,6.7,13.0,49.0,33.49,23.07
2016,4,24,6,15,91.0,65.0,6.7,13.0,82.5,49.51,38.08
2016,4,24,6,30,130.0,87.0,6.7,13.0,116.0,65.22,52.6
2016,4,24,6,45,165.5,108.5,6.7,13.0,155.0,80.31,66.35
2016,4,24,7,0,201.0,130.0,6.7,13.0,194.0,92.55,77.33
2016,4,24,7,15,241.0,143.5,6.65,13.0,233.5,101.33,85.01
2016,4,24,7,30,281.0,157.0,6.6,13.0,273.0,109.83,92.3
2016,4,24,7,45,274.5,181.5,6.6,13.5,307.0,123.9,104.19
2016,4,24,8,0,268.0,206.0,6.6,14.0,341.0,137.27,115.29
2016,4,24,8,15,505.0,168.5,6.6,14.0,455.0,137.17,95.59
2016,4,24,8,30,742.0,131.0,6.6,14.0,569.0,178.09,111.07
2016,4,24,8,45,775.0,129.0,6.6,14.5,617.5,234.75,155.48
2016,4,24,9,0,808.0,127.0,6.6,15.0,666.0,299.75,211.43
2016,4,24,9,15,822.0,129.5,6.55,15.5,707.0,359.79,265.45
2016,4,24,9,30,836.0,132.0,6.5,16.0,748.0,420.55,319.7
2016,4,24,9,45,853.5,130.5,6.5,16.5,785.0,480.09,371.86
2016,4,24,10,0,871.0,129.0,6.5,17.0,822.0,540.16,423.04
2016,4,24,10,15,878.5,130.5,6.55,17.0,850.5,596.1,470.57
2016,4,24,10,30,886.0,132.0,6.6,17.0,879.0,650.84,515.98
2016,4,24,10,45,889.5,134.0,6.7,17.0,900.0,701.96,557.69
2016,4,24,11,0,893.0,136.0,6.8,17.0,921.0,751.05,597.0
2016,4,24,11,15,896.0,137.0,7.05,17.0,934.5,796.73,633.57
2016,4,24,11,30,899.0,138.0,7.3,17.0,948.0,839.96,666.27
2016,4,24,11,45,893.5,142.5,7.55,17.0,951.5,876.54,693.93
2016,4,24,12,0,888.0,147.0,7.8,17.0,955.0,909.81,719.2
2016,4,24,12,15,887.0,147.0,8.0,17.0,953.0,939.74,741.9
2016,4,24,12,30,886.0,147.0,8.2,17.0,951.0,966.34,762.24
2016,4,24,12,45,694.0,247.5,8.45,17.0,873.5,928.55,734.85
2016,4,24,13,0,502.0,348.0,8.7,17.0,796.0,855.64,676.4
2016,4,24,13,15,491.5,341.0,8.85,16.5,772.5,852.19,676.3
2016,4,24,13,30,481.0,334.0,9.0,16.0,749.0,845.72,673.75
2016,4,24,13,45,626.5,263.0,9.15,16.0,787.0,932.36,744.56
2016,4,24,14,0,772.0,192.0,9.3,16.0,825.0,1012.36,806.98
2016,4,24,14,15,761.0,189.5,9.35,15.5,793.5,1000.76,800.95
2016,4,24,14,30,750.0,187.0,9.4,15.0,762.0,985.59,792.62
2016,4,24,14,45,725.0,188.5,9.5,15.0,722.0,957.44,773.21
2016,4,24,15,0,700.0,190.0,9.6,15.0,682.0,926.29,751.52
2016,4,24,15,15,681.0,185.0,9.6,14.5,639.0,891.41,728.0
2016,4,24,15,30,662.0,180.0,9.6,14.0,596.0,854.02,702.33
2016,4,24,15,45,533.0,190.5,9.65,14.0,508.5,724.03,600.76
2016,4,24,16,0,404.0,201.0,9.7,14.0,421.0,607.11,506.29
2016,4,24,16,15,488.5,172.0,9.75,13.5,413.0,633.64,532.43
2016,4,24,16,30,573.0,143.0,9.8,13.0,405.0,651.64,551.21
2016,4,24,16,45,546.5,129.5,9.85,13.0,355.0,593.12,504.13
2016,4,24,17,0,520.0,116.0,9.9,13.0,305.0,534.91,456.35
2016,4,24,17,15,464.0,105.0,9.9,12.5,253.5,460.31,393.85
2016,4,24,17,30,408.0,94.0,9.9,12.0,202.0,389.76,332.99
2016,4,24,17,45,337.0,79.0,9.9,12.0,154.5,310.47,262.51
2016,4,24,18,0,266.0,64.0,9.9,12.0,107.0,238.12,196.84
2016,4,24,18,15,170.0,44.5,9.9,11.5,68.5,146.32,114.47
2016,4,24,18,30,74.0,25.0,9.9,11.0,30.0,69.52,30.72
2016,4,24,18,45,37.0,12.5,9.95,11.0,15.0,23.71,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,10.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,9.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,8.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,33.5,5.0,5.6,8.5,5.5,0.0,0.0
2016,4,25,5,30,67.0,10.0,5.7,9.0,11.0,8.54,0.0
2016,4,25,5,45,225.0,22.5,5.8,9.5,46.0,18.38,6.61
2016,4,25,6,0,383.0,35.0,5.9,10.0,81.0,28.58,19.24
2016,4,25,6,15,476.0,44.0,6.0,10.0,129.5,35.43,26.06
2016,4,25,6,30,569.0,53.0,6.1,10.0,178.0,42.19,32.54
2016,4,25,6,45,629.0,59.0,6.2,10.5,231.0,46.28,36.35
2016,4,25,7,0,689.0,65.0,6.3,11.0,284.0,54.82,44.01
2016,4,25,7,15,728.5,69.5,6.3,11.5,338.5,57.75,46.48
2016,4,25,7,30,768.0,74.0,6.3,12.0,393.0,60.63,48.84
2016,4,25,7,45,796.0,78.0,6.3,12.5,446.5,62.93,50.62
2016,4,25,8,0,824.0,82.0,6.3,13.0,500.0,65.15,52.3
2016,4,25,8,15,845.0,85.0,6.2,13.0,550.5,106.8,60.67
2016,4,25,8,30,866.0,88.0,6.1,13.0,601.0,176.12,104.4
2016,4,25,8,45,881.5,90.5,6.05,13.5,648.0,238.5,154.48
2016,4,25,9,0,897.0,93.0,6.0,14.0,695.0,302.09,210.73
2016,4,25,9,15,909.0,95.0,6.0,14.0,736.5,365.14,268.64
2016,4,25,9,30,921.0,97.0,6.0,14.0,778.0,428.43,326.47
2016,4,25,9,45,928.5,99.5,6.05,14.5,813.5,490.14,381.34
2016,4,25,10,0,936.0,102.0,6.1,15.0,849.0,551.05,433.92
2016,4,25,10,15,942.0,103.0,6.15,15.0,877.5,608.86,483.39
2016,4,25,10,30,948.0,104.0,6.2,15.0,906.0,665.17,530.38
2016,4,25,10,45,952.0,105.0,6.3,15.0,927.5,718.43,574.03
2016,4,25,11,0,956.0,106.0,6.4,15.0,949.0,769.53,615.12
2016,4,25,11,15,958.0,107.0,6.45,15.0,962.0,816.76,651.31
2016,4,25,11,30,960.0,108.0,6.5,15.0,975.0,861.25,684.09
2016,4,25,11,45,958.5,109.5,6.6,15.5,980.0,900.39,711.64
2016,4,25,12,0,957.0,111.0,6.7,16.0,985.0,936.2,736.64
2016,4,25,12,15,956.0,110.5,6.75,16.0,982.5,967.13,759.22
2016,4,25,12,30,955.0,110.0,6.8,16.0,980.0,994.44,779.24
2016,4,25,12,45,946.5,113.5,6.85,16.0,967.5,1014.85,794.37
2016,4,25,13,0,938.0,117.0,6.9,16.0,955.0,1031.24,806.76
2016,4,25,13,15,933.5,116.0,6.95,16.0,936.5,1043.02,815.98
2016,4,25,13,30,929.0,115.0,7.0,16.0,918.0,1050.75,822.47
2016,4,25,13,45,922.0,114.5,7.05,16.0,892.0,1052.46,824.81
2016,4,25,14,0,915.0,114.0,7.1,16.0,866.0,1050.12,824.43
2016,4,25,14,15,906.5,112.0,7.15,16.0,833.5,1040.71,819.11
2016,4,25,14,30,898.0,110.0,7.2,16.0,801.0,1027.38,811.1
2016,4,25,14,45,885.5,108.5,7.25,16.0,761.5,1006.87,797.98
2016,4,25,15,0,873.0,107.0,7.3,16.0,722.0,982.84,782.34
2016,4,25,15,15,857.5,104.5,7.35,16.0,678.0,962.52,769.47
2016,4,25,15,30,842.0,102.0,7.4,16.0,634.0,927.71,745.79
2016,4,25,15,45,821.5,99.0,7.45,16.0,585.0,884.95,716.0
2016,4,25,16,0,801.0,96.0,7.5,16.0,536.0,839.94,684.19
2016,4,25,16,15,774.5,92.5,7.5,15.5,484.5,787.33,647.15
2016,4,25,16,30,748.0,89.0,7.5,15.0,433.0,733.51,608.43
2016,4,25,16,45,710.0,84.5,7.5,15.0,379.0,673.22,562.55
2016,4,25,17,0,672.0,80.0,7.5,15.0,325.0,609.52,512.84
2016,4,25,17,15,621.0,73.5,7.35,14.5,272.0,535.69,452.66
2016,4,25,17,30,570.0,67.0,7.2,14.0,219.0,464.74,392.68
2016,4,25,17,45,488.0,59.0,7.1,13.5,168.5,377.53,317.02
2016,4,25,18,0,406.0,51.0,7.0,13.0,118.0,297.46,245.36
2016,4,25,18,15,287.5,38.0,6.75,12.5,77.0,203.54,160.46
2016,4,25,18,30,169.0,25.0,6.5,12.0,36.0,116.98,60.94
2016,4,25,18,45,84.5,12.5,6.3,11.5,18.0,40.35,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,3.5,9.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,3.5,10.0,9.0,7.68,0.0
2016,4,26,5,45,67.0,26.5,3.55,10.5,35.0,20.77,9.13
2016,4,26,6,0,134.0,44.0,3.6,11.0,61.0,33.96,23.94
2016,4,26,6,15,182.5,63.0,3.65,11.0,97.5,47.86,37.07
2016,4,26,6,30,231.0,82.0,3.7,11.0,134.0,61.43,49.7
2016,4,26,6,45,257.0,102.0,3.8,11.5,174.0,75.12,62.1
2016,4,26,7,0,283.0,122.0,3.9,12.0,214.0,88.36,73.83
2016,4,26,7,15,317.0,136.0,3.9,12.5,255.5,97.52,81.69
2016,4,26,7,30,351.0,150.0,3.9,13.0,297.0,106.39,89.11
2016,4,26,7,45,492.5,134.5,3.9,13.5,369.5,92.02,76.03
2016,4,26,8,0,634.0,119.0,3.9,14.0,442.0,81.25,66.21
2016,4,26,8,15,495.0,178.0,3.8,14.0,446.0,143.26,100.36
2016,4,26,8,30,356.0,237.0,3.7,14.0,450.0,206.85,150.68
2016,4,26,8,45,386.5,251.0,3.6,14.0,498.0,250.62,184.21
2016,4,26,9,0,417.0,265.0,3.5,14.0,546.0,294.48,220.15
2016,4,26,9,15,384.0,292.5,3.45,14.0,563.5,338.91,259.22
2016,4,26,9,30,351.0,320.0,3.4,14.0,581.0,375.92,291.52
2016,4,26,9,45,434.5,303.0,3.4,14.5,641.0,426.49,331.75
2016,4,26,10,0,518.0,286.0,3.4,15.0,701.0,487.3,379.91
2016,4,26,10,15,496.0,307.0,3.55,15.0,715.5,527.24,412.52
2016,4,26,10,30,474.0,328.0,3.7,15.0,730.0,564.31,442.13
2016,4,26,10,45,492.0,334.0,3.9,15.5,760.5,612.72,479.2
2016,4,26,11,0,510.0,340.0,4.1,16.0,791.0,661.74,516.03
2016,4,26,11,15,395.0,389.5,4.3,16.0,742.5,642.71,501.09
2016,4,26,11,30,280.0,439.0,4.5,16.0,694.0,619.45,482.52
2016,4,26,11,45,298.0,437.0,4.75,16.0,709.5,651.58,508.02
2016,4,26,12,0,316.0,435.0,5.0,16.0,725.0,683.7,533.23
2016,4,26,12,15,307.0,436.5,5.15,16.0,717.5,694.69,541.85
2016,4,26,12,30,298.0,438.0,5.3,16.0,710.0,703.74,549.12
2016,4,26,12,45,405.5,393.0,5.5,16.0,758.5,788.22,615.37
2016,4,26,13,0,513.0,348.0,5.7,16.0,807.0,864.37,674.94
2016,4,26,13,15,544.5,326.0,5.8,16.0,805.5,887.6,693.63
2016,4,26,13,30,576.0,304.0,5.9,16.0,804.0,908.17,710.76
2016,4,26,13,45,592.0,285.0,6.05,16.0,785.5,913.34,716.8
2016,4,26,14,0,608.0,266.0,6.2,16.0,767.0,919.75,723.82
2016,4,26,14,15,699.0,209.0,6.2,16.0,764.0,956.78,753.61
2016,4,26,14,30,790.0,152.0,6.2,16.0,761.0,976.88,769.25
2016,4,26,14,45,781.5,147.5,6.25,16.0,725.0,958.1,757.23
2016,4,26,15,0,773.0,143.0,6.3,16.0,689.0,935.91,742.95
2016,4,26,15,15,756.0,139.5,6.3,15.5,646.0,910.33,727.34
2016,4,26,15,30,739.0,136.0,6.3,15.0,603.0,875.18,704.51
2016,4,26,15,45,724.0,128.5,6.3,15.0,557.5,834.79,676.2
2016,4,26,16,0,709.0,121.0,6.3,15.0,512.0,792.15,645.92
2016,4,26,16,15,680.0,116.0,6.3,14.5,462.0,738.65,608.01
2016,4,26,16,30,651.0,111.0,6.3,14.0,412.0,684.44,568.76
2016,4,26,16,45,616.0,104.0,6.35,14.0,361.0,623.03,521.91
2016,4,26,17,0,581.0,97.0,6.4,14.0,310.0,562.22,473.27
2016,4,26,17,15,528.5,88.5,6.35,13.5,259.0,488.93,413.47
2016,4,26,17,30,476.0,80.0,6.3,13.0,208.0,418.76,354.3
2016,4,26,17,45,397.0,69.5,6.3,12.5,160.5,331.83,279.16
2016,4,26,18,0,318.0,59.0,6.3,12.0,113.0,257.6,212.84
2016,4,26,18,15,216.0,43.0,6.2,12.0,73.5,174.12,137.33
2016,4,26,18,30,114.0,27.0,6.1,12.0,34.0,89.0,48.93
2016,4,26,18,45,57.0,13.5,6.0,12.0,17.0,31.48,0.0
2016,4,26,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,5,15,17.0,5.5,3.3,11.0,6.0,0.0,0.0
2016,4,27,5,30,34.0,11.0,3.6,11.0,12.0,9.39,0.0
2016,4,27,5,45,158.0,26.5,3.9,11.5,45.0,20.51,9.59
2016,4,27,6,0,282.0,42.0,4.2,12.0,78.0,32.34,22.51
2016,4,27,6,15,371.5,53.0,4.35,12.0,123.5,42.28,32.01
2016,4,27,6,30,461.0,64.0,4.5,12.0,169.0,50.26,39.54
2016,4,27,6,45,230.5,51.5,4.7,12.5,104.0,37.75,28.41
2016,4,27,7,0,0.0,39.0,4.9,13.0,39.0,32.21,23.38
2016,4,27,7,15,0.0,46.5,5.15,13.0,46.5,38.45,28.93
2016,4,27,7,30,0.0,54.0,5.4,13.0,54.0,44.7,34.42
2016,4,27,7,45,0.0,73.0,5.7,13.5,73.0,60.56,48.3
2016,4,27,8,0,0.0,92.0,6.0,14.0,92.0,76.16,61.76
2016,4,27,8,15,23.0,168.5,6.3,14.0,182.5,129.1,102.33
2016,4,27,8,30,46.0,245.0,6.6,14.0,273.0,185.77,147.44
2016,4,27,8,45,26.0,222.5,6.9,14.0,239.0,174.78,138.88
2016,4,27,9,0,6.0,200.0,7.2,14.0,205.0,162.45,129.37
2016,4,27,9,15,14.0,237.5,7.35,14.0,248.5,195.09,155.62
2016,4,27,9,30,22.0,275.0,7.5,14.0,292.0,229.19,182.98
2016,4,27,9,45,16.0,253.5,7.7,14.0,266.5,213.14,169.9
2016,4,27,10,0,10.0,232.0,7.9,14.0,241.0,195.38,155.39
2016,4,27,10,15,19.5,284.0,7.95,14.0,301.0,243.99,194.62
2016,4,27,10,30,29.0,336.0,8.0,14.0,361.0,295.75,236.07
2016,4,27,10,45,330.0,312.5,8.05,14.0,604.5,484.89,390.99
2016,4,27,11,0,631.0,289.0,8.1,14.0,848.0,703.21,565.33
2016,4,27,11,15,748.5,224.0,8.05,14.0,897.0,771.76,620.92
2016,4,27,11,30,866.0,159.0,8.0,14.0,946.0,838.97,675.24
2016,4,27,11,45,865.5,161.5,8.0,14.0,952.0,878.1,704.37
2016,4,27,12,0,865.0,164.0,8.0,14.0,958.0,914.26,731.28
2016,4,27,12,15,865.0,163.5,8.0,14.0,956.5,944.92,754.05
2016,4,27,12,30,865.0,163.0,8.0,14.0,955.0,972.25,774.37
2016,4,27,12,45,857.0,166.5,8.0,14.0,943.5,992.45,789.48
2016,4,27,13,0,849.0,170.0,8.0,14.0,932.0,1008.81,801.89
2016,4,27,13,15,844.0,169.0,8.0,14.0,914.0,1019.81,810.49
2016,4,27,13,30,839.0,168.0,8.0,14.0,896.0,1026.93,816.39
2016,4,27,13,45,837.0,163.0,8.05,14.0,872.0,1029.11,819.05
2016,4,27,14,0,835.0,158.0,8.1,14.0,848.0,1027.36,818.99
2016,4,27,14,15,637.0,230.5,8.1,14.0,745.5,915.43,736.3
2016,4,27,14,30,439.0,303.0,8.1,14.0,643.0,786.33,634.29
2016,4,27,14,45,614.5,225.0,8.15,14.0,674.5,882.24,714.43
2016,4,27,15,0,790.0,147.0,8.2,14.0,706.0,955.37,771.87
2016,4,27,15,15,771.5,143.0,8.15,14.0,662.0,927.86,752.4
2016,4,27,15,30,753.0,139.0,8.1,14.0,618.0,890.42,725.72
2016,4,27,15,45,728.0,135.5,8.1,14.0,569.5,845.26,693.12
2016,4,27,16,0,703.0,132.0,8.1,14.0,521.0,798.34,658.85
2016,4,27,16,15,672.5,126.0,8.05,13.5,469.5,742.56,618.22
2016,4,27,16,30,642.0,120.0,8.0,13.0,418.0,686.16,576.32
2016,4,27,16,45,602.5,112.5,8.0,13.0,366.0,621.0,525.0
2016,4,27,17,0,563.0,105.0,8.0,13.0,314.0,556.8,472.67
2016,4,27,17,15,508.0,96.0,7.95,13.0,262.0,476.52,405.61
2016,4,27,17,30,453.0,87.0,7.9,13.0,210.0,407.03,345.69
2016,4,27,17,45,385.5,74.0,7.85,13.0,162.5,329.96,277.83
2016,4,27,18,0,318.0,61.0,7.8,13.0,115.0,259.33,214.07
2016,4,27,18,15,214.0,44.5,7.75,12.5,75.5,174.44,137.87
2016,4,27,18,30,110.0,28.0,7.7,12.0,36.0,88.9,51.97
2016,4,27,18,45,55.0,14.0,7.65,12.0,18.0,31.15,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,15,25.0,6.5,5.2,10.0,7.0,0.0,0.0
2016,4,28,5,30,50.0,13.0,5.4,10.0,14.0,11.1,0.0
2016,4,28,5,45,175.5,28.0,5.65,10.5,48.0,21.68,11.07
2016,4,28,6,0,301.0,43.0,5.9,11.0,82.0,33.14,23.37
2016,4,28,6,15,390.0,53.5,5.9,11.5,128.5,42.67,32.45
2016,4,28,6,30,479.0,64.0,5.9,12.0,175.0,50.25,39.54
2016,4,28,6,45,542.0,71.0,5.95,12.5,226.5,54.67,43.59
2016,4,28,7,0,605.0,78.0,6.0,13.0,278.0,59.03,47.42
2016,4,28,7,15,647.0,83.5,5.85,13.0,330.5,62.0,49.97
2016,4,28,7,30,689.0,89.0,5.7,13.0,383.0,64.89,52.4
2016,4,28,7,45,723.0,92.5,5.6,13.5,435.0,66.23,53.3
2016,4,28,8,0,757.0,96.0,5.5,14.0,487.0,73.9,59.76
2016,4,28,8,15,779.5,99.5,5.3,14.5,536.5,114.91,68.11
2016,4,28,8,30,802.0,103.0,5.1,15.0,586.0,173.42,103.79
2016,4,28,8,45,820.5,105.0,4.95,15.5,632.0,232.6,150.84
2016,4,28,9,0,839.0,107.0,4.8,16.0,678.0,293.52,203.82
2016,4,28,9,15,852.0,109.5,4.65,16.0,718.5,358.78,262.02
2016,4,28,9,30,865.0,112.0,4.5,16.0,759.0,419.31,316.0
2016,4,28,9,45,885.0,108.5,4.4,16.5,796.5,478.46,367.06
2016,4,28,10,0,905.0,105.0,4.3,17.0,834.0,538.1,416.9
2016,4,28,10,15,912.0,106.0,4.2,17.0,863.0,594.48,463.42
2016,4,28,10,30,919.0,107.0,4.1,17.0,892.0,649.53,507.63
2016,4,28,10,45,921.0,109.5,4.05,17.5,912.5,701.01,546.96
2016,4,28,11,0,923.0,112.0,4.0,18.0,933.0,750.27,583.43
2016,4,28,11,15,926.5,113.0,4.05,18.0,946.5,796.93,617.98
2016,4,28,11,30,930.0,114.0,4.1,18.0,960.0,841.09,649.05
2016,4,28,11,45,929.0,115.5,4.2,18.5,965.0,879.3,674.71
2016,4,28,12,0,928.0,117.0,4.3,19.0,970.0,914.35,698.02
2016,4,28,12,15,927.5,117.0,4.45,19.0,968.0,945.17,720.17
2016,4,28,12,30,927.0,117.0,4.6,19.0,966.0,972.54,740.24
2016,4,28,12,45,928.5,114.5,4.75,19.0,957.0,995.82,757.61
2016,4,28,13,0,930.0,112.0,4.9,19.0,948.0,1015.39,772.58
2016,4,28,13,15,926.5,111.0,5.05,18.5,930.5,1027.78,784.3
2016,4,28,13,30,923.0,110.0,5.2,18.0,913.0,1036.19,793.5
2016,4,28,13,45,916.5,109.5,5.35,18.0,888.0,1038.14,796.84
2016,4,28,14,0,910.0,109.0,5.5,18.0,863.0,1036.11,797.56
2016,4,28,14,15,902.5,107.5,5.65,18.0,831.5,1028.07,794.2
2016,4,28,14,30,895.0,106.0,5.8,18.0,800.0,1016.17,788.22
2016,4,28,14,45,880.0,106.0,5.95,18.0,760.5,994.8,775.56
2016,4,28,15,0,865.0,106.0,6.1,18.0,721.0,970.05,760.45
2016,4,28,15,15,851.0,104.0,6.2,17.5,678.0,951.74,751.12
2016,4,28,15,30,837.0,102.0,6.3,17.0,635.0,919.09,731.19
2016,4,28,15,45,810.0,101.5,6.45,16.5,585.5,873.6,701.68
2016,4,28,16,0,783.0,101.0,6.6,16.0,536.0,826.2,670.15
2016,4,28,16,15,757.0,97.0,6.6,15.5,485.5,774.12,633.78
2016,4,28,16,30,731.0,93.0,6.6,15.0,435.0,725.2,599.13
2016,4,28,16,45,686.5,90.5,6.6,15.0,381.0,659.1,548.98
2016,4,28,17,0,642.0,88.0,6.6,15.0,327.0,594.14,498.1
2016,4,28,17,15,591.5,81.0,6.55,14.5,275.0,521.53,439.32
2016,4,28,17,30,541.0,74.0,6.5,14.0,223.0,451.75,380.85
2016,4,28,17,45,452.5,66.0,6.45,13.5,172.5,362.3,303.86
2016,4,28,18,0,364.0,58.0,6.4,13.0,122.0,278.73,229.99
2016,4,28,18,15,254.5,43.5,6.15,12.5,81.0,191.18,151.59
2016,4,28,18,30,145.0,29.0,5.9,12.0,40.0,113.74,71.07
2016,4,28,18,45,72.5,14.5,5.65,11.5,20.0,37.62,0.0
2016,4,28,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,3.25,11.0,6.0,5.12,0.0
2016,4,29,5,30,0.0,12.0,3.3,11.0,12.0,10.24,0.0
2016,4,29,5,45,82.5,34.0,3.35,11.0,45.0,26.28,15.15
2016,4,29,6,0,165.0,56.0,3.4,11.0,78.0,42.46,31.62
2016,4,29,6,15,247.0,73.0,3.45,11.0,122.5,55.05,43.6
2016,4,29,6,30,329.0,90.0,3.5,11.0,167.0,66.28,54.12
2016,4,29,6,45,399.0,100.5,3.6,11.5,217.5,73.21,60.41
2016,4,29,7,0,469.0,111.0,3.7,12.0,268.0,79.98,66.34
2016,4,29,7,15,514.5,120.0,3.75,12.0,319.0,85.34,70.98
2016,4,29,7,30,560.0,129.0,3.8,12.0,370.0,90.51,75.36
2016,4,29,7,45,595.0,135.5,3.9,12.0,420.0,94.57,78.68
2016,4,29,8,0,630.0,142.0,4.0,12.0,470.0,96.58,80.19
2016,4,29,8,15,656.0,147.5,4.1,12.0,518.0,134.15,88.24
2016,4,29,8,30,682.0,153.0,4.2,12.0,566.0,187.77,121.87
2016,4,29,8,45,703.0,157.0,4.3,12.5,610.5,242.55,165.42
2016,4,29,9,0,724.0,161.0,4.4,13.0,655.0,299.61,214.78
2016,4,29,9,15,739.0,164.5,4.4,13.0,694.5,356.42,265.69
2016,4,29,9,30,754.0,168.0,4.4,13.0,734.0,414.24,317.17
2016,4,29,9,45,787.0,158.5,4.4,13.0,773.0,473.22,368.48
2016,4,29,10,0,820.0,149.0,4.4,13.0,812.0,530.63,417.66
2016,4,29,10,15,828.0,150.5,4.5,13.0,840.0,585.08,463.69
2016,4,29,10,30,836.0,152.0,4.6,13.0,868.0,638.57,507.85
2016,4,29,10,45,842.0,153.0,4.75,13.5,888.5,689.14,547.98
2016,4,29,11,0,848.0,154.0,4.9,14.0,909.0,738.06,585.94
2016,4,29,11,15,851.5,155.0,5.2,14.0,923.0,783.26,622.24
2016,4,29,11,30,855.0,156.0,5.5,14.0,937.0,826.17,656.02
2016,4,29,11,45,688.0,259.5,5.8,14.5,890.5,823.74,651.07
2016,4,29,12,0,521.0,363.0,6.1,15.0,844.0,802.16,631.12
2016,4,29,12,15,688.5,261.0,6.2,15.0,894.5,883.85,697.14
2016,4,29,12,30,856.0,159.0,6.3,15.0,945.0,958.1,753.3
2016,4,29,12,45,858.0,155.5,6.4,15.5,936.5,980.49,768.48
2016,4,29,13,0,860.0,152.0,6.5,16.0,928.0,999.29,781.38
2016,4,29,13,15,856.0,151.0,6.55,16.0,910.5,1011.1,790.59
2016,4,29,13,30,852.0,150.0,6.6,16.0,893.0,1019.05,797.22
2016,4,29,13,45,842.5,150.0,6.65,16.0,867.5,1018.72,798.06
2016,4,29,14,0,833.0,150.0,6.7,16.0,842.0,1014.51,796.3
2016,4,29,14,15,823.5,148.0,6.75,16.0,810.5,1004.41,790.44
2016,4,29,14,30,814.0,146.0,6.8,16.0,779.0,990.6,782.02
2016,4,29,14,45,717.0,175.0,6.85,16.0,712.5,928.7,738.38
2016,4,29,15,0,620.0,204.0,6.9,16.0,646.0,857.04,686.99
2016,4,29,15,15,687.0,169.5,6.95,15.5,631.5,874.54,703.61
2016,4,29,15,30,754.0,135.0,7.0,15.0,617.0,884.13,714.13
2016,4,29,15,45,730.5,131.5,7.05,15.0,569.5,840.4,683.08
2016,4,29,16,0,707.0,128.0,7.1,15.0,522.0,794.86,650.5
2016,4,29,16,15,679.0,123.0,7.15,14.5,472.5,742.34,613.2
2016,4,29,16,30,651.0,118.0,7.2,14.0,423.0,689.02,574.48
2016,4,29,16,45,615.5,110.5,7.3,14.0,372.0,626.77,526.39
2016,4,29,17,0,580.0,103.0,7.4,14.0,321.0,565.14,476.88
2016,4,29,17,15,528.0,95.0,7.4,13.5,269.5,492.86,417.7
2016,4,29,17,30,476.0,87.0,7.4,13.0,218.0,419.67,355.98
2016,4,29,17,45,402.0,75.5,7.45,13.0,170.0,339.66,285.92
2016,4,29,18,0,328.0,64.0,7.5,13.0,122.0,266.73,220.4
2016,4,29,18,15,224.0,47.5,7.45,12.5,81.5,181.55,144.26
2016,4,29,18,30,120.0,31.0,7.4,12.0,41.0,97.78,62.72
2016,4,29,18,45,60.0,15.5,7.4,12.0,20.5,34.07,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,53.5,7.5,5.1,11.5,9.5,6.4,0.0
2016,4,30,5,30,107.0,15.0,5.1,12.0,19.0,11.7,0.0
2016,4,30,5,45,240.0,28.5,5.2,12.5,56.0,23.26,13.02
2016,4,30,6,0,373.0,42.0,5.3,13.0,93.0,34.12,24.15
2016,4,30,6,15,458.5,51.0,5.3,13.0,141.0,40.71,30.58
2016,4,30,6,30,544.0,60.0,5.3,13.0,189.0,47.22,36.71
2016,4,30,6,45,602.0,66.5,5.35,13.5,242.0,51.45,40.55
2016,4,30,7,0,660.0,73.0,5.4,14.0,295.0,55.62,44.18
2016,4,30,7,15,698.5,78.0,5.45,14.5,348.5,58.41,46.48
2016,4,30,7,30,737.0,83.0,5.5,15.0,402.0,66.72,53.58
2016,4,30,7,45,766.5,86.5,5.55,15.5,454.5,68.37,54.73
2016,4,30,8,0,796.0,90.0,5.6,16.0,507.0,69.99,55.84
2016,4,30,8,15,816.5,93.5,5.5,16.0,556.5,113.85,65.3
2016,4,30,8,30,837.0,97.0,5.4,16.0,606.0,174.27,102.48
2016,4,30,8,45,852.5,99.5,5.3,16.5,651.5,235.23,151.11
2016,4,30,9,0,868.0,102.0,5.2,17.0,697.0,302.97,209.74
2016,4,30,9,15,880.0,104.0,5.1,17.0,737.5,363.9,264.66
2016,4,30,9,30,892.0,106.0,5.0,17.0,778.0,425.09,319.42
2016,4,30,9,45,906.5,104.5,4.95,17.5,814.0,484.66,371.11
2016,4,30,10,0,921.0,103.0,4.9,18.0,850.0,544.14,421.12
2016,4,30,10,15,927.0,104.0,4.85,18.0,878.0,600.62,468.1
2016,4,30,10,30,933.0,105.0,4.8,18.0,906.0,655.63,512.56
2016,4,30,10,45,937.0,106.0,4.8,18.5,926.5,707.64,552.66
2016,4,30,11,0,941.0,107.0,4.8,19.0,947.0,757.54,590.03
2016,4,30,11,15,943.0,107.5,4.75,19.0,960.0,803.2,623.47
2016,4,30,11,30,945.0,108.0,4.7,19.0,973.0,846.16,653.35
2016,4,30,11,45,945.5,108.0,4.7,19.5,978.0,884.57,678.76
2016,4,30,12,0,946.0,108.0,4.7,20.0,983.0,919.84,701.76
2016,4,30,12,15,945.0,108.0,4.7,20.0,980.0,950.46,722.81
2016,4,30,12,30,944.0,108.0,4.7,20.0,977.0,977.57,741.43
2016,4,30,12,45,939.0,109.0,4.7,20.0,965.5,998.23,755.68
2016,4,30,13,0,934.0,110.0,4.7,20.0,954.0,1015.02,767.41
2016,4,30,13,15,929.5,109.5,4.7,20.0,935.5,1026.87,775.89
2016,4,30,13,30,925.0,109.0,4.7,20.0,917.0,1034.74,781.83
2016,4,30,13,45,919.0,107.5,4.75,20.0,891.5,1036.08,783.96
2016,4,30,14,0,913.0,106.0,4.8,20.0,866.0,1033.4,783.54
2016,4,30,14,15,904.5,104.5,4.85,20.0,834.0,1024.27,778.86
2016,4,30,14,30,896.0,103.0,4.9,20.0,802.0,1011.29,771.68
2016,4,30,14,45,886.0,101.0,4.95,20.0,763.5,992.55,760.62
2016,4,30,15,0,876.0,99.0,5.0,20.0,725.0,970.25,747.14
2016,4,30,15,15,861.5,96.5,5.0,20.0,681.5,939.73,727.5
2016,4,30,15,30,847.0,94.0,5.0,20.0,638.0,906.2,705.69
2016,4,30,15,45,829.5,91.0,5.05,20.0,590.5,876.18,686.59
2016,4,30,16,0,812.0,88.0,5.1,20.0,543.0,833.75,658.25
2016,4,30,16,15,787.5,85.0,5.1,19.5,492.0,783.36,624.62
2016,4,30,16,30,763.0,82.0,5.1,19.0,441.0,731.67,589.29
2016,4,30,16,45,730.0,77.5,5.15,19.0,388.5,670.78,545.14
2016,4,30,17,0,697.0,73.0,5.2,19.0,336.0,610.04,499.97
2016,4,30,17,15,650.5,67.5,5.15,18.5,283.5,543.19,447.92
2016,4,30,17,30,604.0,62.0,5.1,18.0,231.0,475.49,392.8
2016,4,30,17,45,533.5,54.5,5.1,17.5,181.0,394.56,324.85
2016,4,30,18,0,463.0,47.0,5.1,17.0,131.0,319.73,259.61
2016,4,30,18,15,353.0,36.5,5.0,16.5,88.5,230.0,180.56
2016,4,30,18,30,243.0,26.0,4.9,16.0,46.0,152.27,101.14
2016,4,30,18,45,121.5,13.0,4.85,15.5,23.0,53.18,0.0
2016,4,30,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,5,15,62.5,7.5,1.25,13.0,10.5,6.4,0.0
2016,5,1,5,30,125.0,15.0,1.2,13.0,21.0,11.72,0.0
2016,5,1,5,45,255.5,27.5,1.15,13.5,58.0,22.33,12.55
2016,5,1,6,0,386.0,40.0,1.1,14.0,95.0,32.34,22.63
2016,5,1,6,15,469.0,49.0,1.1,14.5,143.0,39.02,28.99
2016,5,1,6,30,552.0,58.0,1.1,15.0,191.0,45.58,35.03
2016,5,1,6,45,604.5,64.5,1.1,15.5,242.5,49.84,38.85
2016,5,1,7,0,657.0,71.0,1.1,16.0,294.0,54.02,42.44
2016,5,1,7,15,695.5,75.5,1.1,16.5,347.0,56.52,44.45
2016,5,1,7,30,734.0,80.0,1.1,17.0,400.0,64.3,51.02
2016,5,1,7,45,760.5,84.5,1.15,17.5,451.5,66.73,52.83
2016,5,1,8,0,787.0,89.0,1.2,18.0,503.0,69.05,54.54
2016,5,1,8,15,807.5,92.0,1.15,18.5,552.0,112.62,63.5
2016,5,1,8,30,828.0,95.0,1.1,19.0,601.0,172.0,99.06
2016,5,1,8,45,843.0,98.0,1.05,19.5,646.0,232.55,145.92
2016,5,1,9,0,858.0,101.0,1.0,20.0,691.0,299.91,201.96
2016,5,1,9,15,870.0,103.0,0.9,20.5,731.0,360.11,253.03
2016,5,1,9,30,882.0,105.0,0.8,21.0,771.0,420.57,303.2
2016,5,1,9,45,890.5,106.5,0.7,21.5,805.5,479.15,350.14
2016,5,1,10,0,899.0,108.0,0.6,22.0,840.0,537.06,394.43
2016,5,1,10,15,905.5,109.5,0.6,22.0,867.5,592.98,437.04
2016,5,1,10,30,912.0,111.0,0.6,22.0,895.0,647.55,477.21
2016,5,1,10,45,916.0,112.0,0.65,22.5,915.5,698.49,513.29
2016,5,1,11,0,920.0,113.0,0.7,23.0,936.0,747.38,546.92
2016,5,1,11,15,922.5,114.0,0.85,23.0,949.5,792.91,579.5
2016,5,1,11,30,925.0,115.0,1.0,23.0,963.0,835.86,608.85
2016,5,1,11,45,924.5,115.5,1.2,23.0,968.0,873.17,635.17
2016,5,1,12,0,924.0,116.0,1.4,23.0,973.0,907.36,659.47
2016,5,1,12,15,923.5,116.0,1.55,23.0,970.5,937.82,680.7
2016,5,1,12,30,923.0,116.0,1.7,23.0,968.0,964.87,699.81
2016,5,1,12,45,920.0,116.0,1.9,23.0,957.5,986.05,715.86
2016,5,1,13,0,917.0,116.0,2.1,23.0,947.0,1003.48,729.6
2016,5,1,13,15,913.5,115.0,2.2,22.5,929.0,1015.61,740.3
2016,5,1,13,30,910.0,114.0,2.3,22.0,911.0,1023.83,748.69
2016,5,1,13,45,902.0,114.0,2.45,22.0,885.0,1024.69,751.6
2016,5,1,14,0,894.0,114.0,2.6,22.0,859.0,1021.64,752.1
2016,5,1,14,15,885.5,112.5,2.65,21.5,827.5,1012.66,749.26
2016,5,1,14,30,877.0,111.0,2.7,21.0,796.0,999.9,744.08
2016,5,1,14,45,864.0,110.0,2.75,21.0,757.5,979.62,732.54
2016,5,1,15,0,851.0,109.0,2.8,21.0,719.0,955.97,718.81
2016,5,1,15,15,836.5,106.5,2.75,20.5,676.0,936.95,708.76
2016,5,1,15,30,822.0,104.0,2.7,20.0,633.0,903.63,688.86
2016,5,1,15,45,800.0,102.0,2.7,20.0,585.0,861.37,661.79
2016,5,1,16,0,778.0,100.0,2.7,20.0,537.0,817.04,632.97
2016,5,1,16,15,753.0,96.0,2.6,19.5,487.0,766.14,599.52
2016,5,1,16,30,728.0,92.0,2.5,19.0,437.0,718.02,567.47
2016,5,1,16,45,689.5,88.0,2.4,19.0,384.0,655.05,522.62
2016,5,1,17,0,651.0,84.0,2.3,19.0,331.0,592.83,476.96
2016,5,1,17,15,603.0,77.5,2.1,18.5,279.5,522.45,423.02
2016,5,1,17,30,555.0,71.0,1.9,18.0,228.0,454.71,369.22
2016,5,1,17,45,480.5,62.5,1.75,17.5,178.0,372.67,302.18
2016,5,1,18,0,406.0,54.0,1.6,17.0,128.0,297.08,238.16
2016,5,1,18,15,300.5,41.5,1.45,16.5,86.5,207.5,161.45
2016,5,1,18,30,195.0,29.0,1.3,16.0,45.0,134.25,90.37
2016,5,1,18,45,97.5,14.5,1.2,15.5,22.5,46.06,0.0
2016,5,1,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,33.0,8.5,1.25,11.5,10.0,7.26,0.0
2016,5,2,5,30,66.0,17.0,1.3,12.0,20.0,13.56,0.0
2016,5,2,5,45,173.0,33.5,1.4,12.5,55.0,25.77,15.67
2016,5,2,6,0,280.0,50.0,1.5,13.0,90.0,38.17,27.86
2016,5,2,6,15,140.0,54.0,1.5,13.0,74.0,41.57,31.45
2016,5,2,6,30,0.0,58.0,1.5,13.0,58.0,47.64,37.17
2016,5,2,6,45,0.0,74.0,1.55,13.5,74.0,60.25,48.44
2016,5,2,7,0,0.0,90.0,1.6,14.0,90.0,72.75,59.4
2016,5,2,7,15,54.0,136.0,1.55,14.0,159.5,102.75,85.64
2016,5,2,7,30,108.0,182.0,1.5,14.0,229.0,127.33,106.7
2016,5,2,7,45,70.5,193.0,1.5,14.5,225.5,139.85,116.86
2016,5,2,8,0,33.0,204.0,1.5,15.0,222.0,147.09,122.4
2016,5,2,8,15,167.0,231.0,1.45,15.5,332.5,170.37,130.24
2016,5,2,8,30,301.0,258.0,1.4,16.0,443.0,213.45,155.96
2016,5,2,8,45,429.0,236.5,1.4,16.5,521.0,244.67,174.55
2016,5,2,9,0,557.0,215.0,1.4,17.0,599.0,295.79,211.95
2016,5,2,9,15,683.5,175.5,1.3,17.0,674.5,346.84,252.04
2016,5,2,9,30,810.0,136.0,1.2,17.0,750.0,414.05,305.78
2016,5,2,9,45,830.5,132.5,1.2,17.5,786.5,471.14,352.84
2016,5,2,10,0,851.0,129.0,1.2,18.0,823.0,529.32,399.22
2016,5,2,10,15,858.0,130.5,1.2,18.0,850.5,583.08,441.62
2016,5,2,10,30,865.0,132.0,1.2,18.0,878.0,635.65,481.8
2016,5,2,10,45,867.0,135.0,1.2,18.5,897.5,684.73,517.29
2016,5,2,11,0,869.0,138.0,1.2,19.0,917.0,731.74,550.19
2016,5,2,11,15,872.0,138.5,1.2,19.0,930.0,775.23,580.87
2016,5,2,11,30,875.0,139.0,1.2,19.0,943.0,816.34,608.12
2016,5,2,11,45,871.5,142.0,1.3,19.5,947.0,851.7,631.09
2016,5,2,12,0,868.0,145.0,1.4,20.0,951.0,883.99,651.98
2016,5,2,12,15,867.0,145.0,1.55,20.0,948.5,912.71,672.4
2016,5,2,12,30,866.0,145.0,1.7,20.0,946.0,938.23,690.79
2016,5,2,12,45,665.0,255.5,1.9,20.0,866.5,900.48,667.09
2016,5,2,13,0,464.0,366.0,2.1,20.0,787.0,828.41,615.94
2016,5,2,13,15,513.5,341.0,2.25,19.5,799.0,865.7,646.29
2016,5,2,13,30,563.0,316.0,2.4,19.0,811.0,900.77,674.23
2016,5,2,13,45,565.0,302.5,2.55,19.0,787.0,897.57,674.14
2016,5,2,14,0,567.0,289.0,2.7,19.0,763.0,891.25,672.29
2016,5,2,14,15,548.5,280.0,2.75,19.0,724.5,866.11,656.38
2016,5,2,14,30,530.0,271.0,2.8,19.0,686.0,838.25,638.62
2016,5,2,14,45,556.0,245.5,2.85,19.0,662.0,834.03,638.48
2016,5,2,15,0,582.0,220.0,2.9,19.0,638.0,832.88,640.19
2016,5,2,15,15,572.5,206.0,2.9,18.5,597.0,792.86,614.89
2016,5,2,15,30,563.0,192.0,2.9,18.0,556.0,757.43,592.58
2016,5,2,15,45,468.5,203.5,2.9,17.5,491.5,671.69,530.88
2016,5,2,16,0,374.0,215.0,2.9,17.0,427.0,570.4,456.39
2016,5,2,16,15,304.5,205.0,2.85,16.5,367.0,490.54,396.47
2016,5,2,16,30,235.0,195.0,2.8,16.0,307.0,414.5,337.69
2016,5,2,16,45,200.5,174.0,2.75,16.0,262.0,341.26,280.2
