Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,17,0,166.0,153.0,2.7,16.0,217.0,286.51,236.07
2016,5,2,17,15,138.5,134.5,2.65,15.5,182.5,242.03,199.86
2016,5,2,17,30,111.0,116.0,2.6,15.0,148.0,199.84,164.64
2016,5,2,17,45,184.0,94.0,2.6,14.5,133.5,223.72,184.56
2016,5,2,18,0,257.0,72.0,2.6,14.0,119.0,237.41,193.66
2016,5,2,18,15,175.5,52.5,2.55,13.5,80.0,153.96,121.22
2016,5,2,18,30,94.0,33.0,2.5,13.0,41.0,89.07,60.72
2016,5,2,18,45,47.0,16.5,2.45,13.0,20.5,30.28,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.65,12.0,5.0,4.27,0.0
2016,5,3,5,30,0.0,10.0,1.6,12.0,10.0,8.23,0.0
2016,5,3,5,45,0.0,27.0,1.6,12.5,27.0,22.23,12.93
2016,5,3,6,0,0.0,44.0,1.6,13.0,44.0,35.62,25.69
2016,5,3,6,15,4.0,65.0,1.5,13.0,66.0,51.73,40.49
2016,5,3,6,30,8.0,86.0,1.4,13.0,88.0,67.66,55.0
2016,5,3,6,45,17.0,106.5,1.35,13.0,112.0,83.18,68.9
2016,5,3,7,0,26.0,127.0,1.3,13.0,136.0,95.42,79.64
2016,5,3,7,15,132.0,151.5,1.45,13.0,209.0,109.22,91.58
2016,5,3,7,30,238.0,176.0,1.6,13.0,282.0,120.39,101.05
2016,5,3,7,45,241.5,199.5,1.8,13.5,317.5,133.48,111.87
2016,5,3,8,0,245.0,223.0,2.0,14.0,353.0,145.92,121.99
2016,5,3,8,15,189.5,250.5,2.1,14.0,356.5,182.86,140.65
2016,5,3,8,30,134.0,278.0,2.2,14.0,360.0,210.67,162.5
2016,5,3,8,45,187.0,296.5,2.35,14.5,421.0,247.62,189.11
2016,5,3,9,0,240.0,315.0,2.5,15.0,482.0,291.4,222.23
2016,5,3,9,15,247.5,334.0,2.45,15.0,514.5,323.2,248.33
2016,5,3,9,30,255.0,353.0,2.4,15.0,547.0,361.53,279.42
2016,5,3,9,45,186.0,373.5,2.35,15.5,519.0,371.24,288.29
2016,5,3,10,0,117.0,394.0,2.3,16.0,491.0,369.56,287.27
2016,5,3,10,15,285.5,368.5,2.15,16.0,613.0,455.41,353.13
2016,5,3,10,30,454.0,343.0,2.0,16.0,735.0,560.41,432.21
2016,5,3,10,45,360.0,390.0,1.9,16.5,706.0,564.88,433.39
2016,5,3,11,0,266.0,437.0,1.8,17.0,677.0,562.54,429.35
2016,5,3,11,15,256.5,446.0,1.7,17.0,680.0,583.32,443.96
2016,5,3,11,30,247.0,455.0,1.6,17.0,683.0,602.72,457.1
2016,5,3,11,45,245.0,458.5,1.5,17.0,685.5,622.07,470.18
2016,5,3,12,0,243.0,462.0,1.4,17.0,688.0,630.14,475.29
2016,5,3,12,15,376.5,415.5,1.45,17.0,765.0,731.46,549.72
2016,5,3,12,30,510.0,369.0,1.5,17.0,842.0,839.16,625.83
2016,5,3,12,45,501.0,365.5,1.55,17.0,826.0,846.3,630.35
2016,5,3,13,0,492.0,362.0,1.6,17.0,810.0,850.46,634.05
2016,5,3,13,15,423.5,381.5,1.7,17.0,762.0,815.49,610.29
2016,5,3,13,30,355.0,401.0,1.8,17.0,714.0,763.05,574.72
2016,5,3,13,45,443.0,352.5,1.9,17.0,731.0,824.86,621.78
2016,5,3,14,0,531.0,304.0,2.0,17.0,748.0,869.56,656.13
2016,5,3,14,15,372.5,339.5,2.1,17.0,645.5,732.72,559.3
2016,5,3,14,30,214.0,375.0,2.2,17.0,543.0,595.59,459.52
2016,5,3,14,45,215.5,355.5,2.35,17.0,517.5,577.67,449.2
2016,5,3,15,0,217.0,336.0,2.5,17.0,492.0,558.44,436.91
2016,5,3,15,15,228.0,312.5,2.65,17.0,468.0,542.49,427.25
2016,5,3,15,30,239.0,289.0,2.8,17.0,444.0,524.82,416.14
2016,5,3,15,45,196.0,269.5,2.95,17.0,390.5,461.4,368.46
2016,5,3,16,0,153.0,250.0,3.1,17.0,337.0,399.43,321.0
2016,5,3,16,15,138.5,226.5,3.1,16.5,299.5,358.6,290.44
2016,5,3,16,30,124.0,203.0,3.1,16.0,262.0,318.08,259.39
2016,5,3,16,45,97.0,177.5,3.1,16.0,220.5,251.53,205.93
2016,5,3,17,0,70.0,152.0,3.1,16.0,179.0,202.37,165.61
2016,5,3,17,15,56.5,131.0,3.0,15.5,151.0,169.71,138.8
2016,5,3,17,30,43.0,110.0,2.9,15.0,123.0,138.05,112.24
2016,5,3,17,45,31.0,88.0,2.85,15.0,96.5,107.0,85.56
2016,5,3,18,0,19.0,66.0,2.8,15.0,70.0,76.71,59.24
2016,5,3,18,15,9.5,45.5,2.6,14.5,47.5,45.8,32.47
2016,5,3,18,30,0.0,25.0,2.4,14.0,25.0,21.05,10.47
2016,5,3,18,45,0.0,12.5,2.25,14.0,12.5,10.31,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,2.55,12.0,7.0,5.97,0.0
2016,5,4,5,30,0.0,14.0,2.5,12.0,14.0,11.54,0.0
2016,5,4,5,45,30.0,35.5,2.5,12.5,40.0,28.39,18.23
2016,5,4,6,0,60.0,57.0,2.5,13.0,66.0,43.76,32.84
2016,5,4,6,15,91.5,79.5,2.45,13.0,99.5,59.8,47.66
2016,5,4,6,30,123.0,102.0,2.4,13.0,133.0,75.51,61.98
2016,5,4,6,45,166.5,118.0,2.4,13.0,170.0,87.15,72.44
2016,5,4,7,0,210.0,134.0,2.4,13.0,207.0,95.17,79.47
2016,5,4,7,15,288.5,146.0,2.3,13.0,264.0,103.3,86.44
2016,5,4,7,30,367.0,158.0,2.2,13.0,321.0,106.23,88.73
2016,5,4,7,45,313.0,190.0,2.15,13.5,341.0,128.99,108.05
2016,5,4,8,0,259.0,222.0,2.1,14.0,361.0,145.52,121.65
2016,5,4,8,15,270.5,243.5,2.0,14.0,400.0,176.76,133.12
2016,5,4,8,30,282.0,265.0,1.9,14.0,439.0,215.29,159.65
2016,5,4,8,45,325.0,276.0,1.85,14.0,491.0,255.19,189.26
2016,5,4,9,0,368.0,287.0,1.8,14.0,543.0,300.31,224.84
2016,5,4,9,15,326.0,317.5,1.7,14.0,554.5,336.8,256.74
2016,5,4,9,30,284.0,348.0,1.6,14.0,566.0,368.74,284.02
2016,5,4,9,45,283.0,366.0,1.55,14.5,590.5,405.23,312.7
2016,5,4,10,0,282.0,384.0,1.5,15.0,615.0,441.63,340.51
2016,5,4,10,15,298.0,394.0,1.5,15.0,645.5,481.19,370.86
2016,5,4,10,30,314.0,404.0,1.5,15.0,676.0,522.05,401.68
2016,5,4,10,45,256.5,427.0,1.5,15.5,653.0,526.68,404.0
2016,5,4,11,0,199.0,450.0,1.5,16.0,630.0,522.12,399.35
2016,5,4,11,15,207.0,456.0,1.65,16.0,645.5,549.09,420.03
2016,5,4,11,30,215.0,462.0,1.8,16.0,661.0,576.15,440.45
2016,5,4,11,45,248.5,458.0,2.0,16.0,689.0,623.78,476.34
2016,5,4,12,0,282.0,454.0,2.2,16.0,717.0,665.74,507.99
2016,5,4,12,15,342.0,427.5,2.3,16.0,745.5,711.16,542.45
2016,5,4,12,30,402.0,401.0,2.4,16.0,774.0,757.35,577.29
2016,5,4,12,45,413.5,391.0,2.5,16.5,771.0,786.64,597.53
2016,5,4,13,0,425.0,381.0,2.6,17.0,768.0,803.06,609.12
2016,5,4,13,15,371.0,396.5,2.65,17.0,730.0,763.94,581.34
2016,5,4,13,30,317.0,412.0,2.7,17.0,692.0,735.89,561.18
2016,5,4,13,45,361.5,382.0,2.8,17.0,692.0,756.51,578.77
2016,5,4,14,0,406.0,352.0,2.9,17.0,692.0,791.86,606.1
2016,5,4,14,15,367.5,351.5,2.95,17.0,651.0,739.47,569.34
2016,5,4,14,30,329.0,351.0,3.0,17.0,610.0,702.57,543.47
2016,5,4,14,45,337.5,330.0,3.05,17.0,585.0,688.5,535.35
2016,5,4,15,0,346.0,309.0,3.1,17.0,560.0,672.26,525.47
2016,5,4,15,15,349.0,288.0,3.1,16.5,528.0,648.63,510.78
2016,5,4,15,30,352.0,267.0,3.1,16.0,496.0,623.04,494.5
2016,5,4,15,45,371.0,240.5,3.1,16.0,466.0,603.68,482.28
2016,5,4,16,0,390.0,214.0,3.1,16.0,436.0,581.39,467.65
2016,5,4,16,15,394.0,191.5,3.0,15.5,398.0,566.13,457.94
2016,5,4,16,30,398.0,169.0,2.9,15.0,360.0,530.49,432.65
2016,5,4,16,45,333.5,157.5,2.85,15.0,305.0,436.65,359.45
2016,5,4,17,0,269.0,146.0,2.8,15.0,250.0,364.82,301.84
2016,5,4,17,15,232.5,130.5,2.7,14.5,211.0,311.97,259.18
2016,5,4,17,30,196.0,115.0,2.6,14.0,172.0,262.05,217.71
2016,5,4,17,45,162.5,94.5,2.55,14.0,135.0,210.72,173.81
2016,5,4,18,0,129.0,74.0,2.5,14.0,98.0,152.68,123.58
2016,5,4,18,15,85.0,53.0,2.35,13.5,67.0,102.84,79.88
2016,5,4,18,30,41.0,32.0,2.2,13.0,36.0,56.63,38.01
2016,5,4,18,45,20.5,16.0,2.1,13.0,18.0,25.38,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.0,1.9,13.0,5.0,4.27,0.0
2016,5,5,5,30,0.0,10.0,2.0,13.0,10.0,8.22,0.0
2016,5,5,5,45,0.0,25.0,2.1,13.0,25.0,20.65,11.82
2016,5,5,6,0,0.0,40.0,2.2,13.0,40.0,32.83,23.31
2016,5,5,6,15,0.0,59.5,2.25,13.0,59.5,47.99,37.22
2016,5,5,6,30,0.0,79.0,2.3,13.0,79.0,62.98,50.87
2016,5,5,6,45,2.5,99.0,2.35,13.5,100.0,78.19,64.38
2016,5,5,7,0,5.0,119.0,2.4,14.0,121.0,93.27,77.5
2016,5,5,7,15,172.5,141.5,2.4,14.0,218.5,103.89,86.62
2016,5,5,7,30,340.0,164.0,2.4,14.0,316.0,114.54,95.63
2016,5,5,7,45,170.0,145.5,2.45,14.5,221.5,100.29,82.74
2016,5,5,8,0,0.0,127.0,2.5,15.0,127.0,102.6,84.32
2016,5,5,8,15,65.0,203.5,2.45,15.0,244.0,154.66,121.07
2016,5,5,8,30,130.0,280.0,2.4,15.0,361.0,211.41,162.75
2016,5,5,8,45,69.0,244.0,2.4,15.5,287.5,197.59,153.52
2016,5,5,9,0,8.0,208.0,2.4,16.0,214.0,169.11,132.73
2016,5,5,9,15,85.5,287.0,2.35,16.0,352.5,248.64,193.7
2016,5,5,9,30,163.0,366.0,2.3,16.0,491.0,338.99,262.65
2016,5,5,9,45,91.0,328.5,2.3,16.0,399.0,299.29,233.29
2016,5,5,10,0,19.0,291.0,2.3,16.0,307.0,246.29,192.57
2016,5,5,10,15,15.0,268.5,2.3,16.0,281.5,228.81,178.92
2016,5,5,10,30,11.0,246.0,2.3,16.0,256.0,210.15,164.14
2016,5,5,10,45,22.5,309.0,2.3,16.5,330.0,273.03,212.97
2016,5,5,11,0,34.0,372.0,2.3,17.0,404.0,337.71,261.94
2016,5,5,11,15,21.0,288.5,2.3,17.0,308.5,262.2,203.64
2016,5,5,11,30,8.0,205.0,2.3,17.0,213.0,178.55,138.28
2016,5,5,11,45,4.0,163.0,2.35,17.0,167.0,140.41,108.12
2016,5,5,12,0,0.0,121.0,2.4,17.0,121.0,101.72,77.09
2016,5,5,12,15,0.0,118.5,2.4,17.0,118.5,99.69,75.51
2016,5,5,12,30,0.0,116.0,2.4,17.0,116.0,97.63,73.87
2016,5,5,12,45,10.0,219.0,2.4,17.0,228.5,196.02,152.64
2016,5,5,13,0,20.0,322.0,2.4,17.0,341.0,298.02,232.05
2016,5,5,13,15,34.5,356.0,2.4,17.0,387.5,362.4,281.45
2016,5,5,13,30,49.0,390.0,2.4,17.0,434.0,413.57,320.41
2016,5,5,13,45,87.0,400.0,2.4,17.0,475.0,464.93,360.25
2016,5,5,14,0,125.0,410.0,2.4,17.0,516.0,536.35,414.25
2016,5,5,14,15,75.0,355.0,2.4,17.0,418.0,413.21,321.75
2016,5,5,14,30,25.0,300.0,2.4,17.0,320.0,290.4,227.32
2016,5,5,14,45,178.0,307.0,2.4,17.0,437.0,487.49,384.03
2016,5,5,15,0,331.0,314.0,2.4,17.0,554.0,662.37,516.16
2016,5,5,15,15,327.0,295.5,2.35,16.5,521.0,635.22,497.09
2016,5,5,15,30,323.0,277.0,2.3,16.0,488.0,606.53,478.23
2016,5,5,15,45,511.5,201.5,2.25,16.0,506.5,705.13,556.74
2016,5,5,16,0,700.0,126.0,2.2,16.0,525.0,779.46,613.09
2016,5,5,16,15,672.5,121.0,2.2,16.0,476.0,727.97,577.0
2016,5,5,16,30,645.0,116.0,2.2,16.0,427.0,675.72,540.8
2016,5,5,16,45,609.5,109.5,2.2,16.0,376.5,615.33,497.11
2016,5,5,17,0,574.0,103.0,2.2,16.0,326.0,555.6,452.15
2016,5,5,17,15,525.5,95.0,2.25,15.5,276.0,486.63,399.36
2016,5,5,17,30,477.0,87.0,2.3,15.0,226.0,415.35,342.74
2016,5,5,17,45,409.0,76.0,2.35,15.0,178.5,339.76,279.69
2016,5,5,18,0,341.0,65.0,2.4,15.0,131.0,270.51,219.95
2016,5,5,18,15,249.5,50.0,2.25,14.5,90.5,192.53,152.22
2016,5,5,18,30,158.0,35.0,2.1,14.0,50.0,124.94,89.97
2016,5,5,18,45,79.0,17.5,2.0,13.5,25.0,57.59,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.5,2.7,12.0,4.5,3.84,0.0
2016,5,6,5,30,0.0,9.0,2.7,12.0,9.0,7.39,0.0
2016,5,6,5,45,0.0,22.5,2.7,12.5,22.5,18.56,10.16
2016,5,6,6,0,0.0,36.0,2.7,13.0,36.0,29.76,20.64
2016,5,6,6,15,0.0,53.5,2.65,13.0,53.5,43.7,33.43
2016,5,6,6,30,0.0,71.0,2.6,13.0,71.0,57.38,45.89
2016,5,6,6,45,0.0,89.5,2.55,13.0,89.5,71.63,58.68
2016,5,6,7,0,0.0,108.0,2.5,13.0,108.0,85.76,71.16
2016,5,6,7,15,91.5,147.0,2.45,13.0,188.0,106.27,89.05
2016,5,6,7,30,183.0,186.0,2.4,13.0,268.0,130.8,110.18
2016,5,6,7,45,159.0,210.5,2.4,13.0,288.0,144.9,122.0
2016,5,6,8,0,135.0,235.0,2.4,13.0,308.0,158.39,133.17
2016,5,6,8,15,110.5,254.5,2.35,13.0,318.0,180.17,141.28
2016,5,6,8,30,86.0,274.0,2.3,13.0,328.0,209.24,164.02
2016,5,6,8,45,69.5,286.0,2.3,13.5,332.0,224.71,176.38
2016,5,6,9,0,53.0,298.0,2.3,14.0,336.0,237.91,187.15
2016,5,6,9,15,30.0,252.5,2.3,14.0,274.5,206.64,162.92
2016,5,6,9,30,7.0,207.0,2.3,14.0,213.0,171.28,135.02
2016,5,6,9,45,6.5,201.5,2.3,14.0,207.5,168.02,132.3
2016,5,6,10,0,6.0,196.0,2.3,14.0,202.0,164.46,129.28
2016,5,6,10,15,3.0,133.5,2.3,14.0,136.5,112.71,87.31
2016,5,6,10,30,0.0,71.0,2.3,14.0,71.0,59.34,43.58
2016,5,6,10,45,0.0,105.0,2.3,14.5,105.0,87.75,66.76
2016,5,6,11,0,0.0,139.0,2.3,15.0,139.0,116.22,89.63
2016,5,6,11,15,0.5,141.5,2.3,15.0,142.0,118.89,91.69
2016,5,6,11,30,1.0,144.0,2.3,15.0,145.0,121.61,93.86
2016,5,6,11,45,9.5,232.0,2.35,15.0,241.0,203.54,159.49
2016,5,6,12,0,18.0,320.0,2.4,15.0,337.0,287.71,225.33
2016,5,6,12,15,19.0,326.0,2.4,15.0,344.0,295.65,231.23
2016,5,6,12,30,20.0,332.0,2.4,15.0,351.0,303.63,237.46
2016,5,6,12,45,16.0,296.0,2.4,15.0,311.0,269.46,211.0
2016,5,6,13,0,12.0,260.0,2.4,15.0,271.0,234.73,183.99
2016,5,6,13,15,9.5,226.5,2.35,15.0,235.5,203.27,159.35
2016,5,6,13,30,7.0,193.0,2.3,15.0,200.0,171.61,134.32
2016,5,6,13,45,13.5,246.5,2.3,15.0,258.5,226.3,178.19
2016,5,6,14,0,20.0,300.0,2.3,15.0,317.0,282.82,222.77
2016,5,6,14,15,42.0,327.5,2.25,15.0,361.5,351.77,277.03
2016,5,6,14,30,64.0,355.0,2.2,15.0,406.0,404.66,318.24
2016,5,6,14,45,32.0,221.0,2.15,15.0,246.5,237.02,187.88
2016,5,6,15,0,0.0,87.0,2.1,15.0,87.0,72.5,54.56
2016,5,6,15,15,0.0,113.5,1.95,15.0,113.5,95.34,73.7
2016,5,6,15,30,0.0,140.0,1.8,15.0,140.0,119.15,93.41
2016,5,6,15,45,0.0,129.0,1.7,15.0,129.0,109.49,85.69
2016,5,6,16,0,0.0,118.0,1.6,15.0,118.0,99.84,77.99
2016,5,6,16,15,0.0,88.5,1.4,14.5,88.5,73.58,56.52
2016,5,6,16,30,0.0,59.0,1.2,14.0,59.0,48.89,36.03
2016,5,6,16,45,0.0,46.0,1.0,14.0,46.0,38.05,26.97
2016,5,6,17,0,0.0,33.0,0.8,14.0,33.0,27.25,17.82
2016,5,6,17,15,0.0,28.0,0.7,14.0,28.0,23.09,14.3
2016,5,6,17,30,0.0,23.0,0.6,14.0,23.0,18.95,10.74
2016,5,6,17,45,0.0,18.0,0.5,14.0,18.0,14.81,7.14
2016,5,6,18,0,0.0,13.0,0.4,14.0,13.0,10.68,3.51
2016,5,6,18,15,0.0,9.0,0.45,13.5,9.0,7.39,0.59
2016,5,6,18,30,0.0,5.0,0.5,13.0,5.0,4.1,0.0
2016,5,6,18,45,0.0,2.5,0.55,13.0,2.5,2.05,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.0,1.65,12.0,9.0,7.68,0.0
2016,5,7,5,30,0.0,18.0,1.8,12.0,18.0,14.86,2.22
2016,5,7,5,45,24.5,38.5,2.0,12.5,42.5,30.69,20.61
2016,5,7,6,0,49.0,59.0,2.2,13.0,67.0,46.02,34.97
2016,5,7,6,15,73.5,81.5,2.25,13.0,98.5,61.24,49.02
2016,5,7,6,30,98.0,104.0,2.3,13.0,130.0,76.83,63.19
2016,5,7,6,45,129.0,122.5,2.35,13.5,164.0,89.76,74.61
2016,5,7,7,0,160.0,141.0,2.4,14.0,198.0,102.42,85.52
2016,5,7,7,15,80.0,128.0,2.45,14.0,156.5,94.57,78.41
2016,5,7,7,30,0.0,115.0,2.5,14.0,115.0,92.68,76.51
2016,5,7,7,45,68.0,175.5,2.6,14.0,212.5,130.06,108.78
2016,5,7,8,0,136.0,236.0,2.7,14.0,310.0,158.97,133.23
2016,5,7,8,15,155.5,259.5,2.75,14.0,351.0,186.0,144.18
2016,5,7,8,30,175.0,283.0,2.8,14.0,392.0,219.08,167.61
2016,5,7,8,45,94.5,260.5,2.9,14.5,320.0,213.33,165.78
2016,5,7,9,0,14.0,238.0,3.0,15.0,248.0,192.89,152.25
2016,5,7,9,15,12.0,233.0,2.95,15.0,241.5,191.16,150.73
2016,5,7,9,30,10.0,228.0,2.9,15.0,235.0,188.7,148.6
2016,5,7,9,45,5.0,160.0,2.9,15.5,163.5,134.24,104.46
2016,5,7,10,0,0.0,92.0,2.9,16.0,92.0,76.81,57.62
2016,5,7,10,15,0.0,68.5,2.85,16.0,68.5,57.21,41.55
2016,5,7,10,30,0.0,45.0,2.8,16.0,45.0,37.56,25.38
2016,5,7,10,45,0.0,48.0,2.75,16.0,48.0,40.1,27.45
2016,5,7,11,0,0.0,51.0,2.7,16.0,51.0,42.64,29.5
2016,5,7,11,15,0.0,75.5,2.65,16.0,75.5,63.22,46.32
2016,5,7,11,30,0.0,100.0,2.6,16.0,100.0,83.82,63.04
2016,5,7,11,45,0.0,81.0,2.6,16.5,81.0,67.9,49.96
2016,5,7,12,0,0.0,62.0,2.6,17.0,62.0,51.93,36.89
2016,5,7,12,15,0.0,65.0,2.55,17.0,65.0,54.45,38.95
2016,5,7,12,30,0.0,68.0,2.5,17.0,68.0,56.97,41.0
2016,5,7,12,45,3.0,126.5,2.5,17.0,130.0,109.45,83.59
2016,5,7,13,0,6.0,185.0,2.5,17.0,192.0,162.98,126.43
2016,5,7,13,15,9.5,223.0,2.45,17.0,232.5,200.12,155.88
2016,5,7,13,30,13.0,261.0,2.4,17.0,273.0,238.13,185.8
2016,5,7,13,45,10.0,229.5,2.4,17.0,238.5,207.43,161.75
2016,5,7,14,0,7.0,198.0,2.4,17.0,204.0,176.61,137.58
2016,5,7,14,15,3.5,132.0,2.4,17.0,135.0,114.94,88.39
2016,5,7,14,30,0.0,66.0,2.4,17.0,66.0,55.02,39.72
2016,5,7,14,45,0.0,81.5,2.4,17.0,81.5,67.95,50.45
2016,5,7,15,0,0.0,97.0,2.4,17.0,97.0,80.98,61.23
2016,5,7,15,15,0.0,116.5,2.35,16.5,116.5,97.97,75.42
2016,5,7,15,30,0.0,136.0,2.3,16.0,136.0,115.51,90.11
2016,5,7,15,45,0.0,120.5,2.3,16.0,120.5,101.79,79.08
2016,5,7,16,0,0.0,105.0,2.3,16.0,105.0,88.1,68.04
2016,5,7,16,15,0.0,85.0,2.25,16.0,85.0,70.63,53.75
2016,5,7,16,30,0.0,65.0,2.2,16.0,65.0,53.89,39.92
2016,5,7,16,45,0.0,49.5,2.2,16.0,49.5,40.96,29.16
2016,5,7,17,0,0.0,34.0,2.2,16.0,34.0,28.08,18.31
2016,5,7,17,15,0.0,29.0,2.1,15.5,29.0,23.92,14.86
2016,5,7,17,30,0.0,24.0,2.0,15.0,24.0,19.77,11.35
2016,5,7,17,45,0.0,19.0,1.95,15.0,19.0,15.64,7.77
2016,5,7,18,0,0.0,14.0,1.9,15.0,14.0,11.51,4.15
2016,5,7,18,15,0.0,9.5,1.85,14.5,9.5,7.8,0.9
2016,5,7,18,30,0.0,5.0,1.8,14.0,5.0,4.1,0.0
2016,5,7,18,45,0.0,2.5,1.75,14.0,2.5,2.05,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,1.2,12.5,5.0,4.27,0.0
2016,5,8,5,30,0.0,10.0,1.2,13.0,10.0,8.22,0.0
2016,5,8,5,45,0.0,23.0,1.25,13.5,23.0,18.97,10.62
2016,5,8,6,0,0.0,36.0,1.3,14.0,36.0,29.76,20.63
2016,5,8,6,15,0.0,52.0,1.3,14.0,52.0,42.69,32.46
2016,5,8,6,30,0.0,68.0,1.3,14.0,68.0,55.31,43.9
2016,5,8,6,45,0.0,85.5,1.35,14.5,85.5,68.9,55.91
2016,5,8,7,0,0.0,103.0,1.4,15.0,103.0,82.38,67.58
2016,5,8,7,15,0.0,122.5,1.4,15.0,122.5,97.13,80.29
2016,5,8,7,30,0.0,142.0,1.4,15.0,142.0,111.73,92.69
2016,5,8,7,45,55.0,189.0,1.45,15.0,219.0,137.88,114.85
2016,5,8,8,0,110.0,236.0,1.5,15.0,296.0,158.59,132.05
2016,5,8,8,15,111.0,259.5,1.5,15.0,324.5,190.81,148.4
2016,5,8,8,30,112.0,283.0,1.5,15.0,353.0,218.06,168.18
2016,5,8,8,45,111.0,303.5,1.5,15.5,377.5,243.63,187.63
2016,5,8,9,0,110.0,324.0,1.5,16.0,402.0,269.32,207.56
2016,5,8,9,15,62.5,292.0,1.5,16.0,337.0,244.67,190.05
2016,5,8,9,30,15.0,260.0,1.5,16.0,272.0,215.1,168.01
2016,5,8,9,45,10.5,228.5,1.55,16.5,237.5,191.03,148.8
2016,5,8,10,0,6.0,197.0,1.6,17.0,203.0,165.23,128.12
2016,5,8,10,15,8.5,221.5,1.65,17.0,229.5,187.38,145.56
2016,5,8,10,30,11.0,246.0,1.7,17.0,256.0,210.05,163.19
2016,5,8,10,45,39.0,334.5,1.8,17.0,370.0,304.13,236.17
2016,5,8,11,0,67.0,423.0,1.9,17.0,484.0,402.34,310.29
2016,5,8,11,15,115.0,446.0,2.0,17.0,552.5,470.68,361.58
2016,5,8,11,30,163.0,469.0,2.1,17.0,621.0,539.32,412.69
2016,5,8,11,45,174.0,462.0,2.25,17.0,625.0,555.46,425.01
2016,5,8,12,0,185.0,455.0,2.4,17.0,629.0,571.27,437.48
2016,5,8,12,15,184.5,454.0,2.45,17.0,627.5,581.95,445.53
2016,5,8,12,30,184.0,453.0,2.5,17.0,626.0,591.61,452.88
2016,5,8,12,45,292.5,416.0,2.65,17.5,686.5,681.71,520.59
2016,5,8,13,0,401.0,379.0,2.8,18.0,747.0,774.47,588.34
2016,5,8,13,15,377.5,392.0,2.85,17.5,733.0,762.1,580.33
2016,5,8,13,30,354.0,405.0,2.9,17.0,719.0,761.42,581.06
2016,5,8,13,45,597.5,268.0,3.0,17.0,781.0,892.62,681.44
2016,5,8,14,0,841.0,131.0,3.1,17.0,843.0,977.68,742.3
2016,5,8,14,15,832.5,129.5,3.15,17.0,812.5,969.02,737.04
2016,5,8,14,30,824.0,128.0,3.2,17.0,782.0,969.46,739.0
2016,5,8,14,45,818.0,123.0,3.25,17.0,746.5,952.06,728.74
2016,5,8,15,0,812.0,118.0,3.3,17.0,711.0,931.15,716.25
2016,5,8,15,15,797.5,115.5,3.35,17.0,669.5,901.72,697.8
2016,5,8,15,30,783.0,113.0,3.4,17.0,628.0,869.46,677.28
2016,5,8,15,45,767.0,108.5,3.45,17.0,582.5,831.0,652.15
2016,5,8,16,0,751.0,104.0,3.5,17.0,537.0,790.27,625.08
2016,5,8,16,15,726.5,100.0,3.55,16.5,488.5,741.06,592.45
2016,5,8,16,30,702.0,96.0,3.6,16.0,440.0,694.67,561.21
2016,5,8,16,45,673.5,90.0,3.7,16.0,390.0,638.33,520.68
2016,5,8,17,0,645.0,84.0,3.8,16.0,340.0,582.02,478.5
2016,5,8,17,15,600.5,78.0,3.85,15.5,289.5,515.47,426.71
2016,5,8,17,30,556.0,72.0,3.9,15.0,239.0,451.24,374.84
2016,5,8,17,45,496.0,63.5,3.95,15.0,191.0,378.15,313.13
2016,5,8,18,0,436.0,55.0,4.0,15.0,143.0,310.03,253.6
2016,5,8,18,15,341.0,44.5,3.9,14.5,101.0,229.28,182.83
2016,5,8,18,30,246.0,34.0,3.8,14.0,59.0,156.88,116.54
2016,5,8,18,45,123.0,17.0,3.7,13.5,29.5,72.35,10.2
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,49.5,13.5,2.7,11.0,16.5,11.52,0.0
2016,5,9,5,30,99.0,27.0,2.7,11.0,33.0,21.13,7.89
2016,5,9,5,45,204.0,42.5,2.75,11.5,71.0,32.5,22.44
2016,5,9,6,0,309.0,58.0,2.8,12.0,109.0,44.01,33.42
2016,5,9,6,15,171.0,78.0,2.8,12.0,108.0,58.3,46.65
2016,5,9,6,30,33.0,98.0,2.8,12.0,107.0,74.61,61.5
2016,5,9,6,45,44.0,119.0,2.8,12.0,133.5,89.5,74.83
2016,5,9,7,0,55.0,140.0,2.8,12.0,160.0,104.14,87.7
2016,5,9,7,15,31.5,147.0,2.75,12.0,159.0,109.8,92.45
2016,5,9,7,30,8.0,154.0,2.7,12.0,158.0,120.03,101.14
2016,5,9,7,45,44.5,193.0,2.7,12.5,217.5,140.1,118.07
2016,5,9,8,0,81.0,232.0,2.7,13.0,277.0,163.93,137.94
2016,5,9,8,15,88.5,256.0,2.65,13.0,309.0,187.45,147.89
2016,5,9,8,30,96.0,280.0,2.6,13.0,341.0,214.27,167.68
2016,5,9,8,45,109.5,303.5,2.6,13.5,377.5,243.36,189.67
2016,5,9,9,0,123.0,327.0,2.6,14.0,414.0,268.63,209.08
2016,5,9,9,15,170.5,346.5,2.55,14.0,474.5,310.81,241.53
2016,5,9,9,30,218.0,366.0,2.5,14.0,535.0,358.93,278.98
2016,5,9,9,45,290.5,365.5,2.5,14.5,600.5,406.36,315.4
2016,5,9,10,0,363.0,365.0,2.5,15.0,666.0,465.41,360.77
2016,5,9,10,15,624.5,244.0,2.5,15.0,782.5,542.31,421.35
2016,5,9,10,30,886.0,123.0,2.5,15.0,899.0,637.25,496.06
2016,5,9,10,45,891.0,123.5,2.5,15.5,919.0,686.6,533.15
2016,5,9,11,0,896.0,124.0,2.5,16.0,939.0,734.06,568.05
2016,5,9,11,15,898.5,125.0,2.55,16.0,952.0,778.01,600.91
2016,5,9,11,30,901.0,126.0,2.6,16.0,965.0,819.51,629.91
2016,5,9,11,45,901.0,126.5,2.65,16.5,970.0,855.93,653.89
2016,5,9,12,0,901.0,127.0,2.7,17.0,975.0,889.39,675.69
2016,5,9,12,15,900.5,127.0,2.75,17.0,972.5,918.89,695.98
2016,5,9,12,30,900.0,127.0,2.8,17.0,970.0,945.12,714.09
2016,5,9,12,45,898.0,126.5,2.9,17.0,960.0,966.1,729.14
2016,5,9,13,0,896.0,126.0,3.0,17.0,950.0,983.48,741.9
2016,5,9,13,15,892.5,125.0,3.05,17.0,932.5,995.26,750.6
2016,5,9,13,30,889.0,124.0,3.1,17.0,915.0,1003.24,756.93
2016,5,9,13,45,883.0,123.0,3.2,17.0,890.5,1004.96,759.62
2016,5,9,14,0,877.0,122.0,3.3,17.0,866.0,1002.86,759.9
2016,5,9,14,15,869.5,120.5,3.35,17.0,835.0,995.0,756.02
2016,5,9,14,30,862.0,119.0,3.4,17.0,804.0,983.44,749.78
2016,5,9,14,45,851.5,116.5,3.45,17.0,767.0,964.33,738.45
2016,5,9,15,0,841.0,114.0,3.5,17.0,730.0,953.14,732.71
2016,5,9,15,15,827.5,111.5,3.5,16.5,688.0,924.16,715.58
2016,5,9,15,30,814.0,109.0,3.5,16.0,646.0,892.2,696.35
2016,5,9,15,45,797.0,105.5,3.55,16.0,599.5,853.24,670.91
2016,5,9,16,0,780.0,102.0,3.6,16.0,553.0,811.97,643.51
2016,5,9,16,15,756.0,98.0,3.65,16.0,503.5,762.29,609.5
2016,5,9,16,30,732.0,94.0,3.7,16.0,454.0,711.38,573.95
2016,5,9,16,45,698.0,90.0,3.75,16.0,402.5,655.88,534.11
2016,5,9,17,0,664.0,86.0,3.8,16.0,351.0,597.07,490.07
2016,5,9,17,15,619.5,80.0,3.85,15.5,299.5,529.71,437.87
2016,5,9,17,30,575.0,74.0,3.9,15.0,248.0,464.57,385.47
2016,5,9,17,45,502.5,67.0,4.0,14.5,198.0,385.13,319.34
2016,5,9,18,0,430.0,60.0,4.1,14.0,148.0,311.66,255.95
2016,5,9,18,15,333.0,48.5,4.05,13.5,104.5,226.49,181.49
2016,5,9,18,30,236.0,37.0,4.0,13.0,61.0,156.37,117.35
2016,5,9,18,45,118.0,18.5,3.95,13.0,30.5,73.01,17.62
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,60.0,13.0,2.15,11.0,17.5,11.1,0.0
2016,5,10,5,30,120.0,26.0,2.2,11.0,35.0,20.06,7.99
2016,5,10,5,45,232.5,40.5,2.25,11.5,74.0,31.08,21.31
2016,5,10,6,0,345.0,55.0,2.3,12.0,113.0,41.97,31.66
2016,5,10,6,15,419.5,65.0,2.25,12.0,160.5,51.19,40.34
2016,5,10,6,30,494.0,75.0,2.2,12.0,208.0,58.0,46.66
2016,5,10,6,45,247.0,77.5,2.2,12.5,144.0,55.32,44.22
2016,5,10,7,0,0.0,80.0,2.2,13.0,80.0,65.7,53.32
2016,5,10,7,15,0.0,99.0,2.15,13.0,99.0,80.43,66.22
2016,5,10,7,30,0.0,118.0,2.1,13.0,118.0,94.96,78.77
2016,5,10,7,45,0.0,135.5,2.05,13.5,135.5,108.25,89.92
2016,5,10,8,0,0.0,153.0,2.0,14.0,153.0,121.4,100.79
2016,5,10,8,15,3.0,173.5,1.9,14.5,175.5,137.56,108.99
2016,5,10,8,30,6.0,194.0,1.8,15.0,198.0,154.5,122.0
2016,5,10,8,45,7.0,203.0,1.75,15.5,208.0,163.28,128.42
2016,5,10,9,0,8.0,212.0,1.7,16.0,218.0,172.15,134.93
2016,5,10,9,15,14.0,245.0,1.7,16.0,255.5,200.8,157.29
2016,5,10,9,30,20.0,278.0,1.7,16.0,293.0,230.59,180.35
2016,5,10,9,45,49.5,332.5,1.7,16.5,373.0,283.55,220.61
2016,5,10,10,0,79.0,387.0,1.7,17.0,453.0,345.7,267.3
2016,5,10,10,15,452.5,273.5,1.65,17.5,669.0,471.31,362.59
2016,5,10,10,30,826.0,160.0,1.6,18.0,885.0,632.79,482.41
2016,5,10,10,45,832.5,160.5,1.6,18.5,905.5,681.95,517.33
2016,5,10,11,0,839.0,161.0,1.6,19.0,926.0,729.55,551.03
2016,5,10,11,15,842.5,161.5,1.6,19.0,939.0,773.17,582.12
2016,5,10,11,30,846.0,162.0,1.6,19.0,952.0,814.55,611.05
2016,5,10,11,45,850.0,161.0,1.65,19.5,958.0,852.58,635.43
2016,5,10,12,0,854.0,160.0,1.7,20.0,964.0,887.98,657.83
2016,5,10,12,15,853.5,159.5,1.8,20.0,961.5,917.07,677.81
2016,5,10,12,30,853.0,159.0,1.9,20.0,959.0,942.91,695.76
2016,5,10,12,45,859.5,152.5,2.05,20.0,951.5,952.63,703.8
2016,5,10,13,0,866.0,146.0,2.2,20.0,944.0,972.35,718.66
2016,5,10,13,15,862.0,145.0,2.3,20.0,926.5,983.55,727.37
2016,5,10,13,30,858.0,144.0,2.4,20.0,909.0,991.06,733.85
2016,5,10,13,45,852.5,142.0,2.55,20.0,884.5,992.42,736.94
2016,5,10,14,0,847.0,140.0,2.7,20.0,860.0,1003.69,746.72
2016,5,10,14,15,838.5,138.5,2.75,20.0,829.0,994.99,742.34
2016,5,10,14,30,830.0,137.0,2.8,20.0,798.0,982.62,735.8
2016,5,10,14,45,821.5,133.0,2.9,20.0,762.0,963.98,725.58
2016,5,10,15,0,813.0,129.0,3.0,20.0,726.0,941.9,713.04
2016,5,10,15,15,798.0,126.0,3.05,19.5,683.5,911.52,695.71
2016,5,10,15,30,783.0,123.0,3.1,19.0,641.0,878.3,676.25
2016,5,10,15,45,768.0,118.0,3.15,19.0,595.5,840.28,651.88
2016,5,10,16,0,753.0,113.0,3.2,19.0,550.0,799.92,625.54
2016,5,10,16,15,728.5,109.0,3.25,18.5,501.0,755.33,596.86
2016,5,10,16,30,704.0,105.0,3.3,18.0,452.0,705.08,563.33
2016,5,10,16,45,675.5,98.5,3.4,17.5,401.5,648.14,524.03
2016,5,10,17,0,647.0,92.0,3.5,17.0,351.0,591.2,482.5
2016,5,10,17,15,602.0,85.5,3.45,16.5,299.5,523.66,430.3
2016,5,10,17,30,557.0,79.0,3.4,16.0,248.0,458.4,378.06
2016,5,10,17,45,498.0,69.5,3.4,15.5,199.5,384.74,317.13
2016,5,10,18,0,439.0,60.0,3.4,15.0,151.0,315.86,257.99
2016,5,10,18,15,344.5,48.5,3.25,14.5,107.5,234.15,186.81
2016,5,10,18,30,250.0,37.0,3.1,14.0,64.0,161.37,121.14
2016,5,10,18,45,125.0,18.5,3.0,14.0,32.0,75.53,24.29
2016,5,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,96.0,12.5,2.55,11.5,19.5,10.67,0.0
2016,5,11,5,30,192.0,25.0,2.6,12.0,39.0,19.46,8.12
2016,5,11,5,45,302.0,37.0,2.65,12.5,79.5,29.96,20.3
2016,5,11,6,0,412.0,49.0,2.7,13.0,120.0,39.28,29.18
2016,5,11,6,15,206.0,58.0,2.65,13.0,93.5,42.81,32.71
2016,5,11,6,30,0.0,67.0,2.6,13.0,67.0,54.7,43.54
2016,5,11,6,45,0.0,83.0,2.55,13.5,83.0,67.24,54.66
2016,5,11,7,0,0.0,99.0,2.5,14.0,99.0,79.68,65.47
2016,5,11,7,15,0.0,111.5,2.45,14.0,111.5,89.52,73.95
2016,5,11,7,30,0.0,124.0,2.4,14.0,124.0,99.3,82.26
2016,5,11,7,45,0.0,135.5,2.35,14.5,135.5,108.28,89.61
2016,5,11,8,0,0.0,147.0,2.3,15.0,147.0,117.2,96.81
2016,5,11,8,15,0.5,158.5,2.25,15.0,158.5,126.72,100.02
2016,5,11,8,30,1.0,170.0,2.2,15.0,170.0,136.47,107.64
2016,5,11,8,45,2.5,178.0,2.15,15.5,179.5,143.92,113.1
2016,5,11,9,0,4.0,186.0,2.1,16.0,189.0,151.54,118.68
2016,5,11,9,15,8.0,215.0,2.05,16.0,221.0,176.23,138.1
2016,5,11,9,30,12.0,244.0,2.0,16.0,253.0,201.71,157.98
2016,5,11,9,45,56.5,320.5,1.95,16.5,367.5,277.66,216.39
2016,5,11,10,0,101.0,397.0,1.9,17.0,482.0,363.68,281.23
2016,5,11,10,15,233.5,394.5,1.9,17.0,598.0,443.04,341.22
2016,5,11,10,30,366.0,392.0,1.9,17.0,714.0,539.96,413.84
2016,5,11,10,45,623.5,265.0,1.9,17.5,828.5,632.42,483.88
2016,5,11,11,0,881.0,138.0,1.9,18.0,943.0,733.2,559.25
2016,5,11,11,15,884.0,138.5,1.9,18.0,955.5,776.5,590.13
2016,5,11,11,30,887.0,139.0,1.9,18.0,968.0,817.44,618.2
2016,5,11,11,45,891.5,137.5,1.95,18.5,974.5,855.41,642.74
2016,5,11,12,0,896.0,136.0,2.0,19.0,981.0,890.73,665.3
2016,5,11,12,15,895.5,135.5,2.05,19.0,978.0,919.7,684.81
2016,5,11,12,30,895.0,135.0,2.1,19.0,975.0,945.43,702.24
2016,5,11,12,45,899.0,130.0,2.2,19.0,967.0,967.84,718.09
2016,5,11,13,0,903.0,125.0,2.3,19.0,959.0,986.72,731.74
2016,5,11,13,15,899.0,124.5,2.35,19.0,941.0,998.55,740.35
2016,5,11,13,30,895.0,124.0,2.4,19.0,923.0,1006.58,746.67
2016,5,11,13,45,890.0,122.0,2.5,19.0,898.0,1008.32,749.54
2016,5,11,14,0,885.0,120.0,2.6,19.0,873.0,1006.18,750.03
2016,5,11,14,15,876.5,118.5,2.6,19.0,841.5,997.31,745.2
2016,5,11,14,30,868.0,117.0,2.6,19.0,810.0,984.73,738.08
2016,5,11,14,45,857.5,115.0,2.6,19.0,772.5,966.11,727.04
2016,5,11,15,0,847.0,113.0,2.6,19.0,735.0,944.09,713.81
2016,5,11,15,15,833.0,110.0,2.55,18.5,692.5,925.22,703.67
2016,5,11,15,30,819.0,107.0,2.5,18.0,650.0,892.19,683.75
2016,5,11,15,45,801.0,104.0,2.45,18.0,603.5,852.88,658.13
2016,5,11,16,0,783.0,101.0,2.4,18.0,557.0,811.32,630.73
2016,5,11,16,15,759.5,97.0,2.35,17.5,507.5,762.09,598.65
2016,5,11,16,30,736.0,93.0,2.3,17.0,458.0,711.6,565.01
2016,5,11,16,45,705.0,88.5,2.3,17.0,406.5,657.52,527.18
2016,5,11,17,0,674.0,84.0,2.3,17.0,355.0,600.13,485.33
2016,5,11,17,15,630.5,78.0,2.25,16.5,303.5,533.17,434.5
2016,5,11,17,30,587.0,72.0,2.2,16.0,252.0,468.36,383.44
2016,5,11,17,45,525.5,64.0,2.2,15.5,202.5,393.7,322.56
2016,5,11,18,0,464.0,56.0,2.2,15.0,153.0,324.06,263.45
2016,5,11,18,15,371.0,45.5,2.2,14.5,109.5,242.96,193.38
2016,5,11,18,30,278.0,35.0,2.2,14.0,66.0,171.79,129.37
2016,5,11,18,45,139.0,17.5,2.25,14.0,33.0,78.9,30.64
2016,5,11,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,63.0,14.0,3.1,11.0,18.5,11.95,0.0
2016,5,12,5,30,126.0,28.0,3.2,11.0,37.0,21.58,10.21
2016,5,12,5,45,220.0,43.5,3.3,11.5,75.5,33.24,23.3
2016,5,12,6,0,314.0,59.0,3.4,12.0,114.0,44.7,34.12
2016,5,12,6,15,157.0,57.5,3.35,12.0,85.0,44.22,34.12
2016,5,12,6,30,0.0,56.0,3.3,12.0,56.0,46.37,36.23
2016,5,12,6,45,0.0,69.5,3.25,12.5,69.5,57.28,45.97
2016,5,12,7,0,0.0,83.0,3.2,13.0,83.0,68.0,55.36
2016,5,12,7,15,1.5,116.5,3.1,13.0,117.0,93.14,77.45
2016,5,12,7,30,3.0,150.0,3.0,13.0,151.0,117.46,98.5
2016,5,12,7,45,4.0,161.5,2.95,13.5,163.5,126.47,105.78
2016,5,12,8,0,5.0,173.0,2.9,14.0,176.0,135.38,112.9
2016,5,12,8,15,15.0,206.0,2.85,14.0,215.5,160.92,128.07
2016,5,12,8,30,25.0,239.0,2.8,14.0,255.0,188.45,149.38
2016,5,12,8,45,39.5,271.5,2.75,14.5,298.5,209.72,165.11
2016,5,12,9,0,54.0,304.0,2.7,15.0,342.0,241.87,189.68
2016,5,12,9,15,54.5,320.5,2.65,15.0,361.0,261.4,205.03
2016,5,12,9,30,55.0,337.0,2.6,15.0,380.0,281.15,220.51
2016,5,12,9,45,247.5,333.5,2.6,15.5,539.0,363.75,282.55
2016,5,12,10,0,440.0,330.0,2.6,16.0,698.0,474.63,366.67
2016,5,12,10,15,642.0,237.0,2.55,16.0,793.0,544.46,421.34
2016,5,12,10,30,844.0,144.0,2.5,16.0,888.0,626.22,485.48
2016,5,12,10,45,848.0,145.5,2.45,16.5,907.5,673.67,520.87
2016,5,12,11,0,852.0,147.0,2.4,17.0,927.0,719.3,554.01
2016,5,12,11,15,855.0,148.0,2.35,17.0,939.5,761.79,585.05
2016,5,12,11,30,858.0,149.0,2.3,17.0,952.0,802.02,613.23
2016,5,12,11,45,858.0,150.0,2.3,17.5,957.0,837.41,636.02
2016,5,12,12,0,858.0,151.0,2.3,18.0,962.0,870.05,656.74
2016,5,12,12,15,857.5,150.5,2.35,18.0,959.5,898.09,675.93
2016,5,12,12,30,857.0,150.0,2.4,18.0,957.0,923.04,693.08
2016,5,12,12,45,834.5,162.5,2.5,18.0,941.0,950.04,712.14
2016,5,12,13,0,812.0,175.0,2.6,18.0,925.0,960.36,720.07
2016,5,12,13,15,807.5,174.0,2.7,18.0,908.0,970.96,728.47
2016,5,12,13,30,803.0,173.0,2.8,18.0,891.0,977.91,734.53
2016,5,12,13,45,799.5,169.0,2.9,18.0,867.5,979.21,736.96
2016,5,12,14,0,796.0,165.0,3.0,18.0,844.0,976.82,737.06
2016,5,12,14,15,787.0,163.0,3.1,17.5,813.5,967.4,733.9
2016,5,12,14,30,778.0,161.0,3.2,17.0,783.0,954.46,728.44
2016,5,12,14,45,772.5,154.5,3.3,17.0,748.5,936.89,718.46
2016,5,12,15,0,767.0,148.0,3.4,17.0,714.0,915.92,706.13
2016,5,12,15,15,751.5,144.5,3.45,17.0,672.0,891.93,691.35
2016,5,12,15,30,736.0,141.0,3.5,17.0,630.0,858.76,670.0
2016,5,12,15,45,723.5,133.5,3.55,17.0,586.0,821.3,645.43
2016,5,12,16,0,711.0,126.0,3.6,17.0,542.0,781.51,618.89
2016,5,12,16,15,685.0,121.5,3.65,16.5,493.5,731.92,585.8
2016,5,12,16,30,659.0,117.0,3.7,16.0,445.0,681.44,551.31
2016,5,12,16,45,630.0,109.5,3.75,15.5,395.0,624.82,510.65
2016,5,12,17,0,601.0,102.0,3.8,15.0,345.0,568.32,468.34
2016,5,12,17,15,555.5,94.5,3.85,14.5,294.5,501.37,416.08
2016,5,12,17,30,510.0,87.0,3.9,14.0,244.0,436.81,363.9
2016,5,12,17,45,447.0,77.0,4.0,14.0,196.0,358.05,297.72
2016,5,12,18,0,384.0,67.0,4.1,14.0,148.0,290.9,239.21
2016,5,12,18,15,295.5,53.5,4.1,13.5,106.0,214.1,171.98
2016,5,12,18,30,207.0,40.0,4.1,13.0,64.0,147.07,111.72
2016,5,12,18,45,103.5,20.0,4.1,13.0,32.0,70.74,31.09
2016,5,12,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
