Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,6.5,3.35,11.0,6.5,5.55,0.0
2016,5,13,5,30,0.0,13.0,3.4,11.0,13.0,10.7,2.43
2016,5,13,5,45,0.0,25.5,3.45,11.5,25.5,21.04,12.73
2016,5,13,6,0,0.0,38.0,3.5,12.0,38.0,31.41,22.36
2016,5,13,6,15,0.0,53.0,3.45,12.0,53.0,43.63,33.61
2016,5,13,6,30,0.0,68.0,3.4,12.0,68.0,55.52,44.45
2016,5,13,6,45,0.0,84.0,3.4,12.0,84.0,68.05,55.7
2016,5,13,7,0,0.0,100.0,3.4,12.0,100.0,80.48,66.69
2016,5,13,7,15,0.0,115.5,3.35,12.0,115.5,92.45,77.13
2016,5,13,7,30,0.0,131.0,3.3,12.0,131.0,104.34,87.34
2016,5,13,7,45,17.5,173.5,3.3,12.5,183.0,134.78,113.46
2016,5,13,8,0,35.0,216.0,3.3,13.0,235.0,154.7,130.03
2016,5,13,8,15,26.5,221.5,3.3,13.0,237.0,163.46,130.27
2016,5,13,8,30,18.0,227.0,3.3,13.0,239.0,179.35,142.93
2016,5,13,8,45,10.5,204.5,3.3,13.5,211.5,165.1,131.0
2016,5,13,9,0,3.0,182.0,3.3,14.0,184.0,148.25,117.09
2016,5,13,9,15,6.0,203.0,3.4,14.0,208.0,166.42,131.56
2016,5,13,9,30,9.0,224.0,3.5,14.0,232.0,185.16,146.42
2016,5,13,9,45,16.5,269.0,3.65,14.5,283.5,225.07,177.81
2016,5,13,10,0,24.0,314.0,3.8,15.0,335.0,266.33,209.88
2016,5,13,10,15,27.5,333.5,3.9,15.0,357.5,285.27,224.59
2016,5,13,10,30,31.0,353.0,4.0,15.0,380.0,307.81,242.12
2016,5,13,10,45,51.5,392.0,4.15,15.5,438.5,357.84,280.67
2016,5,13,11,0,72.0,431.0,4.3,16.0,497.0,410.93,321.13
2016,5,13,11,15,74.5,434.5,4.4,16.0,503.5,423.82,331.01
2016,5,13,11,30,77.0,438.0,4.5,16.0,510.0,436.66,341.01
2016,5,13,11,45,495.5,280.5,4.6,16.0,749.0,671.07,528.06
2016,5,13,12,0,914.0,123.0,4.7,16.0,988.0,892.5,694.01
2016,5,13,12,15,913.5,123.0,4.75,16.0,985.5,922.16,714.0
2016,5,13,12,30,913.0,123.0,4.8,16.0,983.0,948.52,732.92
2016,5,13,12,45,910.5,122.5,4.9,16.0,972.5,969.15,748.28
2016,5,13,13,0,908.0,122.0,5.0,16.0,962.0,986.14,761.23
2016,5,13,13,15,904.5,121.5,5.0,16.0,945.0,998.45,770.26
2016,5,13,13,30,901.0,121.0,5.0,16.0,928.0,1006.96,776.78
2016,5,13,13,45,898.5,118.0,5.05,16.0,904.5,1010.13,780.12
2016,5,13,14,0,896.0,115.0,5.1,16.0,881.0,1009.39,780.91
2016,5,13,14,15,889.0,113.5,5.1,16.0,850.0,1001.91,776.73
2016,5,13,14,30,882.0,112.0,5.1,16.0,819.0,990.69,770.08
2016,5,13,14,45,875.5,108.5,5.1,16.0,783.0,974.16,759.79
2016,5,13,15,0,869.0,105.0,5.1,16.0,747.0,954.03,747.05
2016,5,13,15,15,856.5,102.5,5.05,15.5,705.0,925.94,729.7
2016,5,13,15,30,844.0,100.0,5.0,15.0,663.0,894.84,710.11
2016,5,13,15,45,832.5,95.5,4.95,15.0,617.5,868.83,692.81
2016,5,13,16,0,821.0,91.0,4.9,15.0,572.0,830.29,666.16
2016,5,13,16,15,800.0,87.5,4.85,14.5,522.5,782.65,633.7
2016,5,13,16,30,779.0,84.0,4.8,14.0,473.0,733.46,599.51
2016,5,13,16,45,755.5,79.0,4.75,14.0,422.5,679.44,559.78
2016,5,13,17,0,732.0,74.0,4.7,14.0,372.0,624.77,518.73
2016,5,13,17,15,692.5,69.0,4.65,13.5,320.0,559.18,467.25
2016,5,13,17,30,653.0,64.0,4.6,13.0,268.0,498.08,417.29
2016,5,13,17,45,598.0,57.5,4.55,13.0,217.5,425.85,355.65
2016,5,13,18,0,543.0,51.0,4.5,13.0,167.0,357.85,295.52
2016,5,13,18,15,452.5,42.5,4.45,12.5,121.5,276.1,223.1
2016,5,13,18,30,362.0,34.0,4.4,12.0,76.0,203.77,156.54
2016,5,13,18,45,217.5,22.0,4.35,12.0,43.5,115.27,58.65
2016,5,13,19,0,73.0,10.0,4.3,12.0,11.0,29.1,0.0
2016,5,13,19,15,36.5,5.0,4.3,12.0,5.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,11.0,2.95,13.0,11.0,9.39,0.0
2016,5,14,5,30,0.0,22.0,3.1,13.0,22.0,18.17,8.28
2016,5,14,5,45,7.0,41.5,3.3,13.5,42.5,33.43,23.36
2016,5,14,6,0,14.0,61.0,3.5,14.0,63.0,48.44,37.18
2016,5,14,6,15,24.5,81.5,3.5,14.0,87.5,62.8,50.35
2016,5,14,6,30,35.0,102.0,3.5,14.0,112.0,77.57,63.67
2016,5,14,6,45,42.0,122.5,3.5,14.5,137.0,92.06,76.37
2016,5,14,7,0,49.0,143.0,3.5,15.0,162.0,106.3,88.57
2016,5,14,7,15,60.5,167.0,3.35,15.0,193.5,122.35,102.3
2016,5,14,7,30,72.0,191.0,3.2,15.0,225.0,138.04,115.53
2016,5,14,7,45,43.0,192.0,3.05,15.5,213.0,139.83,116.42
2016,5,14,8,0,14.0,193.0,2.9,16.0,201.0,149.0,123.61
2016,5,14,8,15,18.5,215.0,2.7,16.0,226.5,167.3,132.07
2016,5,14,8,30,23.0,237.0,2.5,16.0,252.0,186.89,146.95
2016,5,14,8,45,20.0,243.0,2.4,16.5,257.0,194.64,152.53
2016,5,14,9,0,17.0,249.0,2.3,17.0,262.0,201.72,157.68
2016,5,14,9,15,30.0,288.5,2.25,17.0,312.0,231.54,180.58
2016,5,14,9,30,43.0,328.0,2.2,17.0,362.0,270.09,210.22
2016,5,14,9,45,81.5,366.5,2.15,17.5,434.0,321.47,248.8
2016,5,14,10,0,120.0,405.0,2.1,18.0,506.0,375.81,289.3
2016,5,14,10,15,158.0,420.5,2.1,18.0,558.0,421.35,323.61
2016,5,14,10,30,196.0,436.0,2.1,18.0,610.0,470.94,360.8
2016,5,14,10,45,267.5,430.0,2.15,18.0,672.5,530.21,405.45
2016,5,14,11,0,339.0,424.0,2.2,18.0,735.0,595.4,454.01
2016,5,14,11,15,384.5,408.0,2.25,18.0,765.5,638.29,485.96
2016,5,14,11,30,430.0,392.0,2.3,18.0,796.0,688.21,522.73
2016,5,14,11,45,461.0,389.5,2.35,18.5,825.0,735.94,556.11
2016,5,14,12,0,492.0,387.0,2.4,19.0,854.0,784.02,589.27
2016,5,14,12,15,515.0,377.0,2.45,19.0,864.0,818.41,613.84
2016,5,14,12,30,538.0,367.0,2.5,19.0,874.0,851.44,637.47
2016,5,14,12,45,708.0,251.5,2.6,19.0,912.0,922.95,692.08
2016,5,14,13,0,878.0,136.0,2.7,19.0,950.0,969.63,724.61
2016,5,14,13,15,874.0,135.0,2.8,19.0,932.5,980.79,732.98
2016,5,14,13,30,870.0,134.0,2.9,19.0,915.0,988.24,739.33
2016,5,14,13,45,863.5,133.0,3.0,19.0,890.0,989.51,741.71
2016,5,14,14,0,857.0,132.0,3.1,19.0,865.0,987.05,741.75
2016,5,14,14,15,848.5,130.0,3.2,18.5,834.0,977.95,738.85
2016,5,14,14,30,840.0,128.0,3.3,18.0,803.0,977.7,742.09
2016,5,14,14,45,827.0,127.0,3.4,18.0,766.0,957.94,730.61
2016,5,14,15,0,814.0,126.0,3.5,18.0,729.0,934.88,716.98
2016,5,14,15,15,799.5,123.0,3.55,18.0,687.0,905.11,698.3
2016,5,14,15,30,785.0,120.0,3.6,18.0,645.0,872.5,677.53
2016,5,14,15,45,764.0,118.0,3.7,18.0,598.5,832.62,651.63
2016,5,14,16,0,743.0,116.0,3.8,18.0,552.0,795.37,627.32
2016,5,14,16,15,718.0,111.5,3.8,17.5,503.5,745.76,594.2
2016,5,14,16,30,693.0,107.0,3.8,17.0,455.0,695.14,559.67
2016,5,14,16,45,658.0,102.5,3.85,16.5,404.0,636.35,518.09
2016,5,14,17,0,623.0,98.0,3.9,16.0,353.0,578.05,474.49
2016,5,14,17,15,578.5,91.0,3.85,15.5,302.5,511.59,422.72
2016,5,14,17,30,534.0,84.0,3.8,15.0,252.0,447.4,371.01
2016,5,14,17,45,476.5,74.5,3.8,15.0,204.0,375.99,311.05
2016,5,14,18,0,419.0,65.0,3.8,15.0,156.0,309.17,253.12
2016,5,14,18,15,329.0,53.0,3.7,14.5,112.5,227.79,182.49
2016,5,14,18,30,239.0,41.0,3.6,14.0,69.0,160.13,122.06
2016,5,14,18,45,119.5,25.5,3.5,14.0,39.5,84.52,44.81
2016,5,14,19,0,0.0,10.0,3.4,14.0,10.0,8.54,0.0
2016,5,14,19,15,0.0,5.0,3.4,14.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,73.0,15.5,4.1,13.0,21.5,13.23,0.0
2016,5,15,5,30,146.0,31.0,4.2,13.0,43.0,23.87,12.96
2016,5,15,5,45,252.0,44.5,4.3,13.5,83.0,34.06,23.94
2016,5,15,6,0,358.0,58.0,4.4,14.0,123.0,44.14,33.41
2016,5,15,6,15,429.5,67.5,4.3,14.0,170.0,52.87,41.56
2016,5,15,6,30,501.0,77.0,4.2,14.0,217.0,59.21,47.38
2016,5,15,6,45,555.5,83.0,4.1,14.5,268.0,62.5,50.22
2016,5,15,7,0,610.0,89.0,4.0,15.0,319.0,65.76,52.91
2016,5,15,7,15,646.5,94.5,3.9,15.0,370.0,68.39,55.08
2016,5,15,7,30,683.0,100.0,3.8,15.0,421.0,70.92,57.11
2016,5,15,7,45,713.5,103.0,3.75,15.5,471.5,71.59,57.39
2016,5,15,8,0,744.0,106.0,3.7,16.0,522.0,79.27,63.74
2016,5,15,8,15,764.5,109.5,3.6,16.0,569.5,124.07,73.74
2016,5,15,8,30,785.0,113.0,3.5,16.0,617.0,180.15,108.78
2016,5,15,8,45,802.5,115.0,3.45,16.5,661.0,236.79,153.59
2016,5,15,9,0,820.0,117.0,3.4,17.0,705.0,295.01,203.64
2016,5,15,9,15,832.5,119.0,3.35,17.0,744.0,352.98,255.14
2016,5,15,9,30,845.0,121.0,3.3,17.0,783.0,414.76,309.16
2016,5,15,9,45,868.5,114.5,3.3,17.5,820.5,470.75,357.0
2016,5,15,10,0,892.0,108.0,3.3,18.0,858.0,527.49,404.1
2016,5,15,10,15,899.0,109.5,3.4,18.0,885.0,582.05,449.19
2016,5,15,10,30,906.0,111.0,3.5,18.0,912.0,635.34,492.13
2016,5,15,10,45,909.0,112.5,3.65,18.5,932.0,684.57,530.17
2016,5,15,11,0,912.0,114.0,3.8,19.0,952.0,731.71,565.71
2016,5,15,11,15,915.0,115.0,4.05,19.0,965.0,776.18,600.03
2016,5,15,11,30,918.0,116.0,4.3,19.0,978.0,818.21,630.43
2016,5,15,11,45,918.0,117.0,4.6,19.0,983.5,855.21,658.06
2016,5,15,12,0,918.0,118.0,4.9,19.0,989.0,889.25,683.75
2016,5,15,12,15,918.0,117.5,5.1,19.0,986.5,918.85,705.74
2016,5,15,12,30,918.0,117.0,5.3,19.0,984.0,945.18,725.53
2016,5,15,12,45,922.0,113.0,5.5,19.0,976.0,968.5,743.32
2016,5,15,13,0,926.0,109.0,5.7,19.0,968.0,988.27,758.76
2016,5,15,13,15,922.5,108.0,5.8,19.0,951.0,1000.1,768.11
2016,5,15,13,30,919.0,107.0,5.9,19.0,934.0,1008.05,774.92
2016,5,15,13,45,912.5,107.0,6.0,19.0,909.0,1010.21,777.81
2016,5,15,14,0,906.0,107.0,6.1,19.0,884.0,1008.5,778.15
2016,5,15,14,15,899.0,106.0,6.1,19.0,853.0,1001.43,774.22
2016,5,15,14,30,892.0,105.0,6.1,19.0,822.0,990.61,767.79
2016,5,15,14,45,882.5,103.0,6.2,19.0,785.5,972.64,756.97
2016,5,15,15,0,873.0,101.0,6.3,19.0,749.0,951.18,743.7
2016,5,15,15,15,860.0,98.5,6.4,18.5,706.5,922.58,726.64
2016,5,15,15,30,847.0,96.0,6.5,18.0,664.0,890.98,707.21
2016,5,15,15,45,828.5,94.5,6.6,18.0,617.5,862.04,688.2
2016,5,15,16,0,810.0,93.0,6.7,18.0,571.0,821.27,660.12
2016,5,15,16,15,788.0,89.5,6.7,17.5,521.5,773.27,627.08
2016,5,15,16,30,766.0,86.0,6.7,17.0,472.0,723.85,592.34
2016,5,15,16,45,732.5,83.0,6.7,16.5,420.0,665.29,549.67
2016,5,15,17,0,699.0,80.0,6.7,16.0,368.0,609.91,508.13
2016,5,15,17,15,657.5,75.0,6.65,15.5,316.5,544.73,456.06
2016,5,15,17,30,616.0,70.0,6.6,15.0,265.0,481.43,403.85
2016,5,15,17,45,551.0,64.0,6.55,15.0,214.5,406.04,339.17
2016,5,15,18,0,486.0,58.0,6.5,15.0,164.0,335.83,277.15
2016,5,15,18,15,396.5,48.0,6.4,14.5,119.5,255.92,206.47
2016,5,15,18,30,307.0,38.0,6.3,14.0,75.0,185.33,142.44
2016,5,15,18,45,176.0,24.0,6.2,14.0,43.5,101.84,57.74
2016,5,15,19,0,45.0,10.0,6.1,14.0,12.0,21.19,0.0
2016,5,15,19,15,22.5,5.0,6.05,13.5,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,76.0,15.5,3.9,12.5,22.0,12.05,0.0
2016,5,16,5,30,152.0,31.0,3.9,13.0,44.0,23.87,13.24
2016,5,16,5,45,247.0,45.0,3.9,13.5,83.0,34.4,24.29
2016,5,16,6,0,342.0,59.0,3.9,14.0,122.0,44.76,33.99
2016,5,16,6,15,412.0,69.0,3.8,14.0,168.5,51.93,40.73
2016,5,16,6,30,482.0,79.0,3.7,14.0,215.0,60.58,48.61
2016,5,16,6,45,534.0,86.0,3.6,14.5,265.0,64.54,52.03
2016,5,16,7,0,586.0,93.0,3.5,15.0,315.0,68.4,55.24
2016,5,16,7,15,622.5,99.0,3.4,15.5,365.5,71.24,57.47
2016,5,16,7,30,659.0,105.0,3.3,16.0,416.0,73.97,59.54
2016,5,16,7,45,691.5,107.5,3.25,16.5,466.0,74.17,59.38
2016,5,16,8,0,724.0,110.0,3.2,17.0,516.0,74.4,59.26
2016,5,16,8,15,745.0,114.0,3.15,17.0,563.0,125.8,75.46
2016,5,16,8,30,766.0,118.0,3.1,17.0,610.0,181.04,109.83
2016,5,16,8,45,785.5,119.0,3.1,17.5,654.0,236.12,153.04
2016,5,16,9,0,805.0,120.0,3.1,18.0,698.0,293.04,201.63
2016,5,16,9,15,817.5,122.0,3.1,18.0,736.5,350.06,252.03
2016,5,16,9,30,830.0,124.0,3.1,18.0,775.0,407.57,302.47
2016,5,16,9,45,851.0,119.0,3.1,18.5,811.5,465.94,351.8
2016,5,16,10,0,872.0,114.0,3.1,19.0,848.0,521.67,397.8
2016,5,16,10,15,879.0,115.5,3.15,19.0,875.0,575.16,441.66
2016,5,16,10,30,886.0,117.0,3.2,19.0,902.0,627.42,483.4
2016,5,16,10,45,891.0,117.5,3.25,19.5,922.5,676.16,520.51
2016,5,16,11,0,896.0,118.0,3.3,20.0,943.0,723.03,555.24
2016,5,16,11,15,899.0,119.0,3.4,20.0,956.0,766.79,588.21
2016,5,16,11,30,902.0,120.0,3.5,20.0,969.0,808.17,617.49
2016,5,16,11,45,904.0,120.0,3.6,20.5,975.0,845.35,642.29
2016,5,16,12,0,906.0,120.0,3.7,21.0,981.0,879.73,665.01
2016,5,16,12,15,906.0,120.0,3.85,21.0,979.0,909.42,686.01
2016,5,16,12,30,906.0,120.0,4.0,21.0,977.0,935.9,704.87
2016,5,16,12,45,906.0,118.5,4.15,21.0,968.0,957.64,720.58
2016,5,16,13,0,906.0,117.0,4.3,21.0,959.0,975.84,734.01
2016,5,16,13,15,902.5,116.5,4.4,21.0,942.0,988.01,743.2
2016,5,16,13,30,899.0,116.0,4.5,21.0,925.0,996.41,750.19
2016,5,16,13,45,896.5,113.5,4.6,21.0,901.5,999.97,754.19
2016,5,16,14,0,894.0,111.0,4.7,21.0,878.0,999.68,755.71
2016,5,16,14,15,886.5,109.5,4.75,20.5,847.5,991.7,753.19
2016,5,16,14,30,879.0,108.0,4.8,20.0,817.0,980.0,748.23
2016,5,16,14,45,867.5,107.0,4.9,20.0,780.0,961.39,737.46
2016,5,16,15,0,856.0,106.0,5.0,20.0,743.0,939.42,724.36
2016,5,16,15,15,843.0,104.0,5.0,20.0,701.5,911.78,706.52
2016,5,16,15,30,830.0,102.0,5.0,20.0,660.0,891.05,693.61
2016,5,16,15,45,806.0,102.0,5.05,20.0,612.5,849.89,666.23
2016,5,16,16,0,782.0,102.0,5.1,20.0,565.0,806.78,637.18
2016,5,16,16,15,759.0,98.5,5.1,19.5,515.5,758.89,605.12
2016,5,16,16,30,736.0,95.0,5.1,19.0,466.0,709.69,571.43
2016,5,16,16,45,698.0,92.0,5.15,18.5,414.0,652.46,530.98
2016,5,16,17,0,660.0,89.0,5.2,18.0,362.0,592.5,486.31
2016,5,16,17,15,617.5,83.5,5.25,17.5,311.0,527.74,435.85
2016,5,16,17,30,575.0,78.0,5.3,17.0,260.0,464.99,385.22
2016,5,16,17,45,511.0,70.5,5.35,16.5,211.0,390.36,323.04
2016,5,16,18,0,447.0,63.0,5.4,16.0,162.0,320.86,263.14
2016,5,16,18,15,357.5,52.0,5.3,15.5,118.0,238.62,191.46
2016,5,16,18,30,268.0,41.0,5.2,15.0,74.0,170.75,130.73
2016,5,16,18,45,148.5,26.0,5.15,14.5,43.0,95.56,56.33
2016,5,16,19,0,29.0,11.0,5.1,14.0,12.0,17.54,0.0
2016,5,16,19,15,14.5,5.5,4.9,14.0,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,121.5,14.5,2.65,13.5,25.0,11.33,0.0
2016,5,17,5,30,243.0,29.0,2.7,14.0,50.0,23.72,13.29
2016,5,17,5,45,348.5,39.5,2.75,15.0,92.0,31.9,22.02
2016,5,17,6,0,454.0,50.0,2.8,16.0,134.0,39.94,29.51
2016,5,17,6,15,521.5,57.5,2.7,16.0,183.0,45.16,34.44
2016,5,17,6,30,589.0,65.0,2.6,16.0,232.0,50.31,39.14
2016,5,17,6,45,638.5,70.0,2.55,16.5,284.0,53.31,41.72
2016,5,17,7,0,688.0,75.0,2.5,17.0,336.0,56.3,44.17
2016,5,17,7,15,721.5,79.0,2.55,17.5,388.5,63.63,50.36
2016,5,17,7,30,755.0,83.0,2.6,18.0,441.0,65.81,51.97
2016,5,17,7,45,781.5,86.0,2.65,19.0,492.0,67.1,52.69
2016,5,17,8,0,808.0,89.0,2.7,20.0,543.0,68.35,53.36
2016,5,17,8,15,826.5,92.0,2.75,20.5,591.5,115.82,63.85
2016,5,17,8,30,845.0,95.0,2.8,21.0,640.0,182.52,105.94
2016,5,17,8,45,859.5,97.5,2.9,21.5,684.5,241.53,151.78
2016,5,17,9,0,874.0,100.0,3.0,22.0,729.0,301.57,202.62
2016,5,17,9,15,885.0,101.5,3.0,22.0,768.5,360.59,254.27
2016,5,17,9,30,896.0,103.0,3.0,22.0,808.0,419.72,305.61
2016,5,17,9,45,905.0,104.5,3.05,22.5,841.5,477.84,354.51
2016,5,17,10,0,914.0,106.0,3.1,23.0,875.0,535.35,401.4
2016,5,17,10,15,919.5,107.0,3.1,23.0,902.5,589.72,445.18
2016,5,17,10,30,925.0,108.0,3.1,23.0,930.0,642.6,486.57
2016,5,17,10,45,928.5,109.5,3.1,23.5,950.0,692.91,523.92
2016,5,17,11,0,932.0,111.0,3.1,24.0,970.0,741.14,558.65
2016,5,17,11,15,934.5,111.5,3.1,24.0,982.5,785.53,590.83
2016,5,17,11,30,937.0,112.0,3.1,24.0,995.0,827.38,619.01
2016,5,17,11,45,936.5,113.0,3.15,24.5,999.5,864.53,642.84
2016,5,17,12,0,936.0,114.0,3.2,25.0,1004.0,898.63,664.45
2016,5,17,12,15,935.5,113.5,3.25,25.0,1001.5,928.21,684.27
2016,5,17,12,30,935.0,113.0,3.3,25.0,999.0,954.42,701.9
2016,5,17,12,45,934.0,112.0,3.4,25.0,988.5,976.21,717.01
2016,5,17,13,0,933.0,111.0,3.5,25.0,978.0,994.33,729.84
2016,5,17,13,15,929.0,110.0,3.6,25.0,960.5,1005.83,738.44
2016,5,17,13,30,925.0,109.0,3.7,25.0,943.0,1013.41,744.64
2016,5,17,13,45,918.5,108.5,3.8,25.0,918.0,1015.16,747.15
2016,5,17,14,0,912.0,108.0,3.9,25.0,893.0,1013.0,747.25
2016,5,17,14,15,904.0,107.0,3.95,24.5,861.5,1005.0,744.76
2016,5,17,14,30,896.0,106.0,4.0,24.0,830.0,993.25,739.88
2016,5,17,14,45,886.0,104.0,4.1,24.0,792.5,974.84,729.47
2016,5,17,15,0,876.0,102.0,4.2,24.0,755.0,952.95,716.73
2016,5,17,15,15,863.0,100.0,4.25,24.0,712.5,924.95,699.53
2016,5,17,15,30,850.0,98.0,4.3,24.0,670.0,893.95,680.2
2016,5,17,15,45,833.5,95.0,4.4,24.0,623.5,865.1,662.48
2016,5,17,16,0,817.0,92.0,4.5,24.0,577.0,824.24,636.13
2016,5,17,16,15,795.0,89.0,4.5,23.5,527.5,776.74,605.44
2016,5,17,16,30,773.0,86.0,4.5,23.0,478.0,727.78,573.08
2016,5,17,16,45,742.5,82.5,4.55,22.5,426.0,670.77,534.14
2016,5,17,17,0,712.0,79.0,4.6,22.0,374.0,613.65,493.78
2016,5,17,17,15,672.0,74.0,4.5,21.0,322.5,551.86,447.37
2016,5,17,17,30,632.0,69.0,4.4,20.0,271.0,488.96,398.36
2016,5,17,17,45,570.5,62.5,4.35,19.5,220.5,414.36,337.43
2016,5,17,18,0,509.0,56.0,4.3,19.0,170.0,344.61,278.36
2016,5,17,18,15,422.5,47.0,4.1,18.5,125.0,266.13,210.62
2016,5,17,18,30,336.0,38.0,3.9,18.0,80.0,196.5,148.92
2016,5,17,18,45,204.0,25.0,3.75,17.5,47.0,115.77,70.38
2016,5,17,19,0,72.0,12.0,3.6,17.0,14.0,30.45,0.0
2016,5,17,19,15,36.0,6.0,3.4,16.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,102.5,15.5,2.1,13.5,24.5,12.08,0.0
2016,5,18,5,30,205.0,31.0,2.1,14.0,49.0,23.99,13.71
2016,5,18,5,45,304.0,43.0,2.15,14.5,90.0,33.12,23.17
2016,5,18,6,0,403.0,55.0,2.2,15.0,131.0,43.81,33.07
2016,5,18,6,15,470.5,63.5,2.0,15.0,178.5,49.61,38.55
2016,5,18,6,30,538.0,72.0,1.8,15.0,226.0,55.3,43.74
2016,5,18,6,45,586.0,78.5,1.65,15.5,276.5,59.14,47.05
2016,5,18,7,0,634.0,85.0,1.5,16.0,327.0,62.88,50.15
2016,5,18,7,15,668.5,90.0,1.4,16.5,377.5,65.28,52.0
2016,5,18,7,30,703.0,95.0,1.3,17.0,428.0,67.59,53.72
2016,5,18,7,45,730.0,98.5,1.2,18.0,478.0,75.26,59.92
2016,5,18,8,0,757.0,102.0,1.1,19.0,528.0,76.45,60.48
2016,5,18,8,15,776.0,105.0,1.15,19.0,575.0,121.23,70.06
2016,5,18,8,30,795.0,108.0,1.2,19.0,622.0,177.2,104.2
2016,5,18,8,45,809.5,111.0,1.25,19.5,665.0,234.32,148.44
2016,5,18,9,0,824.0,114.0,1.3,20.0,708.0,292.66,197.42
2016,5,18,9,15,835.0,116.0,1.4,20.5,746.0,354.76,250.28
2016,5,18,9,30,846.0,118.0,1.5,21.0,784.0,411.44,298.47
2016,5,18,9,45,858.0,118.0,1.6,21.5,818.0,467.03,344.69
2016,5,18,10,0,870.0,118.0,1.7,22.0,852.0,522.36,389.34
2016,5,18,10,15,876.5,119.0,1.8,22.0,878.5,575.0,431.49
2016,5,18,10,30,883.0,120.0,1.9,22.0,905.0,626.35,471.57
2016,5,18,10,45,885.0,122.5,2.05,22.0,924.0,674.51,508.64
2016,5,18,11,0,887.0,125.0,2.2,22.0,943.0,720.59,543.46
2016,5,18,11,15,889.5,125.5,2.3,22.0,955.5,763.17,574.92
2016,5,18,11,30,892.0,126.0,2.4,22.0,968.0,803.35,603.07
2016,5,18,11,45,891.5,127.5,2.5,22.5,973.0,839.4,626.63
2016,5,18,12,0,891.0,129.0,2.6,23.0,978.0,872.6,648.13
2016,5,18,12,15,890.5,129.0,2.6,22.5,975.5,901.5,668.49
2016,5,18,12,30,890.0,129.0,2.6,22.0,973.0,927.24,686.82
2016,5,18,12,45,889.5,127.5,2.65,22.0,963.5,948.31,701.22
2016,5,18,13,0,889.0,126.0,2.7,22.0,954.0,965.9,713.44
2016,5,18,13,15,885.0,125.0,2.8,22.0,937.0,977.03,721.97
2016,5,18,13,30,881.0,124.0,2.9,22.0,920.0,984.43,728.2
2016,5,18,13,45,877.5,122.0,3.0,22.0,896.5,987.58,731.78
2016,5,18,14,0,874.0,120.0,3.1,22.0,873.0,986.95,733.01
2016,5,18,14,15,866.5,118.5,3.25,21.5,842.5,979.2,731.41
2016,5,18,14,30,859.0,117.0,3.4,21.0,812.0,967.81,727.44
2016,5,18,14,45,847.0,116.0,3.6,21.0,775.0,949.09,717.44
2016,5,18,15,0,835.0,115.0,3.8,21.0,738.0,938.19,712.77
2016,5,18,15,15,821.5,112.5,3.95,20.5,696.5,909.69,696.85
2016,5,18,15,30,808.0,110.0,4.1,20.0,655.0,878.26,678.75
2016,5,18,15,45,786.0,109.0,4.25,20.0,608.5,838.34,653.01
2016,5,18,16,0,764.0,108.0,4.4,20.0,562.0,796.41,625.55
2016,5,18,16,15,740.5,104.0,4.45,19.5,513.5,748.23,593.84
2016,5,18,16,30,717.0,100.0,4.5,19.0,465.0,702.61,563.35
2016,5,18,16,45,689.0,94.5,4.6,18.5,415.0,647.31,524.89
2016,5,18,17,0,661.0,89.0,4.7,18.0,365.0,591.94,484.24
2016,5,18,17,15,619.5,83.0,4.75,17.5,314.5,527.38,434.3
2016,5,18,17,30,578.0,77.0,4.8,17.0,264.0,464.75,384.12
2016,5,18,17,45,523.5,69.0,4.85,16.5,215.0,394.97,326.26
2016,5,18,18,0,469.0,61.0,4.9,16.0,166.0,329.4,269.87
2016,5,18,18,15,383.0,51.0,4.9,15.5,122.5,252.14,202.44
2016,5,18,18,30,297.0,41.0,4.9,15.0,79.0,181.46,139.54
2016,5,18,18,45,174.0,27.0,4.9,15.0,46.5,106.13,66.88
2016,5,18,19,0,51.0,13.0,4.9,15.0,14.0,25.4,0.0
2016,5,18,19,15,25.5,6.5,4.9,14.5,7.0,5.55,0.0
2016,5,18,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,19,5,15,79.0,18.0,6.45,12.0,25.5,14.31,0.0
2016,5,19,5,30,158.0,36.0,6.7,12.0,51.0,27.63,16.94
2016,5,19,5,45,260.0,50.0,6.95,12.0,91.5,38.12,27.78
2016,5,19,6,0,362.0,64.0,7.2,12.0,132.0,48.45,37.59
2016,5,19,6,15,431.5,73.5,7.25,12.0,179.5,55.21,44.01
2016,5,19,6,30,501.0,83.0,7.3,12.0,227.0,63.74,51.83
2016,5,19,6,45,433.5,106.0,7.4,12.5,248.0,76.2,62.87
2016,5,19,7,0,366.0,129.0,7.5,13.0,269.0,89.63,74.57
2016,5,19,7,15,441.5,133.5,7.3,13.0,326.5,91.93,76.39
2016,5,19,7,30,517.0,138.0,7.1,13.0,384.0,94.27,78.2
2016,5,19,7,45,553.0,143.0,6.95,13.5,433.0,96.11,79.4
2016,5,19,8,0,589.0,148.0,6.8,14.0,482.0,96.87,79.63
2016,5,19,8,15,625.5,152.0,6.85,14.0,533.5,135.34,88.22
2016,5,19,8,30,662.0,156.0,6.9,14.0,585.0,186.07,120.25
2016,5,19,8,45,749.0,139.5,6.95,14.5,656.0,236.75,157.78
2016,5,19,9,0,836.0,123.0,7.0,15.0,727.0,301.88,211.57
2016,5,19,9,15,849.0,125.5,6.9,15.0,767.5,361.1,265.38
2016,5,19,9,30,862.0,128.0,6.8,15.0,808.0,420.84,319.43
2016,5,19,9,45,869.0,131.5,6.75,15.5,841.5,480.9,372.18
2016,5,19,10,0,876.0,135.0,6.7,16.0,875.0,537.1,420.47
2016,5,19,10,15,883.0,136.5,6.65,16.0,902.5,590.86,466.31
2016,5,19,10,30,890.0,138.0,6.6,16.0,930.0,643.39,509.99
2016,5,19,10,45,897.5,137.5,6.6,16.5,951.5,693.25,549.69
2016,5,19,11,0,905.0,137.0,6.6,17.0,973.0,741.45,587.1
2016,5,19,11,15,907.0,138.0,6.65,17.0,985.5,784.95,621.41
2016,5,19,11,30,909.0,139.0,6.7,17.0,998.0,825.99,652.43
2016,5,19,11,45,910.0,139.0,6.75,17.5,1003.0,862.78,678.11
2016,5,19,12,0,911.0,139.0,6.8,18.0,1008.0,896.73,701.56
2016,5,19,12,15,910.5,139.0,6.85,18.0,1005.5,926.39,723.19
2016,5,19,12,30,910.0,139.0,6.9,18.0,1003.0,952.82,742.53
2016,5,19,12,45,916.5,133.0,7.0,18.0,995.5,976.95,760.53
2016,5,19,13,0,923.0,127.0,7.1,18.0,988.0,997.57,776.11
2016,5,19,13,15,629.0,272.0,7.3,17.5,854.0,895.03,702.4
2016,5,19,13,30,335.0,417.0,7.5,17.0,720.0,745.17,585.62
2016,5,19,13,45,418.5,371.0,7.75,17.0,739.5,802.68,632.93
2016,5,19,14,0,502.0,325.0,8.0,17.0,759.0,845.06,668.58
2016,5,19,14,15,694.5,223.0,8.1,17.0,799.5,938.98,744.86
2016,5,19,14,30,887.0,121.0,8.2,17.0,840.0,997.98,789.6
2016,5,19,14,45,673.0,199.0,8.3,17.0,730.5,888.19,709.55
2016,5,19,15,0,459.0,277.0,8.4,17.0,621.0,751.61,603.11
2016,5,19,15,15,644.5,196.0,8.45,16.5,649.0,840.5,678.93
2016,5,19,15,30,830.0,115.0,8.5,16.0,677.0,902.9,729.27
2016,5,19,15,45,724.0,133.0,8.55,15.5,599.0,814.46,664.7
2016,5,19,16,0,618.0,151.0,8.6,15.0,521.0,723.49,597.1
2016,5,19,16,15,567.0,151.5,8.7,14.5,468.0,661.77,550.32
2016,5,19,16,30,516.0,152.0,8.8,14.0,415.0,593.91,497.55
2016,5,19,16,45,302.5,161.0,8.9,14.0,311.0,408.07,343.29
2016,5,19,17,0,89.0,170.0,9.0,14.0,207.0,230.07,191.26
2016,5,19,17,15,78.0,149.0,8.95,13.5,178.5,198.64,165.3
2016,5,19,17,30,67.0,128.0,8.9,13.0,150.0,167.95,139.37
2016,5,19,17,45,55.0,106.0,8.85,13.0,122.0,136.26,111.91
2016,5,19,18,0,43.0,84.0,8.8,13.0,94.0,105.44,84.86
2016,5,19,18,15,28.0,63.5,8.8,12.5,69.5,75.97,58.92
2016,5,19,18,30,13.0,43.0,8.8,12.0,45.0,47.55,33.91
2016,5,19,18,45,6.5,26.0,8.8,12.0,27.0,24.94,12.59
2016,5,19,19,0,0.0,9.0,8.8,12.0,9.0,7.68,0.0
2016,5,19,19,15,0.0,4.5,8.85,12.0,4.5,3.84,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,91.0,18.0,7.7,11.0,27.0,13.97,0.0
2016,5,20,5,30,182.0,36.0,7.7,11.0,54.0,27.69,17.22
2016,5,20,5,45,288.5,48.5,7.7,11.5,95.5,37.11,26.99
2016,5,20,6,0,395.0,61.0,7.7,12.0,137.0,46.44,35.82
2016,5,20,6,15,464.5,70.0,7.65,12.0,185.5,54.81,43.66
2016,5,20,6,30,534.0,79.0,7.6,12.0,234.0,60.71,49.11
2016,5,20,6,45,586.0,85.0,7.6,12.5,285.5,63.99,51.94
2016,5,20,7,0,638.0,91.0,7.6,13.0,337.0,67.22,54.62
2016,5,20,7,15,673.0,96.5,7.55,13.0,388.5,69.82,56.77
2016,5,20,7,30,708.0,102.0,7.5,13.0,440.0,72.32,58.79
2016,5,20,7,45,525.0,162.0,7.5,13.5,428.0,107.57,89.46
2016,5,20,8,0,342.0,222.0,7.5,14.0,416.0,146.11,122.5
2016,5,20,8,15,572.0,169.0,7.45,14.0,526.5,143.03,96.31
2016,5,20,8,30,802.0,116.0,7.4,14.0,637.0,183.22,111.85
2016,5,20,8,45,815.5,120.0,7.4,14.0,680.5,241.23,158.95
2016,5,20,9,0,829.0,124.0,7.4,14.0,724.0,300.36,211.45
2016,5,20,9,15,840.5,126.5,7.35,14.0,763.0,358.63,264.77
2016,5,20,9,30,852.0,129.0,7.3,14.0,802.0,417.25,318.26
2016,5,20,9,45,586.0,257.5,7.3,14.5,729.5,448.11,350.62
2016,5,20,10,0,320.0,386.0,7.3,15.0,657.0,454.21,358.56
2016,5,20,10,15,276.5,411.0,7.25,15.0,650.0,473.93,375.16
2016,5,20,10,30,233.0,436.0,7.2,15.0,643.0,490.11,388.15
2016,5,20,10,45,347.5,406.0,7.2,15.0,723.0,558.85,443.51
2016,5,20,11,0,462.0,376.0,7.2,15.0,803.0,639.11,507.52
2016,5,20,11,15,455.5,384.5,7.15,15.0,810.0,669.55,531.08
2016,5,20,11,30,449.0,393.0,7.1,15.0,817.0,698.31,553.16
2016,5,20,11,45,432.0,399.5,7.1,15.0,810.0,715.2,566.02
2016,5,20,12,0,415.0,406.0,7.1,15.0,803.0,729.47,576.77
2016,5,20,12,15,377.5,425.0,7.1,15.0,785.5,726.57,574.04
2016,5,20,12,30,340.0,444.0,7.1,15.0,768.0,727.49,573.99
2016,5,20,12,45,391.0,415.0,7.1,15.0,783.5,761.84,601.83
2016,5,20,13,0,442.0,386.0,7.1,15.0,799.0,808.07,638.12
2016,5,20,13,15,393.0,401.5,7.1,15.0,763.5,775.58,613.15
2016,5,20,13,30,344.0,417.0,7.1,15.0,728.0,753.03,595.48
2016,5,20,13,45,382.5,385.0,7.1,15.0,722.5,765.69,607.27
2016,5,20,14,0,421.0,353.0,7.1,15.0,717.0,792.31,629.15
2016,5,20,14,15,403.5,348.5,7.05,15.0,687.5,773.79,615.52
2016,5,20,14,30,386.0,344.0,7.0,15.0,658.0,736.84,588.49
2016,5,20,14,45,415.0,314.0,7.0,15.0,637.5,750.16,600.6
2016,5,20,15,0,444.0,284.0,7.0,15.0,617.0,743.73,598.02
2016,5,20,15,15,621.5,204.0,6.95,14.5,641.5,826.34,668.12
2016,5,20,15,30,799.0,124.0,6.9,14.0,666.0,883.79,714.52
2016,5,20,15,45,532.0,189.5,6.85,14.0,540.0,697.11,571.07
2016,5,20,16,0,265.0,255.0,6.8,14.0,414.0,508.17,417.4
2016,5,20,16,15,487.0,182.5,6.7,13.5,443.5,621.19,515.01
2016,5,20,16,30,709.0,110.0,6.6,13.0,473.0,706.64,587.69
2016,5,20,16,45,679.5,104.0,6.55,13.0,422.5,650.02,543.97
2016,5,20,17,0,650.0,98.0,6.5,13.0,372.0,593.44,498.82
2016,5,20,17,15,606.5,92.0,6.4,12.5,320.5,528.02,446.0
2016,5,20,17,30,563.0,86.0,6.3,12.0,269.0,464.66,393.32
2016,5,20,17,45,502.5,77.5,6.2,12.0,220.0,391.61,330.31
2016,5,20,18,0,442.0,69.0,6.1,12.0,171.0,323.29,269.77
2016,5,20,18,15,354.0,58.0,5.95,12.0,126.5,242.92,198.25
2016,5,20,18,30,266.0,47.0,5.8,12.0,82.0,175.96,137.58
2016,5,20,18,45,152.0,31.0,5.7,12.0,49.5,104.16,69.51
2016,5,20,19,0,38.0,15.0,5.6,12.0,17.0,23.46,0.0
2016,5,20,19,15,19.0,7.5,5.5,12.0,8.5,10.67,0.0
2016,5,20,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,37.5,17.0,3.3,12.0,21.0,13.91,0.0
2016,5,21,5,30,75.0,34.0,3.4,12.0,42.0,26.4,16.25
2016,5,21,5,45,119.5,53.0,3.55,12.0,73.0,40.38,29.87
2016,5,21,6,0,164.0,72.0,3.7,12.0,104.0,54.03,42.61
2016,5,21,6,15,197.0,91.5,3.75,12.0,141.0,67.59,55.11
2016,5,21,6,30,230.0,111.0,3.8,12.0,178.0,80.76,67.05
2016,5,21,6,45,262.5,126.0,3.85,12.5,216.5,90.71,75.74
2016,5,21,7,0,295.0,141.0,3.9,13.0,255.0,100.35,83.97
2016,5,21,7,15,230.0,171.0,3.95,13.0,268.0,117.42,98.73
2016,5,21,7,30,165.0,201.0,4.0,13.0,281.0,139.49,117.66
2016,5,21,7,45,96.0,207.0,4.1,13.5,255.0,149.56,125.75
2016,5,21,8,0,27.0,213.0,4.2,14.0,229.0,153.22,128.25
2016,5,21,8,15,19.5,214.5,4.3,14.0,226.5,167.25,133.19
2016,5,21,8,30,12.0,216.0,4.4,14.0,224.0,171.05,135.99
2016,5,21,8,45,43.5,269.5,4.5,14.0,301.0,208.88,164.98
2016,5,21,9,0,75.0,323.0,4.6,14.0,378.0,258.82,203.81
2016,5,21,9,15,130.0,350.5,4.6,14.0,451.5,298.29,233.85
2016,5,21,9,30,185.0,378.0,4.6,14.0,525.0,351.45,275.37
2016,5,21,9,45,249.5,382.5,4.6,14.0,589.5,395.52,310.15
2016,5,21,10,0,314.0,387.0,4.6,14.0,654.0,451.49,354.53
2016,5,21,10,15,165.5,344.5,4.55,14.0,486.0,366.26,289.56
2016,5,21,10,30,17.0,302.0,4.5,14.0,318.0,258.25,203.95
2016,5,21,10,45,62.5,378.5,4.45,14.0,436.5,352.21,278.42
2016,5,21,11,0,108.0,455.0,4.4,14.0,555.0,452.77,356.19
2016,5,21,11,15,159.5,464.5,4.35,14.0,614.5,512.33,402.09
2016,5,21,11,30,211.0,474.0,4.3,14.0,674.0,573.38,448.84
2016,5,21,11,45,204.5,477.5,4.3,14.0,672.5,586.12,458.16
2016,5,21,12,0,198.0,481.0,4.3,14.0,671.0,597.63,466.72
2016,5,21,12,15,207.0,471.0,4.3,14.0,669.0,609.21,475.89
2016,5,21,12,30,216.0,461.0,4.3,14.0,667.0,619.86,484.39
2016,5,21,12,45,209.0,464.0,4.3,14.0,662.0,626.94,489.68
2016,5,21,13,0,202.0,467.0,4.3,14.0,657.0,632.71,494.03
2016,5,21,13,15,327.5,415.0,4.3,14.0,715.5,725.5,566.55
2016,5,21,13,30,453.0,363.0,4.3,14.0,774.0,819.11,637.93
2016,5,21,13,45,404.5,375.0,4.35,14.0,735.0,791.08,616.8
2016,5,21,14,0,356.0,387.0,4.4,14.0,696.0,746.4,584.42
2016,5,21,14,15,270.5,389.5,4.35,14.0,619.5,669.38,526.31
2016,5,21,14,30,185.0,392.0,4.3,14.0,543.0,572.89,452.9
2016,5,21,14,45,250.0,361.0,4.3,14.0,555.5,623.16,494.04
2016,5,21,15,0,315.0,330.0,4.3,14.0,568.0,651.37,518.07
2016,5,21,15,15,349.5,300.5,4.25,14.0,550.0,648.91,518.27
2016,5,21,15,30,384.0,271.0,4.2,14.0,532.0,643.11,516.12
2016,5,21,15,45,350.5,258.0,4.2,14.0,483.5,591.84,477.79
2016,5,21,16,0,317.0,245.0,4.2,14.0,435.0,540.87,439.32
2016,5,21,16,15,500.0,179.0,4.15,14.0,449.5,627.44,511.65
2016,5,21,16,30,683.0,113.0,4.1,14.0,464.0,689.04,562.52
2016,5,21,16,45,661.5,104.5,4.1,14.0,415.5,636.6,523.21
2016,5,21,17,0,640.0,96.0,4.1,14.0,367.0,583.62,482.51
2016,5,21,17,15,598.5,90.0,4.1,13.5,317.0,520.1,432.82
2016,5,21,17,30,557.0,84.0,4.1,13.0,267.0,458.49,383.04
2016,5,21,17,45,502.0,75.5,4.1,13.0,218.5,388.97,324.4
2016,5,21,18,0,447.0,67.0,4.1,13.0,170.0,323.68,267.55
2016,5,21,18,15,365.0,56.0,3.9,12.5,126.5,245.17,198.9
2016,5,21,18,30,283.0,45.0,3.7,12.0,83.0,179.92,140.42
2016,5,21,18,45,171.5,30.0,3.55,12.0,50.5,108.99,73.81
2016,5,21,19,0,60.0,15.0,3.4,12.0,18.0,36.19,0.0
2016,5,21,19,15,30.0,7.5,3.35,12.0,9.0,13.14,0.0
2016,5,21,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,19.5,17.0,2.5,11.5,18.5,13.91,0.0
2016,5,22,5,30,39.0,34.0,2.6,12.0,37.0,26.91,16.8
2016,5,22,5,45,69.0,53.5,2.75,12.5,64.5,41.36,30.7
2016,5,22,6,0,99.0,73.0,2.9,13.0,92.0,55.55,43.81
2016,5,22,6,15,119.0,94.5,2.85,13.0,124.5,70.66,57.63
2016,5,22,6,30,139.0,116.0,2.8,13.0,157.0,85.42,70.91
2016,5,22,6,45,159.0,135.0,2.8,13.0,190.0,98.37,82.35
2016,5,22,7,0,179.0,154.0,2.8,13.0,223.0,111.02,93.31
2016,5,22,7,15,169.0,178.0,2.75,13.0,250.5,125.77,105.94
2016,5,22,7,30,159.0,202.0,2.7,13.0,278.0,139.97,117.92
2016,5,22,7,45,439.0,161.5,2.7,13.5,404.5,105.82,87.65
2016,5,22,8,0,719.0,121.0,2.7,14.0,531.0,80.95,65.61
2016,5,22,8,15,408.5,205.5,2.7,14.0,442.5,154.7,110.71
2016,5,22,8,30,98.0,290.0,2.7,14.0,354.0,220.32,171.71
2016,5,22,8,45,52.0,244.5,2.7,14.5,279.0,194.22,151.89
2016,5,22,9,0,6.0,199.0,2.7,15.0,204.0,161.87,127.31
2016,5,22,9,15,11.0,234.0,2.75,15.0,243.5,191.44,150.77
2016,5,22,9,30,16.0,269.0,2.8,15.0,283.0,221.96,174.73
2016,5,22,9,45,16.5,277.5,2.85,15.5,292.0,231.29,181.55
2016,5,22,10,0,17.0,286.0,2.9,16.0,301.0,240.66,188.42
2016,5,22,10,15,11.0,233.0,2.95,16.0,243.0,197.61,154.37
2016,5,22,10,30,5.0,180.0,3.0,16.0,185.0,152.32,118.29
2016,5,22,10,45,9.5,229.5,3.1,16.0,239.0,196.53,153.52
2016,5,22,11,0,14.0,279.0,3.2,16.0,293.0,241.63,188.95
2016,5,22,11,15,17.5,310.0,3.25,16.0,327.0,271.67,212.28
2016,5,22,11,30,21.0,341.0,3.3,16.0,361.0,302.44,236.09
2016,5,22,11,45,22.0,347.5,3.35,16.5,368.5,311.08,242.25
2016,5,22,12,0,23.0,354.0,3.4,17.0,376.0,319.76,248.51
2016,5,22,12,15,31.5,381.0,3.5,17.0,411.5,364.07,282.68
2016,5,22,12,30,40.0,408.0,3.6,17.0,447.0,400.59,310.63
2016,5,22,12,45,28.0,352.5,3.75,17.0,379.5,342.33,266.23
2016,5,22,13,0,16.0,297.0,3.9,17.0,312.0,270.17,210.65
2016,5,22,13,15,60.5,369.5,4.0,16.5,424.5,395.48,309.63
2016,5,22,13,30,105.0,442.0,4.1,16.0,537.0,512.73,400.01
2016,5,22,13,45,477.5,289.5,4.2,16.0,705.0,778.45,607.61
2016,5,22,14,0,850.0,137.0,4.3,16.0,873.0,975.99,751.97
2016,5,22,14,15,643.0,228.0,4.35,16.0,774.0,890.83,691.63
2016,5,22,14,30,436.0,319.0,4.4,16.0,675.0,775.47,604.92
2016,5,22,14,45,333.0,334.0,4.45,16.0,599.0,673.57,529.88
2016,5,22,15,0,230.0,349.0,4.5,16.0,523.0,571.87,452.78
2016,5,22,15,15,221.5,329.0,4.55,15.5,489.0,541.66,432.19
2016,5,22,15,30,213.0,309.0,4.6,15.0,455.0,510.6,410.32
