Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,15,45,370.5,246.0,4.65,15.0,478.0,595.73,481.76
2016,5,22,16,0,528.0,183.0,4.7,15.0,501.0,670.7,543.88
2016,5,22,16,15,614.5,145.0,4.7,14.5,485.0,692.02,563.95
2016,5,22,16,30,701.0,107.0,4.7,14.0,469.0,695.62,569.81
2016,5,22,16,45,673.0,101.5,4.75,14.0,419.5,641.17,529.4
2016,5,22,17,0,645.0,96.0,4.8,14.0,370.0,586.65,487.16
2016,5,22,17,15,604.5,89.5,4.8,13.5,319.5,523.08,437.08
2016,5,22,17,30,564.0,83.0,4.8,13.0,269.0,461.34,386.84
2016,5,22,17,45,514.5,74.0,4.8,13.0,221.5,394.13,329.72
2016,5,22,18,0,465.0,65.0,4.8,13.0,174.0,330.62,274.03
2016,5,22,18,15,385.0,54.5,4.65,12.5,130.0,255.91,208.16
2016,5,22,18,30,305.0,44.0,4.5,12.0,86.0,187.1,146.46
2016,5,22,18,45,197.0,30.0,4.35,12.0,52.5,117.26,80.68
2016,5,22,19,0,89.0,16.0,4.2,12.0,19.0,50.18,0.0
2016,5,22,19,15,44.5,8.0,4.1,12.0,9.5,16.82,0.0
2016,5,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,33.5,17.5,3.2,12.0,20.5,14.32,0.0
2016,5,23,5,30,67.0,35.0,3.3,12.0,41.0,27.72,17.56
2016,5,23,5,45,107.0,54.0,3.45,12.5,71.5,41.9,31.2
2016,5,23,6,0,147.0,73.0,3.6,13.0,102.0,54.63,43.01
2016,5,23,6,15,175.0,93.0,3.6,13.0,137.0,68.43,55.66
2016,5,23,6,30,203.0,113.0,3.6,13.0,172.0,81.81,67.72
2016,5,23,6,45,230.5,130.0,3.6,13.5,210.0,92.89,77.37
2016,5,23,7,0,258.0,147.0,3.6,14.0,248.0,103.6,86.48
2016,5,23,7,15,182.0,174.5,3.6,14.0,251.0,124.01,104.07
2016,5,23,7,30,106.0,202.0,3.6,14.0,254.0,139.25,116.94
2016,5,23,7,45,77.5,216.5,3.65,14.5,256.5,154.64,129.56
2016,5,23,8,0,49.0,231.0,3.7,15.0,259.0,163.72,136.64
2016,5,23,8,15,200.5,248.0,3.7,15.0,376.5,182.61,139.47
2016,5,23,8,30,352.0,265.0,3.7,15.0,494.0,222.15,161.82
2016,5,23,8,45,564.5,200.0,3.7,15.5,596.5,241.65,167.79
2016,5,23,9,0,777.0,135.0,3.7,16.0,699.0,293.72,204.51
2016,5,23,9,15,789.0,137.5,3.7,16.0,737.0,348.93,253.67
2016,5,23,9,30,801.0,140.0,3.7,16.0,775.0,404.63,302.99
2016,5,23,9,45,819.5,136.5,3.75,16.0,809.5,458.76,350.24
2016,5,23,10,0,838.0,133.0,3.8,16.0,844.0,514.22,397.44
2016,5,23,10,15,845.0,134.5,3.75,16.0,870.5,565.67,440.25
2016,5,23,10,30,852.0,136.0,3.7,16.0,897.0,615.97,480.97
2016,5,23,10,45,859.0,135.0,3.7,16.5,917.5,663.02,517.41
2016,5,23,11,0,866.0,134.0,3.7,17.0,938.0,708.46,551.64
2016,5,23,11,15,869.0,134.5,3.65,17.0,950.0,750.38,583.29
2016,5,23,11,30,872.0,135.0,3.6,17.0,962.0,790.03,612.0
2016,5,23,11,45,876.0,133.0,3.55,17.0,968.0,826.02,636.88
2016,5,23,12,0,880.0,131.0,3.5,17.0,974.0,859.44,659.8
2016,5,23,12,15,879.5,131.5,3.45,17.0,972.0,888.37,679.49
2016,5,23,12,30,879.0,132.0,3.4,17.0,970.0,914.25,697.0
2016,5,23,12,45,845.5,152.5,3.4,17.0,952.0,924.31,703.96
2016,5,23,13,0,812.0,173.0,3.4,17.0,934.0,945.37,718.71
2016,5,23,13,15,807.5,171.5,3.4,17.0,917.0,955.51,725.94
2016,5,23,13,30,803.0,170.0,3.4,17.0,900.0,962.04,730.92
2016,5,23,13,45,806.5,162.5,3.45,17.0,879.0,966.77,735.16
2016,5,23,14,0,810.0,155.0,3.5,17.0,858.0,967.76,737.0
2016,5,23,14,15,801.5,152.5,3.55,16.5,828.0,958.51,733.33
2016,5,23,14,30,793.0,150.0,3.6,16.0,798.0,945.75,727.39
2016,5,23,14,45,789.5,143.5,3.7,16.0,764.0,930.19,718.51
2016,5,23,15,0,786.0,137.0,3.8,16.0,730.0,911.16,707.24
2016,5,23,15,15,771.5,134.0,3.9,16.0,689.0,882.36,689.0
2016,5,23,15,30,757.0,131.0,4.0,16.0,648.0,850.8,668.71
2016,5,23,15,45,743.5,125.0,4.1,16.0,604.0,814.43,644.7
2016,5,23,16,0,730.0,119.0,4.2,16.0,560.0,780.27,622.06
2016,5,23,16,15,706.5,115.0,4.3,15.5,512.5,733.46,590.89
2016,5,23,16,30,683.0,111.0,4.4,15.0,465.0,685.56,558.3
2016,5,23,16,45,657.0,104.5,4.5,15.0,416.0,632.19,519.21
2016,5,23,17,0,631.0,98.0,4.6,15.0,367.0,578.64,478.2
2016,5,23,17,15,590.0,91.5,4.6,14.5,317.0,515.4,428.63
2016,5,23,17,30,549.0,85.0,4.6,14.0,267.0,454.06,378.99
2016,5,23,17,45,497.0,76.0,4.7,14.0,219.5,386.21,321.83
2016,5,23,18,0,445.0,67.0,4.8,14.0,172.0,322.34,266.25
2016,5,23,18,15,365.5,56.5,4.75,13.5,128.5,245.45,199.06
2016,5,23,18,30,286.0,46.0,4.7,13.0,85.0,181.77,142.01
2016,5,23,18,45,180.5,31.0,4.7,13.0,52.5,112.64,78.06
2016,5,23,19,0,75.0,16.0,4.7,13.0,20.0,46.38,0.0
2016,5,23,19,15,37.5,8.0,4.65,13.0,10.0,15.25,0.0
2016,5,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,10.5,3.7,12.0,10.5,8.64,0.0
2016,5,24,5,30,0.0,21.0,3.8,12.0,21.0,17.32,8.92
2016,5,24,5,45,0.0,35.5,3.9,12.5,35.5,29.36,20.21
2016,5,24,6,0,0.0,50.0,4.0,13.0,50.0,40.95,30.89
2016,5,24,6,15,0.0,67.0,4.0,13.0,67.0,54.27,43.06
2016,5,24,6,30,0.0,84.0,4.0,13.0,84.0,67.47,54.97
2016,5,24,6,45,0.0,102.0,4.0,13.5,102.0,81.27,67.09
2016,5,24,7,0,0.0,120.0,4.0,14.0,120.0,94.96,78.89
2016,5,24,7,15,12.5,149.0,4.0,14.0,155.5,116.12,97.2
2016,5,24,7,30,25.0,178.0,4.0,14.0,191.0,136.9,114.93
2016,5,24,7,45,17.0,183.0,4.0,14.0,192.5,141.56,118.55
2016,5,24,8,0,9.0,188.0,4.0,14.0,194.0,146.0,121.99
2016,5,24,8,15,7.5,190.5,4.0,14.0,195.5,150.1,119.42
2016,5,24,8,30,6.0,193.0,4.0,14.0,197.0,153.97,122.21
2016,5,24,8,45,62.0,265.0,4.0,14.5,310.0,209.34,164.08
2016,5,24,9,0,118.0,337.0,4.0,15.0,423.0,271.26,210.98
2016,5,24,9,15,82.0,336.5,4.0,15.0,398.0,279.44,218.89
2016,5,24,9,30,46.0,336.0,4.0,15.0,373.0,275.58,216.81
2016,5,24,9,45,192.0,359.0,4.0,15.5,521.0,357.84,279.29
2016,5,24,10,0,338.0,382.0,4.0,16.0,669.0,457.89,355.66
2016,5,24,10,15,327.5,398.5,4.0,16.0,684.5,489.85,380.98
2016,5,24,10,30,317.0,415.0,4.0,16.0,700.0,520.53,405.0
2016,5,24,10,45,597.5,275.0,4.0,16.0,825.0,612.27,478.38
2016,5,24,11,0,878.0,135.0,4.0,16.0,950.0,716.43,560.82
2016,5,24,11,15,881.0,135.5,4.0,16.0,963.0,758.84,592.88
2016,5,24,11,30,884.0,136.0,4.0,16.0,976.0,798.95,622.37
2016,5,24,11,45,887.5,135.0,4.05,16.5,982.0,835.8,647.31
2016,5,24,12,0,891.0,134.0,4.1,17.0,988.0,870.04,670.23
2016,5,24,12,15,891.0,133.5,4.1,17.0,986.0,898.92,690.31
2016,5,24,12,30,891.0,133.0,4.1,17.0,984.0,924.7,708.23
2016,5,24,12,45,883.5,136.0,4.15,17.0,972.5,943.48,721.61
2016,5,24,13,0,876.0,139.0,4.2,17.0,961.0,958.7,732.65
2016,5,24,13,15,872.0,138.0,4.25,17.0,944.0,969.95,741.07
2016,5,24,13,30,868.0,137.0,4.3,17.0,927.0,977.54,747.12
2016,5,24,13,45,864.0,134.5,4.35,17.0,903.5,980.0,749.81
2016,5,24,14,0,860.0,132.0,4.4,17.0,880.0,978.74,750.23
2016,5,24,14,15,852.0,130.5,4.45,16.5,849.5,970.9,747.68
2016,5,24,14,30,844.0,129.0,4.5,16.0,819.0,959.48,742.75
2016,5,24,14,45,836.0,125.5,4.55,16.0,783.0,954.38,740.94
2016,5,24,15,0,828.0,122.0,4.6,16.0,747.0,933.59,728.08
2016,5,24,15,15,814.5,119.0,4.65,16.0,706.0,904.99,709.72
2016,5,24,15,30,801.0,116.0,4.7,16.0,665.0,873.49,689.2
2016,5,24,15,45,475.0,192.5,4.8,16.0,512.5,647.65,521.1
2016,5,24,16,0,149.0,269.0,4.9,16.0,360.0,405.74,327.65
2016,5,24,16,15,81.0,224.0,4.9,15.5,273.0,282.45,229.69
2016,5,24,16,30,13.0,179.0,4.9,15.0,186.0,168.43,135.65
2016,5,24,16,45,6.5,141.0,4.95,15.0,144.5,127.51,102.04
2016,5,24,17,0,0.0,103.0,5.0,15.0,103.0,87.56,68.67
2016,5,24,17,15,0.0,89.0,5.0,14.5,89.0,75.26,58.61
2016,5,24,17,30,0.0,75.0,5.0,14.0,75.0,62.97,48.37
2016,5,24,17,45,0.0,61.5,5.0,14.0,61.5,51.15,38.28
2016,5,24,18,0,0.0,48.0,5.0,14.0,48.0,39.71,28.39
2016,5,24,18,15,0.0,36.0,4.9,13.5,36.0,29.74,19.69
2016,5,24,18,30,0.0,24.0,4.8,13.0,24.0,19.79,10.95
2016,5,24,18,45,0.0,15.0,4.75,13.0,15.0,12.35,4.01
2016,5,24,19,0,0.0,6.0,4.7,13.0,6.0,4.92,0.0
2016,5,24,19,15,0.0,3.0,4.6,13.0,3.0,2.56,0.0
2016,5,24,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,10.5,3.1,12.0,10.5,8.64,0.0
2016,5,25,5,30,0.0,21.0,3.2,12.0,21.0,17.32,8.97
2016,5,25,5,45,0.0,36.0,3.3,12.5,36.0,29.77,20.6
2016,5,25,6,0,0.0,51.0,3.4,13.0,51.0,41.71,31.59
2016,5,25,6,15,0.0,68.0,3.4,13.0,68.0,55.02,43.74
2016,5,25,6,30,0.0,85.0,3.4,13.0,85.0,68.21,55.63
2016,5,25,6,45,0.0,102.5,3.4,13.5,102.5,81.65,67.42
2016,5,25,7,0,0.0,120.0,3.4,14.0,120.0,94.99,78.9
2016,5,25,7,15,0.0,130.5,3.45,14.0,130.5,103.39,86.02
2016,5,25,7,30,0.0,141.0,3.5,14.0,141.0,111.71,93.0
2016,5,25,7,45,0.0,148.0,3.55,14.0,148.0,117.51,97.71
2016,5,25,8,0,0.0,155.0,3.6,14.0,155.0,123.2,102.31
2016,5,25,8,15,5.0,182.5,3.7,14.0,186.0,144.36,114.77
2016,5,25,8,30,10.0,210.0,3.8,14.0,217.0,166.58,132.31
2016,5,25,8,45,6.5,195.0,3.9,14.5,199.5,157.36,124.35
2016,5,25,9,0,3.0,180.0,4.0,15.0,182.0,146.69,115.35
2016,5,25,9,15,5.0,192.5,4.05,15.0,196.5,157.93,124.2
2016,5,25,9,30,7.0,205.0,4.1,15.0,211.0,169.5,133.3
2016,5,25,9,45,47.5,302.5,4.2,15.5,343.0,258.77,203.59
2016,5,25,10,0,88.0,400.0,4.3,16.0,475.0,356.44,279.09
2016,5,25,10,15,91.5,415.0,4.3,16.0,495.5,379.48,296.75
2016,5,25,10,30,95.0,430.0,4.3,16.0,516.0,403.0,314.87
2016,5,25,10,45,60.0,391.0,4.35,16.0,446.0,359.71,281.44
2016,5,25,11,0,25.0,352.0,4.4,16.0,376.0,311.0,243.37
2016,5,25,11,15,461.5,236.0,4.4,16.0,675.0,547.71,434.12
2016,5,25,11,30,898.0,120.0,4.4,16.0,974.0,795.54,623.11
2016,5,25,11,45,901.5,119.0,4.4,16.0,980.0,832.6,648.06
2016,5,25,12,0,905.0,118.0,4.4,16.0,986.0,867.01,672.31
2016,5,25,12,15,904.5,118.0,4.45,16.0,984.0,896.03,693.03
2016,5,25,12,30,904.0,118.0,4.5,16.0,982.0,921.87,711.56
2016,5,25,12,45,897.0,120.5,4.6,16.5,971.0,940.75,724.27
2016,5,25,13,0,890.0,123.0,4.7,17.0,960.0,956.02,734.56
2016,5,25,13,15,886.5,122.5,4.85,17.0,943.0,968.14,744.58
2016,5,25,13,30,883.0,122.0,5.0,17.0,926.0,976.58,752.17
2016,5,25,13,45,881.5,118.5,5.15,17.0,903.5,980.31,756.58
2016,5,25,14,0,880.0,115.0,5.3,17.0,881.0,980.23,758.47
2016,5,25,14,15,873.0,113.5,5.4,17.0,851.0,973.09,755.12
2016,5,25,14,30,866.0,112.0,5.5,17.0,821.0,962.31,749.32
2016,5,25,14,45,859.5,109.0,5.65,17.0,786.0,946.89,740.58
2016,5,25,15,0,853.0,106.0,5.8,17.0,751.0,927.99,729.34
2016,5,25,15,15,540.0,207.5,5.9,16.5,608.5,742.9,594.35
2016,5,25,15,30,227.0,309.0,6.0,16.0,466.0,521.76,419.86
2016,5,25,15,45,228.0,286.5,6.1,16.0,434.5,495.34,401.29
2016,5,25,16,0,229.0,264.0,6.2,16.0,403.0,467.76,381.01
2016,5,25,16,15,266.0,234.5,6.25,15.5,383.0,477.15,391.26
2016,5,25,16,30,303.0,205.0,6.3,15.0,363.0,465.57,384.87
2016,5,25,16,45,499.0,144.5,6.35,15.0,373.0,549.96,457.37
2016,5,25,17,0,695.0,84.0,6.4,15.0,383.0,606.39,506.0
2016,5,25,17,15,657.0,79.0,6.35,14.5,332.5,544.35,456.21
2016,5,25,17,30,619.0,74.0,6.3,14.0,282.0,483.82,406.48
2016,5,25,17,45,557.5,68.5,6.3,14.0,232.5,411.46,344.67
2016,5,25,18,0,496.0,63.0,6.3,14.0,183.0,343.78,285.19
2016,5,25,18,15,415.0,54.0,6.2,13.5,138.0,268.74,218.86
2016,5,25,18,30,334.0,45.0,6.1,13.0,93.0,201.68,158.44
2016,5,25,18,45,208.0,32.0,6.1,13.0,58.0,122.68,86.86
2016,5,25,19,0,82.0,19.0,6.1,13.0,23.0,47.86,0.0
2016,5,25,19,15,41.0,9.5,6.05,13.0,11.5,17.32,0.0
2016,5,25,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,84.5,20.0,4.1,13.0,28.5,15.91,0.34
2016,5,26,5,30,169.0,40.0,4.1,13.0,57.0,30.6,20.13
2016,5,26,5,45,259.0,53.5,4.1,13.0,97.5,40.6,30.06
2016,5,26,6,0,349.0,67.0,4.1,13.0,138.0,50.43,39.33
2016,5,26,6,15,415.0,77.0,4.05,13.0,184.5,57.44,45.9
2016,5,26,6,30,481.0,87.0,4.0,13.0,231.0,64.32,52.15
2016,5,26,6,45,525.5,95.5,4.0,13.5,280.0,71.18,58.13
2016,5,26,7,0,570.0,104.0,4.0,14.0,329.0,75.83,61.99
2016,5,26,7,15,606.0,110.5,3.95,14.0,379.0,78.7,64.34
2016,5,26,7,30,642.0,117.0,3.9,14.0,429.0,81.44,66.53
2016,5,26,7,45,668.0,122.5,3.85,14.5,477.5,83.2,67.7
2016,5,26,8,0,694.0,128.0,3.8,15.0,526.0,84.83,68.75
2016,5,26,8,15,715.0,132.0,3.75,15.0,572.0,125.8,77.61
2016,5,26,8,30,736.0,136.0,3.7,15.0,618.0,179.38,110.77
2016,5,26,8,45,754.5,138.0,3.65,15.5,661.5,239.7,158.17
2016,5,26,9,0,773.0,140.0,3.6,16.0,705.0,294.64,205.09
2016,5,26,9,15,786.0,142.5,3.5,16.0,743.0,349.77,253.95
2016,5,26,9,30,799.0,145.0,3.4,16.0,781.0,405.53,303.05
2016,5,26,9,45,805.0,149.5,3.35,16.5,812.5,460.2,349.84
2016,5,26,10,0,811.0,154.0,3.3,17.0,844.0,514.27,394.68
2016,5,26,10,15,818.5,155.5,3.2,17.0,870.5,565.97,436.97
2016,5,26,10,30,826.0,157.0,3.1,17.0,897.0,616.72,477.27
2016,5,26,10,45,832.0,157.5,3.05,17.5,917.0,664.53,513.49
2016,5,26,11,0,838.0,158.0,3.0,18.0,937.0,710.79,547.47
2016,5,26,11,15,841.0,159.0,3.0,18.0,950.0,753.54,579.3
2016,5,26,11,30,844.0,160.0,3.0,18.0,963.0,794.11,608.97
2016,5,26,11,45,847.5,159.0,3.0,18.5,969.0,830.99,633.64
2016,5,26,12,0,851.0,158.0,3.0,19.0,975.0,854.14,648.1
2016,5,26,12,15,850.5,157.5,3.1,19.0,973.0,881.8,667.62
2016,5,26,12,30,850.0,157.0,3.2,19.0,971.0,906.5,685.1
2016,5,26,12,45,859.0,149.5,3.3,19.0,964.5,930.73,702.35
2016,5,26,13,0,868.0,142.0,3.4,19.0,958.0,951.75,717.47
2016,5,26,13,15,864.5,141.5,3.6,19.0,942.0,963.91,727.37
2016,5,26,13,30,861.0,141.0,3.8,19.0,926.0,972.47,734.98
2016,5,26,13,45,854.5,140.0,4.05,19.0,902.0,974.03,738.23
2016,5,26,14,0,848.0,139.0,4.3,19.0,878.0,971.94,739.07
2016,5,26,14,15,840.0,137.5,4.55,19.0,848.0,977.24,745.62
2016,5,26,14,30,832.0,136.0,4.8,19.0,818.0,965.81,740.84
2016,5,26,14,45,820.0,134.5,5.05,19.0,782.0,947.08,730.91
2016,5,26,15,0,808.0,133.0,5.3,19.0,746.0,925.07,718.51
2016,5,26,15,15,794.5,130.5,5.45,18.5,705.5,897.5,702.68
2016,5,26,15,30,781.0,128.0,5.6,18.0,665.0,867.08,684.56
2016,5,26,15,45,763.0,125.0,5.75,18.0,620.0,829.54,659.58
2016,5,26,16,0,745.0,122.0,5.9,18.0,575.0,794.56,636.18
2016,5,26,16,15,722.0,117.5,5.95,17.5,527.0,747.27,603.9
2016,5,26,16,30,699.0,113.0,6.0,17.0,479.0,698.81,570.11
2016,5,26,16,45,667.0,108.5,6.05,16.5,429.0,642.81,529.17
2016,5,26,17,0,635.0,104.0,6.1,16.0,379.0,587.0,486.53
2016,5,26,17,15,594.0,97.5,6.05,15.5,328.5,523.66,436.35
2016,5,26,17,30,553.0,91.0,6.0,15.0,278.0,462.15,386.15
2016,5,26,17,45,491.0,83.5,6.0,15.0,229.0,390.04,325.05
2016,5,26,18,0,429.0,76.0,6.0,15.0,180.0,319.34,263.74
2016,5,26,18,15,348.0,64.5,5.85,14.5,135.5,246.39,199.83
2016,5,26,18,30,267.0,53.0,5.7,14.0,91.0,181.95,142.49
2016,5,26,18,45,160.5,36.5,5.6,13.5,57.0,112.06,79.82
2016,5,26,19,0,54.0,20.0,5.5,13.0,23.0,41.34,0.0
2016,5,26,19,15,27.0,10.0,5.35,12.5,11.5,14.6,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,77.5,20.5,2.6,12.0,29.0,16.27,1.22
2016,5,27,5,30,155.0,41.0,2.5,12.0,58.0,31.68,21.23
2016,5,27,5,45,248.0,55.5,2.4,12.5,99.0,42.01,31.4
2016,5,27,6,0,341.0,70.0,2.3,13.0,140.0,52.54,41.23
2016,5,27,6,15,407.0,81.0,2.15,13.0,186.5,60.2,48.37
2016,5,27,6,30,473.0,92.0,2.0,13.0,233.0,67.69,55.16
2016,5,27,6,45,527.5,98.5,1.85,13.5,284.0,73.51,60.17
2016,5,27,7,0,582.0,105.0,1.7,14.0,335.0,76.67,62.71
2016,5,27,7,15,617.5,111.0,1.55,14.5,385.0,79.17,64.57
2016,5,27,7,30,653.0,117.0,1.4,15.0,435.0,81.55,66.3
2016,5,27,7,45,687.0,119.5,1.3,15.5,485.5,81.44,65.83
2016,5,27,8,0,721.0,122.0,1.2,16.0,536.0,81.37,65.41
2016,5,27,8,15,741.5,125.5,1.1,16.5,582.5,122.91,73.9
2016,5,27,8,30,762.0,129.0,1.0,17.0,629.0,184.34,112.16
2016,5,27,8,45,783.0,129.5,0.9,17.5,673.0,238.39,153.15
2016,5,27,9,0,804.0,130.0,0.8,18.0,717.0,294.47,199.44
2016,5,27,9,15,815.5,132.0,0.75,18.5,755.0,350.46,246.88
2016,5,27,9,30,827.0,134.0,0.7,19.0,793.0,406.84,293.85
2016,5,27,9,45,848.0,129.0,0.7,19.5,829.0,464.3,340.33
2016,5,27,10,0,869.0,124.0,0.7,20.0,865.0,519.35,383.62
2016,5,27,10,15,875.5,125.5,0.75,20.0,891.5,571.86,424.85
2016,5,27,10,30,882.0,127.0,0.8,20.0,918.0,623.12,463.99
2016,5,27,10,45,888.0,126.5,0.9,20.5,938.0,671.07,499.39
2016,5,27,11,0,894.0,126.0,1.0,21.0,958.0,717.26,532.65
2016,5,27,11,15,896.5,127.0,1.25,21.0,971.0,760.18,565.64
2016,5,27,11,30,899.0,128.0,1.5,21.0,984.0,800.73,595.75
2016,5,27,11,45,901.0,127.5,1.75,21.5,989.5,837.14,620.93
2016,5,27,12,0,903.0,127.0,2.0,22.0,995.0,870.83,644.16
2016,5,27,12,15,902.5,127.0,2.25,22.0,992.5,899.93,665.5
2016,5,27,12,30,902.0,127.0,2.5,22.0,990.0,925.89,684.8
2016,5,27,12,45,898.0,127.5,2.8,22.5,980.0,945.82,699.18
2016,5,27,13,0,894.0,128.0,3.1,23.0,970.0,962.21,711.2
2016,5,27,13,15,890.5,127.5,3.3,22.5,953.0,974.52,722.57
2016,5,27,13,30,887.0,127.0,3.5,22.0,936.0,983.15,731.63
2016,5,27,13,45,880.0,126.5,3.7,22.0,912.0,984.69,734.66
2016,5,27,14,0,873.0,126.0,3.9,22.0,888.0,982.49,735.29
2016,5,27,14,15,865.5,124.5,4.0,22.0,858.0,975.14,731.91
2016,5,27,14,30,858.0,123.0,4.1,22.0,828.0,964.17,726.2
2016,5,27,14,45,847.5,121.5,4.2,22.0,791.5,946.84,716.22
2016,5,27,15,0,837.0,120.0,4.3,22.0,755.0,937.36,711.71
2016,5,27,15,15,824.0,117.5,4.3,21.5,714.5,909.78,695.5
2016,5,27,15,30,811.0,115.0,4.3,21.0,674.0,879.26,677.22
2016,5,27,15,45,793.5,112.5,4.35,21.0,628.5,842.07,652.98
2016,5,27,16,0,776.0,110.0,4.4,21.0,583.0,802.64,626.94
2016,5,27,16,15,754.0,106.5,4.4,20.5,535.0,756.45,596.62
2016,5,27,16,30,732.0,103.0,4.4,20.0,487.0,712.55,567.42
2016,5,27,16,45,701.0,99.0,4.4,20.0,436.5,656.78,527.58
2016,5,27,17,0,670.0,95.0,4.4,20.0,386.0,601.08,485.69
2016,5,27,17,15,631.0,89.0,4.35,19.5,335.5,538.3,437.76
2016,5,27,17,30,592.0,83.0,4.3,19.0,285.0,477.13,389.52
2016,5,27,17,45,535.5,76.0,4.25,18.5,235.5,407.07,332.48
2016,5,27,18,0,479.0,69.0,4.2,18.0,186.0,341.21,276.99
2016,5,27,18,15,399.5,58.5,4.05,17.5,141.0,266.1,212.55
2016,5,27,18,30,320.0,48.0,3.9,17.0,96.0,196.86,152.09
2016,5,27,18,45,208.0,34.0,3.8,16.5,60.5,124.77,88.28
2016,5,27,19,0,96.0,20.0,3.7,16.0,25.0,58.32,3.86
2016,5,27,19,15,48.0,10.0,3.6,15.5,12.5,19.33,0.0
2016,5,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,107.5,18.5,2.35,13.5,30.0,14.35,0.89
2016,5,28,5,30,215.0,37.0,2.4,14.0,60.0,28.47,18.4
2016,5,28,5,45,308.0,49.0,2.5,14.5,101.5,37.48,27.2
2016,5,28,6,0,401.0,61.0,2.6,15.0,143.0,48.34,37.19
2016,5,28,6,15,464.0,70.0,2.55,15.5,190.0,54.36,42.73
2016,5,28,6,30,527.0,79.0,2.5,16.0,237.0,60.23,47.93
2016,5,28,6,45,575.0,85.0,2.45,16.5,287.5,63.49,50.66
2016,5,28,7,0,623.0,91.0,2.4,17.0,338.0,66.68,53.24
2016,5,28,7,15,656.5,96.5,2.4,17.5,388.0,69.25,55.2
2016,5,28,7,30,690.0,102.0,2.4,18.0,438.0,71.71,57.03
2016,5,28,7,45,717.0,106.0,2.4,18.5,488.0,72.95,57.79
2016,5,28,8,0,744.0,110.0,2.4,19.0,538.0,81.39,64.69
2016,5,28,8,15,764.0,113.5,2.35,19.5,584.5,123.0,72.74
2016,5,28,8,30,784.0,117.0,2.3,20.0,631.0,178.07,105.41
2016,5,28,8,45,799.0,119.5,2.3,20.5,674.5,233.63,148.0
2016,5,28,9,0,814.0,122.0,2.3,21.0,718.0,290.48,195.64
2016,5,28,9,15,701.5,187.5,2.25,21.0,720.0,349.81,249.92
2016,5,28,9,30,589.0,253.0,2.2,21.0,722.0,401.48,295.82
2016,5,28,9,45,721.5,192.5,2.2,21.5,791.0,452.3,335.72
2016,5,28,10,0,854.0,132.0,2.2,22.0,860.0,517.13,386.38
2016,5,28,10,15,861.0,133.5,2.2,22.0,887.0,569.17,427.95
2016,5,28,10,30,868.0,135.0,2.2,22.0,914.0,620.04,467.49
2016,5,28,10,45,872.0,136.5,2.25,22.5,934.0,667.64,502.88
2016,5,28,11,0,876.0,138.0,2.3,23.0,954.0,713.39,535.97
2016,5,28,11,15,879.0,138.5,2.4,23.0,967.0,755.62,567.18
2016,5,28,11,30,882.0,139.0,2.5,23.0,980.0,795.58,595.92
2016,5,28,11,45,883.0,140.0,2.6,23.5,985.5,831.93,619.66
2016,5,28,12,0,884.0,141.0,2.7,24.0,991.0,865.62,641.46
2016,5,28,12,15,883.5,141.0,2.8,24.0,989.0,894.39,661.16
2016,5,28,12,30,883.0,141.0,2.9,24.0,987.0,920.1,678.89
2016,5,28,12,45,682.0,263.0,3.05,24.0,912.5,893.85,661.01
2016,5,28,13,0,481.0,385.0,3.2,24.0,838.0,836.36,618.14
2016,5,28,13,15,667.0,267.0,3.3,23.5,883.5,917.22,681.15
2016,5,28,13,30,853.0,149.0,3.4,23.0,929.0,970.2,719.91
2016,5,28,13,45,847.5,147.5,3.5,23.0,905.5,972.41,722.33
2016,5,28,14,0,842.0,146.0,3.6,23.0,882.0,984.6,731.96
2016,5,28,14,15,833.5,144.5,3.65,23.0,851.5,976.47,727.71
2016,5,28,14,30,825.0,143.0,3.7,23.0,821.0,964.74,721.3
2016,5,28,14,45,695.5,193.0,3.8,23.0,747.5,895.53,676.04
2016,5,28,15,0,566.0,243.0,3.9,23.0,674.0,810.67,617.24
2016,5,28,15,15,671.5,187.0,3.9,22.5,671.0,849.21,649.45
2016,5,28,15,30,777.0,131.0,3.9,22.0,668.0,865.38,663.32
2016,5,28,15,45,760.5,127.0,3.9,22.0,623.0,828.3,638.74
2016,5,28,16,0,744.0,123.0,3.9,22.0,578.0,793.74,616.11
2016,5,28,16,15,721.0,118.5,3.85,21.5,530.0,746.61,585.05
2016,5,28,16,30,698.0,114.0,3.8,21.0,482.0,698.3,552.61
2016,5,28,16,45,669.0,108.5,3.8,20.5,432.0,643.56,514.32
2016,5,28,17,0,640.0,103.0,3.8,20.0,382.0,588.79,474.27
2016,5,28,17,15,599.5,96.5,3.7,19.5,331.5,525.72,426.23
2016,5,28,17,30,559.0,90.0,3.6,19.0,281.0,464.41,378.07
2016,5,28,17,45,504.5,81.5,3.5,18.5,232.5,395.37,322.12
2016,5,28,18,0,450.0,73.0,3.4,18.0,184.0,330.41,267.69
2016,5,28,18,15,371.5,62.0,3.2,17.5,139.5,253.8,202.45
2016,5,28,18,30,293.0,51.0,3.0,17.0,95.0,189.58,146.44
2016,5,28,18,45,188.5,35.5,2.9,16.5,60.0,119.82,85.19
2016,5,28,19,0,84.0,20.0,2.8,16.0,25.0,49.87,6.59
2016,5,28,19,15,42.0,10.0,2.75,15.5,12.5,17.99,0.0
2016,5,28,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,113.5,19.0,2.1,12.5,31.5,14.74,1.57
2016,5,29,5,30,227.0,38.0,2.1,13.0,63.0,29.26,19.2
2016,5,29,5,45,321.5,49.5,2.1,13.5,105.0,37.91,27.72
2016,5,29,6,0,416.0,61.0,2.1,14.0,147.0,48.38,37.41
2016,5,29,6,15,480.5,69.5,2.0,14.0,195.0,54.04,42.71
2016,5,29,6,30,545.0,78.0,1.9,14.0,243.0,59.57,47.73
2016,5,29,6,45,591.5,84.5,1.8,14.5,293.5,63.25,50.86
2016,5,29,7,0,638.0,91.0,1.7,15.0,344.0,66.83,53.79
2016,5,29,7,15,671.5,96.0,1.65,15.5,395.0,69.06,55.48
2016,5,29,7,30,705.0,101.0,1.6,16.0,446.0,71.21,57.05
2016,5,29,7,45,730.5,105.5,1.55,16.5,495.5,72.81,58.12
2016,5,29,8,0,756.0,110.0,1.5,17.0,545.0,81.56,65.33
2016,5,29,8,15,775.5,113.0,1.55,17.0,592.0,122.92,73.15
2016,5,29,8,30,795.0,116.0,1.6,17.0,639.0,178.21,106.15
2016,5,29,8,45,809.5,119.0,1.7,17.5,682.0,234.64,149.72
2016,5,29,9,0,824.0,122.0,1.8,18.0,725.0,292.3,198.42
2016,5,29,9,15,835.5,124.5,1.85,18.0,763.5,349.65,248.54
2016,5,29,9,30,847.0,127.0,1.9,18.0,802.0,410.84,301.25
2016,5,29,9,45,853.5,130.0,2.0,18.5,834.5,465.74,347.74
2016,5,29,10,0,860.0,133.0,2.1,19.0,867.0,519.87,392.28
2016,5,29,10,15,867.0,134.5,2.15,19.0,894.0,572.2,434.73
2016,5,29,10,30,874.0,136.0,2.2,19.0,921.0,623.34,475.12
2016,5,29,10,45,876.0,138.5,2.3,19.5,940.0,670.7,510.99
2016,5,29,11,0,878.0,141.0,2.4,20.0,959.0,716.04,544.46
2016,5,29,11,15,881.0,141.5,2.45,20.0,972.0,758.37,575.83
2016,5,29,11,30,884.0,142.0,2.5,20.0,985.0,798.43,604.76
2016,5,29,11,45,882.0,144.0,2.55,20.0,989.0,833.29,628.6
2016,5,29,12,0,880.0,146.0,2.6,20.0,993.0,865.33,650.46
2016,5,29,12,15,880.0,146.0,2.65,20.0,991.5,894.49,670.35
2016,5,29,12,30,880.0,146.0,2.7,20.0,990.0,920.64,688.24
2016,5,29,12,45,871.0,150.0,2.75,20.5,978.5,938.91,699.55
2016,5,29,13,0,862.0,154.0,2.8,21.0,967.0,953.64,708.61
2016,5,29,13,15,858.0,153.0,2.9,21.0,950.5,965.09,717.37
2016,5,29,13,30,854.0,152.0,3.0,21.0,934.0,972.93,723.87
2016,5,29,13,45,850.0,150.0,3.1,21.0,910.5,990.14,736.77
2016,5,29,14,0,846.0,148.0,3.2,21.0,887.0,989.61,737.88
2016,5,29,14,15,838.0,146.0,3.3,20.5,857.0,981.5,735.6
2016,5,29,14,30,830.0,144.0,3.4,20.0,827.0,969.76,730.97
2016,5,29,14,45,822.0,140.0,3.5,20.0,791.5,952.41,721.18
2016,5,29,15,0,814.0,136.0,3.6,20.0,756.0,931.64,709.09
2016,5,29,15,15,800.0,133.5,3.6,20.0,715.0,903.69,691.38
2016,5,29,15,30,786.0,131.0,3.6,20.0,674.0,872.88,671.67
2016,5,29,15,45,770.5,126.5,3.65,20.0,629.5,836.0,647.81
2016,5,29,16,0,755.0,122.0,3.7,20.0,585.0,801.4,625.36
2016,5,29,16,15,732.0,117.5,3.7,19.5,536.5,753.99,594.22
2016,5,29,16,30,709.0,113.0,3.7,19.0,488.0,705.37,561.62
2016,5,29,16,45,680.5,107.5,3.75,18.5,438.0,650.65,523.46
2016,5,29,17,0,652.0,102.0,3.8,18.0,388.0,595.84,483.31
2016,5,29,17,15,611.5,96.0,3.85,17.5,337.0,532.86,435.36
2016,5,29,17,30,571.0,90.0,3.9,17.0,286.0,471.6,387.11
2016,5,29,17,45,516.0,81.5,4.0,17.0,237.0,401.75,329.65
2016,5,29,18,0,461.0,73.0,4.1,17.0,188.0,335.99,273.8
2016,5,29,18,15,381.0,62.5,4.1,16.5,143.0,258.58,207.56
2016,5,29,18,30,301.0,52.0,4.1,16.0,98.0,193.82,150.75
2016,5,29,18,45,192.5,37.0,4.1,15.5,62.5,122.87,88.35
2016,5,29,19,0,84.0,22.0,4.1,15.0,27.0,52.67,11.05
2016,5,29,19,15,42.0,11.0,4.05,14.5,13.5,18.86,0.0
2016,5,29,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,125.5,19.0,1.9,12.5,32.5,14.76,1.97
2016,5,30,5,30,251.0,38.0,1.9,13.0,65.0,29.33,19.31
2016,5,30,5,45,347.0,48.5,1.95,13.5,107.5,39.05,28.73
2016,5,30,6,0,443.0,59.0,2.0,14.0,150.0,46.82,36.03
2016,5,30,6,15,239.5,85.5,1.95,14.0,136.5,64.04,51.6
2016,5,30,6,30,36.0,112.0,1.9,14.0,123.0,84.64,69.95
2016,5,30,6,45,44.0,132.5,1.85,14.5,148.5,98.99,82.35
2016,5,30,7,0,52.0,153.0,1.8,15.0,174.0,113.09,94.27
2016,5,30,7,15,71.0,178.0,1.8,15.5,211.0,129.64,108.09
2016,5,30,7,30,90.0,203.0,1.8,16.0,248.0,145.81,121.34
2016,5,30,7,45,119.5,228.0,1.8,16.5,293.5,154.34,127.9
2016,5,30,8,0,149.0,253.0,1.8,17.0,339.0,168.48,139.12
2016,5,30,8,15,225.5,266.0,1.85,17.5,408.5,193.08,145.46
2016,5,30,8,30,302.0,279.0,1.9,18.0,478.0,221.97,161.26
2016,5,30,8,45,574.5,195.5,1.95,18.5,605.0,236.85,160.69
2016,5,30,9,0,847.0,112.0,2.0,19.0,732.0,296.09,199.88
2016,5,30,9,15,858.0,114.0,2.05,19.0,771.0,353.15,249.83
2016,5,30,9,30,869.0,116.0,2.1,19.0,810.0,410.38,299.67
2016,5,30,9,45,876.5,118.0,2.15,19.5,842.5,466.05,346.74
2016,5,30,10,0,884.0,120.0,2.2,20.0,875.0,521.01,391.81
2016,5,30,10,15,890.0,121.5,2.2,20.0,901.5,573.87,434.5
2016,5,30,10,30,896.0,123.0,2.2,20.0,928.0,625.42,474.92
2016,5,30,10,45,900.0,124.0,2.25,20.5,948.0,673.78,511.2
2016,5,30,11,0,904.0,125.0,2.3,21.0,968.0,720.22,545.07
2016,5,30,11,15,906.5,125.5,2.3,21.0,980.5,763.08,576.33
2016,5,30,11,30,909.0,126.0,2.3,21.0,993.0,803.54,604.52
2016,5,30,11,45,910.0,126.5,2.3,21.5,998.5,840.28,627.82
2016,5,30,12,0,911.0,127.0,2.3,22.0,1004.0,874.24,649.03
2016,5,30,12,15,910.5,126.5,2.3,22.0,1002.0,903.16,668.0
2016,5,30,12,30,910.0,126.0,2.3,22.0,1000.0,928.9,684.87
2016,5,30,12,45,906.0,127.0,2.35,22.0,989.5,949.49,698.87
2016,5,30,13,0,902.0,128.0,2.4,22.0,979.0,966.55,710.68
2016,5,30,13,15,898.0,127.0,2.45,22.0,962.0,978.12,719.02
2016,5,30,13,30,894.0,126.0,2.5,22.0,945.0,985.96,725.09
2016,5,30,13,45,889.5,124.5,2.6,22.0,921.5,989.08,728.71
2016,5,30,14,0,885.0,123.0,2.7,22.0,898.0,988.42,730.01
2016,5,30,14,15,877.5,121.5,2.8,22.0,867.5,981.14,727.05
2016,5,30,14,30,870.0,120.0,2.9,22.0,837.0,970.21,721.79
2016,5,30,14,45,861.5,117.5,3.0,22.0,801.5,953.74,712.9
2016,5,30,15,0,853.0,115.0,3.1,22.0,766.0,933.85,701.73
2016,5,30,15,15,840.0,112.5,3.1,21.5,724.5,916.92,693.2
2016,5,30,15,30,827.0,110.0,3.1,21.0,683.0,886.23,675.17
2016,5,30,15,45,812.0,107.0,3.15,21.0,638.0,850.47,652.57
2016,5,30,16,0,797.0,104.0,3.2,21.0,593.0,812.29,628.03
2016,5,30,16,15,775.5,100.5,3.15,20.5,544.5,766.08,598.04
2016,5,30,16,30,754.0,97.0,3.1,20.0,496.0,718.41,566.47
2016,5,30,16,45,727.0,92.5,3.1,20.0,445.5,667.43,530.97
2016,5,30,17,0,700.0,88.0,3.1,20.0,395.0,613.15,491.32
2016,5,30,17,15,662.0,83.0,3.0,19.5,344.0,551.13,444.63
2016,5,30,17,30,624.0,78.0,2.9,19.0,293.0,490.57,397.52
2016,5,30,17,45,571.5,71.5,2.85,18.5,243.5,422.04,342.53
2016,5,30,18,0,519.0,65.0,2.8,18.0,194.0,357.28,288.61
2016,5,30,18,15,441.5,56.0,2.7,17.5,148.5,282.73,225.19
2016,5,30,18,30,364.0,47.0,2.6,17.0,103.0,215.7,166.73
2016,5,30,18,45,249.5,34.5,2.55,16.5,66.5,138.96,99.78
2016,5,30,19,0,135.0,22.0,2.5,16.0,30.0,72.65,21.21
2016,5,30,19,15,67.5,11.0,2.5,15.5,15.0,24.63,0.0
2016,5,30,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,5,15,132.5,18.5,2.05,13.0,33.5,14.39,2.09
2016,5,31,5,30,265.0,37.0,2.1,13.0,67.0,28.62,18.74
2016,5,31,5,45,357.0,48.0,2.15,13.5,109.5,38.63,28.37
2016,5,31,6,0,449.0,59.0,2.2,14.0,152.0,46.82,36.04
2016,5,31,6,15,512.5,66.5,2.1,14.5,200.0,51.77,40.62
2016,5,31,6,30,576.0,74.0,2.0,15.0,248.0,56.65,44.95
2016,5,31,6,45,620.5,79.5,1.9,15.5,299.0,59.72,47.54
2016,5,31,7,0,665.0,85.0,1.8,16.0,350.0,62.74,49.98
2016,5,31,7,15,512.5,131.5,1.75,16.5,352.5,91.13,74.49
2016,5,31,7,30,360.0,178.0,1.7,17.0,355.0,122.68,101.18
2016,5,31,7,45,571.0,139.5,1.7,17.5,453.5,93.08,75.27
2016,5,31,8,0,782.0,101.0,1.7,18.0,552.0,75.67,59.99
2016,5,31,8,15,800.5,104.0,1.75,18.5,599.5,117.23,67.73
2016,5,31,8,30,819.0,107.0,1.8,19.0,647.0,173.73,100.88
2016,5,31,8,45,834.0,109.0,1.85,19.5,690.5,230.8,144.55
2016,5,31,9,0,849.0,111.0,1.9,20.0,734.0,295.21,198.21
2016,5,31,9,15,860.0,113.0,1.9,20.0,772.5,352.32,247.87
2016,5,31,9,30,871.0,115.0,1.9,20.0,811.0,409.6,297.39
2016,5,31,9,45,882.5,115.0,1.95,20.5,845.0,465.56,344.37
2016,5,31,10,0,894.0,115.0,2.0,21.0,879.0,521.2,389.67
2016,5,31,10,15,900.5,116.5,2.0,21.0,906.0,574.76,432.59
2016,5,31,10,30,907.0,118.0,2.0,21.0,933.0,627.03,473.26
2016,5,31,10,45,911.0,118.5,2.05,21.5,953.5,675.45,509.35
2016,5,31,11,0,915.0,119.0,2.1,22.0,974.0,721.91,543.0
2016,5,31,11,15,918.0,120.0,2.1,22.0,987.0,765.9,574.79
2016,5,31,11,30,921.0,121.0,2.1,22.0,1000.0,807.53,603.36
2016,5,31,11,45,922.0,121.0,2.1,22.5,1005.5,844.21,626.36
2016,5,31,12,0,923.0,121.0,2.1,23.0,1011.0,878.06,647.26
2016,5,31,12,15,923.0,121.0,2.15,23.0,1009.5,908.1,667.24
2016,5,31,12,30,923.0,121.0,2.2,23.0,1008.0,934.97,685.18
2016,5,31,12,45,925.5,118.0,2.25,23.5,1000.0,958.07,699.35
2016,5,31,13,0,928.0,115.0,2.3,24.0,992.0,977.68,711.3
2016,5,31,13,15,925.0,114.5,2.4,24.0,975.5,990.84,721.07
2016,5,31,13,30,922.0,114.0,2.5,24.0,959.0,1000.21,728.57
2016,5,31,13,45,916.5,113.5,2.6,24.0,935.0,1003.37,732.19
2016,5,31,14,0,911.0,113.0,2.7,24.0,911.0,1002.68,733.49
2016,5,31,14,15,904.5,111.5,2.8,24.0,881.0,996.22,731.14
2016,5,31,14,30,898.0,110.0,2.9,24.0,851.0,986.0,726.45
2016,5,31,14,45,888.0,108.5,3.0,24.0,815.0,968.8,717.22
2016,5,31,15,0,878.0,107.0,3.1,24.0,779.0,948.15,705.72
2016,5,31,15,15,866.5,105.0,3.15,23.5,737.5,922.3,691.68
2016,5,31,15,30,855.0,103.0,3.2,23.0,696.0,893.4,675.45
2016,5,31,15,45,838.5,101.0,3.25,23.0,650.5,866.35,659.06
2016,5,31,16,0,822.0,99.0,3.3,23.0,605.0,827.37,634.17
2016,5,31,16,15,802.0,95.5,3.25,22.5,556.0,781.67,604.92
2016,5,31,16,30,782.0,92.0,3.2,22.0,507.0,734.35,573.99
2016,5,31,16,45,754.5,88.5,3.2,21.5,456.0,680.14,537.55
2016,5,31,17,0,727.0,85.0,3.2,21.0,405.0,625.51,499.28
2016,5,31,17,15,690.0,80.0,3.15,20.5,353.5,565.83,454.7
2016,5,31,17,30,653.0,75.0,3.1,20.0,302.0,504.68,407.49
2016,5,31,17,45,601.0,69.0,3.05,19.5,251.5,435.7,352.35
2016,5,31,18,0,549.0,63.0,3.0,19.0,201.0,370.36,298.14
2016,5,31,18,15,471.5,54.5,2.95,18.5,154.5,294.84,234.13
2016,5,31,18,30,394.0,46.0,2.9,18.0,108.0,226.79,174.87
2016,5,31,18,45,274.5,34.5,2.85,17.5,70.0,149.61,107.65
2016,5,31,19,0,155.0,23.0,2.8,17.0,32.0,79.87,27.52
2016,5,31,19,15,77.5,11.5,2.75,16.5,16.0,27.34,0.0
2016,5,31,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,14.5,4.5,2.7,12.5,5.0,0.0,0.0
2016,6,1,5,0,29.0,9.0,2.8,13.0,10.0,7.68,0.0
2016,6,1,5,15,156.0,23.5,2.9,13.5,40.0,18.26,4.49
2016,6,1,5,30,283.0,38.0,3.0,14.0,70.0,29.43,19.35
2016,6,1,5,45,374.5,48.5,3.15,14.5,113.0,39.12,28.67
2016,6,1,6,0,466.0,59.0,3.3,15.0,156.0,46.9,35.95
2016,6,1,6,15,529.5,66.5,3.2,15.0,205.0,51.88,40.62
2016,6,1,6,30,593.0,74.0,3.1,15.0,254.0,56.78,45.06
2016,6,1,6,45,639.5,79.5,3.05,15.5,306.0,59.9,47.69
2016,6,1,7,0,686.0,85.0,3.0,16.0,358.0,62.96,50.18
2016,6,1,7,15,718.5,89.5,2.9,16.0,410.0,65.08,51.87
2016,6,1,7,30,751.0,94.0,2.8,16.0,462.0,73.4,58.97
2016,6,1,7,45,776.0,97.0,2.75,16.5,512.5,74.36,59.47
2016,6,1,8,0,801.0,100.0,2.7,17.0,563.0,75.28,59.94
2016,6,1,8,15,819.5,103.0,2.65,17.5,611.0,117.18,67.68
2016,6,1,8,30,838.0,106.0,2.6,18.0,659.0,174.78,101.53
2016,6,1,8,45,853.0,108.5,2.6,18.5,703.0,233.3,146.58
2016,6,1,9,0,868.0,111.0,2.6,19.0,747.0,299.18,201.85
2016,6,1,9,15,879.0,113.0,2.55,19.0,786.5,357.37,252.87
2016,6,1,9,30,890.0,115.0,2.5,19.0,826.0,415.71,303.74
2016,6,1,9,45,900.0,115.5,2.5,19.5,860.0,472.43,351.77
2016,6,1,10,0,910.0,116.0,2.5,20.0,894.0,528.66,397.9
2016,6,1,10,15,916.5,117.0,2.5,20.0,921.5,582.67,441.69
2016,6,1,10,30,923.0,118.0,2.5,20.0,949.0,635.34,483.18
2016,6,1,10,45,925.0,120.5,2.5,20.5,968.5,684.82,520.14
2016,6,1,11,0,927.0,123.0,2.5,21.0,988.0,732.15,554.43
2016,6,1,11,15,930.0,123.5,2.5,21.0,1001.5,776.29,586.68
2016,6,1,11,30,933.0,124.0,2.5,21.0,1015.0,818.02,615.72
2016,6,1,11,45,931.5,126.0,2.55,21.0,1019.5,854.85,640.67
2016,6,1,12,0,930.0,128.0,2.6,21.0,1024.0,888.72,663.55
