Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,12,15,929.5,128.0,2.65,21.0,1022.5,918.67,683.76
2016,6,1,12,30,929.0,128.0,2.7,21.0,1021.0,945.41,701.86
2016,6,1,12,45,733.0,246.5,2.8,21.0,947.0,921.28,686.03
2016,6,1,13,0,537.0,365.0,2.9,21.0,873.0,866.88,645.29
2016,6,1,13,15,535.5,356.5,2.95,21.0,855.5,871.57,649.97
2016,6,1,13,30,534.0,348.0,3.0,21.0,838.0,873.33,652.23
2016,6,1,13,45,706.0,244.0,3.05,21.0,874.5,950.47,710.51
2016,6,1,14,0,878.0,140.0,3.1,21.0,911.0,996.56,741.97
2016,6,1,14,15,870.5,138.5,3.1,21.0,880.5,989.65,737.91
2016,6,1,14,30,863.0,137.0,3.1,21.0,850.0,991.74,740.46
2016,6,1,14,45,851.5,135.0,3.1,21.0,813.5,972.99,729.11
2016,6,1,15,0,840.0,133.0,3.1,21.0,777.0,950.84,715.69
2016,6,1,15,15,826.5,130.5,3.05,20.5,735.0,923.08,699.47
2016,6,1,15,30,813.0,128.0,3.0,20.0,693.0,892.36,681.15
2016,6,1,15,45,797.0,124.0,2.95,20.0,647.5,855.1,656.87
2016,6,1,16,0,781.0,120.0,2.9,20.0,602.0,815.47,630.77
2016,6,1,16,15,758.5,116.0,2.85,19.5,553.0,772.74,603.34
2016,6,1,16,30,736.0,112.0,2.8,19.0,504.0,724.35,571.33
2016,6,1,16,45,710.0,106.0,2.75,19.0,453.5,670.08,533.14
2016,6,1,17,0,684.0,100.0,2.7,19.0,403.0,615.44,492.79
2016,6,1,17,15,644.5,94.5,2.65,18.5,351.5,552.47,445.7
2016,6,1,17,30,605.0,89.0,2.6,18.0,300.0,491.04,398.2
2016,6,1,17,45,554.0,80.5,2.6,17.5,250.0,421.94,343.04
2016,6,1,18,0,503.0,72.0,2.6,17.0,200.0,356.47,288.77
2016,6,1,18,15,424.0,62.0,2.55,16.5,153.5,280.85,224.61
2016,6,1,18,30,345.0,52.0,2.5,16.0,107.0,211.11,164.11
2016,6,1,18,45,235.0,38.0,2.5,15.5,69.5,138.17,100.51
2016,6,1,19,0,125.0,24.0,2.5,15.0,32.0,72.88,28.18
2016,6,1,19,15,62.5,12.0,2.45,14.5,16.0,24.4,0.0
2016,6,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,18.0,4.5,2.1,11.5,5.0,0.0,0.0
2016,6,2,5,0,36.0,9.0,2.1,12.0,10.0,7.68,0.0
2016,6,2,5,15,166.0,23.5,2.1,12.5,40.5,18.28,4.84
2016,6,2,5,30,296.0,38.0,2.1,13.0,71.0,31.2,20.99
2016,6,2,5,45,392.0,47.5,2.15,13.5,115.0,38.31,28.11
2016,6,2,6,0,488.0,57.0,2.2,14.0,159.0,45.34,34.73
2016,6,2,6,15,550.5,64.5,2.15,14.0,209.0,50.41,39.49
2016,6,2,6,30,613.0,72.0,2.1,14.0,259.0,55.38,44.01
2016,6,2,6,45,310.0,103.0,2.05,14.5,198.0,72.55,59.1
2016,6,2,7,0,7.0,134.0,2.0,15.0,137.0,104.79,87.09
2016,6,2,7,15,23.0,161.5,1.9,15.5,173.0,124.74,103.88
2016,6,2,7,30,39.0,189.0,1.8,16.0,209.0,137.28,114.03
2016,6,2,7,45,46.5,212.5,1.75,16.5,238.5,152.23,126.1
2016,6,2,8,0,54.0,236.0,1.7,17.0,268.0,166.79,137.65
2016,6,2,8,15,452.0,169.5,1.65,17.5,466.0,132.03,90.12
2016,6,2,8,30,850.0,103.0,1.6,18.0,664.0,173.53,99.81
2016,6,2,8,45,863.5,105.5,1.55,18.5,708.0,239.53,150.47
2016,6,2,9,0,877.0,108.0,1.5,19.0,752.0,298.6,199.91
2016,6,2,9,15,887.5,110.0,1.5,19.5,791.0,357.08,250.24
2016,6,2,9,30,898.0,112.0,1.5,20.0,830.0,415.64,300.11
2016,6,2,9,45,899.5,117.0,1.5,20.5,861.5,472.44,347.44
2016,6,2,10,0,901.0,122.0,1.5,21.0,893.0,527.89,392.08
2016,6,2,10,15,907.0,123.5,1.45,21.0,920.0,581.58,434.33
2016,6,2,10,30,913.0,125.0,1.4,21.0,947.0,633.92,474.14
2016,6,2,10,45,917.0,126.0,1.4,21.5,967.0,683.05,509.82
2016,6,2,11,0,921.0,127.0,1.4,22.0,987.0,730.23,542.97
2016,6,2,11,15,923.5,127.5,1.4,22.0,1000.0,773.8,573.79
2016,6,2,11,30,926.0,128.0,1.4,22.0,1013.0,814.94,601.63
2016,6,2,11,45,926.5,128.5,1.45,22.5,1018.0,851.91,624.82
2016,6,2,12,0,927.0,129.0,1.5,23.0,1023.0,886.05,646.0
2016,6,2,12,15,926.5,128.5,1.55,23.0,1021.0,915.5,665.33
2016,6,2,12,30,926.0,128.0,1.6,23.0,1019.0,941.76,682.65
2016,6,2,12,45,931.5,123.0,1.65,23.5,1011.5,966.06,697.42
2016,6,2,13,0,937.0,118.0,1.7,24.0,1004.0,986.88,710.0
2016,6,2,13,15,933.5,117.0,1.8,24.0,987.0,999.36,719.44
2016,6,2,13,30,930.0,116.0,1.9,24.0,970.0,1007.99,726.63
2016,6,2,13,45,924.5,115.0,2.05,24.0,945.5,1010.83,730.9
2016,6,2,14,0,919.0,114.0,2.2,24.0,921.0,1009.79,732.77
2016,6,2,14,15,911.5,112.5,2.3,24.0,890.5,1002.47,730.13
2016,6,2,14,30,904.0,111.0,2.4,24.0,860.0,991.38,725.16
2016,6,2,14,45,894.5,109.5,2.5,24.0,823.0,974.73,716.61
2016,6,2,15,0,885.0,108.0,2.6,24.0,786.0,954.59,705.78
2016,6,2,15,15,872.5,106.0,2.65,23.5,744.5,927.83,691.42
2016,6,2,15,30,860.0,104.0,2.7,23.0,703.0,898.03,674.89
2016,6,2,15,45,844.0,101.5,2.8,23.0,657.0,870.88,659.07
2016,6,2,16,0,828.0,99.0,2.9,23.0,611.0,831.72,634.69
2016,6,2,16,15,807.5,96.0,2.9,22.5,562.0,786.12,606.03
2016,6,2,16,30,787.0,93.0,2.9,22.0,513.0,738.91,575.67
2016,6,2,16,45,760.0,89.0,2.95,22.0,461.5,684.43,538.48
2016,6,2,17,0,733.0,85.0,3.0,22.0,410.0,629.49,499.52
2016,6,2,17,15,696.5,80.0,2.95,21.0,358.5,569.91,456.26
2016,6,2,17,30,660.0,75.0,2.9,20.0,307.0,508.87,410.2
2016,6,2,17,45,609.0,69.0,2.85,19.5,256.0,440.19,355.51
2016,6,2,18,0,558.0,63.0,2.8,19.0,205.0,375.04,301.64
2016,6,2,18,15,482.5,55.0,2.7,18.5,158.0,300.54,238.56
2016,6,2,18,30,407.0,47.0,2.6,18.0,111.0,233.19,179.96
2016,6,2,18,45,292.0,35.0,2.55,17.5,73.0,156.26,113.17
2016,6,2,19,0,177.0,23.0,2.5,17.0,35.0,86.68,36.76
2016,6,2,19,15,88.5,11.5,2.4,16.5,17.5,29.9,0.0
2016,6,2,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,23.0,5.0,1.3,13.5,5.5,0.0,0.0
2016,6,3,5,0,46.0,10.0,1.3,14.0,11.0,8.54,0.0
2016,6,3,5,15,176.0,23.0,1.25,14.5,41.0,17.92,4.81
2016,6,3,5,30,306.0,36.0,1.2,15.0,71.0,29.42,19.34
2016,6,3,5,45,397.0,45.5,1.2,15.5,114.5,36.6,26.41
2016,6,3,6,0,488.0,55.0,1.2,16.0,158.0,43.66,32.99
2016,6,3,6,15,548.5,62.0,1.1,16.0,206.5,48.38,37.4
2016,6,3,6,30,609.0,69.0,1.0,16.0,255.0,53.02,41.58
2016,6,3,6,45,651.0,74.5,0.9,16.5,306.0,56.27,44.32
2016,6,3,7,0,693.0,80.0,0.8,17.0,357.0,59.44,46.9
2016,6,3,7,15,724.0,84.0,0.8,17.5,408.0,66.98,53.2
2016,6,3,7,30,755.0,88.0,0.8,18.0,459.0,68.99,54.64
2016,6,3,7,45,778.5,91.5,0.8,18.5,509.0,70.46,55.6
2016,6,3,8,0,802.0,95.0,0.8,19.0,559.0,71.85,56.48
2016,6,3,8,15,819.5,98.0,0.8,19.5,606.0,112.54,63.66
2016,6,3,8,30,837.0,101.0,0.8,20.0,653.0,169.85,96.45
2016,6,3,8,45,850.0,103.5,0.85,21.0,696.0,234.99,145.41
2016,6,3,9,0,863.0,106.0,0.9,22.0,739.0,293.04,192.89
2016,6,3,9,15,873.0,107.5,0.9,22.5,777.0,350.11,241.1
2016,6,3,9,30,883.0,109.0,0.9,23.0,815.0,407.21,288.77
2016,6,3,9,45,746.0,191.5,0.95,24.0,805.0,456.97,330.73
2016,6,3,10,0,609.0,274.0,1.0,25.0,795.0,498.87,363.61
2016,6,3,10,15,542.0,313.5,1.05,25.5,788.0,533.02,389.37
2016,6,3,10,30,475.0,353.0,1.1,26.0,781.0,558.34,407.65
2016,6,3,10,45,702.0,231.0,1.2,26.5,879.0,634.94,464.02
2016,6,3,11,0,929.0,109.0,1.3,27.0,977.0,720.35,525.85
2016,6,3,11,15,931.5,109.5,1.45,27.0,990.0,764.03,557.27
2016,6,3,11,30,934.0,110.0,1.6,27.0,1003.0,805.23,585.84
2016,6,3,11,45,933.5,111.0,1.75,27.0,1008.0,841.88,610.73
2016,6,3,12,0,933.0,112.0,1.9,27.0,1013.0,875.59,633.7
2016,6,3,12,15,932.5,112.0,2.05,27.0,1011.0,905.38,654.14
2016,6,3,12,30,932.0,112.0,2.2,27.0,1009.0,931.94,672.56
2016,6,3,12,45,918.5,119.5,2.35,27.0,996.0,950.19,685.7
2016,6,3,13,0,905.0,127.0,2.5,27.0,983.0,964.64,696.54
2016,6,3,13,15,901.0,126.0,2.6,27.0,966.5,976.37,705.3
2016,6,3,13,30,897.0,125.0,2.7,27.0,950.0,984.38,711.79
2016,6,3,13,45,892.0,124.0,2.85,27.0,926.5,987.67,715.82
2016,6,3,14,0,887.0,123.0,3.0,27.0,903.0,987.2,717.52
2016,6,3,14,15,880.0,121.5,3.05,27.0,873.0,980.59,714.54
2016,6,3,14,30,873.0,120.0,3.1,27.0,843.0,970.32,709.32
2016,6,3,14,45,863.5,117.5,3.15,27.0,807.0,953.09,699.63
2016,6,3,15,0,854.0,115.0,3.2,27.0,771.0,932.46,687.76
2016,6,3,15,15,712.0,162.0,3.2,26.5,689.0,856.62,639.6
2016,6,3,15,30,570.0,209.0,3.2,26.0,607.0,756.8,572.52
2016,6,3,15,45,683.5,157.0,3.25,26.0,603.0,796.31,603.89
2016,6,3,16,0,797.0,105.0,3.3,26.0,599.0,811.98,616.45
2016,6,3,16,15,776.0,101.5,3.25,25.5,550.5,766.43,587.09
2016,6,3,16,30,755.0,98.0,3.2,25.0,502.0,719.37,556.56
2016,6,3,16,45,727.0,94.0,3.2,25.0,451.5,668.4,521.71
2016,6,3,17,0,699.0,90.0,3.2,25.0,401.0,614.22,482.79
2016,6,3,17,15,662.0,85.0,3.1,24.0,350.5,553.09,438.55
2016,6,3,17,30,625.0,80.0,3.0,23.0,300.0,493.29,393.67
2016,6,3,17,45,574.5,73.0,2.95,22.5,250.5,425.4,340.13
2016,6,3,18,0,524.0,66.0,2.9,22.0,201.0,361.08,287.51
2016,6,3,18,15,449.5,57.0,2.7,21.0,155.0,287.71,226.45
2016,6,3,18,30,375.0,48.0,2.5,20.0,109.0,221.49,169.8
2016,6,3,18,45,267.5,36.0,2.35,19.5,71.5,146.59,105.49
2016,6,3,19,0,160.0,24.0,2.2,19.0,34.0,83.4,37.48
2016,6,3,19,15,80.0,12.0,2.15,18.5,17.0,28.43,0.0
2016,6,3,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.5,15.5,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.4,16.0,5.0,4.27,0.0
2016,6,4,5,15,7.5,21.0,0.5,16.0,22.0,17.28,4.59
2016,6,4,5,30,15.0,37.0,0.6,16.0,39.0,29.68,19.52
2016,6,4,5,45,33.0,56.5,0.75,16.5,63.0,44.3,33.0
2016,6,4,6,0,51.0,76.0,0.9,17.0,87.0,58.72,46.02
2016,6,4,6,15,63.5,97.0,1.0,17.0,114.5,73.85,59.55
2016,6,4,6,30,76.0,118.0,1.1,17.0,142.0,88.74,72.65
2016,6,4,6,45,86.5,139.0,1.2,17.5,170.5,103.39,85.11
2016,6,4,7,0,97.0,160.0,1.3,18.0,199.0,113.8,93.69
2016,6,4,7,15,146.0,182.5,1.3,18.0,250.0,128.24,105.73
2016,6,4,7,30,195.0,205.0,1.3,18.0,301.0,142.34,117.3
2016,6,4,7,45,168.0,229.5,1.3,18.5,318.5,155.93,128.06
2016,6,4,8,0,141.0,254.0,1.3,19.0,336.0,168.89,138.15
2016,6,4,8,15,132.5,276.5,1.25,19.0,358.5,191.84,146.11
2016,6,4,8,30,124.0,299.0,1.2,19.0,381.0,218.65,165.02
2016,6,4,8,45,120.0,319.5,1.2,19.5,403.5,244.52,184.27
2016,6,4,9,0,116.0,340.0,1.2,20.0,426.0,270.22,203.87
2016,6,4,9,15,184.0,356.5,1.2,20.0,500.0,315.08,236.33
2016,6,4,9,30,252.0,373.0,1.2,20.0,574.0,361.9,270.91
2016,6,4,9,45,192.0,394.0,1.2,20.0,551.5,378.14,284.82
2016,6,4,10,0,132.0,415.0,1.2,20.0,529.0,381.86,288.58
2016,6,4,10,15,72.5,342.5,1.2,20.0,406.0,312.65,237.83
2016,6,4,10,30,13.0,270.0,1.2,20.0,283.0,229.54,175.12
2016,6,4,10,45,140.5,361.5,1.3,20.5,493.5,385.84,293.84
2016,6,4,11,0,268.0,453.0,1.4,21.0,704.0,556.27,416.56
2016,6,4,11,15,336.0,431.0,1.4,21.0,749.5,607.04,452.42
2016,6,4,11,30,404.0,409.0,1.4,21.0,795.0,664.39,493.42
2016,6,4,11,45,401.5,412.5,1.45,21.5,798.5,688.95,509.54
2016,6,4,12,0,399.0,416.0,1.5,22.0,802.0,706.48,521.08
2016,6,4,12,15,307.5,449.0,1.5,22.0,746.0,676.78,498.9
2016,6,4,12,30,216.0,482.0,1.5,22.0,690.0,631.43,466.09
2016,6,4,12,45,124.0,433.0,1.55,22.5,552.5,514.07,382.58
2016,6,4,13,0,32.0,384.0,1.6,23.0,415.0,376.18,281.69
2016,6,4,13,15,234.0,379.5,1.6,23.0,595.5,594.28,444.49
2016,6,4,13,30,436.0,375.0,1.6,23.0,776.0,803.21,589.61
2016,6,4,13,45,384.0,387.5,1.65,23.5,734.0,759.3,557.14
2016,6,4,14,0,332.0,400.0,1.7,24.0,692.0,727.25,534.61
2016,6,4,14,15,580.0,267.5,1.75,24.0,757.0,857.8,630.38
2016,6,4,14,30,828.0,135.0,1.8,24.0,822.0,954.19,695.88
2016,6,4,14,45,823.5,130.0,1.85,24.0,788.5,939.32,686.91
2016,6,4,15,0,819.0,125.0,1.9,24.0,755.0,920.96,676.93
2016,6,4,15,15,806.5,122.5,1.9,23.5,715.0,894.62,662.46
2016,6,4,15,30,794.0,120.0,1.9,23.0,675.0,865.39,646.0
2016,6,4,15,45,782.0,115.0,1.95,23.0,632.0,831.17,625.26
2016,6,4,16,0,770.0,110.0,2.0,23.0,589.0,794.44,602.56
2016,6,4,16,15,749.5,106.5,2.0,22.5,541.5,750.18,574.98
2016,6,4,16,30,729.0,103.0,2.0,22.0,494.0,707.84,548.25
2016,6,4,16,45,705.0,97.5,2.05,22.0,445.0,656.11,513.38
2016,6,4,17,0,681.0,92.0,2.1,22.0,396.0,603.89,476.21
2016,6,4,17,15,644.5,86.5,2.1,21.5,346.0,543.32,431.97
2016,6,4,17,30,608.0,81.0,2.1,21.0,296.0,484.08,387.14
2016,6,4,17,45,561.5,73.5,2.1,20.5,247.5,418.74,335.83
2016,6,4,18,0,515.0,66.0,2.1,20.0,199.0,356.61,285.1
2016,6,4,18,15,443.0,57.0,2.1,19.0,153.5,284.87,225.5
2016,6,4,18,30,371.0,48.0,2.1,18.0,108.0,220.04,169.91
2016,6,4,18,45,269.0,35.5,2.15,17.5,71.5,149.05,108.45
2016,6,4,19,0,167.0,23.0,2.2,17.0,35.0,84.37,40.4
2016,6,4,19,15,83.5,11.5,2.2,16.5,17.5,28.85,0.0
2016,6,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,26.0,4.5,1.7,12.5,5.0,0.0,0.0
2016,6,5,5,0,52.0,9.0,1.7,13.0,10.0,7.68,0.0
2016,6,5,5,15,172.0,22.5,1.75,13.5,40.0,17.52,4.98
2016,6,5,5,30,292.0,36.0,1.8,14.0,70.0,29.34,19.38
2016,6,5,5,45,381.0,46.0,1.9,14.5,112.5,36.92,26.8
2016,6,5,6,0,470.0,56.0,2.0,15.0,155.0,44.35,33.73
2016,6,5,6,15,235.0,61.0,1.95,15.0,110.5,44.7,34.27
2016,6,5,6,30,0.0,66.0,1.9,15.0,66.0,54.43,43.0
2016,6,5,6,45,0.0,79.5,1.9,15.5,79.5,65.16,52.34
2016,6,5,7,0,0.0,93.0,1.9,16.0,93.0,75.81,61.45
2016,6,5,7,15,13.5,137.5,1.9,16.0,144.5,108.58,89.76
2016,6,5,7,30,27.0,182.0,1.9,16.0,196.0,133.08,110.49
2016,6,5,7,45,28.5,200.5,1.9,16.5,216.5,145.17,120.15
2016,6,5,8,0,30.0,219.0,1.9,17.0,237.0,156.97,129.46
2016,6,5,8,15,136.0,255.5,1.95,17.5,344.5,180.62,138.36
2016,6,5,8,30,242.0,292.0,2.0,18.0,452.0,220.14,162.49
2016,6,5,8,45,547.0,201.0,2.05,18.5,594.0,233.19,158.86
2016,6,5,9,0,852.0,110.0,2.1,19.0,736.0,291.58,195.77
2016,6,5,9,15,862.5,111.5,2.2,19.0,774.0,348.14,245.43
2016,6,5,9,30,873.0,113.0,2.3,19.0,812.0,404.79,295.09
2016,6,5,9,45,888.5,111.0,2.45,19.5,847.0,460.85,342.84
2016,6,5,10,0,904.0,109.0,2.6,20.0,882.0,516.98,389.38
2016,6,5,10,15,909.5,110.0,2.65,20.0,909.0,569.95,432.78
2016,6,5,10,30,915.0,111.0,2.7,20.0,936.0,621.51,473.91
2016,6,5,10,45,918.0,112.5,2.75,20.5,955.5,670.3,510.94
2016,6,5,11,0,921.0,114.0,2.8,21.0,975.0,717.05,545.42
2016,6,5,11,15,924.0,114.5,2.8,21.0,988.5,760.79,577.73
2016,6,5,11,30,927.0,115.0,2.8,21.0,1002.0,802.14,606.78
2016,6,5,11,45,927.5,115.5,2.8,21.0,1007.5,838.97,631.64
2016,6,5,12,0,928.0,116.0,2.8,21.0,1013.0,872.97,654.44
2016,6,5,12,15,928.0,116.0,2.8,21.0,1011.5,903.13,674.56
2016,6,5,12,30,928.0,116.0,2.8,21.0,1010.0,930.13,692.54
2016,6,5,12,45,919.0,120.5,2.8,21.0,998.5,949.76,705.62
2016,6,5,13,0,910.0,125.0,2.8,21.0,987.0,965.71,716.37
2016,6,5,13,15,907.0,124.5,2.85,21.0,971.0,978.97,725.88
2016,6,5,13,30,904.0,124.0,2.9,21.0,955.0,988.52,733.08
2016,6,5,13,45,900.0,122.0,3.0,21.5,932.5,991.93,735.36
2016,6,5,14,0,896.0,120.0,3.1,22.0,910.0,991.52,735.27
2016,6,5,14,15,889.5,118.5,3.15,21.5,880.0,985.43,733.98
2016,6,5,14,30,883.0,117.0,3.2,21.0,850.0,975.66,730.36
2016,6,5,14,45,874.5,115.0,3.25,21.0,815.0,959.87,721.38
2016,6,5,15,0,866.0,113.0,3.3,21.0,780.0,940.64,710.16
2016,6,5,15,15,854.0,110.5,3.35,21.0,739.0,914.36,694.13
2016,6,5,15,30,842.0,108.0,3.4,21.0,698.0,894.79,682.73
2016,6,5,15,45,827.5,105.0,3.45,21.0,653.0,859.47,660.24
2016,6,5,16,0,813.0,102.0,3.5,21.0,608.0,821.65,635.86
2016,6,5,16,15,792.5,99.0,3.45,20.5,559.5,776.7,606.74
2016,6,5,16,30,772.0,96.0,3.4,20.0,511.0,730.15,575.98
2016,6,5,16,45,746.5,91.5,3.35,20.0,460.5,676.95,538.62
2016,6,5,17,0,721.0,87.0,3.3,20.0,410.0,626.01,501.49
2016,6,5,17,15,685.0,82.0,3.25,19.5,359.0,564.7,455.58
2016,6,5,17,30,649.0,77.0,3.2,19.0,308.0,504.59,409.07
2016,6,5,17,45,600.0,70.5,3.15,18.5,258.0,437.08,354.99
2016,6,5,18,0,551.0,64.0,3.1,18.0,208.0,372.91,301.67
2016,6,5,18,15,478.5,55.5,3.05,17.5,161.0,299.64,239.37
2016,6,5,18,30,406.0,47.0,3.0,17.0,114.0,233.26,181.35
2016,6,5,18,45,298.0,35.5,2.95,16.5,75.5,159.17,116.75
2016,6,5,19,0,190.0,24.0,2.9,16.0,37.0,92.58,46.96
2016,6,5,19,15,95.0,12.0,2.9,15.5,18.5,31.95,0.0
2016,6,5,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.0,4.5,3.25,13.5,5.5,0.0,0.0
2016,6,6,5,0,56.0,9.0,3.4,14.0,11.0,7.68,0.0
2016,6,6,5,15,174.0,22.0,3.45,14.0,40.0,17.14,4.84
2016,6,6,5,30,292.0,35.0,3.5,14.0,69.0,28.44,18.61
2016,6,6,5,45,377.5,44.5,3.55,14.5,110.5,35.61,25.63
2016,6,6,6,0,463.0,54.0,3.6,15.0,152.0,42.64,32.2
2016,6,6,6,15,520.0,61.0,3.6,15.0,198.5,47.34,36.6
2016,6,6,6,30,577.0,68.0,3.6,15.0,245.0,51.94,40.76
2016,6,6,6,45,288.5,90.5,3.6,15.5,179.0,63.87,51.2
2016,6,6,7,0,0.0,113.0,3.6,16.0,113.0,90.27,74.15
2016,6,6,7,15,13.5,147.5,3.55,16.0,154.5,115.39,95.74
2016,6,6,7,30,27.0,182.0,3.5,16.0,196.0,133.09,110.67
2016,6,6,7,45,51.0,213.5,3.45,16.5,242.5,152.89,126.99
2016,6,6,8,0,75.0,245.0,3.4,17.0,289.0,172.02,142.49
2016,6,6,8,15,158.5,268.5,3.35,17.5,371.0,188.79,144.69
2016,6,6,8,30,242.0,292.0,3.3,18.0,453.0,219.81,162.75
2016,6,6,8,45,532.0,199.0,3.3,18.5,581.5,228.61,156.39
2016,6,6,9,0,822.0,106.0,3.3,19.0,710.0,280.8,189.2
2016,6,6,9,15,832.5,108.0,3.25,19.0,747.5,335.84,237.84
2016,6,6,9,30,843.0,110.0,3.2,19.0,785.0,391.03,286.51
2016,6,6,9,45,851.5,111.5,3.2,19.0,817.5,444.95,333.41
2016,6,6,10,0,860.0,113.0,3.2,19.0,850.0,498.34,378.71
2016,6,6,10,15,866.0,114.5,3.15,19.0,876.0,549.65,421.06
2016,6,6,10,30,872.0,116.0,3.1,19.0,902.0,599.72,461.22
2016,6,6,10,45,877.0,116.5,3.05,19.5,922.0,646.94,497.22
2016,6,6,11,0,882.0,117.0,3.0,20.0,942.0,692.4,530.82
2016,6,6,11,15,884.5,117.5,2.95,20.0,955.0,734.13,561.84
2016,6,6,11,30,887.0,118.0,2.9,20.0,968.0,773.56,589.93
2016,6,6,11,45,888.5,118.0,2.85,20.0,973.5,809.34,614.12
2016,6,6,12,0,890.0,118.0,2.8,20.0,979.0,842.47,636.3
2016,6,6,12,15,890.5,118.0,2.75,20.0,978.0,871.97,655.87
2016,6,6,12,30,891.0,118.0,2.7,20.0,977.0,898.47,673.33
2016,6,6,12,45,881.0,123.0,2.7,20.5,966.0,916.85,684.38
2016,6,6,13,0,871.0,128.0,2.7,21.0,955.0,931.67,693.14
2016,6,6,13,15,868.0,127.5,2.7,20.5,939.0,944.43,703.28
2016,6,6,13,30,865.0,127.0,2.7,20.0,923.0,953.63,711.2
2016,6,6,13,45,859.5,126.0,2.7,20.0,900.5,956.38,713.61
2016,6,6,14,0,854.0,125.0,2.7,20.0,878.0,955.49,713.78
2016,6,6,14,15,847.0,123.5,2.7,20.0,849.0,949.09,710.4
2016,6,6,14,30,840.0,122.0,2.7,20.0,820.0,939.16,704.82
2016,6,6,14,45,830.0,120.5,2.75,20.0,785.5,922.97,695.54
2016,6,6,15,0,820.0,119.0,2.8,20.0,751.0,914.46,691.59
2016,6,6,15,15,808.0,116.5,2.8,19.5,711.5,888.65,676.7
2016,6,6,15,30,796.0,114.0,2.8,19.0,672.0,859.94,659.84
2016,6,6,15,45,780.0,111.5,2.85,19.0,628.5,825.04,637.58
2016,6,6,16,0,764.0,109.0,2.9,19.0,585.0,787.87,613.49
2016,6,6,16,15,743.5,105.5,2.9,18.5,538.0,743.91,585.0
2016,6,6,16,30,723.0,102.0,2.9,18.0,491.0,701.77,557.34
2016,6,6,16,45,697.5,97.0,2.95,18.0,442.5,649.84,520.96
2016,6,6,17,0,672.0,92.0,3.0,18.0,394.0,597.56,482.35
2016,6,6,17,15,635.5,86.5,3.05,17.5,344.5,537.47,437.2
2016,6,6,17,30,599.0,81.0,3.1,17.0,295.0,478.74,391.51
2016,6,6,17,45,551.5,74.0,3.2,16.5,247.0,413.9,339.29
2016,6,6,18,0,504.0,67.0,3.3,16.0,199.0,352.35,287.79
2016,6,6,18,15,433.0,58.0,3.35,15.5,154.5,281.66,227.18
2016,6,6,18,30,362.0,49.0,3.4,15.0,110.0,217.74,170.95
2016,6,6,18,45,262.0,37.0,3.45,15.0,73.0,145.86,107.8
2016,6,6,19,0,162.0,25.0,3.5,15.0,36.0,86.13,45.49
2016,6,6,19,15,81.0,12.5,3.6,14.5,18.0,29.22,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,4,45,20.0,5.0,3.1,14.0,5.5,0.0,0.0
2016,6,7,5,0,40.0,10.0,3.1,14.0,11.0,8.54,0.0
2016,6,7,5,15,150.5,24.0,3.05,14.0,39.5,18.62,5.86
2016,6,7,5,30,261.0,38.0,3.0,14.0,68.0,29.34,19.39
2016,6,7,5,45,351.0,48.0,2.95,14.5,109.5,38.47,28.15
2016,6,7,6,0,441.0,58.0,2.9,15.0,151.0,45.81,35.01
2016,6,7,6,15,501.0,65.5,2.85,15.0,198.0,50.77,39.65
2016,6,7,6,30,561.0,73.0,2.8,15.0,245.0,55.64,44.05
2016,6,7,6,45,280.5,99.0,2.8,15.5,185.0,69.51,56.18
2016,6,7,7,0,0.0,125.0,2.8,16.0,125.0,98.64,81.43
2016,6,7,7,15,4.0,144.0,2.75,16.0,146.0,112.9,93.53
2016,6,7,7,30,8.0,163.0,2.7,16.0,167.0,127.04,105.39
2016,6,7,7,45,25.0,196.5,2.7,16.5,211.0,150.74,125.05
2016,6,7,8,0,42.0,230.0,2.7,17.0,255.0,163.33,135.02
2016,6,7,8,15,35.5,241.0,2.7,17.5,263.0,174.93,136.8
2016,6,7,8,30,29.0,252.0,2.7,18.0,271.0,187.7,146.05
2016,6,7,8,45,44.5,285.5,2.7,18.5,317.0,217.72,168.4
2016,6,7,9,0,60.0,319.0,2.7,19.0,363.0,250.41,192.83
2016,6,7,9,15,114.5,351.0,2.8,19.0,440.5,289.8,221.83
2016,6,7,9,30,169.0,383.0,2.9,19.0,518.0,343.57,262.46
2016,6,7,9,45,520.5,249.5,3.0,19.5,690.5,403.74,304.93
2016,6,7,10,0,872.0,116.0,3.1,20.0,863.0,505.34,382.22
2016,6,7,10,15,878.5,117.0,3.15,20.0,890.0,557.19,424.79
2016,6,7,10,30,885.0,118.0,3.2,20.0,917.0,607.82,465.5
2016,6,7,10,45,887.0,121.0,3.3,20.0,936.5,655.75,503.31
2016,6,7,11,0,889.0,124.0,3.4,20.0,956.0,701.67,538.79
2016,6,7,11,15,892.5,124.5,3.4,20.0,969.0,744.51,570.98
2016,6,7,11,30,896.0,125.0,3.4,20.0,982.0,785.11,600.49
2016,6,7,11,45,897.5,125.0,3.4,20.5,988.5,821.34,624.23
2016,6,7,12,0,899.0,125.0,3.4,21.0,995.0,854.9,645.92
2016,6,7,12,15,899.5,125.0,3.4,21.0,993.5,884.81,666.22
2016,6,7,12,30,900.0,125.0,3.4,21.0,992.0,911.7,684.44
2016,6,7,12,45,899.5,123.5,3.4,21.0,984.0,933.19,699.01
2016,6,7,13,0,899.0,122.0,3.4,21.0,976.0,951.26,711.36
2016,6,7,13,15,896.0,121.5,3.4,20.5,960.0,964.37,721.85
2016,6,7,13,30,893.0,121.0,3.4,20.0,944.0,973.83,730.05
2016,6,7,13,45,884.0,122.5,3.4,20.0,920.0,975.8,731.98
2016,6,7,14,0,875.0,124.0,3.4,20.0,896.0,974.09,731.6
2016,6,7,14,15,868.0,122.5,3.35,19.5,867.0,967.7,729.26
2016,6,7,14,30,861.0,121.0,3.3,19.0,838.0,957.72,724.62
2016,6,7,14,45,847.0,121.5,3.3,19.0,801.5,939.65,713.54
2016,6,7,15,0,833.0,122.0,3.3,19.0,765.0,929.51,708.05
2016,6,7,15,15,820.5,119.5,3.3,19.0,725.0,903.11,691.33
2016,6,7,15,30,808.0,117.0,3.3,19.0,685.0,873.76,672.63
2016,6,7,15,45,789.5,115.0,3.3,19.0,640.0,837.0,648.61
2016,6,7,16,0,771.0,113.0,3.3,19.0,595.0,798.03,622.84
2016,6,7,16,15,750.0,109.5,3.3,18.5,547.5,753.48,593.84
2016,6,7,16,30,729.0,106.0,3.3,18.0,500.0,711.08,565.9
2016,6,7,16,45,699.0,102.0,3.35,17.5,450.0,656.77,528.52
2016,6,7,17,0,669.0,98.0,3.4,17.0,400.0,602.41,488.85
2016,6,7,17,15,631.5,92.5,3.45,16.5,350.0,541.75,442.93
2016,6,7,17,30,594.0,87.0,3.5,16.0,300.0,482.48,396.52
2016,6,7,17,45,541.0,80.0,3.55,16.0,250.5,414.67,340.88
2016,6,7,18,0,488.0,73.0,3.6,16.0,201.0,350.62,286.64
2016,6,7,18,15,415.0,63.5,3.55,15.5,156.0,279.13,225.35
2016,6,7,18,30,342.0,54.0,3.5,15.0,111.0,212.36,166.93
2016,6,7,18,45,239.5,40.5,3.5,15.0,74.0,142.44,105.67
2016,6,7,19,0,137.0,27.0,3.5,15.0,37.0,81.81,44.65
2016,6,7,19,15,68.5,13.5,3.5,14.5,18.5,27.25,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,1.5,3.95,13.0,1.5,0.0,0.0
2016,6,8,5,0,0.0,3.0,4.0,13.0,3.0,2.56,0.0
2016,6,8,5,15,0.0,11.0,4.0,13.0,11.0,9.04,0.0
2016,6,8,5,30,0.0,19.0,4.0,13.0,19.0,15.65,7.76
2016,6,8,5,45,0.0,30.0,4.05,13.5,30.0,24.76,16.2
2016,6,8,6,0,0.0,41.0,4.1,14.0,41.0,33.89,24.57
2016,6,8,6,15,0.0,54.0,4.1,14.0,54.0,44.71,34.41
2016,6,8,6,30,0.0,67.0,4.1,14.0,67.0,55.2,43.83
2016,6,8,6,45,0.0,80.0,4.15,14.5,80.0,65.54,52.89
2016,6,8,7,0,0.0,93.0,4.2,15.0,93.0,75.82,61.72
2016,6,8,7,15,0.0,105.0,4.25,15.0,105.0,85.29,69.84
2016,6,8,7,30,0.0,117.0,4.3,15.0,117.0,94.69,77.82
2016,6,8,7,45,2.5,148.0,4.35,15.5,150.0,117.67,97.31
2016,6,8,8,0,5.0,179.0,4.4,16.0,183.0,140.05,115.99
2016,6,8,8,15,35.0,231.0,4.45,16.0,254.5,168.98,133.16
2016,6,8,8,30,65.0,283.0,4.5,16.0,326.0,210.39,164.36
2016,6,8,8,45,113.5,313.0,4.6,16.0,394.5,238.71,184.36
2016,6,8,9,0,162.0,343.0,4.7,16.0,463.0,282.18,217.24
2016,6,8,9,15,154.5,362.5,4.75,16.0,481.5,308.79,239.25
2016,6,8,9,30,147.0,382.0,4.8,16.0,500.0,334.74,260.6
2016,6,8,9,45,111.5,389.0,4.85,16.5,481.0,340.05,265.44
2016,6,8,10,0,76.0,396.0,4.9,17.0,462.0,344.87,269.27
2016,6,8,10,15,268.5,376.5,4.95,17.0,617.5,434.58,339.15
2016,6,8,10,30,461.0,357.0,5.0,17.0,773.0,549.76,428.61
2016,6,8,10,45,483.0,364.0,5.05,17.5,808.0,598.82,465.84
2016,6,8,11,0,505.0,371.0,5.1,18.0,843.0,648.98,503.47
2016,6,8,11,15,513.5,375.0,5.1,18.0,861.0,688.03,533.08
2016,6,8,11,30,522.0,379.0,5.1,18.0,879.0,726.41,561.84
2016,6,8,11,45,700.0,260.0,5.2,18.0,934.5,793.18,615.86
2016,6,8,12,0,878.0,141.0,5.3,18.0,990.0,849.99,660.49
2016,6,8,12,15,672.0,271.5,5.3,18.0,921.0,836.83,648.04
2016,6,8,12,30,466.0,402.0,5.3,18.0,852.0,795.61,613.05
2016,6,8,12,45,465.0,396.0,5.35,18.0,841.5,807.66,622.72
2016,6,8,13,0,464.0,390.0,5.4,18.0,831.0,817.16,630.32
2016,6,8,13,15,496.0,371.0,5.35,18.0,835.0,843.14,650.19
2016,6,8,13,30,528.0,352.0,5.3,18.0,839.0,866.86,668.34
2016,6,8,13,45,677.5,252.5,5.3,18.0,861.0,926.46,716.15
2016,6,8,14,0,827.0,153.0,5.3,18.0,883.0,969.2,747.6
2016,6,8,14,15,819.0,151.0,5.2,17.5,854.0,961.66,743.7
2016,6,8,14,30,811.0,149.0,5.1,17.0,825.0,950.57,737.71
2016,6,8,14,45,807.0,143.5,5.1,17.0,791.5,936.2,728.77
2016,6,8,15,0,803.0,138.0,5.1,17.0,758.0,918.37,717.45
2016,6,8,15,15,789.5,135.0,5.05,16.5,718.0,891.12,700.44
2016,6,8,15,30,776.0,132.0,5.0,16.0,678.0,861.03,681.33
2016,6,8,15,45,542.5,195.5,4.95,16.0,565.0,704.22,564.67
2016,6,8,16,0,309.0,259.0,4.9,16.0,452.0,542.7,437.6
2016,6,8,16,15,415.5,209.0,4.9,16.0,447.0,584.1,473.94
2016,6,8,16,30,522.0,159.0,4.9,16.0,442.0,599.59,489.45
2016,6,8,16,45,508.5,145.5,4.9,16.0,399.0,555.19,455.6
2016,6,8,17,0,495.0,132.0,4.9,16.0,356.0,510.09,420.71
2016,6,8,17,15,457.5,120.5,4.9,15.5,308.0,450.95,374.16
2016,6,8,17,30,420.0,109.0,4.9,15.0,260.0,393.84,327.98
2016,6,8,17,45,375.0,99.0,4.9,15.0,218.5,336.62,279.78
2016,6,8,18,0,330.0,89.0,4.9,15.0,177.0,283.0,233.47
2016,6,8,18,15,283.5,73.5,4.8,14.5,137.5,226.62,184.34
2016,6,8,18,30,237.0,58.0,4.7,14.0,98.0,174.78,138.27
2016,6,8,18,45,168.5,42.5,4.6,14.0,66.0,120.26,89.75
2016,6,8,19,0,100.0,27.0,4.5,14.0,34.0,64.93,35.63
2016,6,8,19,15,50.0,13.5,4.45,14.0,17.0,23.04,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,2.0,4.5,13.5,2.0,0.0,0.0
2016,6,9,5,0,0.0,4.0,4.6,14.0,4.0,3.41,0.0
2016,6,9,5,15,0.0,14.5,4.7,14.0,14.5,11.95,1.82
2016,6,9,5,30,0.0,25.0,4.8,14.0,25.0,20.64,11.97
2016,6,9,5,45,0.0,40.5,4.95,14.0,40.5,33.31,23.67
2016,6,9,6,0,0.0,56.0,5.1,14.0,56.0,45.57,34.92
2016,6,9,6,15,0.0,73.5,5.05,14.0,73.5,59.17,47.28
2016,6,9,6,30,0.0,91.0,5.0,14.0,91.0,72.65,59.36
2016,6,9,6,45,0.0,109.5,4.95,14.5,109.5,86.73,71.65
2016,6,9,7,0,0.0,128.0,4.9,15.0,128.0,100.7,83.61
2016,6,9,7,15,0.0,117.0,4.85,15.0,117.0,94.0,77.48
2016,6,9,7,30,0.0,106.0,4.8,15.0,106.0,86.57,70.72
2016,6,9,7,45,2.5,141.5,4.75,15.5,143.5,113.06,93.36
2016,6,9,8,0,5.0,177.0,4.7,16.0,181.0,138.69,114.86
2016,6,9,8,15,8.5,196.5,4.7,16.0,202.5,154.15,121.87
2016,6,9,8,30,12.0,216.0,4.7,16.0,224.0,170.76,134.71
2016,6,9,8,45,18.5,245.0,4.7,16.5,258.0,195.24,153.51
2016,6,9,9,0,25.0,274.0,4.7,17.0,292.0,220.88,173.14
2016,6,9,9,15,19.5,266.5,4.7,17.0,281.5,217.6,170.5
2016,6,9,9,30,14.0,259.0,4.7,17.0,271.0,213.0,166.81
2016,6,9,9,45,26.0,306.5,4.7,17.5,329.0,250.92,196.09
2016,6,9,10,0,38.0,354.0,4.7,18.0,387.0,296.42,230.98
2016,6,9,10,15,45.5,377.0,4.7,18.0,417.5,323.72,251.97
2016,6,9,10,30,53.0,400.0,4.7,18.0,448.0,352.3,273.9
2016,6,9,10,45,46.5,399.0,4.7,18.0,442.0,354.62,275.53
2016,6,9,11,0,40.0,398.0,4.7,18.0,436.0,355.98,276.42
2016,6,9,11,15,68.0,433.0,4.7,18.0,498.0,410.56,318.49
2016,6,9,11,30,96.0,468.0,4.7,18.0,560.0,468.39,362.49
2016,6,9,11,45,100.5,466.5,4.75,18.0,563.5,479.43,370.91
2016,6,9,12,0,105.0,465.0,4.8,18.0,567.0,490.23,379.33
2016,6,9,12,15,504.0,295.5,4.9,18.0,782.5,714.45,556.6
2016,6,9,12,30,903.0,126.0,5.0,18.0,998.0,913.63,704.68
2016,6,9,12,45,673.5,259.0,5.1,18.0,906.5,872.29,673.39
2016,6,9,13,0,444.0,392.0,5.2,18.0,815.0,799.98,616.24
2016,6,9,13,15,675.0,253.0,5.25,18.0,883.0,902.31,697.64
2016,6,9,13,30,906.0,114.0,5.3,18.0,951.0,978.2,752.54
2016,6,9,13,45,600.5,263.5,5.4,18.0,812.5,862.71,669.24
2016,6,9,14,0,295.0,413.0,5.5,18.0,674.0,702.61,545.57
2016,6,9,14,15,281.5,401.0,5.55,18.0,643.5,681.62,531.49
2016,6,9,14,30,268.0,389.0,5.6,18.0,613.0,659.02,515.54
2016,6,9,14,45,567.0,247.0,5.65,18.0,694.0,820.91,645.14
2016,6,9,15,0,866.0,105.0,5.7,18.0,775.0,930.79,727.93
2016,6,9,15,15,854.5,103.0,5.75,17.5,734.5,905.63,712.31
2016,6,9,15,30,843.0,101.0,5.8,17.0,694.0,877.46,695.1
2016,6,9,15,45,826.5,99.0,5.85,17.0,649.5,851.01,677.7
2016,6,9,16,0,810.0,97.0,5.9,17.0,605.0,812.91,651.5
2016,6,9,16,15,790.5,94.0,5.9,16.5,557.5,769.1,621.74
2016,6,9,16,30,771.0,91.0,5.9,16.0,510.0,723.67,590.24
2016,6,9,16,45,743.5,88.0,5.95,16.0,460.0,670.97,551.57
2016,6,9,17,0,716.0,85.0,6.0,16.0,410.0,617.85,511.22
2016,6,9,17,15,682.0,80.5,5.95,15.5,359.5,561.37,466.86
2016,6,9,17,30,648.0,76.0,5.9,15.0,309.0,503.38,419.97
2016,6,9,17,45,598.5,70.0,5.9,15.0,259.5,436.33,363.5
2016,6,9,18,0,549.0,64.0,5.9,15.0,210.0,372.66,308.24
2016,6,9,18,15,480.0,56.5,5.85,14.5,164.5,302.2,246.51
2016,6,9,18,30,411.0,49.0,5.8,14.0,119.0,238.11,188.97
2016,6,9,18,45,307.5,38.0,5.75,14.0,80.5,165.55,124.18
2016,6,9,19,0,204.0,27.0,5.7,14.0,42.0,101.79,59.16
2016,6,9,19,15,102.0,13.5,5.6,14.0,21.0,35.08,0.0
2016,6,9,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,42.0,5.5,4.35,12.5,6.5,0.0,0.0
2016,6,10,5,0,84.0,11.0,4.5,13.0,13.0,9.39,0.0
2016,6,10,5,15,212.5,22.5,4.7,13.5,43.0,18.4,5.91
2016,6,10,5,30,341.0,34.0,4.9,14.0,73.0,27.71,17.99
2016,6,10,5,45,422.0,42.5,5.1,14.5,115.5,34.12,24.32
2016,6,10,6,0,503.0,51.0,5.3,15.0,158.0,40.42,30.23
2016,6,10,6,15,559.0,57.5,5.4,15.0,205.0,44.87,34.39
2016,6,10,6,30,615.0,64.0,5.5,15.0,252.0,49.24,38.35
2016,6,10,6,45,652.0,69.0,5.6,15.5,301.5,52.23,40.89
2016,6,10,7,0,689.0,74.0,5.7,16.0,351.0,60.11,47.66
2016,6,10,7,15,718.0,78.0,5.7,16.0,400.5,62.33,49.46
2016,6,10,7,30,747.0,82.0,5.7,16.0,450.0,64.48,51.17
2016,6,10,7,45,767.5,86.0,5.75,16.5,498.5,66.4,52.56
2016,6,10,8,0,788.0,90.0,5.8,17.0,547.0,68.2,53.84
2016,6,10,8,15,805.5,92.5,5.8,17.0,593.0,103.29,59.19
2016,6,10,8,30,823.0,95.0,5.8,17.0,639.0,167.29,97.51
2016,6,10,8,45,834.0,98.5,5.8,17.5,681.0,223.56,140.72
2016,6,10,9,0,845.0,102.0,5.8,18.0,723.0,280.51,189.63
2016,6,10,9,15,856.0,104.0,5.8,18.0,761.5,336.89,240.27
2016,6,10,9,30,867.0,106.0,5.8,18.0,800.0,393.46,291.22
2016,6,10,9,45,878.0,106.0,5.85,18.5,834.0,448.54,339.71
2016,6,10,10,0,889.0,106.0,5.9,19.0,868.0,503.29,386.7
2016,6,10,10,15,896.0,107.5,5.95,19.0,895.5,556.53,432.04
2016,6,10,10,30,903.0,109.0,6.0,19.0,923.0,608.58,475.34
2016,6,10,10,45,907.5,110.0,6.05,19.0,944.0,657.28,515.09
2016,6,10,11,0,912.0,111.0,6.1,19.0,965.0,704.13,552.57
2016,6,10,11,15,916.0,111.5,6.1,19.0,979.0,748.17,587.07
2016,6,10,11,30,920.0,112.0,6.1,19.0,993.0,789.94,618.47
2016,6,10,11,45,922.0,112.0,6.2,19.0,1000.0,827.3,645.82
2016,6,10,12,0,924.0,112.0,6.3,19.0,1007.0,861.95,671.17
2016,6,10,12,15,924.5,112.0,6.3,19.0,1006.5,892.46,693.07
2016,6,10,12,30,925.0,112.0,6.3,19.0,1006.0,919.88,712.73
2016,6,10,12,45,908.0,122.5,6.35,19.0,993.0,937.75,725.85
2016,6,10,13,0,891.0,133.0,6.4,19.0,980.0,951.76,736.36
2016,6,10,13,15,888.0,132.0,6.4,19.0,964.5,964.63,745.91
2016,6,10,13,30,885.0,131.0,6.4,19.0,949.0,973.86,752.98
2016,6,10,13,45,881.5,129.5,6.45,19.0,926.5,978.46,757.17
2016,6,10,14,0,878.0,128.0,6.5,19.0,904.0,979.35,758.88
2016,6,10,14,15,871.0,126.5,6.55,19.0,875.0,973.19,755.69
2016,6,10,14,30,864.0,125.0,6.6,19.0,846.0,963.41,750.06
2016,6,10,14,45,856.0,122.5,6.65,19.0,811.0,948.15,740.59
2016,6,10,15,0,848.0,120.0,6.7,19.0,776.0,929.48,728.72
2016,6,10,15,15,835.5,117.5,6.75,18.5,736.0,913.94,720.59
2016,6,10,15,30,823.0,115.0,6.8,18.0,696.0,884.46,702.17
2016,6,10,15,45,808.5,111.5,6.85,18.0,651.5,849.34,678.11
2016,6,10,16,0,794.0,108.0,6.9,18.0,607.0,811.77,652.02
2016,6,10,16,15,774.0,105.0,6.9,17.5,559.5,768.06,622.05
2016,6,10,16,30,754.0,102.0,6.9,17.0,512.0,722.75,590.38
2016,6,10,16,45,726.5,98.0,6.95,17.0,462.0,672.71,553.48
2016,6,10,17,0,699.0,94.0,7.0,17.0,412.0,619.17,512.03
2016,6,10,17,15,663.0,88.5,6.9,16.5,361.5,558.36,464.07
2016,6,10,17,30,627.0,83.0,6.8,16.0,311.0,498.76,415.72
2016,6,10,17,45,574.5,77.0,6.7,15.5,261.0,430.89,359.08
2016,6,10,18,0,522.0,71.0,6.6,15.0,211.0,366.63,303.8
2016,6,10,18,15,449.5,62.5,6.35,14.5,164.5,294.65,240.71
2016,6,10,18,30,377.0,54.0,6.1,14.0,118.0,229.39,182.33
2016,6,10,18,45,269.0,41.5,5.9,14.0,80.0,153.99,115.72
2016,6,10,19,0,161.0,29.0,5.7,14.0,42.0,92.21,54.62
2016,6,10,19,15,80.5,14.5,5.5,13.5,21.0,31.02,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,16.5,5.0,2.9,12.0,5.5,0.0,0.0
2016,6,11,5,0,33.0,10.0,2.9,12.0,11.0,8.54,0.0
2016,6,11,5,15,143.0,25.0,2.95,12.5,40.5,19.37,6.59
2016,6,11,5,30,253.0,40.0,3.0,13.0,70.0,30.81,20.75
2016,6,11,5,45,349.0,50.5,3.05,13.5,112.5,38.74,28.51
2016,6,11,6,0,445.0,61.0,3.1,14.0,155.0,48.35,37.4
2016,6,11,6,15,505.5,69.0,3.05,14.5,202.5,53.63,42.27
2016,6,11,6,30,566.0,77.0,3.0,15.0,250.0,58.79,46.85
2016,6,11,6,45,614.5,81.5,3.0,15.5,301.0,61.07,48.72
2016,6,11,7,0,663.0,86.0,3.0,16.0,352.0,63.35,50.51
2016,6,11,7,15,694.0,91.0,3.0,16.5,402.5,65.74,52.34
2016,6,11,7,30,725.0,96.0,3.0,17.0,453.0,68.02,54.04
2016,6,11,7,45,749.5,99.0,3.0,18.0,502.0,75.33,59.95
2016,6,11,8,0,774.0,102.0,3.0,19.0,551.0,76.16,60.2
2016,6,11,8,15,792.0,105.0,2.9,19.5,597.5,110.3,64.85
2016,6,11,8,30,810.0,108.0,2.8,20.0,644.0,165.7,95.34
2016,6,11,8,45,824.0,110.5,2.75,20.5,686.5,221.92,137.41
2016,6,11,9,0,838.0,113.0,2.7,21.0,729.0,279.3,185.22
2016,6,11,9,15,849.0,115.0,2.6,21.5,767.5,341.67,238.38
2016,6,11,9,30,860.0,117.0,2.5,22.0,806.0,397.98,286.53
2016,6,11,9,45,865.0,120.5,2.45,22.5,837.5,452.86,332.64
2016,6,11,10,0,870.0,124.0,2.4,23.0,869.0,506.84,376.57
2016,6,11,10,15,876.0,125.5,2.4,23.0,895.5,558.76,418.42
2016,6,11,10,30,882.0,127.0,2.4,23.0,922.0,609.43,458.11
2016,6,11,10,45,885.0,128.5,2.4,23.5,942.0,656.79,493.36
2016,6,11,11,0,888.0,130.0,2.4,24.0,962.0,702.21,526.15
2016,6,11,11,15,891.0,130.5,2.45,24.0,975.0,744.76,557.4
2016,6,11,11,30,894.0,131.0,2.5,24.0,988.0,785.04,586.36
