Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,11,45,894.0,132.0,2.6,24.5,993.5,820.98,609.76
2016,6,11,12,0,894.0,133.0,2.7,25.0,999.0,854.2,631.21
2016,6,11,12,15,894.0,133.0,2.9,25.0,997.5,883.77,652.09
2016,6,11,12,30,894.0,133.0,3.1,25.0,996.0,910.34,671.03
2016,6,11,12,45,901.0,126.5,3.35,25.0,990.0,934.34,688.65
2016,6,11,13,0,908.0,120.0,3.6,25.0,984.0,955.0,704.11
2016,6,11,13,15,905.0,119.5,3.75,25.0,968.5,968.39,714.22
2016,6,11,13,30,902.0,119.0,3.9,25.0,953.0,978.1,722.04
2016,6,11,13,45,894.5,119.5,4.1,25.0,929.5,980.77,725.6
2016,6,11,14,0,887.0,120.0,4.3,25.0,906.0,979.72,726.8
2016,6,11,14,15,880.5,119.0,4.35,24.5,876.5,974.46,725.87
2016,6,11,14,30,874.0,118.0,4.4,24.0,847.0,965.57,722.62
2016,6,11,14,45,861.5,117.5,4.45,24.0,811.0,947.97,712.15
2016,6,11,15,0,849.0,117.0,4.5,24.0,775.0,927.1,699.53
2016,6,11,15,15,837.0,115.0,4.5,23.5,735.0,912.39,692.34
2016,6,11,15,30,825.0,113.0,4.5,23.0,695.0,883.93,675.55
2016,6,11,15,45,805.0,112.0,4.55,23.0,650.0,846.79,651.6
2016,6,11,16,0,785.0,111.0,4.6,23.0,605.0,807.47,625.86
2016,6,11,16,15,764.5,107.5,4.55,22.5,557.5,763.12,596.78
2016,6,11,16,30,744.0,104.0,4.5,22.0,510.0,717.22,566.1
2016,6,11,16,45,714.0,100.5,4.5,21.5,459.5,666.47,531.41
2016,6,11,17,0,684.0,97.0,4.5,21.0,409.0,612.27,492.0
2016,6,11,17,15,648.5,91.5,4.45,20.5,359.0,552.42,446.79
2016,6,11,17,30,613.0,86.0,4.4,20.0,309.0,493.76,401.06
2016,6,11,17,45,563.0,79.0,4.35,19.5,259.5,426.82,347.22
2016,6,11,18,0,513.0,72.0,4.3,19.0,210.0,363.32,294.39
2016,6,11,18,15,443.5,63.0,4.1,18.0,164.5,292.66,234.61
2016,6,11,18,30,374.0,54.0,3.9,17.0,119.0,228.44,178.85
2016,6,11,18,45,274.5,41.0,3.75,16.5,80.5,155.38,115.48
2016,6,11,19,0,175.0,28.0,3.6,16.0,42.0,95.3,56.82
2016,6,11,19,15,87.5,14.0,3.45,15.5,21.0,32.27,0.0
2016,6,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,45,9.5,5.0,3.5,13.0,5.5,0.0,0.0
2016,6,12,5,0,19.0,10.0,3.5,13.0,11.0,8.54,0.0
2016,6,12,5,15,115.5,26.5,3.55,13.5,39.5,20.45,7.21
2016,6,12,5,30,212.0,43.0,3.6,14.0,68.0,32.92,22.44
2016,6,12,5,45,307.0,55.0,3.7,14.5,110.0,41.84,31.09
2016,6,12,6,0,402.0,67.0,3.8,15.0,152.0,50.66,39.29
2016,6,12,6,15,464.5,76.0,3.8,15.0,199.5,59.07,47.0
2016,6,12,6,30,527.0,85.0,3.8,15.0,247.0,64.78,52.15
2016,6,12,6,45,580.5,89.5,3.8,15.5,298.0,66.78,53.76
2016,6,12,7,0,634.0,94.0,3.8,16.0,349.0,68.83,55.33
2016,6,12,7,15,667.0,99.5,3.7,16.0,399.0,71.34,57.35
2016,6,12,7,30,700.0,105.0,3.6,16.0,449.0,73.73,59.24
2016,6,12,7,45,730.0,107.0,3.55,16.5,499.5,73.66,58.86
2016,6,12,8,0,760.0,109.0,3.5,17.0,550.0,80.8,64.71
2016,6,12,8,15,778.5,112.5,3.4,17.5,596.0,114.01,69.08
2016,6,12,8,30,797.0,116.0,3.3,18.0,642.0,169.01,99.45
2016,6,12,8,45,814.0,117.5,3.25,18.5,685.5,224.32,140.91
2016,6,12,9,0,831.0,119.0,3.2,19.0,729.0,281.14,188.53
2016,6,12,9,15,842.0,121.0,3.2,19.0,767.5,337.83,238.34
2016,6,12,9,30,853.0,123.0,3.2,19.0,806.0,398.87,291.48
2016,6,12,9,45,869.5,120.0,3.2,19.5,841.0,453.53,338.19
2016,6,12,10,0,886.0,117.0,3.2,20.0,876.0,508.36,383.79
2016,6,12,10,15,892.0,118.0,3.25,20.0,902.5,560.68,427.07
2016,6,12,10,30,898.0,119.0,3.3,20.0,929.0,611.7,468.19
2016,6,12,10,45,902.5,119.5,3.35,20.5,949.0,659.9,505.21
2016,6,12,11,0,907.0,120.0,3.4,21.0,969.0,706.25,539.84
2016,6,12,11,15,909.5,120.5,3.5,21.0,982.0,749.16,572.4
2016,6,12,11,30,912.0,121.0,3.6,21.0,995.0,789.7,602.27
2016,6,12,11,45,911.5,122.0,3.7,21.0,1000.5,825.8,627.55
2016,6,12,12,0,911.0,123.0,3.8,21.0,1006.0,859.09,650.84
2016,6,12,12,15,910.5,123.0,3.85,21.0,1004.0,888.61,671.24
2016,6,12,12,30,910.0,123.0,3.9,21.0,1002.0,915.05,689.55
2016,6,12,12,45,904.0,125.0,3.95,21.0,992.0,935.08,703.53
2016,6,12,13,0,898.0,127.0,4.0,21.0,982.0,951.59,715.23
2016,6,12,13,15,894.5,126.0,3.95,21.0,965.5,964.08,723.72
2016,6,12,13,30,891.0,125.0,3.9,21.0,949.0,972.89,729.84
2016,6,12,13,45,885.0,124.5,3.9,21.0,926.0,976.1,732.6
2016,6,12,14,0,879.0,124.0,3.9,21.0,903.0,975.6,733.03
2016,6,12,14,15,872.0,122.5,3.85,20.5,873.5,969.48,730.89
2016,6,12,14,30,865.0,121.0,3.8,20.0,844.0,959.75,726.43
2016,6,12,14,45,855.0,119.5,3.75,20.0,808.5,943.67,716.34
2016,6,12,15,0,845.0,118.0,3.7,20.0,773.0,924.25,704.09
2016,6,12,15,15,832.5,115.5,3.6,20.0,733.0,908.7,694.3
2016,6,12,15,30,820.0,113.0,3.5,20.0,693.0,879.39,674.96
2016,6,12,15,45,803.5,110.5,3.45,20.0,648.5,843.81,651.54
2016,6,12,16,0,787.0,108.0,3.4,20.0,604.0,805.9,626.34
2016,6,12,16,15,767.0,104.5,3.3,19.5,556.0,761.95,597.46
2016,6,12,16,30,747.0,101.0,3.2,19.0,508.0,716.44,567.0
2016,6,12,16,45,719.5,97.0,3.15,19.0,458.5,666.64,531.98
2016,6,12,17,0,692.0,93.0,3.1,19.0,409.0,613.47,492.71
2016,6,12,17,15,657.0,87.5,3.0,18.5,359.0,553.69,447.77
2016,6,12,17,30,622.0,82.0,2.9,18.0,309.0,495.05,402.28
2016,6,12,17,45,573.0,75.5,2.85,17.5,260.0,428.91,349.37
2016,6,12,18,0,524.0,69.0,2.8,17.0,211.0,366.09,297.3
2016,6,12,18,15,455.5,60.5,2.75,16.5,165.0,295.93,237.7
2016,6,12,18,30,387.0,52.0,2.7,16.0,119.0,232.12,181.99
2016,6,12,18,45,288.0,40.0,2.65,16.0,81.0,158.96,118.3
2016,6,12,19,0,189.0,28.0,2.6,16.0,43.0,99.69,60.33
2016,6,12,19,15,94.5,14.0,2.6,15.5,21.5,33.97,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,23.0,5.0,3.5,12.5,6.0,0.0,0.0
2016,6,13,5,0,46.0,10.0,3.6,13.0,12.0,8.54,0.0
2016,6,13,5,15,156.5,24.5,3.55,13.0,41.0,19.01,6.29
2016,6,13,5,30,267.0,39.0,3.5,13.0,70.0,30.11,20.14
2016,6,13,5,45,361.5,48.0,3.45,13.5,112.0,38.51,28.3
2016,6,13,6,0,456.0,57.0,3.4,14.0,154.0,45.07,34.5
2016,6,13,6,15,515.0,64.5,3.35,14.0,201.0,50.08,39.2
2016,6,13,6,30,574.0,72.0,3.3,14.0,248.0,54.99,43.65
2016,6,13,6,45,619.5,77.0,3.3,14.5,298.5,57.78,46.0
2016,6,13,7,0,665.0,82.0,3.3,15.0,349.0,60.52,48.22
2016,6,13,7,15,696.0,86.5,3.45,15.0,399.0,62.68,49.97
2016,6,13,7,30,727.0,91.0,3.6,15.0,449.0,70.79,56.92
2016,6,13,7,45,753.5,93.5,3.8,15.5,498.5,71.48,57.2
2016,6,13,8,0,780.0,96.0,4.0,16.0,548.0,72.16,57.48
2016,6,13,8,15,798.0,98.5,4.15,16.0,594.5,104.77,61.72
2016,6,13,8,30,816.0,101.0,4.3,16.0,641.0,160.05,92.35
2016,6,13,8,45,830.5,103.5,4.45,16.5,684.0,224.01,141.36
2016,6,13,9,0,845.0,106.0,4.6,17.0,727.0,280.91,189.86
2016,6,13,9,15,856.5,107.5,4.7,17.0,765.5,337.09,240.21
2016,6,13,9,30,868.0,109.0,4.8,17.0,804.0,393.52,290.98
2016,6,13,9,45,880.5,108.5,4.9,17.0,838.5,448.91,340.29
2016,6,13,10,0,893.0,108.0,5.0,17.0,873.0,504.13,388.43
2016,6,13,10,15,900.0,109.5,5.1,17.0,901.0,557.6,434.1
2016,6,13,10,30,907.0,111.0,5.2,17.0,929.0,609.89,477.72
2016,6,13,10,45,911.0,112.5,5.35,17.5,949.5,658.91,517.04
2016,6,13,11,0,915.0,114.0,5.5,18.0,970.0,706.04,553.96
2016,6,13,11,15,918.0,114.5,5.65,17.5,984.0,749.58,589.69
2016,6,13,11,30,921.0,115.0,5.8,17.0,998.0,790.78,622.68
2016,6,13,11,45,921.5,116.0,5.95,17.0,1004.0,827.95,650.23
2016,6,13,12,0,922.0,117.0,6.1,17.0,1010.0,862.34,675.75
2016,6,13,12,15,921.5,117.0,6.15,17.0,1008.5,892.12,697.47
2016,6,13,12,30,921.0,117.0,6.2,17.0,1007.0,918.78,716.96
2016,6,13,12,45,919.0,117.0,6.3,17.0,998.5,940.82,733.44
2016,6,13,13,0,917.0,117.0,6.4,17.0,990.0,959.38,747.53
2016,6,13,13,15,913.5,116.5,6.4,17.0,973.5,972.48,757.28
2016,6,13,13,30,910.0,116.0,6.4,17.0,957.0,981.86,764.51
2016,6,13,13,45,904.0,115.0,6.45,17.0,934.0,984.62,767.41
2016,6,13,14,0,898.0,114.0,6.5,17.0,911.0,983.59,767.75
2016,6,13,14,15,891.0,113.0,6.55,17.0,881.0,977.86,764.86
2016,6,13,14,30,884.0,112.0,6.6,17.0,851.0,968.46,759.46
2016,6,13,14,45,870.0,113.0,6.7,17.0,814.5,950.96,748.53
2016,6,13,15,0,856.0,114.0,6.8,17.0,778.0,930.22,735.29
2016,6,13,15,15,844.0,111.5,6.8,16.5,738.0,904.57,719.37
2016,6,13,15,30,832.0,109.0,6.8,16.0,698.0,885.65,708.41
2016,6,13,15,45,818.0,106.0,6.8,16.0,654.0,851.46,684.61
2016,6,13,16,0,804.0,103.0,6.8,16.0,610.0,814.77,658.83
2016,6,13,16,15,784.5,99.5,6.8,15.5,562.5,770.77,628.45
2016,6,13,16,30,765.0,96.0,6.8,15.0,515.0,725.14,596.32
2016,6,13,16,45,749.0,89.5,6.8,15.0,466.5,677.42,560.91
2016,6,13,17,0,733.0,83.0,6.8,15.0,418.0,628.41,523.47
2016,6,13,17,15,699.0,78.5,6.8,15.0,367.5,571.08,477.25
2016,6,13,17,30,665.0,74.0,6.8,15.0,317.0,512.46,428.83
2016,6,13,17,45,617.5,68.5,6.85,15.0,267.5,446.39,372.97
2016,6,13,18,0,570.0,63.0,6.9,15.0,218.0,383.43,318.11
2016,6,13,18,15,502.5,56.0,6.8,14.5,171.5,313.12,256.24
2016,6,13,18,30,435.0,49.0,6.7,14.0,125.0,248.94,198.35
2016,6,13,18,45,322.5,39.0,6.65,14.0,85.5,172.65,130.48
2016,6,13,19,0,210.0,29.0,6.6,14.0,46.0,107.47,66.76
2016,6,13,19,15,105.0,14.5,6.6,13.5,23.0,36.92,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,19.5,5.5,5.45,12.5,6.0,0.0,0.0
2016,6,14,5,0,39.0,11.0,5.5,13.0,12.0,9.39,0.0
2016,6,14,5,15,153.5,25.0,5.5,13.0,41.0,19.39,6.45
2016,6,14,5,30,268.0,39.0,5.5,13.0,70.0,30.12,20.11
2016,6,14,5,45,371.5,47.5,5.5,13.5,113.0,38.14,27.95
2016,6,14,6,0,475.0,56.0,5.5,14.0,156.0,44.37,33.85
2016,6,14,6,15,533.5,62.5,5.5,14.0,203.5,48.64,37.89
2016,6,14,6,30,592.0,69.0,5.5,14.0,251.0,52.85,41.73
2016,6,14,6,45,641.5,72.5,5.5,14.5,302.0,54.7,43.25
2016,6,14,7,0,691.0,76.0,5.5,15.0,353.0,56.59,44.73
2016,6,14,7,15,720.5,80.0,5.55,15.0,403.0,63.89,51.04
2016,6,14,7,30,750.0,84.0,5.6,15.0,453.0,66.0,52.71
2016,6,14,7,45,774.0,86.5,5.7,15.5,502.0,66.88,53.19
2016,6,14,8,0,798.0,89.0,5.8,16.0,551.0,67.73,53.64
2016,6,14,8,15,814.5,91.5,5.8,16.0,597.0,100.21,57.92
2016,6,14,8,30,831.0,94.0,5.8,16.0,643.0,164.59,95.7
2016,6,14,8,45,844.0,96.5,5.8,16.5,685.5,220.9,138.56
2016,6,14,9,0,857.0,99.0,5.8,17.0,728.0,278.13,187.64
2016,6,14,9,15,867.0,100.5,5.8,17.0,766.0,334.45,238.49
2016,6,14,9,30,877.0,102.0,5.8,17.0,804.0,390.85,289.63
2016,6,14,9,45,884.0,104.0,5.8,17.5,836.5,446.23,338.65
2016,6,14,10,0,891.0,106.0,5.8,18.0,869.0,500.9,385.8
2016,6,14,10,15,897.0,107.0,5.85,18.0,896.0,553.34,430.76
2016,6,14,10,30,903.0,108.0,5.9,18.0,923.0,604.5,473.6
2016,6,14,10,45,907.0,109.0,5.95,18.0,943.0,652.92,513.33
2016,6,14,11,0,911.0,110.0,6.0,18.0,963.0,699.45,550.74
2016,6,14,11,15,913.5,110.5,6.05,18.0,976.0,742.43,584.78
2016,6,14,11,30,916.0,111.0,6.1,18.0,989.0,783.05,615.8
2016,6,14,11,45,916.5,111.5,6.2,18.0,995.0,819.59,642.69
2016,6,14,12,0,917.0,112.0,6.3,18.0,1001.0,853.35,667.52
2016,6,14,12,15,917.0,112.0,6.4,18.0,1000.0,883.35,689.62
2016,6,14,12,30,917.0,112.0,6.5,18.0,999.0,910.28,709.54
2016,6,14,12,45,916.5,111.0,6.65,18.0,990.5,932.61,726.46
2016,6,14,13,0,916.0,110.0,6.8,18.0,982.0,951.5,741.01
2016,6,14,13,15,913.0,109.5,6.9,17.5,966.0,964.96,753.0
2016,6,14,13,30,910.0,109.0,7.0,17.0,950.0,974.72,762.51
2016,6,14,13,45,904.0,108.5,7.15,17.0,927.5,977.9,766.17
2016,6,14,14,0,898.0,108.0,7.3,17.0,905.0,977.3,767.24
2016,6,14,14,15,891.5,107.0,7.3,16.5,876.0,972.0,765.82
2016,6,14,14,30,885.0,106.0,7.3,16.0,847.0,963.04,761.84
2016,6,14,14,45,878.0,103.5,7.3,16.0,812.5,948.46,752.38
2016,6,14,15,0,871.0,101.0,7.3,16.0,778.0,930.38,740.45
2016,6,14,15,15,860.0,99.0,7.3,16.0,738.5,905.82,723.76
2016,6,14,15,30,849.0,97.0,7.3,16.0,699.0,878.21,704.81
2016,6,14,15,45,836.0,94.5,7.3,16.0,655.0,845.46,681.94
2016,6,14,16,0,823.0,92.0,7.3,16.0,611.0,818.35,663.27
2016,6,14,16,15,804.5,89.0,7.35,15.5,564.0,775.22,633.53
2016,6,14,16,30,786.0,86.0,7.4,15.0,517.0,730.35,601.98
2016,6,14,16,45,759.0,83.5,7.45,15.0,467.0,678.29,563.09
2016,6,14,17,0,732.0,81.0,7.5,15.0,417.0,625.74,522.8
2016,6,14,17,15,699.5,77.0,7.5,14.5,367.0,567.73,476.72
2016,6,14,17,30,667.0,73.0,7.5,14.0,317.0,512.82,431.73
2016,6,14,17,45,613.5,69.0,7.5,14.0,267.0,445.04,373.9
2016,6,14,18,0,560.0,65.0,7.5,14.0,217.0,380.87,317.63
2016,6,14,18,15,492.5,57.5,7.4,13.5,171.0,310.45,255.37
2016,6,14,18,30,425.0,50.0,7.3,13.0,125.0,246.2,197.19
2016,6,14,18,45,312.5,40.0,7.2,13.0,85.5,170.35,129.48
2016,6,14,19,0,200.0,30.0,7.1,13.0,46.0,106.16,67.03
2016,6,14,19,15,100.0,15.0,7.0,12.5,23.0,36.25,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,45,24.5,5.5,5.2,12.0,6.0,0.0,0.0
2016,6,15,5,0,49.0,11.0,5.3,12.0,12.0,9.39,0.0
2016,6,15,5,15,173.0,24.0,5.4,12.5,42.0,18.67,5.93
2016,6,15,5,30,297.0,37.0,5.5,13.0,72.0,30.23,20.2
2016,6,15,5,45,392.0,45.5,5.65,13.5,114.5,36.54,26.53
2016,6,15,6,0,487.0,54.0,5.8,14.0,157.0,42.8,32.46
2016,6,15,6,15,545.0,60.5,5.8,14.0,204.5,47.15,36.56
2016,6,15,6,30,603.0,67.0,5.8,14.0,252.0,51.43,40.46
2016,6,15,6,45,648.5,71.0,5.85,14.5,302.5,53.68,42.34
2016,6,15,7,0,694.0,75.0,5.9,15.0,353.0,60.98,48.63
2016,6,15,7,15,500.5,131.5,5.95,15.0,346.0,90.94,74.85
2016,6,15,7,30,307.0,188.0,6.0,15.0,339.0,127.76,106.72
2016,6,15,7,45,556.0,137.0,6.1,15.5,445.5,91.07,74.28
2016,6,15,8,0,805.0,86.0,6.2,16.0,552.0,65.84,52.0
2016,6,15,8,15,821.5,88.5,6.25,16.0,598.0,106.92,63.69
2016,6,15,8,30,838.0,91.0,6.3,16.0,644.0,162.64,93.95
2016,6,15,8,45,853.0,92.0,6.35,16.0,687.5,218.63,136.68
2016,6,15,9,0,868.0,93.0,6.4,16.0,731.0,275.73,186.14
2016,6,15,9,15,878.0,94.5,6.4,16.0,769.0,332.6,237.83
2016,6,15,9,30,888.0,96.0,6.4,16.0,807.0,389.54,289.85
2016,6,15,9,45,893.0,99.0,6.45,16.5,839.0,445.4,339.81
2016,6,15,10,0,898.0,102.0,6.5,17.0,871.0,500.33,387.72
2016,6,15,10,15,904.0,103.0,6.5,17.0,898.0,553.11,433.32
2016,6,15,10,30,910.0,104.0,6.5,17.0,925.0,604.59,476.74
2016,6,15,10,45,914.0,105.0,6.5,17.0,945.5,653.32,517.0
2016,6,15,11,0,918.0,106.0,6.5,17.0,966.0,700.14,554.88
2016,6,15,11,15,921.0,106.5,6.5,17.0,979.5,743.75,589.57
2016,6,15,11,30,924.0,107.0,6.5,17.0,993.0,785.02,621.07
2016,6,15,11,45,926.0,107.0,6.5,17.0,999.5,822.58,648.54
2016,6,15,12,0,928.0,107.0,6.5,17.0,1006.0,857.42,673.91
2016,6,15,12,15,928.0,107.0,6.45,17.0,1005.0,887.72,695.67
2016,6,15,12,30,928.0,107.0,6.4,17.0,1004.0,914.88,715.13
2016,6,15,12,45,917.5,112.5,6.35,17.0,993.0,934.36,729.03
2016,6,15,13,0,907.0,118.0,6.3,17.0,982.0,950.16,740.37
2016,6,15,13,15,904.0,117.5,6.2,17.0,966.5,963.68,749.89
2016,6,15,13,30,901.0,117.0,6.1,17.0,951.0,973.55,756.86
2016,6,15,13,45,900.0,113.5,6.05,17.0,929.5,978.69,760.86
2016,6,15,14,0,899.0,110.0,6.0,17.0,908.0,980.01,762.29
2016,6,15,14,15,892.5,108.5,5.9,17.0,879.0,974.29,758.53
2016,6,15,14,30,886.0,107.0,5.8,17.0,850.0,964.89,752.29
2016,6,15,14,45,882.5,103.0,5.75,17.0,816.5,952.09,744.08
2016,6,15,15,0,879.0,99.0,5.7,17.0,783.0,935.66,733.37
2016,6,15,15,15,868.0,97.0,5.65,16.5,743.0,911.0,718.17
2016,6,15,15,30,857.0,95.0,5.6,16.0,703.0,883.26,700.72
2016,6,15,15,45,847.5,90.5,5.55,16.0,659.5,851.16,678.65
2016,6,15,16,0,838.0,86.0,5.5,16.0,616.0,816.26,654.41
2016,6,15,16,15,819.5,83.5,5.4,16.0,568.5,773.72,624.04
2016,6,15,16,30,801.0,81.0,5.3,16.0,521.0,736.45,597.44
2016,6,15,16,45,780.5,77.0,5.2,16.0,472.0,686.98,561.17
2016,6,15,17,0,760.0,73.0,5.1,16.0,423.0,636.52,523.63
2016,6,15,17,15,728.5,69.5,4.9,15.5,372.5,578.68,478.54
2016,6,15,17,30,697.0,66.0,4.7,15.0,322.0,521.45,432.52
2016,6,15,17,45,655.0,60.5,4.55,15.0,272.5,456.99,378.6
2016,6,15,18,0,613.0,55.0,4.4,15.0,223.0,396.92,326.66
2016,6,15,18,15,549.0,49.0,4.15,14.5,176.0,327.3,265.95
2016,6,15,18,30,485.0,43.0,3.9,14.0,129.0,263.47,208.73
2016,6,15,18,45,387.0,34.0,3.7,13.5,89.5,190.63,143.89
2016,6,15,19,0,289.0,25.0,3.5,13.0,50.0,128.88,81.88
2016,6,15,19,15,144.5,12.5,3.35,13.0,25.0,44.66,0.0
2016,6,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,6.0,1.8,12.5,6.0,0.0,0.0
2016,6,16,5,0,0.0,12.0,1.8,13.0,12.0,10.24,0.0
2016,6,16,5,15,146.5,24.0,1.85,13.5,41.0,18.61,5.77
2016,6,16,5,30,293.0,36.0,1.9,14.0,70.0,29.34,19.38
2016,6,16,5,45,381.5,45.0,1.95,14.5,111.5,36.07,26.05
2016,6,16,6,0,470.0,54.0,2.0,15.0,153.0,42.71,32.28
2016,6,16,6,15,527.5,60.5,1.9,15.0,199.5,47.03,36.34
2016,6,16,6,30,585.0,67.0,1.8,15.0,246.0,51.28,40.2
2016,6,16,6,45,626.5,72.5,1.7,15.5,295.5,54.56,42.98
2016,6,16,7,0,668.0,78.0,1.6,16.0,345.0,57.75,45.6
2016,6,16,7,15,487.0,133.0,1.55,16.0,342.0,91.75,75.16
2016,6,16,7,30,306.0,188.0,1.5,16.0,339.0,127.75,105.89
2016,6,16,7,45,270.5,217.0,1.45,16.5,360.5,142.95,118.17
2016,6,16,8,0,235.0,246.0,1.4,17.0,382.0,157.18,129.5
2016,6,16,8,15,192.5,272.0,1.45,17.0,390.0,190.12,145.24
2016,6,16,8,30,150.0,298.0,1.5,17.0,398.0,218.5,165.52
2016,6,16,8,45,127.0,317.0,1.55,17.5,405.0,241.67,183.49
2016,6,16,9,0,104.0,336.0,1.6,18.0,412.0,270.05,206.17
2016,6,16,9,15,254.0,330.0,1.7,18.0,529.5,307.9,231.23
2016,6,16,9,30,404.0,324.0,1.8,18.0,647.0,372.85,279.21
2016,6,16,9,45,650.5,209.5,1.9,18.5,755.0,420.8,314.68
2016,6,16,10,0,897.0,95.0,2.0,19.0,863.0,493.77,371.42
2016,6,16,10,15,902.5,96.0,2.1,19.0,889.5,546.16,414.63
2016,6,16,10,30,908.0,97.0,2.2,19.0,916.0,597.21,455.77
2016,6,16,10,45,913.0,97.0,2.35,19.5,936.5,645.6,493.23
2016,6,16,11,0,918.0,97.0,2.5,20.0,957.0,692.15,528.38
2016,6,16,11,15,920.5,97.5,2.65,20.0,970.0,735.33,561.35
2016,6,16,11,30,923.0,98.0,2.8,20.0,983.0,776.11,591.11
2016,6,16,11,45,924.5,98.0,2.95,20.0,989.0,813.14,617.28
2016,6,16,12,0,926.0,98.0,3.1,20.0,995.0,847.42,641.5
2016,6,16,12,15,926.0,97.5,3.2,20.0,994.0,877.09,662.25
2016,6,16,12,30,926.0,97.0,3.3,20.0,993.0,903.62,680.89
2016,6,16,12,45,923.5,97.0,3.4,20.0,984.0,925.07,696.14
2016,6,16,13,0,921.0,97.0,3.5,20.0,975.0,943.02,709.11
2016,6,16,13,15,918.5,96.5,3.5,20.0,959.5,956.86,718.77
2016,6,16,13,30,916.0,96.0,3.5,20.0,944.0,967.01,726.06
2016,6,16,13,45,913.5,94.0,3.55,20.0,922.5,971.92,730.29
2016,6,16,14,0,911.0,92.0,3.6,20.0,901.0,973.02,732.11
2016,6,16,14,15,905.0,91.0,3.6,20.0,872.0,968.02,729.62
2016,6,16,14,30,899.0,90.0,3.6,20.0,843.0,959.33,724.78
2016,6,16,14,45,892.0,88.0,3.6,20.0,809.0,944.99,716.21
2016,6,16,15,0,885.0,86.0,3.6,20.0,775.0,927.14,705.35
2016,6,16,15,15,875.0,84.5,3.55,20.0,736.0,903.71,690.4
2016,6,16,15,30,865.0,83.0,3.5,20.0,697.0,877.17,673.32
2016,6,16,15,45,852.5,80.5,3.5,20.0,653.5,844.39,652.11
2016,6,16,16,0,840.0,78.0,3.5,20.0,610.0,809.0,628.92
2016,6,16,16,15,822.5,75.5,3.45,19.5,563.0,767.17,601.78
2016,6,16,16,30,805.0,73.0,3.4,19.0,516.0,723.55,572.91
2016,6,16,16,45,783.0,70.5,3.35,19.0,467.0,681.36,543.55
2016,6,16,17,0,761.0,68.0,3.3,19.0,418.0,631.6,507.97
2016,6,16,17,15,730.5,64.5,3.15,18.5,368.5,574.47,465.2
2016,6,16,17,30,700.0,61.0,3.0,18.0,319.0,517.88,421.16
2016,6,16,17,45,658.5,56.5,2.95,18.0,270.0,454.8,369.96
2016,6,16,18,0,617.0,52.0,2.9,18.0,221.0,394.12,318.96
2016,6,16,18,15,555.0,46.5,2.7,17.5,175.0,327.44,261.91
2016,6,16,18,30,493.0,41.0,2.5,17.0,129.0,264.77,206.66
2016,6,16,18,45,396.5,32.5,2.35,16.5,89.5,192.55,143.38
2016,6,16,19,0,300.0,24.0,2.2,16.0,50.0,131.23,82.84
2016,6,16,19,15,150.0,12.0,2.1,15.5,25.0,55.37,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,6.5,2.25,14.5,6.5,0.0,0.0
2016,6,17,5,0,0.0,13.0,2.4,15.0,13.0,11.1,0.0
2016,6,17,5,15,181.0,21.5,2.45,15.0,42.5,17.48,4.88
2016,6,17,5,30,362.0,30.0,2.5,15.0,72.0,24.37,15.05
2016,6,17,5,45,443.0,37.5,2.6,15.5,113.5,30.1,20.71
2016,6,17,6,0,524.0,45.0,2.7,16.0,155.0,35.77,26.01
2016,6,17,6,15,577.5,50.5,2.7,16.0,201.5,39.64,29.63
2016,6,17,6,30,631.0,56.0,2.7,16.0,248.0,47.26,36.45
2016,6,17,6,45,666.5,60.5,2.7,16.5,296.5,50.35,39.08
2016,6,17,7,0,702.0,65.0,2.7,17.0,345.0,53.38,41.56
2016,6,17,7,15,729.5,68.0,2.7,17.0,394.0,55.11,42.95
2016,6,17,7,30,757.0,71.0,2.7,17.0,443.0,56.81,44.28
2016,6,17,7,45,777.0,74.5,2.7,17.5,490.5,58.67,45.64
2016,6,17,8,0,797.0,78.0,2.7,18.0,538.0,69.62,54.84
2016,6,17,8,15,482.5,188.0,2.75,18.0,473.5,137.96,96.78
2016,6,17,8,30,168.0,298.0,2.8,18.0,409.0,220.27,166.39
2016,6,17,8,45,511.5,191.5,2.85,18.5,560.5,214.1,145.43
2016,6,17,9,0,855.0,85.0,2.9,19.0,712.0,265.45,174.87
2016,6,17,9,15,539.5,230.5,2.95,19.0,633.5,319.36,232.18
2016,6,17,9,30,224.0,376.0,3.0,19.0,555.0,355.42,270.15
2016,6,17,9,45,144.5,381.0,3.05,19.5,498.5,345.97,264.81
2016,6,17,10,0,65.0,386.0,3.1,20.0,442.0,331.09,254.16
2016,6,17,10,15,81.5,409.5,3.15,20.0,481.5,365.26,280.18
2016,6,17,10,30,98.0,433.0,3.2,20.0,521.0,401.6,307.58
2016,6,17,10,45,75.5,425.5,3.25,20.5,494.5,392.02,299.7
2016,6,17,11,0,53.0,418.0,3.3,21.0,468.0,379.55,289.63
2016,6,17,11,15,103.0,449.5,3.3,21.0,548.0,447.35,340.88
2016,6,17,11,30,153.0,481.0,3.3,21.0,628.0,523.86,397.54
2016,6,17,11,45,167.0,484.0,3.35,21.0,645.5,550.23,416.87
2016,6,17,12,0,181.0,487.0,3.4,21.0,663.0,576.99,436.67
2016,6,17,12,15,120.0,465.0,3.4,21.0,582.0,518.53,393.12
2016,6,17,12,30,59.0,443.0,3.4,21.0,501.0,444.05,337.45
2016,6,17,12,45,36.0,356.5,3.45,21.0,392.0,349.51,267.28
2016,6,17,13,0,13.0,270.0,3.5,21.0,283.0,242.45,185.75
2016,6,17,13,15,11.0,240.0,3.5,21.0,250.5,215.07,164.95
2016,6,17,13,30,9.0,210.0,3.5,21.0,218.0,187.42,143.61
2016,6,17,13,45,9.0,215.0,3.5,21.0,223.5,192.13,147.47
2016,6,17,14,0,9.0,220.0,3.5,21.0,229.0,196.87,151.32
2016,6,17,14,15,11.0,238.5,3.6,20.5,248.5,215.64,166.54
2016,6,17,14,30,13.0,257.0,3.7,20.0,268.0,234.75,182.06
2016,6,17,14,45,11.5,245.0,3.8,20.0,254.5,222.93,173.07
2016,6,17,15,0,10.0,233.0,3.9,20.0,241.0,211.05,164.08
2016,6,17,15,15,121.5,277.0,4.05,19.5,364.0,388.45,306.8
2016,6,17,15,30,233.0,321.0,4.2,19.0,487.0,534.28,421.23
2016,6,17,15,45,233.5,299.0,4.35,19.0,456.0,508.38,402.54
2016,6,17,16,0,234.0,277.0,4.5,19.0,425.0,481.32,383.5
2016,6,17,16,15,196.5,257.0,4.65,18.5,375.0,424.3,340.62
2016,6,17,16,30,159.0,237.0,4.8,18.0,325.0,368.86,298.06
2016,6,17,16,45,89.0,200.5,4.95,18.0,249.0,258.99,209.69
2016,6,17,17,0,19.0,164.0,5.1,18.0,173.0,158.62,126.81
2016,6,17,17,15,9.5,101.0,5.1,17.5,105.5,92.05,72.05
2016,6,17,17,30,0.0,38.0,5.1,17.0,38.0,31.39,21.02
2016,6,17,17,45,0.0,32.0,5.15,16.5,32.0,26.4,16.88
2016,6,17,18,0,0.0,26.0,5.2,16.0,26.0,21.43,12.66
2016,6,17,18,15,0.0,20.5,5.05,15.5,20.5,16.87,8.74
2016,6,17,18,30,0.0,15.0,4.9,15.0,15.0,12.33,4.78
2016,6,17,18,45,0.0,10.5,4.8,15.0,10.5,8.62,1.48
2016,6,17,19,0,0.0,6.0,4.7,15.0,6.0,4.92,0.0
2016,6,17,19,15,0.0,3.0,4.5,14.5,3.0,2.46,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,4,45,47.5,5.0,2.3,13.0,6.0,0.0,0.0
2016,6,18,5,0,95.0,10.0,2.4,13.0,12.0,8.54,0.0
2016,6,18,5,15,228.0,21.0,2.45,13.5,42.5,17.15,4.59
2016,6,18,5,30,361.0,32.0,2.5,14.0,73.0,26.09,16.58
2016,6,18,5,45,447.0,39.5,2.65,14.5,116.0,31.78,22.28
2016,6,18,6,0,533.0,47.0,2.8,15.0,159.0,37.43,27.6
2016,6,18,6,15,590.0,52.5,2.8,15.0,207.0,41.28,31.22
2016,6,18,6,30,647.0,58.0,2.8,15.0,255.0,49.05,38.2
2016,6,18,6,45,687.0,62.5,2.8,15.5,306.0,52.16,40.84
2016,6,18,7,0,727.0,67.0,2.8,16.0,357.0,55.21,43.35
2016,6,18,7,15,756.5,70.5,2.8,16.5,408.0,57.31,44.97
2016,6,18,7,30,786.0,74.0,2.8,17.0,459.0,59.36,46.51
2016,6,18,7,45,807.5,77.0,2.8,17.5,509.0,60.87,47.55
2016,6,18,8,0,829.0,80.0,2.8,18.0,559.0,71.47,56.43
2016,6,18,8,15,846.5,82.0,2.8,18.0,606.5,101.71,59.32
2016,6,18,8,30,864.0,84.0,2.8,18.0,654.0,158.55,88.83
2016,6,18,8,45,877.5,86.5,2.8,18.5,698.0,216.72,131.92
2016,6,18,9,0,891.0,89.0,2.8,19.0,742.0,275.88,181.5
2016,6,18,9,15,901.5,90.5,2.8,19.0,781.5,334.18,232.88
2016,6,18,9,30,912.0,92.0,2.8,19.0,821.0,392.61,284.46
2016,6,18,9,45,917.0,95.0,2.85,19.5,854.0,449.81,333.74
2016,6,18,10,0,922.0,98.0,2.9,20.0,887.0,506.05,380.81
2016,6,18,10,15,928.0,99.5,2.95,20.0,915.0,560.48,425.79
2016,6,18,10,30,934.0,101.0,3.0,20.0,943.0,613.58,468.5
2016,6,18,10,45,939.5,101.0,3.05,20.5,964.5,663.64,506.89
2016,6,18,11,0,945.0,101.0,3.1,21.0,986.0,711.84,542.83
2016,6,18,11,15,948.0,101.5,3.2,21.0,1000.0,756.65,576.71
2016,6,18,11,30,951.0,102.0,3.3,21.0,1014.0,799.04,607.35
2016,6,18,11,45,953.0,101.5,3.45,21.5,1020.5,837.21,632.96
2016,6,18,12,0,955.0,101.0,3.6,22.0,1027.0,872.57,656.49
2016,6,18,12,15,955.0,101.0,3.7,22.0,1026.5,903.71,678.06
2016,6,18,12,30,955.0,101.0,3.8,22.0,1026.0,931.63,697.48
2016,6,18,12,45,956.5,99.0,3.95,22.0,1018.0,955.68,714.63
2016,6,18,13,0,958.0,97.0,4.1,22.0,1010.0,976.18,729.48
2016,6,18,13,15,955.5,96.5,4.1,22.0,994.5,990.73,739.55
2016,6,18,13,30,953.0,96.0,4.1,22.0,979.0,1001.43,747.18
2016,6,18,13,45,948.5,96.0,4.2,22.0,956.5,1006.85,752.02
2016,6,18,14,0,944.0,96.0,4.3,22.0,934.0,1008.38,754.4
2016,6,18,14,15,938.5,94.5,4.3,22.0,905.0,1003.53,752.05
2016,6,18,14,30,933.0,93.0,4.3,22.0,876.0,994.82,747.25
2016,6,18,14,45,923.5,92.5,4.35,22.0,840.5,979.63,738.46
2016,6,18,15,0,914.0,92.0,4.4,22.0,805.0,960.89,727.34
2016,6,18,15,15,904.0,90.5,4.45,22.0,765.0,937.19,712.86
2016,6,18,15,30,894.0,89.0,4.5,22.0,725.0,910.26,696.28
2016,6,18,15,45,878.0,88.0,4.55,22.0,679.5,875.61,674.19
2016,6,18,16,0,862.0,87.0,4.6,22.0,634.0,838.45,650.13
2016,6,18,16,15,844.0,84.5,4.6,21.5,585.5,795.72,622.69
2016,6,18,16,30,826.0,82.0,4.6,21.0,537.0,758.17,598.6
2016,6,18,16,45,801.5,79.0,4.6,21.0,486.5,706.07,562.08
2016,6,18,17,0,777.0,76.0,4.6,21.0,436.0,653.18,524.34
2016,6,18,17,15,745.0,72.0,4.6,20.5,384.0,593.73,480.04
2016,6,18,17,30,713.0,68.0,4.6,20.0,332.0,534.86,434.52
2016,6,18,17,45,669.0,63.0,4.6,19.5,281.5,469.02,381.78
2016,6,18,18,0,625.0,58.0,4.6,19.0,231.0,407.97,330.89
2016,6,18,18,15,560.5,51.5,4.5,18.5,183.0,336.76,270.01
2016,6,18,18,30,496.0,45.0,4.4,18.0,135.0,271.34,212.35
2016,6,18,18,45,397.0,36.0,4.35,17.5,94.0,197.28,147.39
2016,6,18,19,0,298.0,27.0,4.3,17.0,53.0,134.29,86.03
2016,6,18,19,15,149.0,13.5,4.2,16.5,26.5,57.35,0.0
2016,6,18,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,4,45,47.0,5.0,2.4,14.0,6.5,0.0,0.0
2016,6,19,5,0,94.0,10.0,2.4,14.0,13.0,8.54,0.0
2016,6,19,5,15,231.5,21.5,2.4,14.5,44.0,17.61,4.63
2016,6,19,5,30,369.0,33.0,2.4,15.0,75.0,27.01,17.26
2016,6,19,5,45,455.5,41.0,2.4,15.5,118.5,33.09,23.31
2016,6,19,6,0,542.0,49.0,2.4,16.0,162.0,39.11,28.96
2016,6,19,6,15,597.5,54.5,2.35,16.5,210.5,42.89,32.45
2016,6,19,6,30,653.0,60.0,2.3,17.0,259.0,50.77,39.41
2016,6,19,6,45,594.5,81.0,2.3,17.5,287.0,60.59,47.92
2016,6,19,7,0,536.0,102.0,2.3,18.0,315.0,73.76,59.19
2016,6,19,7,15,450.0,139.0,2.35,18.5,334.5,95.18,77.4
2016,6,19,7,30,364.0,176.0,2.4,19.0,354.0,121.58,99.54
2016,6,19,7,45,596.0,129.0,2.45,19.5,457.0,86.35,68.97
2016,6,19,8,0,828.0,82.0,2.5,20.0,560.0,72.74,57.04
2016,6,19,8,15,844.0,84.5,2.5,20.5,606.5,102.44,59.73
2016,6,19,8,30,860.0,87.0,2.5,21.0,653.0,159.34,88.64
2016,6,19,8,45,871.0,89.5,2.55,21.5,696.0,216.89,130.69
2016,6,19,9,0,882.0,92.0,2.6,22.0,739.0,275.12,178.95
2016,6,19,9,15,892.0,94.0,2.6,22.5,777.5,333.16,228.97
2016,6,19,9,30,902.0,96.0,2.6,23.0,816.0,391.29,278.95
2016,6,19,9,45,917.0,92.5,2.6,23.5,851.5,447.16,326.17
2016,6,19,10,0,932.0,89.0,2.6,24.0,887.0,503.01,372.01
2016,6,19,10,15,937.5,90.0,2.6,24.0,914.0,557.24,415.98
2016,6,19,10,30,943.0,91.0,2.6,24.0,941.0,610.06,457.58
2016,6,19,10,45,944.0,93.5,2.65,24.5,961.0,659.71,494.91
2016,6,19,11,0,945.0,96.0,2.7,25.0,981.0,707.14,529.53
2016,6,19,11,15,947.5,96.5,2.85,25.0,994.5,751.57,562.77
2016,6,19,11,30,950.0,97.0,3.0,25.0,1008.0,793.53,592.73
2016,6,19,11,45,946.0,100.5,3.2,25.0,1013.0,830.37,618.47
2016,6,19,12,0,942.0,104.0,3.4,25.0,1018.0,864.08,642.09
2016,6,19,12,15,942.0,104.0,3.6,25.0,1017.0,894.91,663.78
2016,6,19,12,30,942.0,104.0,3.8,25.0,1016.0,922.58,683.38
2016,6,19,12,45,932.0,109.5,4.0,25.0,1005.0,942.99,698.18
2016,6,19,13,0,922.0,115.0,4.2,25.0,994.0,959.71,710.63
2016,6,19,13,15,919.0,114.5,4.35,25.0,978.5,973.62,721.06
2016,6,19,13,30,916.0,114.0,4.5,25.0,963.0,983.82,729.12
2016,6,19,13,45,917.0,109.5,4.65,25.0,942.0,990.15,735.09
2016,6,19,14,0,918.0,105.0,4.8,25.0,921.0,992.57,738.7
2016,6,19,14,15,912.0,104.0,4.9,24.5,892.5,987.98,738.77
2016,6,19,14,30,906.0,103.0,5.0,24.0,864.0,979.63,736.42
2016,6,19,14,45,900.5,100.0,5.1,24.0,829.5,965.99,729.04
2016,6,19,15,0,895.0,97.0,5.2,24.0,795.0,948.71,719.21
2016,6,19,15,15,884.5,95.5,5.2,23.5,755.5,924.97,705.65
2016,6,19,15,30,874.0,94.0,5.2,23.0,716.0,898.09,689.84
2016,6,19,15,45,861.0,91.5,5.25,23.0,672.0,864.94,668.43
2016,6,19,16,0,848.0,89.0,5.3,23.0,628.0,829.17,644.97
2016,6,19,16,15,830.5,86.5,5.3,22.5,580.0,794.93,623.37
2016,6,19,16,30,813.0,84.0,5.3,22.0,532.0,750.74,594.1
2016,6,19,16,45,788.0,81.5,5.35,22.0,482.0,699.35,557.98
2016,6,19,17,0,763.0,79.0,5.4,22.0,432.0,647.22,520.59
2016,6,19,17,15,731.0,75.0,5.35,21.5,381.0,588.34,476.12
2016,6,19,17,30,699.0,71.0,5.3,21.0,330.0,530.05,430.69
2016,6,19,17,45,654.0,66.0,5.25,20.5,279.5,466.53,379.46
2016,6,19,18,0,609.0,61.0,5.2,20.0,229.0,403.66,327.04
2016,6,19,18,15,544.5,54.0,5.05,19.5,181.5,332.61,266.3
2016,6,19,18,30,480.0,47.0,4.9,19.0,134.0,267.36,208.9
2016,6,19,18,45,383.0,37.5,4.8,18.5,93.5,194.24,144.9
2016,6,19,19,0,286.0,28.0,4.7,18.0,53.0,131.96,84.74
2016,6,19,19,15,143.0,14.0,4.65,17.5,26.5,56.69,0.0
2016,6,19,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,45.0,5.5,4.0,12.5,6.5,0.0,0.0
2016,6,20,5,0,90.0,11.0,4.1,13.0,13.0,9.39,0.0
2016,6,20,5,15,233.0,22.5,4.2,13.5,45.0,18.52,4.96
2016,6,20,5,30,376.0,34.0,4.3,14.0,77.0,27.92,18.07
2016,6,20,5,45,470.5,41.0,4.4,14.5,121.5,33.17,23.46
2016,6,20,6,0,565.0,48.0,4.5,15.0,166.0,38.46,28.48
2016,6,20,6,15,621.5,53.5,4.5,15.5,215.5,42.31,32.04
2016,6,20,6,30,678.0,59.0,4.5,16.0,265.0,50.18,39.03
2016,6,20,6,45,720.0,62.5,4.5,16.5,317.5,52.52,40.99
2016,6,20,7,0,762.0,66.0,4.5,17.0,370.0,54.88,42.88
2016,6,20,7,15,790.0,69.5,4.5,17.5,421.5,57.04,44.54
2016,6,20,7,30,818.0,73.0,4.5,18.0,473.0,59.13,46.12
2016,6,20,7,45,839.5,75.5,4.5,18.5,523.5,68.78,54.21
2016,6,20,8,0,861.0,78.0,4.5,19.0,574.0,70.71,55.57
2016,6,20,8,15,876.5,80.5,4.45,19.0,622.0,100.64,58.36
2016,6,20,8,30,892.0,83.0,4.4,19.0,670.0,159.37,88.4
2016,6,20,8,45,905.0,84.5,4.35,19.5,714.0,218.44,131.91
2016,6,20,9,0,918.0,86.0,4.3,20.0,758.0,278.39,182.22
2016,6,20,9,15,927.0,87.5,4.3,20.0,797.0,337.82,234.88
2016,6,20,9,30,936.0,89.0,4.3,20.0,836.0,397.18,287.68
2016,6,20,9,45,931.0,97.0,4.3,20.5,866.0,455.44,338.3
2016,6,20,10,0,926.0,105.0,4.3,21.0,896.0,511.69,385.75
2016,6,20,10,15,931.0,106.0,4.35,21.0,923.0,565.56,430.77
2016,6,20,10,30,936.0,107.0,4.4,21.0,950.0,617.99,473.47
2016,6,20,10,45,940.0,107.5,4.45,21.5,970.5,667.75,512.1
2016,6,20,11,0,944.0,108.0,4.5,22.0,991.0,715.54,548.19
2016,6,20,11,15,946.0,108.5,4.55,22.0,1004.5,759.76,581.92
2016,6,20,11,30,948.0,109.0,4.6,22.0,1018.0,801.49,612.57
2016,6,20,11,45,950.0,108.5,4.65,22.5,1024.5,839.74,638.1
2016,6,20,12,0,952.0,108.0,4.7,23.0,1031.0,875.19,661.49
2016,6,20,12,15,951.5,108.0,4.8,23.0,1029.5,906.03,683.25
2016,6,20,12,30,951.0,108.0,4.9,23.0,1028.0,933.64,702.84
2016,6,20,12,45,953.0,105.0,5.05,23.0,1020.0,957.39,720.22
2016,6,20,13,0,955.0,102.0,5.2,23.0,1012.0,977.59,735.29
2016,6,20,13,15,952.0,101.5,5.3,22.5,996.5,991.83,747.54
2016,6,20,13,30,949.0,101.0,5.4,22.0,981.0,1002.22,757.35
2016,6,20,13,45,943.5,101.0,5.55,22.0,958.0,1006.87,762.22
2016,6,20,14,0,938.0,101.0,5.7,22.0,935.0,1007.62,764.55
2016,6,20,14,15,932.0,99.5,5.75,22.0,905.5,1002.49,762.27
2016,6,20,14,30,926.0,98.0,5.8,22.0,876.0,993.53,757.47
2016,6,20,14,45,915.0,98.5,5.9,22.0,840.5,978.22,748.66
2016,6,20,15,0,904.0,99.0,6.0,22.0,805.0,959.43,737.45
2016,6,20,15,15,894.0,97.0,6.0,21.5,764.5,935.54,723.52
2016,6,20,15,30,884.0,95.0,6.0,21.0,724.0,908.44,707.23
2016,6,20,15,45,868.5,93.5,6.05,21.0,679.0,874.04,684.45
2016,6,20,16,0,853.0,92.0,6.1,21.0,634.0,837.13,659.66
2016,6,20,16,15,834.5,89.5,6.05,20.5,586.0,802.1,636.87
2016,6,20,16,30,816.0,87.0,6.0,20.0,538.0,757.02,606.22
2016,6,20,16,45,793.0,83.5,5.95,19.5,487.5,705.85,570.45
2016,6,20,17,0,770.0,80.0,5.9,19.0,437.0,653.79,533.25
2016,6,20,17,15,432.5,113.0,5.8,18.5,309.5,428.17,352.58
2016,6,20,17,30,95.0,146.0,5.7,18.0,182.0,211.51,172.32
2016,6,20,17,45,85.5,125.5,5.6,18.0,154.0,170.76,138.67
2016,6,20,18,0,76.0,105.0,5.5,18.0,126.0,141.77,114.04
2016,6,20,18,15,64.0,84.5,5.4,17.5,100.0,112.3,88.79
2016,6,20,18,30,52.0,64.0,5.3,17.0,74.0,83.74,63.99
2016,6,20,18,45,31.5,46.0,5.25,16.5,51.5,56.08,39.98
2016,6,20,19,0,11.0,28.0,5.2,16.0,29.0,30.08,16.6
2016,6,20,19,15,5.5,14.0,5.1,15.5,14.5,13.55,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,4,45,38.5,5.5,3.05,13.5,6.0,0.0,0.0
2016,6,21,5,0,77.0,11.0,3.1,14.0,12.0,9.39,0.0
2016,6,21,5,15,214.0,22.5,3.15,14.0,43.0,18.5,4.66
2016,6,21,5,30,351.0,34.0,3.2,14.0,74.0,27.86,18.0
2016,6,21,5,45,447.5,41.0,3.25,14.5,117.5,33.08,23.38
2016,6,21,6,0,544.0,48.0,3.3,15.0,161.0,38.35,28.38
2016,6,21,6,15,600.5,54.0,3.25,15.5,210.0,42.55,32.27
2016,6,21,6,30,657.0,60.0,3.2,16.0,259.0,50.84,39.62
2016,6,21,6,45,701.0,63.0,3.2,16.5,310.5,52.74,41.19
2016,6,21,7,0,745.0,66.0,3.2,17.0,362.0,54.69,42.72
2016,6,21,7,15,772.5,69.0,3.2,17.5,412.5,56.45,44.04
2016,6,21,7,30,800.0,72.0,3.2,18.0,463.0,58.18,45.29
2016,6,21,7,45,822.5,74.5,3.2,18.5,513.0,67.85,53.4
