Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,8,0,845.0,77.0,3.2,19.0,563.0,69.79,54.77
2016,6,21,8,15,860.5,79.0,3.15,19.5,610.0,98.09,56.88
2016,6,21,8,30,876.0,81.0,3.1,20.0,657.0,155.48,85.57
2016,6,21,8,45,888.0,82.5,3.1,20.5,700.0,213.37,127.83
2016,6,21,9,0,900.0,84.0,3.1,21.0,743.0,272.03,176.7
2016,6,21,9,15,909.0,85.5,3.1,21.5,781.5,330.38,227.49
2016,6,21,9,30,918.0,87.0,3.1,22.0,820.0,388.68,278.21
2016,6,21,9,45,919.5,91.5,3.1,22.5,851.5,445.93,327.19
2016,6,21,10,0,921.0,96.0,3.1,23.0,883.0,501.89,373.63
2016,6,21,10,15,926.5,97.0,3.1,23.0,910.0,555.67,417.69
2016,6,21,10,30,932.0,98.0,3.1,23.0,937.0,608.07,459.42
2016,6,21,10,45,934.0,99.5,3.15,23.5,957.0,657.14,496.76
2016,6,21,11,0,936.0,101.0,3.2,24.0,977.0,704.08,531.46
2016,6,21,11,15,938.0,101.5,3.25,24.0,990.5,747.91,564.15
2016,6,21,11,30,940.0,102.0,3.3,24.0,1004.0,789.26,593.67
2016,6,21,11,45,940.0,103.0,3.4,24.5,1009.5,826.86,618.38
2016,6,21,12,0,940.0,104.0,3.5,25.0,1015.0,861.59,640.98
2016,6,21,12,15,939.5,104.0,3.65,25.0,1014.0,892.04,662.13
2016,6,21,12,30,939.0,104.0,3.8,25.0,1013.0,919.3,681.19
2016,6,21,12,45,934.5,105.5,3.95,25.0,1003.5,941.02,696.6
2016,6,21,13,0,930.0,107.0,4.1,25.0,994.0,959.17,709.73
2016,6,21,13,15,927.0,106.5,4.25,25.0,978.5,973.16,720.2
2016,6,21,13,30,924.0,106.0,4.4,25.0,963.0,983.41,728.3
2016,6,21,13,45,919.5,105.0,4.6,25.0,940.5,987.95,733.19
2016,6,21,14,0,915.0,104.0,4.8,25.0,918.0,988.67,736.06
2016,6,21,14,15,908.5,103.0,4.95,24.5,889.0,983.68,736.25
2016,6,21,14,30,902.0,102.0,5.1,24.0,860.0,974.97,733.97
2016,6,21,14,45,893.5,100.5,5.25,24.0,825.5,960.19,726.1
2016,6,21,15,0,885.0,99.0,5.4,24.0,791.0,941.92,715.81
2016,6,21,15,15,874.5,97.0,5.5,23.5,751.0,917.92,702.57
2016,6,21,15,30,864.0,95.0,5.6,23.0,711.0,890.78,687.0
2016,6,21,15,45,849.5,93.0,5.7,22.5,667.0,857.21,666.61
2016,6,21,16,0,835.0,91.0,5.8,22.0,623.0,821.13,644.09
2016,6,21,16,15,817.5,88.5,5.8,21.5,576.0,787.46,622.57
2016,6,21,16,30,800.0,86.0,5.8,21.0,529.0,743.77,593.23
2016,6,21,16,45,775.5,83.0,5.8,20.5,479.0,692.68,557.76
2016,6,21,17,0,751.0,80.0,5.8,20.0,429.0,640.85,520.89
2016,6,21,17,15,719.5,76.0,5.75,19.5,378.5,582.83,476.49
2016,6,21,17,30,688.0,72.0,5.7,19.0,328.0,527.57,432.83
2016,6,21,17,45,641.0,67.5,5.7,18.5,278.0,461.88,379.41
2016,6,21,18,0,594.0,63.0,5.7,18.0,228.0,399.13,326.58
2016,6,21,18,15,529.0,56.0,5.55,17.5,181.0,328.53,265.63
2016,6,21,18,30,464.0,49.0,5.4,17.0,134.0,263.73,208.15
2016,6,21,18,45,364.5,39.5,5.3,16.5,93.5,190.38,143.56
2016,6,21,19,0,265.0,30.0,5.2,16.0,53.0,128.04,83.75
2016,6,21,19,15,132.5,15.0,5.1,15.5,26.5,55.69,0.0
2016,6,21,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,40.5,5.5,5.3,12.5,6.0,0.0,0.0
2016,6,22,5,0,81.0,11.0,5.5,13.0,12.0,9.39,0.0
2016,6,22,5,15,224.0,22.5,5.7,13.0,43.5,18.54,4.4
2016,6,22,5,30,367.0,34.0,5.9,13.0,75.0,27.94,18.09
2016,6,22,5,45,451.5,42.5,6.1,13.5,118.5,34.39,24.59
2016,6,22,6,0,536.0,51.0,6.3,14.0,162.0,40.76,30.61
2016,6,22,6,15,594.0,57.0,6.25,14.0,211.0,44.87,34.51
2016,6,22,6,30,652.0,63.0,6.2,14.0,260.0,48.94,38.23
2016,6,22,6,45,691.5,67.5,6.2,14.5,311.0,56.27,44.66
2016,6,22,7,0,731.0,72.0,6.2,15.0,362.0,59.18,47.04
2016,6,22,7,15,759.5,75.5,6.15,15.5,413.0,61.13,48.52
2016,6,22,7,30,788.0,79.0,6.1,16.0,464.0,63.04,49.93
2016,6,22,7,45,812.5,81.0,6.1,16.5,514.0,63.77,50.28
2016,6,22,8,0,837.0,83.0,6.1,17.0,564.0,73.55,58.5
2016,6,22,8,15,853.0,85.5,6.0,17.0,611.5,101.2,60.64
2016,6,22,8,30,869.0,88.0,5.9,17.0,659.0,158.65,89.83
2016,6,22,8,45,884.5,88.5,5.8,17.5,703.0,216.16,132.29
2016,6,22,9,0,900.0,89.0,5.7,18.0,747.0,274.82,181.96
2016,6,22,9,15,909.5,90.5,5.6,18.0,786.0,333.4,234.52
2016,6,22,9,30,919.0,92.0,5.5,18.0,825.0,391.99,287.39
2016,6,22,9,45,927.5,92.5,5.45,18.5,858.5,449.19,337.85
2016,6,22,10,0,936.0,93.0,5.4,19.0,892.0,505.77,386.42
2016,6,22,10,15,941.5,94.0,5.35,19.0,919.5,560.34,432.76
2016,6,22,10,30,947.0,95.0,5.3,19.0,947.0,613.51,476.71
2016,6,22,10,45,951.0,95.0,5.25,19.0,968.0,663.33,516.95
2016,6,22,11,0,955.0,95.0,5.2,19.0,989.0,711.14,554.65
2016,6,22,11,15,958.0,95.5,5.15,19.0,1003.0,756.46,589.59
2016,6,22,11,30,961.0,96.0,5.1,19.0,1017.0,799.33,620.94
2016,6,22,11,45,962.5,96.0,5.05,19.0,1023.5,838.0,648.04
2016,6,22,12,0,964.0,96.0,5.0,19.0,1030.0,873.8,672.91
2016,6,22,12,15,964.0,96.0,5.0,19.0,1029.5,905.32,694.96
2016,6,22,12,30,964.0,96.0,5.0,19.0,1029.0,933.59,714.7
2016,6,22,12,45,953.5,102.0,5.0,19.0,1018.0,954.6,729.39
2016,6,22,13,0,943.0,108.0,5.0,19.0,1007.0,971.83,741.54
2016,6,22,13,15,940.5,107.5,5.0,19.0,991.5,986.57,752.08
2016,6,22,13,30,938.0,107.0,5.0,19.0,976.0,997.52,760.11
2016,6,22,13,45,932.0,107.0,5.05,19.0,953.5,1001.82,764.07
2016,6,22,14,0,926.0,107.0,5.1,19.0,931.0,1002.25,765.54
2016,6,22,14,15,920.0,105.5,5.1,19.0,902.0,997.34,763.06
2016,6,22,14,30,914.0,104.0,5.1,19.0,873.0,988.63,758.1
2016,6,22,14,45,905.5,102.5,5.1,19.0,838.0,973.85,749.03
2016,6,22,15,0,897.0,101.0,5.1,19.0,803.0,955.52,737.57
2016,6,22,15,15,886.0,99.0,5.1,18.5,762.5,930.94,723.18
2016,6,22,15,30,875.0,97.0,5.1,18.0,722.0,903.21,706.48
2016,6,22,15,45,862.0,94.5,5.1,18.0,677.5,870.2,684.51
2016,6,22,16,0,849.0,92.0,5.1,18.0,633.0,834.55,660.49
2016,6,22,16,15,830.5,89.5,5.1,17.5,584.5,799.73,638.12
2016,6,22,16,30,812.0,87.0,5.1,17.0,536.0,754.84,607.84
2016,6,22,16,45,787.5,83.5,5.2,17.0,485.5,702.74,570.83
2016,6,22,17,0,763.0,80.0,5.3,17.0,435.0,649.87,532.43
2016,6,22,17,15,731.0,76.0,5.4,16.5,384.0,591.01,487.6
2016,6,22,17,30,699.0,72.0,5.5,16.0,333.0,532.72,441.62
2016,6,22,17,45,650.5,67.5,5.6,15.5,282.0,467.82,388.46
2016,6,22,18,0,602.0,63.0,5.7,15.0,231.0,403.8,334.16
2016,6,22,18,15,536.0,56.0,5.7,14.5,183.5,332.27,271.87
2016,6,22,18,30,470.0,49.0,5.7,14.0,136.0,266.64,213.06
2016,6,22,18,45,367.5,39.5,5.7,14.0,95.0,191.81,146.22
2016,6,22,19,0,265.0,30.0,5.7,14.0,54.0,128.33,84.93
2016,6,22,19,15,132.5,15.0,5.7,13.5,27.0,55.9,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,4,45,47.0,5.0,5.55,12.0,6.0,0.0,0.0
2016,6,23,5,0,94.0,10.0,5.7,12.0,12.0,8.54,0.0
2016,6,23,5,15,239.0,21.0,5.75,12.5,43.5,17.25,3.37
2016,6,23,5,30,384.0,32.0,5.8,13.0,75.0,26.26,16.64
2016,6,23,5,45,477.0,39.0,5.9,13.5,119.5,31.58,22.12
2016,6,23,6,0,570.0,46.0,6.0,14.0,164.0,36.93,27.21
2016,6,23,6,15,626.0,51.5,5.95,14.0,213.5,44.42,34.11
2016,6,23,6,30,682.0,57.0,5.9,14.0,263.0,48.61,37.94
2016,6,23,6,45,724.5,60.0,5.9,14.5,315.0,50.63,39.63
2016,6,23,7,0,767.0,63.0,5.9,15.0,367.0,52.68,41.29
2016,6,23,7,15,794.5,66.5,5.75,15.5,418.5,54.93,43.05
2016,6,23,7,30,822.0,70.0,5.6,16.0,470.0,64.74,51.42
2016,6,23,7,45,844.0,72.0,5.45,16.5,520.5,66.51,52.68
2016,6,23,8,0,866.0,74.0,5.3,17.0,571.0,68.18,53.84
2016,6,23,8,15,881.0,76.0,5.15,17.5,618.5,95.49,55.64
2016,6,23,8,30,896.0,78.0,5.0,18.0,666.0,154.01,84.68
2016,6,23,8,45,908.5,79.5,4.85,18.5,709.5,213.15,128.13
2016,6,23,9,0,921.0,81.0,4.7,19.0,753.0,273.13,178.65
2016,6,23,9,15,929.0,82.0,4.6,19.0,791.5,332.05,231.22
2016,6,23,9,30,937.0,83.0,4.5,19.0,830.0,390.78,283.86
2016,6,23,9,45,938.0,87.0,4.4,19.5,861.5,448.55,334.31
2016,6,23,10,0,939.0,91.0,4.3,20.0,893.0,504.94,382.04
2016,6,23,10,15,942.5,92.0,4.3,20.0,919.0,558.66,427.17
2016,6,23,10,30,946.0,93.0,4.3,20.0,945.0,610.76,469.77
2016,6,23,10,45,948.0,94.0,4.3,20.5,964.0,660.13,508.15
2016,6,23,11,0,950.0,95.0,4.3,21.0,983.0,707.34,543.85
2016,6,23,11,15,951.0,95.0,4.4,21.0,995.5,750.67,577.27
2016,6,23,11,30,952.0,95.0,4.5,21.0,1008.0,791.4,607.32
2016,6,23,11,45,953.0,94.5,4.6,21.0,1013.0,828.94,634.04
2016,6,23,12,0,954.0,94.0,4.7,21.0,1018.0,863.6,658.69
2016,6,23,12,15,953.0,94.0,4.85,21.0,1016.5,893.98,680.69
2016,6,23,12,30,952.0,94.0,5.0,21.0,1015.0,921.09,700.48
2016,6,23,12,45,948.5,94.5,5.15,21.0,1006.0,943.03,716.77
2016,6,23,13,0,945.0,95.0,5.3,21.0,997.0,961.34,730.67
2016,6,23,13,15,942.0,94.5,5.45,21.0,981.5,975.43,741.78
2016,6,23,13,30,939.0,94.0,5.6,21.0,966.0,985.74,750.4
2016,6,23,13,45,936.5,92.5,5.75,21.0,944.0,991.68,756.13
2016,6,23,14,0,934.0,91.0,5.9,21.0,922.0,993.74,759.29
2016,6,23,14,15,928.5,90.0,6.0,20.5,893.5,989.59,759.42
2016,6,23,14,30,923.0,89.0,6.1,20.0,865.0,981.64,757.0
2016,6,23,14,45,918.0,86.5,6.2,20.0,831.5,968.82,749.72
2016,6,23,15,0,913.0,84.0,6.3,20.0,798.0,952.31,739.89
2016,6,23,15,15,902.5,82.5,6.3,19.5,758.0,928.29,725.59
2016,6,23,15,30,892.0,81.0,6.3,19.0,718.0,901.07,708.93
2016,6,23,15,45,880.0,78.5,6.35,19.0,673.5,868.37,687.02
2016,6,23,16,0,868.0,76.0,6.4,19.0,629.0,832.92,662.94
2016,6,23,16,15,850.5,74.0,6.35,18.5,581.0,791.04,634.67
2016,6,23,16,30,833.0,72.0,6.3,18.0,533.0,747.27,604.57
2016,6,23,16,45,809.0,69.5,6.3,18.0,483.0,696.45,567.59
2016,6,23,17,0,785.0,67.0,6.3,18.0,433.0,650.67,533.95
2016,6,23,17,15,755.0,64.0,6.2,17.5,382.0,593.54,490.24
2016,6,23,17,30,725.0,61.0,6.1,17.0,331.0,536.81,444.85
2016,6,23,17,45,680.0,57.0,6.05,17.0,280.5,471.09,389.98
2016,6,23,18,0,635.0,53.0,6.0,17.0,230.0,408.0,335.66
2016,6,23,18,15,573.5,47.5,5.85,16.5,183.0,340.43,276.63
2016,6,23,18,30,512.0,42.0,5.7,16.0,136.0,276.68,219.37
2016,6,23,18,45,410.0,34.5,5.6,15.5,95.0,202.07,153.05
2016,6,23,19,0,308.0,27.0,5.5,15.0,54.0,138.71,91.56
2016,6,23,19,15,154.0,13.5,5.4,14.5,27.0,59.63,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,49.0,5.0,4.6,12.5,5.5,0.0,0.0
2016,6,24,5,0,98.0,10.0,4.8,13.0,11.0,8.54,0.0
2016,6,24,5,15,245.5,20.5,4.95,13.0,42.5,16.84,2.76
2016,6,24,5,30,393.0,31.0,5.1,13.0,74.0,25.44,15.92
2016,6,24,5,45,478.5,38.5,5.35,13.5,118.0,31.19,21.77
2016,6,24,6,0,564.0,46.0,5.6,14.0,162.0,36.91,27.19
2016,6,24,6,15,621.5,51.5,5.55,14.0,211.5,44.41,34.1
2016,6,24,6,30,679.0,57.0,5.5,14.0,261.0,48.6,37.93
2016,6,24,6,45,715.5,62.0,5.5,14.5,312.5,52.14,40.98
2016,6,24,7,0,752.0,67.0,5.5,15.0,364.0,55.59,43.86
2016,6,24,7,15,781.0,70.5,5.35,15.5,416.0,57.72,45.52
2016,6,24,7,30,810.0,74.0,5.2,16.0,468.0,59.79,47.09
2016,6,24,7,45,829.5,77.5,5.1,16.5,518.0,61.65,48.44
2016,6,24,8,0,849.0,81.0,5.0,17.0,568.0,72.47,57.56
2016,6,24,8,15,865.0,83.5,4.9,17.0,615.5,98.89,59.29
2016,6,24,8,30,881.0,86.0,4.8,17.0,663.0,157.05,88.2
2016,6,24,8,45,892.0,89.0,4.75,17.5,706.5,216.22,131.77
2016,6,24,9,0,903.0,92.0,4.7,18.0,750.0,276.11,182.29
2016,6,24,9,15,912.5,93.5,4.6,18.5,789.5,334.95,234.29
2016,6,24,9,30,922.0,95.0,4.5,19.0,829.0,393.8,286.35
2016,6,24,9,45,930.0,95.5,4.4,19.5,862.5,451.07,336.17
2016,6,24,10,0,938.0,96.0,4.3,20.0,896.0,507.66,383.94
2016,6,24,10,15,943.0,97.0,4.2,20.0,923.5,562.19,429.43
2016,6,24,10,30,948.0,98.0,4.1,20.0,951.0,615.26,472.45
2016,6,24,10,45,950.5,99.5,4.1,20.5,971.5,665.53,511.41
2016,6,24,11,0,953.0,101.0,4.1,21.0,992.0,713.69,547.62
2016,6,24,11,15,955.5,101.5,4.1,21.0,1006.0,758.74,581.73
2016,6,24,11,30,958.0,102.0,4.1,21.0,1020.0,801.31,612.53
2016,6,24,11,45,958.0,102.5,4.2,21.5,1026.0,839.31,637.95
2016,6,24,12,0,958.0,103.0,4.3,22.0,1032.0,874.37,661.16
2016,6,24,12,15,957.5,103.0,4.45,22.0,1031.0,905.5,683.13
2016,6,24,12,30,957.0,103.0,4.6,22.0,1030.0,933.39,703.29
2016,6,24,12,45,949.0,107.0,4.75,22.0,1019.5,954.84,719.13
2016,6,24,13,0,941.0,111.0,4.9,22.0,1009.0,972.58,732.58
2016,6,24,13,15,938.0,110.5,5.05,22.0,993.5,986.99,743.88
2016,6,24,13,30,935.0,110.0,5.2,22.0,978.0,997.61,752.73
2016,6,24,13,45,931.0,109.0,5.35,22.0,955.5,1002.96,758.11
2016,6,24,14,0,927.0,108.0,5.5,22.0,933.0,1004.45,760.97
2016,6,24,14,15,921.0,106.5,5.5,22.0,904.0,999.66,758.58
2016,6,24,14,30,915.0,105.0,5.5,22.0,875.0,991.07,753.72
2016,6,24,14,45,906.5,104.0,5.55,22.0,840.0,976.92,745.47
2016,6,24,15,0,898.0,103.0,5.6,22.0,805.0,959.22,734.82
2016,6,24,15,15,887.5,101.0,5.55,21.5,765.0,935.21,720.58
2016,6,24,15,30,877.0,99.0,5.5,21.0,725.0,908.0,704.06
2016,6,24,15,45,862.5,97.0,5.5,21.0,680.5,874.29,681.71
2016,6,24,16,0,848.0,95.0,5.5,21.0,636.0,838.0,657.38
2016,6,24,16,15,829.5,92.5,5.45,20.5,588.0,803.41,635.1
2016,6,24,16,30,811.0,90.0,5.4,20.0,540.0,758.58,604.9
2016,6,24,16,45,786.0,86.5,5.35,20.0,489.0,706.17,567.37
2016,6,24,17,0,761.0,83.0,5.3,20.0,438.0,652.99,528.62
2016,6,24,17,15,728.5,79.0,5.2,19.5,386.5,593.83,483.6
2016,6,24,17,30,696.0,75.0,5.1,19.0,335.0,537.76,439.57
2016,6,24,17,45,649.5,70.0,5.1,18.5,284.0,471.28,385.98
2016,6,24,18,0,603.0,65.0,5.1,18.0,233.0,407.65,332.82
2016,6,24,18,15,536.0,58.0,4.85,17.5,185.0,335.44,270.79
2016,6,24,18,30,469.0,51.0,4.6,17.0,137.0,269.19,212.3
2016,6,24,18,45,367.0,40.5,4.45,16.5,95.5,193.34,145.93
2016,6,24,19,0,265.0,30.0,4.3,16.0,54.0,128.89,84.97
2016,6,24,19,15,132.5,15.0,4.1,15.5,27.0,56.27,0.0
2016,6,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,31.5,4.5,2.75,12.5,5.5,0.0,0.0
2016,6,25,5,0,63.0,9.0,2.8,13.0,11.0,7.68,0.0
2016,6,25,5,15,203.5,21.5,2.8,13.5,41.0,17.68,2.71
2016,6,25,5,30,344.0,34.0,2.8,14.0,71.0,27.94,17.93
2016,6,25,5,45,437.5,42.0,2.85,14.5,115.0,33.97,24.12
2016,6,25,6,0,531.0,50.0,2.9,15.0,159.0,39.98,29.8
2016,6,25,6,15,590.0,56.0,2.8,15.5,208.0,44.11,33.65
2016,6,25,6,30,649.0,62.0,2.7,16.0,257.0,48.21,37.3
2016,6,25,6,45,691.0,66.5,2.65,16.5,308.5,55.52,43.65
2016,6,25,7,0,733.0,71.0,2.6,17.0,360.0,58.49,46.07
2016,6,25,7,15,762.5,74.5,2.6,17.5,411.5,60.48,47.57
2016,6,25,7,30,792.0,78.0,2.6,18.0,463.0,62.43,49.0
2016,6,25,7,45,815.5,80.5,2.65,18.5,513.5,63.53,49.67
2016,6,25,8,0,839.0,83.0,2.7,19.0,564.0,73.59,58.05
2016,6,25,8,15,855.5,85.5,2.7,19.5,611.5,98.99,59.32
2016,6,25,8,30,872.0,88.0,2.7,20.0,659.0,156.66,87.14
2016,6,25,8,45,885.5,89.5,2.75,20.5,703.0,214.73,128.86
2016,6,25,9,0,899.0,91.0,2.8,21.0,747.0,273.76,177.61
2016,6,25,9,15,909.0,93.0,2.8,21.5,786.5,332.88,228.74
2016,6,25,9,30,919.0,95.0,2.8,22.0,826.0,392.08,279.95
2016,6,25,9,45,921.5,99.0,2.85,22.5,858.5,449.62,329.06
2016,6,25,10,0,924.0,103.0,2.9,23.0,891.0,505.95,375.77
2016,6,25,10,15,930.0,104.0,2.95,23.0,918.5,560.37,420.33
2016,6,25,10,30,936.0,105.0,3.0,23.0,946.0,613.46,462.64
2016,6,25,10,45,939.5,106.0,3.05,23.5,967.0,663.48,500.6
2016,6,25,11,0,943.0,107.0,3.1,24.0,988.0,711.5,536.01
2016,6,25,11,15,945.5,107.5,3.2,24.0,1002.0,756.24,569.49
2016,6,25,11,30,948.0,108.0,3.3,24.0,1016.0,798.54,600.05
2016,6,25,11,45,948.5,108.5,3.4,24.0,1022.5,836.68,626.28
2016,6,25,12,0,949.0,109.0,3.5,24.0,1029.0,871.96,650.49
2016,6,25,12,15,949.0,109.0,3.65,24.0,1028.0,903.39,672.35
2016,6,25,12,30,949.0,109.0,3.8,24.0,1027.0,931.65,692.11
2016,6,25,12,45,949.5,107.5,3.95,24.0,1019.5,955.66,709.08
2016,6,25,13,0,950.0,106.0,4.1,24.0,1012.0,976.14,723.79
2016,6,25,13,15,947.0,105.5,4.2,24.0,996.5,990.65,734.34
2016,6,25,13,30,944.0,105.0,4.3,24.0,981.0,1001.35,742.48
2016,6,25,13,45,939.0,104.5,4.4,24.0,958.5,1006.27,746.93
2016,6,25,14,0,934.0,104.0,4.5,24.0,936.0,1007.31,748.86
2016,6,25,14,15,928.0,102.5,4.55,23.5,906.5,1002.51,748.49
2016,6,25,14,30,922.0,101.0,4.6,23.0,877.0,993.88,745.67
2016,6,25,14,45,913.5,100.0,4.7,23.0,842.0,979.66,738.09
2016,6,25,15,0,905.0,99.0,4.8,23.0,807.0,961.87,728.1
2016,6,25,15,15,894.5,97.0,4.8,22.5,767.0,937.74,714.41
2016,6,25,15,30,884.0,95.0,4.8,22.0,727.0,910.38,698.43
2016,6,25,15,45,870.0,93.0,4.8,22.0,682.0,876.93,676.69
2016,6,25,16,0,856.0,91.0,4.8,22.0,637.0,840.86,652.95
2016,6,25,16,15,838.0,88.0,4.8,21.5,589.0,805.71,630.92
2016,6,25,16,30,820.0,85.0,4.8,21.0,541.0,760.45,601.11
2016,6,25,16,45,797.0,82.0,4.85,21.0,490.5,709.83,565.86
2016,6,25,17,0,774.0,79.0,4.9,21.0,440.0,658.27,529.2
2016,6,25,17,15,742.0,75.0,4.85,20.5,388.5,598.96,484.85
2016,6,25,17,30,710.0,71.0,4.8,20.0,337.0,540.19,439.28
2016,6,25,17,45,665.5,66.0,4.8,19.5,286.0,476.32,388.1
2016,6,25,18,0,621.0,61.0,4.8,19.0,235.0,413.03,335.56
2016,6,25,18,15,556.5,54.5,4.7,18.5,186.5,341.7,274.66
2016,6,25,18,30,492.0,48.0,4.6,18.0,138.0,276.07,216.9
2016,6,25,18,45,390.0,38.5,4.55,17.5,96.5,199.99,150.41
2016,6,25,19,0,288.0,29.0,4.5,17.0,55.0,135.24,88.96
2016,6,25,19,15,144.0,14.5,4.45,16.5,27.5,58.71,0.0
2016,6,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,173.5,16.0,3.5,13.5,35.0,12.82,0.02
2016,6,26,5,30,347.0,32.0,3.5,14.0,70.0,26.22,16.43
2016,6,26,5,45,435.0,40.5,3.5,14.5,112.5,32.72,23.0
2016,6,26,6,0,523.0,49.0,3.5,15.0,155.0,39.14,29.04
2016,6,26,6,15,580.5,55.0,3.4,15.0,203.5,43.28,32.97
2016,6,26,6,30,638.0,61.0,3.3,15.0,252.0,47.38,36.71
2016,6,26,6,45,678.5,65.5,3.2,15.5,302.0,54.61,43.03
2016,6,26,7,0,719.0,70.0,3.1,16.0,352.0,57.57,45.45
2016,6,26,7,15,747.5,73.5,3.05,16.5,403.0,59.56,46.96
2016,6,26,7,30,776.0,77.0,3.0,17.0,454.0,61.5,48.4
2016,6,26,7,45,798.5,80.0,2.95,18.0,503.5,62.94,49.27
2016,6,26,8,0,821.0,83.0,2.9,19.0,553.0,64.3,50.07
2016,6,26,8,15,837.5,85.5,2.9,19.5,599.5,97.45,58.83
2016,6,26,8,30,854.0,88.0,2.9,20.0,646.0,154.03,85.89
2016,6,26,8,45,867.0,89.5,2.9,20.5,689.0,210.94,126.7
2016,6,26,9,0,880.0,91.0,2.9,21.0,732.0,268.76,174.46
2016,6,26,9,15,889.5,93.0,2.9,21.0,770.5,326.64,225.02
2016,6,26,9,30,899.0,95.0,2.9,21.0,809.0,384.56,275.88
2016,6,26,9,45,908.0,95.0,2.9,21.5,842.5,440.61,323.93
2016,6,26,10,0,917.0,95.0,2.9,22.0,876.0,496.13,370.16
2016,6,26,10,15,922.0,96.0,2.95,22.5,903.0,549.6,413.5
2016,6,26,10,30,927.0,97.0,3.0,23.0,930.0,601.67,454.37
2016,6,26,10,45,929.5,98.5,3.05,23.5,950.0,650.99,491.94
2016,6,26,11,0,932.0,100.0,3.1,24.0,970.0,698.26,526.92
2016,6,26,11,15,933.5,100.5,3.2,24.0,983.0,741.79,559.63
2016,6,26,11,30,935.0,101.0,3.3,24.0,996.0,782.81,589.28
2016,6,26,11,45,934.0,102.0,3.4,24.0,1001.5,819.68,614.73
2016,6,26,12,0,933.0,103.0,3.5,24.0,1007.0,853.63,638.12
2016,6,26,12,15,932.5,103.0,3.6,24.0,1006.0,884.09,659.13
2016,6,26,12,30,932.0,103.0,3.7,24.0,1005.0,911.4,678.03
2016,6,26,12,45,919.0,110.0,3.85,24.5,993.0,930.61,690.46
2016,6,26,13,0,906.0,117.0,4.0,25.0,981.0,946.07,700.46
2016,6,26,13,15,903.0,116.0,4.15,25.0,965.5,959.66,710.69
2016,6,26,13,30,900.0,115.0,4.3,25.0,950.0,969.59,718.58
2016,6,26,13,45,894.5,114.5,4.5,25.0,928.0,973.9,723.1
2016,6,26,14,0,889.0,114.0,4.7,25.0,906.0,974.48,725.75
2016,6,26,14,15,882.5,112.5,4.8,24.5,877.5,969.41,725.44
2016,6,26,14,30,876.0,111.0,4.9,24.0,849.0,960.67,722.75
2016,6,26,14,45,866.5,110.0,5.05,24.0,814.5,946.05,714.98
2016,6,26,15,0,857.0,109.0,5.2,24.0,780.0,928.04,704.88
2016,6,26,15,15,845.5,107.0,5.2,23.5,740.5,903.89,690.9
2016,6,26,15,30,834.0,105.0,5.2,23.0,701.0,876.73,674.74
2016,6,26,15,45,818.5,103.0,5.25,23.0,657.0,852.39,659.46
2016,6,26,16,0,803.0,101.0,5.3,23.0,613.0,816.05,635.43
2016,6,26,16,15,784.0,98.0,5.25,22.5,566.5,773.49,607.4
2016,6,26,16,30,765.0,95.0,5.2,22.0,520.0,729.23,577.7
2016,6,26,16,45,740.0,91.5,5.2,21.5,470.5,678.48,542.77
2016,6,26,17,0,715.0,88.0,5.2,21.0,421.0,629.72,508.11
2016,6,26,17,15,682.5,83.0,5.05,20.5,371.5,571.39,463.67
2016,6,26,17,30,650.0,78.0,4.9,20.0,322.0,513.87,418.59
2016,6,26,17,45,606.0,72.0,4.8,19.5,273.0,449.78,366.95
2016,6,26,18,0,562.0,66.0,4.7,19.0,224.0,388.41,315.81
2016,6,26,18,15,498.0,58.5,4.6,18.5,177.5,319.1,256.7
2016,6,26,18,30,434.0,51.0,4.5,18.0,131.0,255.53,200.93
2016,6,26,18,45,341.5,40.5,4.45,17.5,91.5,184.9,139.19
2016,6,26,19,0,249.0,30.0,4.4,17.0,52.0,124.62,82.08
2016,6,26,19,15,124.5,15.0,4.35,16.5,26.0,52.78,0.0
2016,6,26,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,175.5,15.5,3.65,13.5,34.5,12.41,0.0
2016,6,27,5,30,351.0,31.0,3.6,14.0,69.0,25.38,15.68
2016,6,27,5,45,437.0,39.0,3.55,14.5,111.0,31.49,21.91
2016,6,27,6,0,523.0,47.0,3.5,15.0,153.0,37.53,27.62
2016,6,27,6,15,580.5,53.0,3.35,15.5,201.0,41.74,31.53
2016,6,27,6,30,638.0,59.0,3.2,16.0,249.0,45.9,35.24
2016,6,27,6,45,676.0,64.0,3.1,16.5,299.0,53.4,41.78
2016,6,27,7,0,714.0,69.0,3.0,17.0,349.0,56.76,44.55
2016,6,27,7,15,743.0,72.5,2.95,17.5,399.5,58.78,46.09
2016,6,27,7,30,772.0,76.0,2.9,18.0,450.0,60.75,47.55
2016,6,27,7,45,792.5,79.5,2.85,18.5,499.0,62.52,48.81
2016,6,27,8,0,813.0,83.0,2.8,19.0,548.0,64.19,49.98
2016,6,27,8,15,830.0,85.5,2.85,19.5,594.5,96.39,58.51
2016,6,27,8,30,847.0,88.0,2.9,20.0,641.0,152.58,85.13
2016,6,27,8,45,859.0,90.5,3.0,21.0,684.5,209.6,125.76
2016,6,27,9,0,871.0,93.0,3.1,22.0,728.0,267.46,173.14
2016,6,27,9,15,881.5,95.0,3.15,22.0,766.5,325.14,223.36
2016,6,27,9,30,892.0,97.0,3.2,22.0,805.0,383.0,274.05
2016,6,27,9,45,887.0,105.0,3.25,22.5,835.0,439.05,322.24
2016,6,27,10,0,882.0,113.0,3.3,23.0,865.0,493.17,367.45
2016,6,27,10,15,888.5,114.5,3.35,23.5,892.5,546.18,410.28
2016,6,27,10,30,895.0,116.0,3.4,24.0,920.0,598.02,450.87
2016,6,27,10,45,899.5,117.0,3.5,24.5,941.0,646.86,488.21
2016,6,27,11,0,904.0,118.0,3.6,25.0,962.0,693.91,523.22
2016,6,27,11,15,907.0,118.5,3.65,25.0,976.0,737.53,555.82
2016,6,27,11,30,910.0,119.0,3.7,25.0,990.0,778.86,586.06
2016,6,27,11,45,911.5,119.0,3.8,25.5,996.5,816.2,610.66
2016,6,27,12,0,913.0,119.0,3.9,26.0,1003.0,850.85,633.26
2016,6,27,12,15,913.0,119.0,4.05,26.0,1002.5,881.44,654.51
2016,6,27,12,30,913.0,119.0,4.2,26.0,1002.0,908.98,673.74
2016,6,27,12,45,916.0,116.0,4.35,26.0,995.5,933.34,690.89
2016,6,27,13,0,919.0,113.0,4.5,26.0,989.0,954.34,705.87
2016,6,27,13,15,916.5,112.0,4.6,26.0,974.0,968.59,716.31
2016,6,27,13,30,914.0,111.0,4.7,26.0,959.0,979.13,724.59
2016,6,27,13,45,910.5,110.0,4.85,26.0,937.5,984.96,730.26
2016,6,27,14,0,907.0,109.0,5.0,26.0,916.0,987.0,733.52
2016,6,27,14,15,900.5,107.5,5.05,25.5,887.5,981.89,732.8
2016,6,27,14,30,894.0,106.0,5.1,25.0,859.0,973.06,729.69
2016,6,27,14,45,886.5,104.0,5.15,25.0,825.0,959.11,721.71
2016,6,27,15,0,879.0,102.0,5.2,25.0,791.0,941.64,711.39
2016,6,27,15,15,868.0,100.5,5.25,24.5,751.0,918.1,698.3
2016,6,27,15,30,857.0,99.0,5.3,24.0,711.0,891.46,682.96
2016,6,27,15,45,844.5,96.0,5.35,24.0,667.5,858.96,661.99
2016,6,27,16,0,832.0,93.0,5.4,24.0,624.0,823.8,638.96
2016,6,27,16,15,814.0,90.0,5.45,23.5,576.5,789.54,617.59
2016,6,27,16,30,796.0,87.0,5.5,23.0,529.0,745.12,588.33
2016,6,27,16,45,774.0,83.5,5.55,22.5,480.0,695.56,554.65
2016,6,27,17,0,752.0,80.0,5.6,22.0,431.0,645.05,519.47
2016,6,27,17,15,721.0,76.0,5.55,21.5,380.5,587.32,475.95
2016,6,27,17,30,690.0,72.0,5.5,21.0,330.0,530.09,431.34
2016,6,27,17,45,648.0,66.5,5.5,20.5,280.5,468.07,381.42
2016,6,27,18,0,606.0,61.0,5.5,20.0,231.0,406.33,330.0
2016,6,27,18,15,542.5,54.5,5.35,19.5,183.5,336.16,269.97
2016,6,27,18,30,479.0,48.0,5.2,19.0,136.0,271.61,213.11
2016,6,27,18,45,383.0,38.5,5.1,18.5,95.5,198.26,148.85
2016,6,27,19,0,287.0,29.0,5.0,18.0,55.0,135.56,89.09
2016,6,27,19,15,143.5,14.5,4.85,17.5,27.5,58.92,0.0
2016,6,27,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,5,15,150.0,16.5,3.65,13.5,32.5,13.24,0.0
2016,6,28,5,30,300.0,33.0,3.6,14.0,65.0,27.02,16.99
2016,6,28,5,45,387.5,42.5,3.6,14.5,106.5,34.26,24.32
2016,6,28,6,0,475.0,52.0,3.6,15.0,148.0,41.38,31.0
2016,6,28,6,15,534.5,59.0,3.5,15.0,195.5,46.16,35.52
2016,6,28,6,30,594.0,66.0,3.4,15.0,243.0,50.86,39.8
2016,6,28,6,45,637.0,71.5,3.3,15.5,293.0,54.19,42.65
2016,6,28,7,0,680.0,77.0,3.2,16.0,343.0,57.44,45.34
2016,6,28,7,15,711.0,81.0,3.15,16.5,393.0,64.83,51.59
2016,6,28,7,30,742.0,85.0,3.1,17.0,443.0,66.91,53.12
2016,6,28,7,45,767.0,88.0,3.05,17.5,492.5,68.12,53.87
2016,6,28,8,0,792.0,91.0,3.0,18.0,542.0,69.28,54.57
2016,6,28,8,15,810.0,93.5,2.95,18.5,589.0,90.94,55.01
2016,6,28,8,30,828.0,96.0,2.9,19.0,636.0,146.77,81.64
2016,6,28,8,45,843.0,97.5,2.9,19.5,679.5,211.04,128.32
2016,6,28,9,0,858.0,99.0,2.9,20.0,723.0,268.06,175.3
2016,6,28,9,15,868.5,101.0,2.85,20.5,762.0,325.09,224.7
2016,6,28,9,30,879.0,103.0,2.8,21.0,801.0,382.31,274.33
2016,6,28,9,45,888.0,104.0,2.8,21.5,835.0,438.16,322.05
2016,6,28,10,0,897.0,105.0,2.8,22.0,869.0,493.53,368.02
2016,6,28,10,15,903.5,106.0,2.85,22.0,896.5,546.91,411.96
2016,6,28,10,30,910.0,107.0,2.9,22.0,924.0,599.07,453.76
2016,6,28,10,45,914.0,108.0,3.0,22.5,945.0,648.29,491.53
2016,6,28,11,0,918.0,109.0,3.1,23.0,966.0,695.63,526.87
2016,6,28,11,15,921.0,109.5,3.2,23.0,980.0,739.81,560.16
2016,6,28,11,30,924.0,110.0,3.3,23.0,994.0,781.65,590.8
2016,6,28,11,45,925.0,111.0,3.4,23.0,1001.0,819.89,617.29
2016,6,28,12,0,926.0,112.0,3.5,23.0,1008.0,855.38,641.83
2016,6,28,12,15,926.0,111.5,3.6,23.0,1007.5,885.88,662.92
2016,6,28,12,30,926.0,111.0,3.7,23.0,1007.0,913.26,681.93
2016,6,28,12,45,916.0,116.5,3.85,23.0,996.5,933.84,696.69
2016,6,28,13,0,906.0,122.0,4.0,23.0,986.0,950.78,709.12
2016,6,28,13,15,903.5,121.5,4.1,23.0,971.0,965.52,719.9
2016,6,28,13,30,901.0,121.0,4.2,23.0,956.0,976.6,728.35
2016,6,28,13,45,898.0,119.0,4.3,23.0,935.0,982.07,733.16
2016,6,28,14,0,895.0,117.0,4.4,23.0,914.0,983.76,735.58
2016,6,28,14,15,888.5,115.5,4.4,22.5,885.5,978.84,734.55
2016,6,28,14,30,882.0,114.0,4.4,22.0,857.0,970.23,731.16
2016,6,28,14,45,876.0,111.0,4.45,22.0,823.5,956.93,723.52
2016,6,28,15,0,870.0,108.0,4.5,22.0,790.0,940.07,713.72
2016,6,28,15,15,859.0,106.0,4.45,21.5,750.5,916.25,699.74
2016,6,28,15,30,848.0,104.0,4.4,21.0,711.0,889.33,683.6
2016,6,28,15,45,836.0,100.5,4.4,21.0,667.5,857.02,662.6
2016,6,28,16,0,824.0,97.0,4.4,21.0,624.0,830.56,645.69
2016,6,28,16,15,806.0,94.0,4.35,20.5,576.5,788.23,618.09
2016,6,28,16,30,788.0,91.0,4.3,20.0,529.0,744.08,588.88
2016,6,28,16,45,766.0,87.0,4.3,20.0,480.0,694.22,553.94
2016,6,28,17,0,744.0,83.0,4.3,20.0,431.0,643.42,517.65
2016,6,28,17,15,712.0,79.0,4.3,19.5,380.5,585.31,474.27
2016,6,28,17,30,680.0,75.0,4.3,19.0,330.0,530.28,431.76
2016,6,28,17,45,637.0,69.0,4.35,18.5,280.0,465.31,379.98
2016,6,28,18,0,594.0,63.0,4.4,18.0,230.0,402.93,328.33
2016,6,28,18,15,529.5,56.0,4.4,17.5,183.0,332.25,268.1
2016,6,28,18,30,465.0,49.0,4.4,17.0,136.0,267.31,210.99
2016,6,28,18,45,366.0,39.5,4.4,16.5,95.0,193.52,146.33
2016,6,28,19,0,267.0,30.0,4.4,16.0,54.0,130.68,86.58
2016,6,28,19,15,133.5,15.0,4.35,15.5,27.0,57.16,0.0
2016,6,28,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,172.0,16.0,4.35,12.5,34.0,12.87,0.0
2016,6,29,5,30,344.0,32.0,4.4,13.0,68.0,26.3,16.4
2016,6,29,5,45,435.0,40.5,4.5,13.5,111.5,32.8,23.12
2016,6,29,6,0,526.0,49.0,4.6,14.0,155.0,39.24,29.22
2016,6,29,6,15,586.0,55.0,4.55,14.0,203.5,43.4,33.19
2016,6,29,6,30,646.0,61.0,4.5,14.0,252.0,47.52,36.98
2016,6,29,6,45,685.5,66.5,4.5,14.5,303.0,55.57,44.05
2016,6,29,7,0,725.0,72.0,4.5,15.0,354.0,59.28,47.15
2016,6,29,7,15,755.0,75.5,4.45,15.0,405.5,61.24,48.74
2016,6,29,7,30,785.0,79.0,4.4,15.0,457.0,63.15,50.26
2016,6,29,7,45,808.5,81.5,4.4,15.5,507.5,64.21,50.9
2016,6,29,8,0,832.0,84.0,4.4,16.0,558.0,65.23,51.51
2016,6,29,8,15,849.0,86.5,4.35,16.5,605.5,96.36,59.71
2016,6,29,8,30,866.0,89.0,4.3,17.0,653.0,153.76,86.75
2016,6,29,8,45,879.0,91.5,4.3,17.5,697.0,212.17,128.95
2016,6,29,9,0,892.0,94.0,4.3,18.0,741.0,271.53,178.58
2016,6,29,9,15,902.0,95.5,4.25,18.0,780.5,330.04,230.53
2016,6,29,9,30,912.0,97.0,4.2,18.0,820.0,388.64,282.91
2016,6,29,9,45,915.5,101.0,4.2,18.5,853.0,446.36,333.37
2016,6,29,10,0,919.0,105.0,4.2,19.0,886.0,503.0,381.55
2016,6,29,10,15,925.0,106.0,4.2,19.0,914.0,557.35,427.24
2016,6,29,10,30,931.0,107.0,4.2,19.0,942.0,610.4,470.64
2016,6,29,10,45,936.0,107.0,4.2,19.0,963.5,660.52,510.71
2016,6,29,11,0,941.0,107.0,4.2,19.0,985.0,708.78,548.37
2016,6,29,11,15,943.5,107.5,4.2,19.0,999.0,753.64,582.68
2016,6,29,11,30,946.0,108.0,4.2,19.0,1013.0,796.07,613.97
2016,6,29,11,45,948.0,108.0,4.25,19.0,1020.0,835.11,641.4
2016,6,29,12,0,950.0,108.0,4.3,19.0,1027.0,871.37,666.77
2016,6,29,12,15,950.0,108.0,4.35,19.0,1027.0,903.04,688.82
2016,6,29,12,30,950.0,108.0,4.4,19.0,1027.0,931.52,708.83
2016,6,29,12,45,943.0,111.5,4.45,19.0,1017.0,953.58,724.45
2016,6,29,13,0,936.0,115.0,4.5,19.0,1007.0,971.99,737.68
2016,6,29,13,15,933.0,114.5,4.5,19.0,992.0,986.67,748.03
2016,6,29,13,30,930.0,114.0,4.5,19.0,977.0,997.58,755.92
2016,6,29,13,45,925.0,113.5,4.55,19.0,954.5,1002.76,760.5
2016,6,29,14,0,920.0,113.0,4.6,19.0,932.0,1004.1,762.62
2016,6,29,14,15,914.0,111.5,4.6,18.5,903.5,999.65,761.97
2016,6,29,14,30,908.0,110.0,4.6,18.0,875.0,991.41,758.85
2016,6,29,14,45,900.0,108.5,4.6,18.0,840.0,977.56,750.49
2016,6,29,15,0,892.0,107.0,4.6,18.0,805.0,960.14,739.77
2016,6,29,15,15,881.0,105.0,4.6,17.5,765.0,936.0,725.81
2016,6,29,15,30,870.0,103.0,4.6,17.0,725.0,908.69,709.56
2016,6,29,15,45,856.0,100.5,4.65,17.0,680.5,875.22,687.78
2016,6,29,16,0,842.0,98.0,4.7,17.0,636.0,847.71,670.17
2016,6,29,16,15,823.5,95.0,4.7,16.5,588.0,804.45,641.73
2016,6,29,16,30,805.0,92.0,4.7,16.0,540.0,759.32,611.47
2016,6,29,16,45,781.5,88.5,4.75,16.0,489.5,708.27,575.24
2016,6,29,17,0,758.0,85.0,4.8,16.0,439.0,656.33,537.61
2016,6,29,17,15,725.5,80.5,4.8,15.5,387.5,596.68,492.17
2016,6,29,17,30,693.0,76.0,4.8,15.0,336.0,540.25,447.69
2016,6,29,17,45,648.0,70.5,4.8,14.5,285.0,474.04,393.75
2016,6,29,18,0,603.0,65.0,4.8,14.0,234.0,410.54,340.12
2016,6,29,18,15,537.0,58.0,4.7,13.5,186.0,338.55,277.62
2016,6,29,18,30,471.0,51.0,4.6,13.0,138.0,272.39,218.46
2016,6,29,18,45,369.5,41.0,4.6,13.0,96.5,196.66,150.87
2016,6,29,19,0,268.0,31.0,4.6,13.0,55.0,132.14,88.67
2016,6,29,19,15,134.0,15.5,4.55,13.0,27.5,57.96,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,134.5,17.5,4.05,13.0,31.5,13.64,0.0
2016,6,30,5,30,269.0,35.0,4.0,13.0,63.0,27.17,17.06
2016,6,30,5,45,364.0,45.5,4.0,13.5,105.0,36.83,26.63
2016,6,30,6,0,459.0,56.0,4.0,14.0,147.0,44.71,34.06
2016,6,30,6,15,522.0,63.5,3.8,14.0,195.0,49.77,38.86
2016,6,30,6,30,585.0,71.0,3.6,14.0,243.0,54.74,43.41
2016,6,30,6,45,296.5,101.0,3.45,14.5,189.0,71.37,58.08
2016,6,30,7,0,8.0,131.0,3.3,15.0,135.0,102.41,85.13
2016,6,30,7,15,136.5,160.0,3.1,15.5,226.0,115.02,95.66
2016,6,30,7,30,265.0,189.0,2.9,16.0,317.0,127.92,106.27
2016,6,30,7,45,240.0,216.0,2.75,16.5,341.0,142.17,117.87
2016,6,30,8,0,215.0,243.0,2.6,17.0,365.0,164.29,135.95
2016,6,30,8,15,513.5,177.0,2.5,17.0,501.5,126.38,90.05
2016,6,30,8,30,812.0,111.0,2.4,17.0,638.0,154.14,89.06
2016,6,30,8,45,825.0,114.5,2.3,17.5,682.0,211.01,129.85
2016,6,30,9,0,838.0,118.0,2.2,18.0,726.0,269.01,177.63
2016,6,30,9,15,850.0,120.0,2.2,18.5,765.5,326.52,227.3
2016,6,30,9,30,862.0,122.0,2.2,19.0,805.0,388.84,280.67
2016,6,30,9,45,877.5,120.0,2.25,19.5,841.0,444.53,328.11
2016,6,30,10,0,893.0,118.0,2.3,20.0,877.0,500.38,374.44
2016,6,30,10,15,899.5,119.5,2.35,20.0,905.0,554.18,418.65
2016,6,30,10,30,906.0,121.0,2.4,20.0,933.0,606.78,460.7
2016,6,30,10,45,910.0,122.0,2.45,20.5,954.0,656.07,498.27
2016,6,30,11,0,914.0,123.0,2.5,21.0,975.0,703.5,533.38
2016,6,30,11,15,917.0,123.5,2.6,21.0,989.5,747.78,566.69
2016,6,30,11,30,920.0,124.0,2.7,21.0,1004.0,789.76,597.76
2016,6,30,11,45,922.0,124.5,2.85,21.5,1011.0,828.51,623.69
2016,6,30,12,0,924.0,125.0,3.0,22.0,1018.0,864.6,647.65
2016,6,30,12,15,923.5,125.0,3.1,22.0,1017.5,895.37,668.86
2016,6,30,12,30,923.0,125.0,3.2,22.0,1017.0,923.04,688.03
2016,6,30,12,45,913.5,129.5,3.35,22.0,1006.5,943.38,702.67
2016,6,30,13,0,904.0,134.0,3.5,22.0,996.0,960.08,715.01
2016,6,30,13,15,900.5,133.5,3.6,22.0,980.5,974.18,725.39
2016,6,30,13,30,897.0,133.0,3.7,22.0,965.0,984.61,733.45
2016,6,30,13,45,891.5,132.0,3.85,22.0,942.5,988.95,737.9
2016,6,30,14,0,886.0,131.0,4.0,22.0,920.0,989.53,739.96
2016,6,30,14,15,878.5,129.5,4.05,22.0,890.5,983.97,737.4
2016,6,30,14,30,871.0,128.0,4.1,22.0,861.0,974.75,732.51
2016,6,30,14,45,862.0,125.5,4.15,22.0,826.0,959.51,723.65
2016,6,30,15,0,853.0,123.0,4.2,22.0,791.0,940.82,712.51
2016,6,30,15,15,840.5,121.0,4.2,21.5,751.0,926.96,705.86
2016,6,30,15,30,828.0,119.0,4.2,21.0,711.0,898.8,689.23
2016,6,30,15,45,812.0,116.0,4.25,21.0,666.5,863.61,666.54
2016,6,30,16,0,796.0,113.0,4.3,21.0,622.0,825.95,641.91
2016,6,30,16,15,775.5,109.5,4.3,20.5,574.0,781.82,613.3
2016,6,30,16,30,755.0,106.0,4.3,20.0,526.0,736.05,583.0
2016,6,30,16,45,727.5,102.0,4.3,20.0,475.5,686.63,548.28
2016,6,30,17,0,700.0,98.0,4.3,20.0,425.0,633.33,509.22
2016,6,30,17,15,664.5,93.0,4.25,19.5,374.5,573.46,464.34
2016,6,30,17,30,629.0,88.0,4.2,19.0,324.0,514.62,418.83
2016,6,30,17,45,580.5,81.5,4.2,18.5,274.0,448.03,365.68
2016,6,30,18,0,532.0,75.0,4.2,18.0,224.0,384.55,313.24
2016,6,30,18,15,463.5,66.0,4.15,17.5,177.0,312.56,252.21
2016,6,30,18,30,395.0,57.0,4.1,17.0,130.0,246.77,194.9
2016,6,30,18,45,292.5,45.0,4.1,16.5,90.5,171.02,129.4
2016,6,30,19,0,190.0,33.0,4.1,16.0,51.0,109.88,72.7
2016,6,30,19,15,95.0,16.5,4.1,15.5,25.5,47.88,0.0
2016,6,30,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
