Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,117.5,18.0,3.35,13.0,30.0,14.0,0.0
2016,7,1,5,30,235.0,36.0,3.4,13.0,60.0,27.82,17.53
2016,7,1,5,45,331.5,46.5,3.45,13.5,101.0,35.79,25.71
2016,7,1,6,0,428.0,57.0,3.5,14.0,142.0,45.43,34.69
2016,7,1,6,15,492.0,65.0,3.45,14.0,189.0,50.82,39.79
2016,7,1,6,30,556.0,73.0,3.4,14.0,236.0,56.1,44.63
2016,7,1,6,45,601.0,79.5,3.4,14.5,286.0,59.93,47.93
2016,7,1,7,0,646.0,86.0,3.4,15.0,336.0,63.66,51.03
2016,7,1,7,15,679.5,90.5,3.35,15.0,386.5,65.7,52.68
2016,7,1,7,30,713.0,95.0,3.3,15.0,437.0,67.68,54.24
2016,7,1,7,45,738.5,99.0,3.25,15.5,486.5,75.7,60.95
2016,7,1,8,0,764.0,103.0,3.2,16.0,536.0,77.23,61.94
2016,7,1,8,15,783.0,106.0,3.1,16.5,583.0,96.32,61.54
2016,7,1,8,30,802.0,109.0,3.0,17.0,630.0,151.11,87.24
2016,7,1,8,45,817.5,111.5,2.95,17.5,674.0,207.07,127.24
2016,7,1,9,0,833.0,114.0,2.9,18.0,718.0,264.45,174.62
2016,7,1,9,15,845.0,116.0,2.85,18.0,757.0,327.16,228.96
2016,7,1,9,30,857.0,118.0,2.8,18.0,796.0,383.85,278.89
2016,7,1,9,45,866.5,119.5,2.75,18.5,830.5,439.35,326.61
2016,7,1,10,0,876.0,121.0,2.7,19.0,865.0,494.45,372.63
2016,7,1,10,15,882.5,122.5,2.7,19.0,892.5,547.43,416.46
2016,7,1,10,30,889.0,124.0,2.7,19.0,920.0,599.25,458.14
2016,7,1,10,45,894.0,124.5,2.75,19.5,941.5,648.02,495.69
2016,7,1,11,0,899.0,125.0,2.8,20.0,963.0,695.05,530.87
2016,7,1,11,15,902.5,126.0,2.85,20.0,977.5,739.5,564.33
2016,7,1,11,30,906.0,127.0,2.9,20.0,992.0,781.74,595.57
2016,7,1,11,45,908.0,126.5,2.95,20.0,999.0,819.24,621.56
2016,7,1,12,0,910.0,126.0,3.0,20.0,1006.0,854.1,645.52
2016,7,1,12,15,910.0,126.0,3.1,20.0,1005.5,884.93,666.98
2016,7,1,12,30,910.0,126.0,3.2,20.0,1005.0,912.73,686.42
2016,7,1,12,45,906.0,127.0,3.3,20.0,996.5,934.66,701.93
2016,7,1,13,0,902.0,128.0,3.4,20.0,988.0,953.13,715.22
2016,7,1,13,15,899.0,127.0,3.5,20.0,972.5,967.14,725.62
2016,7,1,13,30,896.0,126.0,3.6,20.0,957.0,977.48,733.69
2016,7,1,13,45,891.5,124.5,3.7,20.0,935.0,982.21,738.11
2016,7,1,14,0,887.0,123.0,3.8,20.0,913.0,983.17,740.14
2016,7,1,14,15,880.0,122.0,3.85,19.5,884.0,978.5,739.59
2016,7,1,14,30,873.0,121.0,3.9,19.0,855.0,970.17,736.68
2016,7,1,14,45,863.5,119.0,3.95,19.0,820.5,954.88,727.69
2016,7,1,15,0,854.0,117.0,4.0,19.0,786.0,936.16,716.44
2016,7,1,15,15,842.0,114.5,4.0,19.0,746.0,911.34,700.68
2016,7,1,15,30,830.0,112.0,4.0,19.0,706.0,893.51,689.88
2016,7,1,15,45,814.5,109.5,4.0,19.0,662.0,859.28,667.42
2016,7,1,16,0,799.0,107.0,4.0,19.0,618.0,822.56,643.11
2016,7,1,16,15,779.0,103.5,3.95,18.5,570.5,778.79,614.41
2016,7,1,16,30,759.0,100.0,3.9,18.0,523.0,733.35,584.03
2016,7,1,16,45,733.5,96.0,3.85,17.5,473.0,681.84,548.51
2016,7,1,17,0,708.0,92.0,3.8,17.0,423.0,632.76,513.56
2016,7,1,17,15,673.5,87.0,3.75,16.5,372.5,573.28,468.63
2016,7,1,17,30,639.0,82.0,3.7,16.0,322.0,514.76,423.03
2016,7,1,17,45,592.5,76.0,3.65,16.0,272.5,449.52,369.76
2016,7,1,18,0,546.0,70.0,3.6,16.0,223.0,387.2,317.24
2016,7,1,18,15,479.0,61.5,3.55,15.5,176.5,315.83,256.4
2016,7,1,18,30,412.0,53.0,3.5,15.0,130.0,250.54,199.12
2016,7,1,18,45,312.5,42.0,3.45,15.0,90.0,177.59,135.04
2016,7,1,19,0,213.0,31.0,3.4,15.0,50.0,114.67,75.93
2016,7,1,19,15,106.5,15.5,3.3,14.5,25.0,49.59,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,125.0,16.5,2.75,13.0,29.5,12.87,0.0
2016,7,2,5,30,250.0,33.0,2.9,13.0,59.0,25.61,15.61
2016,7,2,5,45,341.5,44.0,3.05,13.5,99.5,35.52,25.45
2016,7,2,6,0,433.0,55.0,3.2,14.0,140.0,43.81,33.25
2016,7,2,6,15,496.0,63.0,3.2,14.0,187.0,49.26,38.4
2016,7,2,6,30,559.0,71.0,3.2,14.0,234.0,54.6,43.29
2016,7,2,6,45,600.5,77.5,3.25,14.5,283.0,58.46,46.63
2016,7,2,7,0,642.0,84.0,3.3,15.0,332.0,62.2,49.74
2016,7,2,7,15,675.0,89.0,3.3,15.5,382.5,64.63,51.64
2016,7,2,7,30,708.0,94.0,3.3,16.0,433.0,66.98,53.41
2016,7,2,7,45,730.0,99.0,3.3,16.5,481.5,69.04,54.91
2016,7,2,8,0,752.0,104.0,3.3,17.0,530.0,77.78,62.18
2016,7,2,8,15,771.5,107.5,3.3,17.0,577.0,96.27,61.95
2016,7,2,8,30,791.0,111.0,3.3,17.0,624.0,150.79,87.56
2016,7,2,8,45,803.5,115.0,3.3,17.5,666.5,206.71,127.64
2016,7,2,9,0,816.0,119.0,3.3,18.0,709.0,263.73,174.84
2016,7,2,9,15,828.0,121.0,3.25,18.0,748.0,320.02,224.19
2016,7,2,9,30,840.0,123.0,3.2,18.0,787.0,381.09,277.58
2016,7,2,9,45,844.0,128.0,3.2,18.5,819.5,436.0,325.07
2016,7,2,10,0,848.0,133.0,3.2,19.0,852.0,490.03,370.52
2016,7,2,10,15,855.0,134.5,3.2,19.0,880.0,541.95,413.72
2016,7,2,10,30,862.0,136.0,3.2,19.0,908.0,592.83,454.91
2016,7,2,10,45,865.0,138.5,3.2,19.5,928.5,640.75,491.85
2016,7,2,11,0,868.0,141.0,3.2,20.0,949.0,686.86,526.35
2016,7,2,11,15,871.5,141.5,3.2,20.0,963.5,729.81,558.72
2016,7,2,11,30,875.0,142.0,3.2,20.0,978.0,770.64,588.9
2016,7,2,11,45,874.5,143.5,3.2,20.5,984.5,806.88,613.28
2016,7,2,12,0,874.0,145.0,3.2,21.0,991.0,840.49,635.0
2016,7,2,12,15,874.0,145.5,3.2,21.0,990.5,870.96,655.65
2016,7,2,12,30,874.0,146.0,3.2,21.0,990.0,898.57,674.31
2016,7,2,12,45,881.5,140.0,3.25,21.0,985.5,924.31,692.04
2016,7,2,13,0,889.0,134.0,3.3,21.0,981.0,946.88,707.69
2016,7,2,13,15,885.5,133.0,3.3,20.5,966.0,960.38,718.34
2016,7,2,13,30,882.0,132.0,3.3,20.0,951.0,970.24,726.76
2016,7,2,13,45,876.0,131.5,3.3,20.0,928.5,974.52,730.19
2016,7,2,14,0,870.0,131.0,3.3,20.0,906.0,975.1,731.3
2016,7,2,14,15,863.0,129.5,3.3,20.0,877.5,970.1,728.8
2016,7,2,14,30,856.0,128.0,3.3,20.0,849.0,961.47,724.02
2016,7,2,14,45,845.5,126.5,3.3,20.0,814.5,946.0,714.72
2016,7,2,15,0,835.0,125.0,3.3,20.0,780.0,938.58,711.06
2016,7,2,15,15,823.0,122.5,3.25,19.5,740.0,913.74,696.47
2016,7,2,15,30,811.0,120.0,3.2,19.0,700.0,885.87,679.85
2016,7,2,15,45,794.5,117.5,3.15,19.0,656.0,851.2,657.1
2016,7,2,16,0,778.0,115.0,3.1,19.0,612.0,814.14,632.56
2016,7,2,16,15,758.0,111.5,3.05,18.5,565.0,770.96,604.56
2016,7,2,16,30,738.0,108.0,3.0,18.0,518.0,729.83,577.62
2016,7,2,16,45,711.5,103.5,2.95,17.5,468.5,677.71,542.0
2016,7,2,17,0,685.0,99.0,2.9,17.0,419.0,625.15,504.41
2016,7,2,17,15,650.5,93.5,2.85,16.5,369.0,565.96,460.16
2016,7,2,17,30,616.0,88.0,2.8,16.0,319.0,507.76,415.25
2016,7,2,17,45,569.5,81.0,2.75,16.0,269.5,442.33,362.32
2016,7,2,18,0,523.0,74.0,2.7,16.0,220.0,379.88,310.15
2016,7,2,18,15,458.0,64.5,2.6,15.5,174.0,309.43,250.47
2016,7,2,18,30,393.0,55.0,2.5,15.0,128.0,244.9,194.2
2016,7,2,18,45,301.0,42.5,2.45,15.0,88.5,171.79,130.33
2016,7,2,19,0,209.0,30.0,2.4,15.0,49.0,112.44,74.15
2016,7,2,19,15,104.5,15.0,2.35,14.5,24.5,48.55,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,5,15,130.0,16.5,2.8,13.0,29.5,12.88,0.0
2016,7,3,5,30,260.0,33.0,2.9,13.0,59.0,27.12,16.75
2016,7,3,5,45,353.0,43.5,3.0,13.5,99.5,35.19,25.14
2016,7,3,6,0,446.0,54.0,3.1,14.0,140.0,43.09,32.6
2016,7,3,6,15,508.0,61.5,3.05,14.5,187.5,48.17,37.35
2016,7,3,6,30,570.0,69.0,3.0,15.0,235.0,53.17,41.84
2016,7,3,6,45,331.0,110.5,3.0,15.5,211.5,78.28,63.95
2016,7,3,7,0,92.0,152.0,3.0,16.0,188.0,112.36,93.47
2016,7,3,7,15,140.5,174.0,2.95,16.0,237.5,123.01,102.4
2016,7,3,7,30,189.0,196.0,2.9,16.0,287.0,136.97,114.08
2016,7,3,7,45,234.0,213.5,2.9,16.5,338.0,140.74,116.69
2016,7,3,8,0,279.0,231.0,2.9,17.0,389.0,150.16,124.07
2016,7,3,8,15,542.0,168.5,2.85,17.0,508.0,121.03,86.07
2016,7,3,8,30,805.0,106.0,2.8,17.0,627.0,148.12,84.88
2016,7,3,8,45,818.5,109.0,2.8,17.5,670.0,204.32,124.97
2016,7,3,9,0,832.0,112.0,2.8,18.0,713.0,261.72,172.37
2016,7,3,9,15,843.0,114.0,2.8,18.5,752.0,324.22,226.17
2016,7,3,9,30,854.0,116.0,2.8,19.0,791.0,380.51,275.27
2016,7,3,9,45,880.5,108.0,2.8,19.5,829.5,435.76,322.56
2016,7,3,10,0,907.0,100.0,2.8,20.0,868.0,492.14,369.6
2016,7,3,10,15,912.5,101.0,2.75,20.0,896.0,545.75,413.9
2016,7,3,10,30,918.0,102.0,2.7,20.0,924.0,598.03,455.81
2016,7,3,10,45,922.0,103.5,2.7,20.5,945.0,648.25,494.19
2016,7,3,11,0,926.0,105.0,2.7,21.0,966.0,696.6,529.98
2016,7,3,11,15,928.5,105.5,2.7,21.0,980.0,741.02,563.05
2016,7,3,11,30,931.0,106.0,2.7,21.0,994.0,783.04,593.2
2016,7,3,11,45,931.5,106.5,2.75,21.0,1001.0,820.98,619.17
2016,7,3,12,0,932.0,107.0,2.8,21.0,1008.0,856.09,643.12
2016,7,3,12,15,932.0,107.0,2.8,21.0,1007.5,887.4,664.07
2016,7,3,12,30,932.0,107.0,2.8,21.0,1007.0,915.59,682.87
2016,7,3,12,45,914.5,117.0,2.85,21.0,994.0,933.89,695.45
2016,7,3,13,0,897.0,127.0,2.9,21.0,981.0,948.27,705.58
2016,7,3,13,15,893.5,126.5,2.9,21.0,966.0,962.27,715.18
2016,7,3,13,30,890.0,126.0,2.9,21.0,951.0,972.62,722.45
2016,7,3,13,45,885.5,124.5,2.95,21.0,929.0,977.39,726.56
2016,7,3,14,0,881.0,123.0,3.0,21.0,907.0,978.41,728.36
2016,7,3,14,15,874.0,121.5,3.0,20.5,878.5,973.31,727.23
2016,7,3,14,30,867.0,120.0,3.0,20.0,850.0,964.56,723.8
2016,7,3,14,45,858.5,118.0,3.05,20.0,816.0,950.32,715.79
2016,7,3,15,0,850.0,116.0,3.1,20.0,782.0,932.64,705.55
2016,7,3,15,15,838.0,113.5,3.1,19.5,742.0,907.92,691.47
2016,7,3,15,30,826.0,111.0,3.1,19.0,702.0,890.18,682.24
2016,7,3,15,45,812.0,108.0,3.1,19.0,658.5,856.82,660.71
2016,7,3,16,0,798.0,105.0,3.1,19.0,615.0,820.92,637.34
2016,7,3,16,15,778.5,101.5,3.1,18.5,567.5,777.6,609.57
2016,7,3,16,30,759.0,98.0,3.1,18.0,520.0,732.59,580.09
2016,7,3,16,45,735.0,94.0,3.15,18.0,471.0,682.21,545.18
2016,7,3,17,0,711.0,90.0,3.2,18.0,422.0,633.99,510.8
2016,7,3,17,15,677.5,85.0,3.2,17.5,371.5,575.03,466.91
2016,7,3,17,30,644.0,80.0,3.2,17.0,321.0,516.94,422.22
2016,7,3,17,45,599.5,73.5,3.2,16.5,272.0,452.0,370.45
2016,7,3,18,0,555.0,67.0,3.2,16.0,223.0,389.84,319.01
2016,7,3,18,15,490.0,59.0,3.1,15.5,176.5,319.44,259.03
2016,7,3,18,30,425.0,51.0,3.0,15.0,130.0,254.91,202.38
2016,7,3,18,45,331.5,40.0,2.9,15.0,90.5,183.33,139.26
2016,7,3,19,0,238.0,29.0,2.8,15.0,51.0,122.33,80.69
2016,7,3,19,15,119.0,14.5,2.75,14.5,25.5,51.64,0.0
2016,7,3,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,147.5,15.0,3.2,13.0,29.5,12.08,0.0
2016,7,4,5,30,295.0,30.0,3.3,13.0,59.0,24.58,14.55
2016,7,4,5,45,391.5,39.0,3.45,13.5,100.5,31.52,21.91
2016,7,4,6,0,488.0,48.0,3.6,14.0,142.0,38.36,28.4
2016,7,4,6,15,549.0,54.5,3.55,14.5,189.5,42.89,32.65
2016,7,4,6,30,610.0,61.0,3.5,15.0,237.0,47.36,36.68
2016,7,4,6,45,655.0,65.5,3.45,15.5,287.5,50.13,39.06
2016,7,4,7,0,700.0,70.0,3.4,16.0,338.0,57.58,45.48
2016,7,4,7,15,731.0,73.5,3.3,16.0,389.0,59.57,47.1
2016,7,4,7,30,762.0,77.0,3.2,16.0,440.0,61.52,48.65
2016,7,4,7,45,786.5,79.5,3.15,16.5,490.0,62.61,49.33
2016,7,4,8,0,811.0,82.0,3.1,17.0,540.0,63.67,49.97
2016,7,4,8,15,828.5,85.0,3.05,17.5,587.0,91.16,57.54
2016,7,4,8,30,846.0,88.0,3.0,18.0,634.0,147.8,82.92
2016,7,4,8,45,860.0,89.5,2.95,18.5,678.0,204.61,122.98
2016,7,4,9,0,874.0,91.0,2.9,19.0,722.0,262.49,170.71
2016,7,4,9,15,884.5,93.0,2.9,19.0,761.5,320.59,221.7
2016,7,4,9,30,895.0,95.0,2.9,19.0,801.0,378.89,273.25
2016,7,4,9,45,888.5,105.0,2.9,19.5,831.0,436.35,323.03
2016,7,4,10,0,882.0,115.0,2.9,20.0,861.0,491.73,369.57
2016,7,4,10,15,888.5,116.0,2.9,20.0,889.0,544.75,413.48
2016,7,4,10,30,895.0,117.0,2.9,20.0,917.0,596.59,455.23
2016,7,4,10,45,897.5,119.5,2.9,20.0,938.0,645.77,493.82
2016,7,4,11,0,900.0,122.0,2.9,20.0,959.0,693.01,529.96
2016,7,4,11,15,903.0,122.5,2.9,20.0,973.5,736.9,562.88
2016,7,4,11,30,906.0,123.0,2.9,20.0,988.0,778.53,593.48
2016,7,4,11,45,904.5,125.5,2.9,20.5,994.0,815.89,617.82
2016,7,4,12,0,903.0,128.0,2.9,21.0,1000.0,850.44,639.97
2016,7,4,12,15,903.0,127.5,2.85,21.0,1000.0,880.82,660.03
2016,7,4,12,30,903.0,127.0,2.8,21.0,1000.0,908.19,677.96
2016,7,4,12,45,911.0,120.5,2.8,21.0,995.0,934.21,695.35
2016,7,4,13,0,919.0,114.0,2.8,21.0,990.0,956.95,710.56
2016,7,4,13,15,916.0,113.5,2.8,21.0,975.0,971.58,720.46
2016,7,4,13,30,913.0,113.0,2.8,21.0,960.0,982.5,728.07
2016,7,4,13,45,907.5,112.5,2.8,21.0,937.5,987.28,731.76
2016,7,4,14,0,902.0,112.0,2.8,21.0,915.0,988.26,733.12
2016,7,4,14,15,895.5,110.5,2.8,20.5,886.5,983.51,732.25
2016,7,4,14,30,889.0,109.0,2.8,20.0,858.0,975.03,729.06
2016,7,4,14,45,879.0,108.0,2.8,20.0,823.0,960.11,720.28
2016,7,4,15,0,869.0,107.0,2.8,20.0,788.0,941.73,709.31
2016,7,4,15,15,857.5,105.0,2.8,19.5,748.0,917.61,695.82
2016,7,4,15,30,846.0,103.0,2.8,19.0,708.0,890.41,680.18
2016,7,4,15,45,830.0,101.0,2.85,19.0,663.5,865.53,665.14
2016,7,4,16,0,814.0,99.0,2.9,19.0,619.0,828.58,641.48
2016,7,4,16,15,795.0,96.0,2.9,18.5,571.5,785.78,614.28
2016,7,4,16,30,776.0,93.0,2.9,18.0,524.0,741.21,585.33
2016,7,4,16,45,749.0,89.5,2.95,18.0,474.0,688.53,548.95
2016,7,4,17,0,722.0,86.0,3.0,18.0,424.0,635.31,511.35
2016,7,4,17,15,689.0,81.5,3.0,17.5,373.5,579.36,469.84
2016,7,4,17,30,656.0,77.0,3.0,17.0,323.0,521.67,425.58
2016,7,4,17,45,608.0,71.5,3.05,16.5,273.0,455.28,372.86
2016,7,4,18,0,560.0,66.0,3.1,16.0,223.0,391.97,320.63
2016,7,4,18,15,495.0,58.5,3.05,15.5,176.5,321.82,260.93
2016,7,4,18,30,430.0,51.0,3.0,15.0,130.0,257.49,204.44
2016,7,4,18,45,332.5,40.0,3.0,15.0,90.0,184.07,139.85
2016,7,4,19,0,235.0,29.0,3.0,15.0,50.0,121.68,80.04
2016,7,4,19,15,117.5,14.5,3.0,14.5,25.0,51.36,0.0
2016,7,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,135.0,15.5,3.25,13.0,28.5,12.52,0.0
2016,7,5,5,30,270.0,31.0,3.3,13.0,57.0,25.45,15.14
2016,7,5,5,45,371.5,40.0,3.35,13.5,98.5,32.33,22.59
2016,7,5,6,0,473.0,49.0,3.4,14.0,140.0,39.15,29.08
2016,7,5,6,15,535.5,56.0,3.35,14.0,187.5,44.02,33.72
2016,7,5,6,30,598.0,63.0,3.3,14.0,235.0,48.83,38.14
2016,7,5,6,45,347.5,108.5,3.3,14.5,213.0,77.16,63.22
2016,7,5,7,0,97.0,154.0,3.3,15.0,191.0,109.84,91.67
2016,7,5,7,15,103.0,175.5,3.25,15.5,220.0,123.31,102.9
2016,7,5,7,30,109.0,197.0,3.2,16.0,249.0,136.34,113.6
2016,7,5,7,45,139.0,220.0,3.15,16.5,293.5,150.1,124.74
2016,7,5,8,0,169.0,243.0,3.1,17.0,338.0,163.43,135.37
2016,7,5,8,15,214.5,260.5,3.05,17.0,392.0,179.85,139.09
2016,7,5,8,30,260.0,278.0,3.0,17.0,446.0,204.98,151.86
2016,7,5,8,45,560.5,187.5,3.0,17.5,582.0,209.87,140.55
2016,7,5,9,0,861.0,97.0,3.0,18.0,718.0,263.32,172.52
2016,7,5,9,15,872.0,98.5,3.05,18.0,757.5,320.57,222.98
2016,7,5,9,30,883.0,100.0,3.1,18.0,797.0,378.08,274.11
2016,7,5,9,45,893.5,100.5,3.2,18.5,831.5,434.66,323.36
2016,7,5,10,0,904.0,101.0,3.3,19.0,866.0,490.92,371.07
2016,7,5,10,15,910.5,102.5,3.4,19.0,894.0,545.38,416.8
2016,7,5,10,30,917.0,104.0,3.5,19.0,922.0,598.64,460.38
2016,7,5,10,45,919.5,106.0,3.6,19.0,943.0,648.45,500.28
2016,7,5,11,0,922.0,108.0,3.7,19.0,964.0,696.26,537.74
2016,7,5,11,15,925.0,108.5,3.8,19.0,979.0,741.01,572.21
2016,7,5,11,30,928.0,109.0,3.9,19.0,994.0,783.43,603.94
2016,7,5,11,45,927.5,110.5,4.0,19.0,1000.5,821.48,630.87
2016,7,5,12,0,927.0,112.0,4.1,19.0,1007.0,856.67,655.72
2016,7,5,12,15,927.0,112.0,4.1,19.0,1007.0,888.03,677.37
2016,7,5,12,30,927.0,112.0,4.1,19.0,1007.0,916.27,696.83
2016,7,5,12,45,921.5,114.5,4.2,19.0,998.0,938.6,712.75
2016,7,5,13,0,916.0,117.0,4.3,19.0,989.0,957.38,726.34
2016,7,5,13,15,913.5,116.0,4.35,19.0,974.0,972.06,736.97
2016,7,5,13,30,911.0,115.0,4.4,19.0,959.0,983.04,745.23
2016,7,5,13,45,906.5,114.0,4.45,19.0,937.5,988.35,749.88
2016,7,5,14,0,902.0,113.0,4.5,19.0,916.0,989.86,752.1
2016,7,5,14,15,896.0,111.5,4.55,18.5,887.5,985.65,752.01
2016,7,5,14,30,890.0,110.0,4.6,18.0,859.0,977.69,749.48
2016,7,5,14,45,883.5,107.5,4.7,18.0,825.5,964.57,742.4
2016,7,5,15,0,877.0,105.0,4.8,18.0,792.0,947.86,732.86
2016,7,5,15,15,866.5,103.0,4.85,18.0,752.5,924.54,718.29
2016,7,5,15,30,856.0,101.0,4.9,18.0,713.0,898.07,701.47
2016,7,5,15,45,845.0,97.5,5.0,18.0,670.0,866.54,681.24
2016,7,5,16,0,834.0,94.0,5.1,18.0,627.0,840.76,665.02
2016,7,5,16,15,816.5,91.5,5.15,17.5,579.5,799.19,637.9
2016,7,5,16,30,799.0,89.0,5.2,17.0,532.0,755.69,608.9
2016,7,5,16,45,777.5,85.0,5.3,16.5,483.0,705.78,574.6
2016,7,5,17,0,756.0,81.0,5.4,16.0,434.0,654.84,538.63
2016,7,5,17,15,724.5,77.0,5.45,15.5,383.0,596.44,494.28
2016,7,5,17,30,693.0,73.0,5.5,15.0,332.0,540.94,450.32
2016,7,5,17,45,647.5,68.0,5.6,15.0,281.5,474.84,395.49
2016,7,5,18,0,602.0,63.0,5.7,15.0,231.0,411.49,341.16
2016,7,5,18,15,536.5,56.0,5.6,14.5,183.0,339.48,278.46
2016,7,5,18,30,471.0,49.0,5.5,14.0,135.0,273.28,219.11
2016,7,5,18,45,363.0,39.5,5.45,14.0,94.0,195.18,149.48
2016,7,5,19,0,255.0,30.0,5.4,14.0,53.0,129.05,85.24
2016,7,5,19,15,127.5,15.0,5.35,13.5,26.5,56.33,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,123.5,15.5,5.05,13.0,27.5,12.1,0.0
2016,7,6,5,30,247.0,31.0,5.0,13.0,55.0,25.44,14.97
2016,7,6,5,45,345.5,41.0,5.0,13.5,95.5,33.13,23.24
2016,7,6,6,0,444.0,51.0,5.0,14.0,136.0,40.7,30.42
2016,7,6,6,15,507.0,58.0,4.9,14.0,182.5,45.47,34.99
2016,7,6,6,30,570.0,65.0,4.8,14.0,229.0,50.18,39.33
2016,7,6,6,45,614.5,70.5,4.75,14.5,278.0,53.5,42.22
2016,7,6,7,0,659.0,76.0,4.7,15.0,327.0,56.76,44.94
2016,7,6,7,15,458.0,131.5,4.6,15.0,317.5,91.04,75.02
2016,7,6,7,30,257.0,187.0,4.5,15.0,308.0,126.76,105.89
2016,7,6,7,45,202.0,215.0,4.4,15.5,317.0,148.37,123.92
2016,7,6,8,0,147.0,243.0,4.3,16.0,326.0,163.05,135.77
2016,7,6,8,15,121.5,263.5,4.2,16.0,336.0,177.9,139.68
2016,7,6,8,30,96.0,284.0,4.1,16.0,346.0,210.04,163.19
2016,7,6,8,45,162.0,305.5,4.1,16.5,418.5,236.89,180.36
2016,7,6,9,0,228.0,327.0,4.1,17.0,491.0,280.89,212.24
2016,7,6,9,15,209.5,349.5,4.05,17.0,506.5,310.23,236.93
2016,7,6,9,30,191.0,372.0,4.0,17.0,522.0,337.69,259.94
2016,7,6,9,45,537.0,239.0,3.95,17.5,687.0,388.67,295.27
2016,7,6,10,0,883.0,106.0,3.9,18.0,852.0,484.98,369.34
2016,7,6,10,15,889.5,107.0,3.9,18.0,880.0,538.04,414.01
2016,7,6,10,30,896.0,108.0,3.9,18.0,908.0,589.94,456.7
2016,7,6,10,45,903.0,107.5,3.95,18.5,930.0,639.58,495.75
2016,7,6,11,0,910.0,107.0,4.0,19.0,952.0,687.62,532.51
2016,7,6,11,15,913.0,107.5,4.05,19.0,966.5,731.9,566.61
2016,7,6,11,30,916.0,108.0,4.1,19.0,981.0,773.87,597.96
2016,7,6,11,45,920.0,106.5,4.2,19.0,989.0,812.47,625.4
2016,7,6,12,0,924.0,105.0,4.3,19.0,997.0,848.48,650.91
2016,7,6,12,15,923.5,105.0,4.45,19.0,996.5,879.26,673.19
2016,7,6,12,30,923.0,105.0,4.6,19.0,996.0,906.9,693.48
2016,7,6,12,45,915.5,109.0,4.75,19.0,986.5,928.65,709.75
2016,7,6,13,0,908.0,113.0,4.9,19.0,977.0,946.82,723.66
2016,7,6,13,15,904.5,112.5,5.05,18.5,961.5,960.88,736.27
2016,7,6,13,30,901.0,112.0,5.2,18.0,946.0,971.25,746.49
2016,7,6,13,45,894.5,111.5,5.4,18.0,924.0,975.03,751.13
2016,7,6,14,0,888.0,111.0,5.6,18.0,902.0,975.05,753.25
2016,7,6,14,15,881.5,110.0,5.65,18.0,873.5,970.85,751.51
2016,7,6,14,30,875.0,109.0,5.7,18.0,845.0,962.98,747.31
2016,7,6,14,45,866.0,107.0,5.8,18.0,810.5,948.11,738.53
2016,7,6,15,0,857.0,105.0,5.9,18.0,776.0,929.79,727.34
2016,7,6,15,15,609.0,199.0,5.85,17.5,663.5,805.65,638.66
2016,7,6,15,30,361.0,293.0,5.8,17.0,551.0,642.38,512.5
2016,7,6,15,45,584.5,194.0,5.8,17.0,581.0,754.92,605.21
2016,7,6,16,0,808.0,95.0,5.8,17.0,611.0,820.43,656.67
2016,7,6,16,15,516.5,164.5,5.7,16.5,485.0,627.2,510.13
2016,7,6,16,30,225.0,234.0,5.6,16.0,359.0,421.25,344.2
2016,7,6,16,45,211.5,212.0,5.6,16.0,321.0,380.89,313.06
2016,7,6,17,0,198.0,190.0,5.6,16.0,283.0,340.73,281.15
2016,7,6,17,15,430.5,131.5,5.5,15.5,301.5,454.42,378.19
2016,7,6,17,30,663.0,73.0,5.4,15.0,320.0,522.74,435.95
2016,7,6,17,45,620.5,67.0,5.35,14.5,271.0,458.6,382.73
2016,7,6,18,0,578.0,61.0,5.3,14.0,222.0,397.04,330.27
2016,7,6,18,15,514.0,54.0,5.2,13.5,176.0,327.0,269.09
2016,7,6,18,30,450.0,47.0,5.1,13.0,130.0,262.71,211.28
2016,7,6,18,45,354.0,37.5,5.0,13.0,90.0,190.22,146.05
2016,7,6,19,0,258.0,28.0,4.9,13.0,50.0,128.5,84.69
2016,7,6,19,15,129.0,14.0,4.8,13.0,25.0,55.69,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,148.5,14.0,4.25,14.0,27.5,11.29,0.0
2016,7,7,5,30,297.0,28.0,4.2,14.0,55.0,22.95,12.76
2016,7,7,5,45,392.5,36.0,4.2,14.0,95.5,29.09,19.66
2016,7,7,6,0,488.0,44.0,4.2,14.0,136.0,35.19,25.55
2016,7,7,6,15,549.0,50.5,4.15,14.0,183.0,39.83,29.97
2016,7,7,6,30,610.0,57.0,4.1,14.0,230.0,44.41,34.19
2016,7,7,6,45,305.0,80.0,4.1,14.5,166.5,57.38,45.68
2016,7,7,7,0,0.0,103.0,4.1,15.0,103.0,82.7,67.87
2016,7,7,7,15,28.0,145.0,4.1,15.0,158.0,108.89,90.63
2016,7,7,7,30,56.0,187.0,4.1,15.0,213.0,135.59,113.51
2016,7,7,7,45,33.5,187.0,4.1,15.5,203.5,136.78,113.9
2016,7,7,8,0,11.0,187.0,4.1,16.0,194.0,144.99,120.34
2016,7,7,8,15,26.5,222.0,4.1,16.0,239.5,160.67,127.08
2016,7,7,8,30,42.0,257.0,4.1,16.0,285.0,189.22,148.55
2016,7,7,8,45,41.0,274.0,4.2,16.5,302.5,207.01,161.93
2016,7,7,9,0,40.0,291.0,4.3,17.0,320.0,224.84,175.62
2016,7,7,9,15,44.0,312.0,4.4,17.0,345.5,246.79,192.8
2016,7,7,9,30,48.0,333.0,4.5,17.0,371.0,269.59,210.68
2016,7,7,9,45,110.5,370.5,4.6,17.5,462.5,322.8,250.93
2016,7,7,10,0,173.0,408.0,4.7,18.0,554.0,389.52,301.81
2016,7,7,10,15,176.5,422.5,4.75,18.0,576.0,417.97,324.14
2016,7,7,10,30,180.0,437.0,4.8,18.0,598.0,446.75,346.6
2016,7,7,10,45,124.0,433.5,4.9,18.0,546.0,426.24,331.08
2016,7,7,11,0,68.0,430.0,5.0,18.0,494.0,398.28,309.35
2016,7,7,11,15,129.0,453.0,5.0,18.0,575.5,470.08,364.99
2016,7,7,11,30,190.0,476.0,5.0,18.0,657.0,546.18,423.04
2016,7,7,11,45,201.0,469.0,5.0,18.0,661.5,563.37,436.14
2016,7,7,12,0,212.0,462.0,5.0,18.0,666.0,580.23,449.19
2016,7,7,12,15,564.5,284.0,5.0,18.0,828.5,750.29,583.76
2016,7,7,12,30,917.0,106.0,5.0,18.0,991.0,902.97,696.97
2016,7,7,12,45,910.0,109.5,5.0,18.0,981.5,924.63,711.51
2016,7,7,13,0,903.0,113.0,5.0,18.0,972.0,942.74,724.39
2016,7,7,13,15,652.5,251.5,4.95,18.0,867.0,878.81,677.95
2016,7,7,13,30,402.0,390.0,4.9,18.0,762.0,782.04,602.0
2016,7,7,13,45,271.5,412.5,4.9,18.0,661.5,674.64,522.0
2016,7,7,14,0,141.0,435.0,4.9,18.0,561.0,560.55,434.92
2016,7,7,14,15,139.5,420.0,4.9,18.0,541.5,548.13,426.74
2016,7,7,14,30,138.0,405.0,4.9,18.0,522.0,534.67,417.4
2016,7,7,14,45,79.5,344.0,4.95,18.0,411.0,400.21,314.69
2016,7,7,15,0,21.0,283.0,5.0,18.0,300.0,268.2,210.93
2016,7,7,15,15,25.5,279.5,5.05,17.5,299.0,286.64,226.77
2016,7,7,15,30,30.0,276.0,5.1,17.0,298.0,288.65,229.47
2016,7,7,15,45,18.5,236.0,5.15,17.0,249.5,223.92,178.05
2016,7,7,16,0,7.0,196.0,5.2,17.0,201.0,176.68,140.07
2016,7,7,16,15,3.5,172.0,5.2,16.5,174.5,151.9,120.45
2016,7,7,16,30,0.0,148.0,5.2,16.0,148.0,127.34,100.73
2016,7,7,16,45,0.0,134.0,5.25,16.0,134.0,115.05,90.9
2016,7,7,17,0,0.0,120.0,5.3,16.0,120.0,102.77,80.97
2016,7,7,17,15,338.0,94.5,5.25,15.5,221.0,350.08,293.52
2016,7,7,17,30,676.0,69.0,5.2,15.0,322.0,524.76,437.84
2016,7,7,17,45,635.5,63.5,5.2,14.5,273.0,463.82,386.9
2016,7,7,18,0,595.0,58.0,5.2,14.0,224.0,403.18,335.28
2016,7,7,18,15,531.5,51.5,5.1,13.5,177.5,333.07,274.01
2016,7,7,18,30,468.0,45.0,5.0,13.0,131.0,268.65,215.99
2016,7,7,18,45,374.0,36.0,4.95,13.0,91.0,196.41,150.73
2016,7,7,19,0,280.0,27.0,4.9,13.0,51.0,134.72,88.33
2016,7,7,19,15,140.0,13.5,4.85,13.0,25.5,57.96,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,5,15,154.5,13.0,4.2,14.0,27.0,10.46,0.0
2016,7,8,5,30,309.0,26.0,4.2,14.0,54.0,21.27,11.26
2016,7,8,5,45,405.5,33.5,4.25,14.5,94.5,27.07,17.84
2016,7,8,6,0,502.0,41.0,4.3,15.0,135.0,32.86,23.37
2016,7,8,6,15,264.5,70.5,4.2,15.0,121.5,52.0,40.62
2016,7,8,6,30,27.0,100.0,4.1,15.0,108.0,76.32,62.34
2016,7,8,6,45,31.5,120.0,4.05,15.5,131.0,90.47,74.69
2016,7,8,7,0,36.0,140.0,4.0,16.0,154.0,104.37,86.57
2016,7,8,7,15,113.5,166.5,3.85,16.0,218.5,118.26,98.4
2016,7,8,7,30,191.0,193.0,3.7,16.0,283.0,135.19,112.69
2016,7,8,7,45,212.0,214.0,3.6,16.5,324.0,147.92,122.98
2016,7,8,8,0,233.0,235.0,3.5,17.0,365.0,151.77,125.58
2016,7,8,8,15,530.0,157.0,3.45,17.0,487.5,109.89,78.47
2016,7,8,8,30,827.0,79.0,3.4,17.0,610.0,137.69,76.24
2016,7,8,8,45,481.0,205.0,3.4,17.5,519.0,209.02,143.6
2016,7,8,9,0,135.0,331.0,3.4,18.0,428.0,262.76,200.69
2016,7,8,9,15,506.0,207.5,3.45,18.0,600.0,286.16,207.81
2016,7,8,9,30,877.0,84.0,3.5,18.0,772.0,363.22,263.32
2016,7,8,9,45,884.5,85.0,3.55,18.5,805.5,418.58,311.88
2016,7,8,10,0,892.0,86.0,3.6,19.0,839.0,473.34,358.73
2016,7,8,10,15,898.0,87.0,3.6,19.0,866.5,526.51,403.58
2016,7,8,10,30,904.0,88.0,3.6,19.0,894.0,578.46,446.21
2016,7,8,10,45,908.5,89.0,3.65,19.5,915.0,628.05,485.1
2016,7,8,11,0,913.0,90.0,3.7,20.0,936.0,675.83,521.53
2016,7,8,11,15,915.5,90.5,3.7,20.0,950.5,719.8,555.1
2016,7,8,11,30,918.0,91.0,3.7,20.0,965.0,761.41,585.37
2016,7,8,11,45,920.0,91.0,3.75,20.5,972.5,799.68,611.05
2016,7,8,12,0,922.0,91.0,3.8,21.0,980.0,835.24,634.6
2016,7,8,12,15,922.0,91.0,3.85,21.0,980.0,866.25,656.11
2016,7,8,12,30,922.0,91.0,3.9,21.0,980.0,894.14,675.46
2016,7,8,12,45,914.0,95.5,4.0,21.0,971.0,915.8,690.84
2016,7,8,13,0,906.0,100.0,4.1,21.0,962.0,933.88,703.88
2016,7,8,13,15,903.5,99.5,4.2,20.5,947.5,948.66,716.16
2016,7,8,13,30,901.0,99.0,4.3,20.0,933.0,959.8,726.11
2016,7,8,13,45,897.0,98.0,4.4,20.0,912.0,965.3,730.95
2016,7,8,14,0,893.0,97.0,4.5,20.0,891.0,967.06,733.73
2016,7,8,14,15,887.0,96.0,4.6,20.0,863.5,963.16,732.75
2016,7,8,14,30,881.0,95.0,4.7,20.0,836.0,955.59,729.35
2016,7,8,14,45,874.0,93.0,4.8,20.0,802.5,942.39,722.14
2016,7,8,15,0,867.0,91.0,4.9,20.0,769.0,925.68,712.52
2016,7,8,15,15,856.5,89.5,4.9,19.5,730.5,902.91,699.32
2016,7,8,15,30,846.0,88.0,4.9,19.0,692.0,877.04,683.88
2016,7,8,15,45,833.5,85.5,4.95,19.0,649.5,845.36,663.15
2016,7,8,16,0,821.0,83.0,5.0,19.0,607.0,811.07,640.37
2016,7,8,16,15,804.0,80.5,4.9,19.0,560.5,770.66,612.08
2016,7,8,16,30,787.0,78.0,4.8,19.0,514.0,735.61,587.58
2016,7,8,16,45,766.0,74.5,4.75,19.0,466.0,687.08,552.87
2016,7,8,17,0,745.0,71.0,4.7,19.0,418.0,637.56,516.91
2016,7,8,17,15,714.5,67.5,4.6,18.5,368.5,580.93,474.64
2016,7,8,17,30,684.0,64.0,4.5,18.0,319.0,524.78,430.63
2016,7,8,17,45,644.5,59.0,4.45,17.5,270.5,462.48,380.31
2016,7,8,18,0,605.0,54.0,4.4,17.0,222.0,404.28,331.42
2016,7,8,18,15,543.0,48.0,4.35,16.5,175.5,334.99,271.82
2016,7,8,18,30,481.0,42.0,4.3,16.0,129.0,271.25,215.18
2016,7,8,18,45,388.0,33.5,4.25,16.0,89.5,199.22,150.83
2016,7,8,19,0,295.0,25.0,4.2,16.0,50.0,137.69,88.48
2016,7,8,19,15,147.5,12.5,4.15,15.5,25.0,48.12,0.0
2016,7,8,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,166.5,12.0,1.65,14.5,27.0,9.64,0.0
2016,7,9,5,30,333.0,24.0,1.7,15.0,54.0,19.63,9.77
2016,7,9,5,45,424.0,31.0,1.75,15.5,94.0,25.09,16.05
2016,7,9,6,0,515.0,38.0,1.8,16.0,134.0,33.21,23.59
2016,7,9,6,15,573.0,43.5,1.9,16.5,180.0,37.59,27.68
2016,7,9,6,30,631.0,49.0,2.0,17.0,226.0,41.93,31.58
2016,7,9,6,45,315.5,84.5,2.1,17.5,173.0,60.61,47.97
2016,7,9,7,0,0.0,120.0,2.2,18.0,120.0,94.49,77.3
2016,7,9,7,15,28.5,153.0,2.25,18.0,166.5,113.66,93.59
2016,7,9,7,30,57.0,186.0,2.3,18.0,213.0,134.93,111.46
2016,7,9,7,45,169.0,206.0,2.4,18.5,298.0,142.92,117.63
2016,7,9,8,0,281.0,226.0,2.5,19.0,383.0,147.63,120.99
2016,7,9,8,15,230.0,256.0,2.6,19.0,392.0,177.07,135.99
2016,7,9,8,30,179.0,286.0,2.7,19.0,401.0,209.85,157.72
2016,7,9,8,45,224.5,301.5,2.8,19.5,456.0,243.93,180.71
2016,7,9,9,0,270.0,317.0,2.9,20.0,511.0,275.77,203.6
2016,7,9,9,15,577.5,198.0,2.95,20.0,642.0,297.69,212.53
2016,7,9,9,30,885.0,79.0,3.0,20.0,773.0,361.85,259.58
2016,7,9,9,45,887.0,84.0,3.15,20.5,805.5,418.58,308.97
2016,7,9,10,0,889.0,89.0,3.3,21.0,838.0,474.18,356.14
2016,7,9,10,15,895.0,90.0,3.35,21.0,865.5,527.29,400.56
2016,7,9,10,30,901.0,91.0,3.4,21.0,893.0,579.18,442.82
2016,7,9,10,45,907.0,91.0,3.5,21.5,915.0,628.82,481.52
2016,7,9,11,0,913.0,91.0,3.6,22.0,937.0,676.77,517.9
2016,7,9,11,15,916.0,91.5,3.65,22.0,951.5,721.17,551.65
2016,7,9,11,30,919.0,92.0,3.7,22.0,966.0,763.25,582.21
2016,7,9,11,45,923.0,90.5,3.8,22.0,974.0,801.89,609.3
2016,7,9,12,0,927.0,89.0,3.9,22.0,982.0,837.9,634.48
2016,7,9,12,15,927.0,89.0,4.0,21.5,982.0,869.09,657.54
2016,7,9,12,30,927.0,89.0,4.1,21.0,982.0,897.14,678.54
2016,7,9,12,45,924.5,90.0,4.25,21.0,974.5,920.6,695.42
2016,7,9,13,0,922.0,91.0,4.4,21.0,967.0,940.57,710.01
2016,7,9,13,15,919.5,90.5,4.55,21.0,952.5,955.49,721.63
2016,7,9,13,30,917.0,90.0,4.7,21.0,938.0,966.7,730.93
2016,7,9,13,45,915.0,87.5,4.85,21.0,917.0,972.59,736.72
2016,7,9,14,0,913.0,85.0,5.0,21.0,896.0,974.64,740.01
2016,7,9,14,15,907.5,84.5,5.1,20.5,869.0,971.58,740.98
2016,7,9,14,30,902.0,84.0,5.2,20.0,842.0,964.8,739.48
2016,7,9,14,45,896.0,82.0,5.3,20.0,809.0,952.23,732.56
2016,7,9,15,0,890.0,80.0,5.4,20.0,776.0,936.06,723.18
2016,7,9,15,15,881.5,78.5,5.5,19.5,738.0,914.64,711.47
2016,7,9,15,30,873.0,77.0,5.6,19.0,700.0,889.98,697.36
2016,7,9,15,45,861.5,75.5,5.75,19.0,657.5,859.59,677.84
2016,7,9,16,0,850.0,74.0,5.9,19.0,615.0,826.46,656.1
2016,7,9,16,15,836.0,72.0,5.95,18.5,570.0,788.15,631.02
2016,7,9,16,30,822.0,70.0,6.0,18.0,525.0,747.72,603.94
2016,7,9,16,45,801.0,68.0,6.1,18.0,476.5,700.11,569.87
2016,7,9,17,0,780.0,66.0,6.2,18.0,428.0,657.55,539.11
2016,7,9,17,15,754.0,62.5,6.15,17.5,379.0,602.48,497.94
2016,7,9,17,30,728.0,59.0,6.1,17.0,330.0,547.43,454.2
2016,7,9,17,45,685.0,56.0,6.1,16.5,280.5,483.37,401.6
2016,7,9,18,0,642.0,53.0,6.1,16.0,231.0,421.63,349.02
2016,7,9,18,15,583.0,47.5,5.95,15.5,183.5,352.07,288.11
2016,7,9,18,30,524.0,42.0,5.8,15.0,136.0,290.15,231.85
2016,7,9,18,45,418.0,34.0,5.7,14.5,94.5,211.36,161.35
2016,7,9,19,0,312.0,26.0,5.6,14.0,53.0,144.4,93.09
2016,7,9,19,15,156.0,13.0,5.45,14.0,26.5,50.82,0.0
2016,7,9,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,5,15,153.5,13.5,5.3,14.0,27.0,10.95,0.0
2016,7,10,5,30,307.0,27.0,5.4,14.0,54.0,22.23,11.62
2016,7,10,5,45,406.5,35.5,5.55,14.5,95.0,28.84,19.3
2016,7,10,6,0,506.0,44.0,5.7,15.0,136.0,35.39,25.55
2016,7,10,6,15,569.0,50.0,5.7,15.0,184.0,39.67,29.66
2016,7,10,6,30,632.0,56.0,5.7,15.0,232.0,43.92,33.58
2016,7,10,6,45,675.5,60.0,5.7,15.5,282.5,50.54,39.42
2016,7,10,7,0,719.0,64.0,5.7,16.0,333.0,53.28,41.69
2016,7,10,7,15,749.5,67.5,5.65,16.5,384.5,55.46,43.41
2016,7,10,7,30,780.0,71.0,5.6,17.0,436.0,57.59,45.04
2016,7,10,7,45,804.5,73.5,5.6,17.5,486.5,58.87,45.9
2016,7,10,8,0,829.0,76.0,5.6,18.0,537.0,68.92,54.35
2016,7,10,8,15,846.5,78.5,5.5,18.0,585.0,84.03,53.75
2016,7,10,8,30,864.0,81.0,5.4,18.0,633.0,141.56,78.08
2016,7,10,8,45,879.0,82.0,5.35,18.5,677.5,199.43,118.54
2016,7,10,9,0,894.0,83.0,5.3,19.0,722.0,258.49,167.51
2016,7,10,9,15,904.0,84.5,5.2,19.5,762.0,317.48,219.52
2016,7,10,9,30,914.0,86.0,5.1,20.0,802.0,376.61,272.02
2016,7,10,9,45,922.0,87.5,5.1,20.5,836.5,434.84,323.11
2016,7,10,10,0,930.0,89.0,5.1,21.0,871.0,492.47,372.37
2016,7,10,10,15,936.0,90.0,5.15,21.0,900.0,547.87,419.36
2016,7,10,10,30,942.0,91.0,5.2,21.0,929.0,601.96,464.08
2016,7,10,10,45,945.5,92.5,5.3,21.0,950.5,653.42,505.82
2016,7,10,11,0,949.0,94.0,5.4,21.0,972.0,702.89,545.13
2016,7,10,11,15,952.0,94.5,5.5,21.0,987.0,749.0,581.2
2016,7,10,11,30,955.0,95.0,5.6,21.0,1002.0,792.69,613.92
2016,7,10,11,45,956.5,95.5,5.7,21.5,1010.0,832.62,641.43
2016,7,10,12,0,958.0,96.0,5.8,22.0,1018.0,869.69,666.74
2016,7,10,12,15,958.0,96.0,5.85,22.0,1018.0,902.06,689.69
2016,7,10,12,30,958.0,96.0,5.9,22.0,1018.0,931.17,710.36
2016,7,10,12,45,952.0,99.0,5.95,22.0,1009.0,954.29,726.88
2016,7,10,13,0,946.0,102.0,6.0,22.0,1000.0,973.73,740.92
2016,7,10,13,15,943.5,101.5,5.95,22.0,985.5,989.33,751.79
2016,7,10,13,30,941.0,101.0,5.9,22.0,971.0,1001.12,760.11
2016,7,10,13,45,938.5,99.0,5.9,22.0,950.0,1007.54,765.16
2016,7,10,14,0,936.0,97.0,5.9,22.0,929.0,1010.02,767.64
2016,7,10,14,15,930.5,96.0,5.85,22.0,900.5,1006.72,765.93
2016,7,10,14,30,925.0,95.0,5.8,22.0,872.0,999.56,761.71
2016,7,10,14,45,918.5,93.0,5.8,22.0,838.0,986.57,753.9
2016,7,10,15,0,912.0,91.0,5.8,22.0,804.0,969.89,743.62
2016,7,10,15,15,902.0,89.5,5.7,21.5,764.0,946.94,729.84
2016,7,10,15,30,892.0,88.0,5.6,21.0,724.0,920.69,713.74
2016,7,10,15,45,879.5,86.0,5.6,21.0,680.0,888.55,692.57
2016,7,10,16,0,867.0,84.0,5.6,21.0,636.0,853.62,669.29
2016,7,10,16,15,850.0,81.5,5.55,20.5,588.0,811.83,641.81
2016,7,10,16,30,833.0,79.0,5.5,20.0,540.0,768.03,612.46
2016,7,10,16,45,811.0,76.0,5.5,20.0,489.5,724.88,582.17
2016,7,10,17,0,789.0,73.0,5.5,20.0,439.0,673.39,544.99
2016,7,10,17,15,758.5,69.0,5.4,19.5,387.0,614.17,501.11
2016,7,10,17,30,728.0,65.0,5.3,19.0,335.0,555.32,455.07
2016,7,10,17,45,684.0,60.5,5.25,19.0,284.0,488.71,400.54
2016,7,10,18,0,640.0,56.0,5.2,19.0,233.0,424.52,346.23
2016,7,10,18,15,575.5,50.0,5.1,18.5,184.5,354.26,285.84
2016,7,10,18,30,511.0,44.0,5.0,18.0,136.0,287.43,226.66
2016,7,10,18,45,405.5,35.5,4.9,17.5,94.0,208.81,157.35
2016,7,10,19,0,300.0,27.0,4.8,17.0,52.0,141.61,89.34
2016,7,10,19,15,150.0,13.5,4.75,16.5,26.0,49.82,0.0
2016,7,10,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
