Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,147.0,13.0,2.25,14.0,26.0,11.1,0.0
2016,7,11,5,30,294.0,26.0,2.2,14.0,52.0,21.36,10.74
2016,7,11,5,45,393.0,35.0,2.15,14.5,92.5,28.4,18.93
2016,7,11,6,0,492.0,44.0,2.1,15.0,133.0,35.36,25.55
2016,7,11,6,15,555.0,50.0,2.0,15.5,180.5,39.61,29.57
2016,7,11,6,30,618.0,56.0,1.9,16.0,228.0,43.84,33.41
2016,7,11,6,45,661.5,60.5,1.85,16.5,278.5,50.84,39.56
2016,7,11,7,0,705.0,65.0,1.8,17.0,329.0,53.94,42.13
2016,7,11,7,15,735.5,69.0,1.85,17.5,379.5,56.45,44.12
2016,7,11,7,30,766.0,73.0,1.9,18.0,430.0,58.88,45.99
2016,7,11,7,45,789.5,76.0,1.95,18.5,479.5,60.42,47.07
2016,7,11,8,0,813.0,79.0,2.0,19.0,529.0,61.9,48.08
2016,7,11,8,15,830.0,81.0,2.05,19.5,576.5,84.63,54.42
2016,7,11,8,30,847.0,83.0,2.1,20.0,624.0,140.86,77.39
2016,7,11,8,45,860.5,85.0,2.15,20.5,668.0,198.25,116.85
2016,7,11,9,0,874.0,87.0,2.2,21.0,712.0,256.68,164.32
2016,7,11,9,15,884.5,89.0,2.3,21.0,751.5,315.11,215.06
2016,7,11,9,30,895.0,91.0,2.4,21.0,791.0,373.76,266.49
2016,7,11,9,45,895.0,96.5,2.55,21.5,822.5,430.9,315.76
2016,7,11,10,0,895.0,102.0,2.7,22.0,854.0,486.65,362.57
2016,7,11,10,15,901.5,103.5,2.8,22.0,882.5,541.03,407.51
2016,7,11,10,30,908.0,105.0,2.9,22.0,911.0,594.23,450.34
2016,7,11,10,45,911.5,106.5,3.05,22.5,932.5,644.22,488.95
2016,7,11,11,0,915.0,108.0,3.2,23.0,954.0,692.32,525.12
2016,7,11,11,15,918.5,108.5,3.3,23.0,969.0,737.51,559.22
2016,7,11,11,30,922.0,109.0,3.4,23.0,984.0,780.42,590.64
2016,7,11,11,45,923.5,109.0,3.55,23.0,991.5,818.92,617.58
2016,7,11,12,0,925.0,109.0,3.7,23.0,999.0,854.66,642.57
2016,7,11,12,15,925.5,109.0,3.85,23.0,999.5,886.67,664.99
2016,7,11,12,30,926.0,109.0,4.0,23.0,1000.0,915.58,685.33
2016,7,11,12,45,931.0,105.0,4.2,23.0,995.0,941.62,704.04
2016,7,11,13,0,936.0,101.0,4.4,23.0,990.0,964.28,720.54
2016,7,11,13,15,934.0,100.5,4.55,23.0,976.0,980.19,732.55
2016,7,11,13,30,932.0,100.0,4.7,23.0,962.0,992.35,742.43
2016,7,11,13,45,929.0,99.0,4.9,23.0,941.0,999.23,749.3
2016,7,11,14,0,926.0,98.0,5.1,23.0,920.0,1002.24,753.65
2016,7,11,14,15,921.0,97.0,5.2,22.5,892.5,999.45,754.91
2016,7,11,14,30,916.0,96.0,5.3,22.0,865.0,992.84,753.66
2016,7,11,14,45,909.5,94.5,5.4,22.0,831.5,980.49,747.05
2016,7,11,15,0,903.0,93.0,5.5,22.0,798.0,964.49,737.97
2016,7,11,15,15,893.5,91.5,5.55,21.5,758.5,942.17,725.6
2016,7,11,15,30,884.0,90.0,5.6,21.0,719.0,916.57,710.86
2016,7,11,15,45,872.5,87.5,5.65,21.0,675.5,884.95,690.3
2016,7,11,16,0,861.0,85.0,5.7,21.0,632.0,850.51,667.58
2016,7,11,16,15,844.5,82.5,5.7,20.5,584.5,809.31,640.69
2016,7,11,16,30,828.0,80.0,5.7,20.0,537.0,773.42,617.38
2016,7,11,16,45,806.5,76.5,5.7,20.0,487.0,722.93,581.45
2016,7,11,17,0,785.0,73.0,5.7,20.0,437.0,671.34,544.12
2016,7,11,17,15,754.5,69.5,5.7,19.5,385.5,612.85,500.94
2016,7,11,17,30,724.0,66.0,5.7,19.0,334.0,554.7,455.52
2016,7,11,17,45,680.5,61.5,5.7,18.5,283.0,488.48,401.94
2016,7,11,18,0,637.0,57.0,5.7,18.0,232.0,427.07,350.24
2016,7,11,18,15,571.5,50.5,5.6,17.5,183.5,353.52,286.8
2016,7,11,18,30,506.0,44.0,5.5,17.0,135.0,285.81,226.52
2016,7,11,18,45,402.5,35.0,5.45,16.5,93.0,207.57,157.07
2016,7,11,19,0,299.0,26.0,5.4,16.0,51.0,140.32,87.9
2016,7,11,19,15,149.5,13.0,5.3,15.5,25.5,49.37,0.0
2016,7,11,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,161.5,12.0,4.95,13.0,26.0,10.24,0.0
2016,7,12,5,30,323.0,24.0,5.0,13.0,52.0,19.71,9.27
2016,7,12,5,45,421.5,32.0,5.1,13.5,93.0,26.01,16.87
2016,7,12,6,0,520.0,40.0,5.2,14.0,134.0,32.26,22.88
2016,7,12,6,15,581.0,45.5,5.1,14.5,181.5,39.44,29.51
2016,7,12,6,30,642.0,51.0,5.0,15.0,229.0,43.75,33.44
2016,7,12,6,45,683.0,55.5,4.95,15.5,279.0,47.04,36.32
2016,7,12,7,0,724.0,60.0,4.9,16.0,329.0,50.28,39.05
2016,7,12,7,15,754.0,63.5,4.85,16.0,380.0,52.57,40.97
2016,7,12,7,30,784.0,67.0,4.8,16.0,431.0,54.81,42.8
2016,7,12,7,45,805.5,70.0,4.8,16.5,481.0,64.54,51.06
2016,7,12,8,0,827.0,73.0,4.8,17.0,531.0,66.9,52.82
2016,7,12,8,15,844.5,75.5,4.75,17.0,579.0,81.0,52.19
2016,7,12,8,30,862.0,78.0,4.7,17.0,627.0,138.45,76.09
2016,7,12,8,45,874.5,80.5,4.7,17.5,671.0,196.91,117.08
2016,7,12,9,0,887.0,83.0,4.7,18.0,715.0,256.33,166.46
2016,7,12,9,15,898.0,84.5,4.65,18.0,755.5,315.31,218.89
2016,7,12,9,30,909.0,86.0,4.6,18.0,796.0,374.55,272.12
2016,7,12,9,45,918.0,87.0,4.6,18.5,831.0,432.63,323.3
2016,7,12,10,0,927.0,88.0,4.6,19.0,866.0,490.24,372.71
2016,7,12,10,15,933.5,89.0,4.55,19.0,895.0,545.85,419.75
2016,7,12,10,30,940.0,90.0,4.5,19.0,924.0,600.22,464.44
2016,7,12,10,45,944.5,91.0,4.45,19.0,946.5,651.91,505.81
2016,7,12,11,0,949.0,92.0,4.4,19.0,969.0,701.7,544.62
2016,7,12,11,15,952.5,92.5,4.35,19.0,985.0,748.27,580.09
2016,7,12,11,30,956.0,93.0,4.3,19.0,1001.0,792.46,612.04
2016,7,12,11,45,958.0,93.5,4.25,19.5,1009.0,832.92,638.89
2016,7,12,12,0,960.0,94.0,4.2,20.0,1017.0,870.55,663.44
2016,7,12,12,15,961.0,94.0,4.2,20.0,1018.0,903.91,686.34
2016,7,12,12,30,962.0,94.0,4.2,20.0,1019.0,934.06,706.97
2016,7,12,12,45,953.0,99.0,4.25,20.0,1009.5,956.52,722.6
2016,7,12,13,0,944.0,104.0,4.3,20.0,1000.0,975.2,735.77
2016,7,12,13,15,942.0,103.5,4.4,20.0,985.5,991.35,747.56
2016,7,12,13,30,940.0,103.0,4.5,20.0,971.0,1003.71,757.28
2016,7,12,13,45,936.5,102.0,4.6,20.0,949.5,1010.28,763.23
2016,7,12,14,0,933.0,101.0,4.7,20.0,928.0,1012.94,766.67
2016,7,12,14,15,927.0,99.5,4.8,20.0,899.5,1008.75,765.57
2016,7,12,14,30,921.0,98.0,4.9,20.0,871.0,1000.69,761.96
2016,7,12,14,45,914.0,96.5,5.0,20.0,836.5,987.88,755.15
2016,7,12,15,0,907.0,95.0,5.1,20.0,802.0,971.41,745.86
2016,7,12,15,15,896.5,93.0,5.1,19.5,762.0,947.57,732.15
2016,7,12,15,30,886.0,91.0,5.1,19.0,722.0,920.46,716.09
2016,7,12,15,45,873.5,88.5,5.1,19.0,677.5,887.92,694.66
2016,7,12,16,0,861.0,86.0,5.1,19.0,633.0,852.59,671.11
2016,7,12,16,15,843.0,83.5,5.05,18.5,584.5,810.13,643.11
2016,7,12,16,30,825.0,81.0,5.0,18.0,536.0,773.14,618.81
2016,7,12,16,45,803.0,77.5,4.95,18.0,485.5,722.34,582.52
2016,7,12,17,0,781.0,74.0,4.9,18.0,435.0,670.49,544.89
2016,7,12,17,15,750.0,70.0,4.8,17.5,383.5,611.18,500.85
2016,7,12,17,30,719.0,66.0,4.7,17.0,332.0,552.28,454.69
2016,7,12,17,45,676.0,61.0,4.6,17.0,281.0,485.97,400.19
2016,7,12,18,0,633.0,56.0,4.5,17.0,230.0,424.38,347.73
2016,7,12,18,15,567.5,50.0,4.35,16.5,181.5,351.58,285.1
2016,7,12,18,30,502.0,44.0,4.2,16.0,133.0,284.61,225.58
2016,7,12,18,45,397.5,35.0,4.1,16.0,91.5,206.12,155.75
2016,7,12,19,0,293.0,26.0,4.0,16.0,50.0,138.38,85.39
2016,7,12,19,15,146.5,13.0,4.0,15.5,25.0,48.7,0.0
2016,7,12,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,152.0,12.5,3.25,13.5,25.0,10.67,0.0
2016,7,13,5,30,304.0,25.0,3.2,14.0,50.0,20.59,9.59
2016,7,13,5,45,406.0,34.0,3.15,14.5,92.0,27.68,18.22
2016,7,13,6,0,508.0,43.0,3.1,15.0,134.0,34.7,24.92
2016,7,13,6,15,572.5,49.0,2.9,15.5,182.0,39.0,29.0
2016,7,13,6,30,637.0,55.0,2.7,16.0,230.0,47.1,36.28
2016,7,13,6,45,680.5,60.0,2.55,16.5,281.5,50.69,39.41
2016,7,13,7,0,724.0,65.0,2.4,17.0,333.0,54.21,42.37
2016,7,13,7,15,755.0,68.5,2.3,17.0,384.5,56.37,44.15
2016,7,13,7,30,786.0,72.0,2.2,17.0,436.0,58.49,45.85
2016,7,13,7,45,809.0,75.0,2.1,17.5,486.5,60.07,46.97
2016,7,13,8,0,832.0,78.0,2.0,18.0,537.0,70.3,55.54
2016,7,13,8,15,849.5,80.5,2.0,18.5,585.5,83.97,54.55
2016,7,13,8,30,867.0,83.0,2.0,19.0,634.0,141.9,77.99
2016,7,13,8,45,880.0,85.0,2.0,19.5,678.5,200.56,118.28
2016,7,13,9,0,893.0,87.0,2.0,20.0,723.0,260.2,166.79
2016,7,13,9,15,903.5,89.0,2.0,20.5,763.0,319.9,218.18
2016,7,13,9,30,914.0,91.0,2.0,21.0,803.0,379.81,269.94
2016,7,13,9,45,908.5,99.5,2.0,21.5,834.0,438.28,319.83
2016,7,13,10,0,903.0,108.0,2.0,22.0,865.0,494.75,366.5
2016,7,13,10,15,909.5,109.0,2.1,22.5,894.0,549.4,410.45
2016,7,13,10,30,916.0,110.0,2.2,23.0,923.0,602.84,452.1
2016,7,13,10,45,920.5,111.0,2.3,23.5,945.0,653.65,490.57
2016,7,13,11,0,925.0,112.0,2.4,24.0,967.0,702.61,526.62
2016,7,13,11,15,928.0,113.0,2.5,24.0,982.0,748.51,560.67
2016,7,13,11,30,931.0,114.0,2.6,24.0,997.0,792.06,592.08
2016,7,13,11,45,932.5,114.0,2.75,24.0,1004.5,831.1,619.04
2016,7,13,12,0,934.0,114.0,2.9,24.0,1012.0,867.37,644.08
2016,7,13,12,15,934.5,114.0,3.1,24.0,1012.0,899.87,666.92
2016,7,13,12,30,935.0,114.0,3.3,24.0,1012.0,929.23,687.7
2016,7,13,12,45,936.5,112.0,3.5,24.5,1005.5,954.39,704.36
2016,7,13,13,0,938.0,110.0,3.7,25.0,999.0,976.08,718.74
2016,7,13,13,15,935.0,109.5,3.85,25.0,984.0,991.35,730.04
2016,7,13,13,30,932.0,109.0,4.0,25.0,969.0,1002.82,738.98
2016,7,13,13,45,928.0,108.0,4.2,25.0,947.0,1008.98,744.84
2016,7,13,14,0,924.0,107.0,4.4,25.0,925.0,1011.25,748.25
2016,7,13,14,15,917.5,105.5,4.45,24.5,896.5,1006.7,747.85
2016,7,13,14,30,911.0,104.0,4.5,24.0,868.0,998.3,744.96
2016,7,13,14,45,903.0,102.5,4.6,24.0,833.0,984.72,737.9
2016,7,13,15,0,895.0,101.0,4.7,24.0,798.0,967.51,728.43
2016,7,13,15,15,884.0,99.5,4.7,24.0,758.0,944.03,713.89
2016,7,13,15,30,873.0,98.0,4.7,24.0,718.0,917.33,697.18
2016,7,13,15,45,858.5,95.5,4.75,24.0,673.0,883.38,675.69
2016,7,13,16,0,844.0,93.0,4.8,24.0,628.0,846.79,652.18
2016,7,13,16,15,826.0,90.0,4.75,23.5,580.0,812.46,630.71
2016,7,13,16,30,808.0,87.0,4.7,23.0,532.0,767.53,601.24
2016,7,13,16,45,783.5,84.0,4.7,22.5,481.5,715.96,566.62
2016,7,13,17,0,759.0,81.0,4.7,22.0,431.0,663.54,530.54
2016,7,13,17,15,726.0,76.5,4.6,21.5,379.5,603.08,486.06
2016,7,13,17,30,693.0,72.0,4.5,21.0,328.0,545.79,441.89
2016,7,13,17,45,647.5,66.5,4.4,20.5,277.0,478.66,388.47
2016,7,13,18,0,602.0,61.0,4.3,20.0,226.0,414.32,335.38
2016,7,13,18,15,534.0,54.0,4.2,19.5,178.0,340.54,272.94
2016,7,13,18,30,466.0,47.0,4.1,19.0,130.0,272.89,213.85
2016,7,13,18,45,360.0,37.0,4.0,18.5,89.0,194.58,145.53
2016,7,13,19,0,254.0,27.0,3.9,18.0,48.0,126.85,76.32
2016,7,13,19,15,127.0,13.5,3.85,17.5,24.0,44.2,0.0
2016,7,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,140.5,13.0,2.2,14.5,24.0,11.1,0.0
2016,7,14,5,30,281.0,26.0,2.1,15.0,48.0,21.48,9.84
2016,7,14,5,45,388.5,35.0,2.05,15.5,89.5,28.52,18.82
2016,7,14,6,0,496.0,44.0,2.0,16.0,131.0,35.51,25.51
2016,7,14,6,15,561.5,50.5,1.9,16.0,179.5,40.16,29.97
2016,7,14,6,30,627.0,57.0,1.8,16.0,228.0,44.78,34.23
2016,7,14,6,45,673.5,61.5,1.75,16.5,279.5,51.88,40.48
2016,7,14,7,0,720.0,66.0,1.7,17.0,331.0,54.99,43.06
2016,7,14,7,15,751.5,69.5,1.7,17.5,382.5,57.12,44.72
2016,7,14,7,30,783.0,73.0,1.7,18.0,434.0,59.21,46.3
2016,7,14,7,45,807.5,76.0,1.7,18.5,485.5,60.79,47.4
2016,7,14,8,0,832.0,79.0,1.7,19.0,537.0,70.96,55.88
2016,7,14,8,15,850.0,81.5,1.7,19.5,585.5,84.2,54.81
2016,7,14,8,30,868.0,84.0,1.7,20.0,634.0,142.29,78.01
2016,7,14,8,45,882.5,85.5,1.75,20.5,679.0,200.98,117.96
2016,7,14,9,0,897.0,87.0,1.8,21.0,724.0,260.82,166.31
2016,7,14,9,15,907.5,88.5,1.8,21.5,764.5,320.47,217.39
2016,7,14,9,30,918.0,90.0,1.8,22.0,805.0,380.31,268.82
2016,7,14,9,45,924.0,93.0,1.85,22.5,839.5,439.46,318.9
2016,7,14,10,0,930.0,96.0,1.9,23.0,874.0,497.82,366.86
2016,7,14,10,15,936.0,97.0,1.95,23.0,903.0,553.6,412.12
2016,7,14,10,30,942.0,98.0,2.0,23.0,932.0,608.07,455.06
2016,7,14,10,45,946.0,99.0,2.1,23.5,954.5,659.8,494.11
2016,7,14,11,0,950.0,100.0,2.2,24.0,977.0,709.58,530.64
2016,7,14,11,15,953.0,100.5,2.35,24.0,992.0,756.1,565.35
2016,7,14,11,30,956.0,101.0,2.5,24.0,1007.0,800.18,596.95
2016,7,14,11,45,957.5,101.5,2.65,24.5,1015.0,840.51,623.49
2016,7,14,12,0,959.0,102.0,2.8,25.0,1023.0,877.96,647.94
2016,7,14,12,15,959.0,102.0,2.9,25.0,1023.0,910.69,670.09
2016,7,14,12,30,959.0,102.0,3.0,25.0,1023.0,940.16,690.11
2016,7,14,12,45,950.5,106.5,3.2,25.0,1013.5,962.72,706.37
2016,7,14,13,0,942.0,111.0,3.4,25.0,1004.0,981.52,720.27
2016,7,14,13,15,939.0,110.5,3.45,24.5,988.5,996.92,732.43
2016,7,14,13,30,936.0,110.0,3.5,24.0,973.0,1008.49,742.25
2016,7,14,13,45,930.5,109.5,3.6,24.0,950.5,1013.79,747.01
2016,7,14,14,0,925.0,109.0,3.7,24.0,928.0,1015.18,749.36
2016,7,14,14,15,918.5,108.0,3.75,23.5,899.0,1011.2,749.43
2016,7,14,14,30,912.0,107.0,3.8,23.0,870.0,1003.38,747.09
2016,7,14,14,45,902.5,105.5,3.85,23.0,835.0,988.41,738.62
2016,7,14,15,0,893.0,104.0,3.9,23.0,800.0,969.83,727.83
2016,7,14,15,15,881.5,102.5,3.9,22.5,759.0,945.95,714.56
2016,7,14,15,30,870.0,101.0,3.9,22.0,718.0,918.87,699.07
2016,7,14,15,45,854.5,98.5,3.95,22.0,673.0,884.12,677.06
2016,7,14,16,0,839.0,96.0,4.0,22.0,628.0,855.6,659.31
2016,7,14,16,15,820.0,93.5,4.0,21.5,579.5,812.48,631.93
2016,7,14,16,30,801.0,91.0,4.0,21.0,531.0,767.48,602.79
2016,7,14,16,45,774.5,87.5,4.05,21.0,480.0,713.98,565.86
2016,7,14,17,0,748.0,84.0,4.1,21.0,429.0,659.79,527.66
2016,7,14,17,15,713.5,79.5,4.1,20.0,377.0,598.67,483.9
2016,7,14,17,30,679.0,75.0,4.1,19.0,325.0,541.23,440.66
2016,7,14,17,45,630.0,70.0,4.1,18.5,273.5,473.19,386.47
2016,7,14,18,0,581.0,65.0,4.1,18.0,222.0,408.22,332.74
2016,7,14,18,15,511.0,57.0,4.0,17.5,174.5,333.24,269.02
2016,7,14,18,30,441.0,49.0,3.9,17.0,127.0,264.65,208.9
2016,7,14,18,45,336.0,38.5,3.8,16.5,86.5,187.4,141.09
2016,7,14,19,0,231.0,28.0,3.7,16.0,46.0,120.2,71.46
2016,7,14,19,15,115.5,14.0,3.6,15.5,23.0,41.74,0.0
2016,7,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,10.0,3.0,13.5,10.0,8.54,0.0
2016,7,15,5,30,0.0,20.0,3.1,14.0,20.0,16.52,5.98
2016,7,15,5,45,0.0,37.0,3.25,14.5,37.0,29.98,20.1
2016,7,15,6,0,0.0,54.0,3.4,15.0,54.0,43.24,32.36
2016,7,15,6,15,5.0,73.0,3.3,15.0,74.5,57.83,45.68
2016,7,15,6,30,10.0,92.0,3.2,15.0,95.0,72.33,58.76
2016,7,15,6,45,16.0,111.5,3.15,15.5,117.0,87.1,71.72
2016,7,15,7,0,22.0,131.0,3.1,16.0,139.0,101.78,84.32
2016,7,15,7,15,38.5,156.0,3.0,16.5,173.0,115.22,95.59
2016,7,15,7,30,55.0,181.0,2.9,17.0,207.0,131.68,109.26
2016,7,15,7,45,439.5,130.0,2.8,17.5,369.0,87.28,70.5
2016,7,15,8,0,824.0,79.0,2.7,18.0,531.0,62.21,48.55
2016,7,15,8,15,842.0,81.5,2.7,18.0,579.5,83.56,55.03
2016,7,15,8,30,860.0,84.0,2.7,18.0,628.0,141.22,78.26
2016,7,15,8,45,874.5,85.5,2.7,18.5,673.0,199.48,118.35
2016,7,15,9,0,889.0,87.0,2.7,19.0,718.0,258.9,166.96
2016,7,15,9,15,900.0,89.0,2.7,19.0,758.5,318.64,219.25
2016,7,15,9,30,911.0,91.0,2.7,19.0,799.0,378.65,272.26
2016,7,15,9,45,917.0,93.5,2.7,19.5,833.5,437.11,322.79
2016,7,15,10,0,923.0,96.0,2.7,20.0,868.0,494.77,371.2
2016,7,15,10,15,929.5,97.0,2.7,20.0,897.0,550.5,417.31
2016,7,15,10,30,936.0,98.0,2.7,20.0,926.0,604.98,461.07
2016,7,15,10,45,941.0,98.5,2.75,20.5,948.5,656.69,500.77
2016,7,15,11,0,946.0,99.0,2.8,21.0,971.0,706.54,537.92
2016,7,15,11,15,949.5,99.5,2.8,21.0,986.0,753.28,572.66
2016,7,15,11,30,953.0,100.0,2.8,21.0,1001.0,797.65,604.08
2016,7,15,11,45,955.5,99.5,2.85,21.5,1009.5,837.82,630.31
2016,7,15,12,0,958.0,99.0,2.9,22.0,1018.0,875.18,654.39
2016,7,15,12,15,958.0,99.5,2.95,22.0,1018.0,908.33,676.77
2016,7,15,12,30,958.0,100.0,3.0,22.0,1018.0,938.23,696.96
2016,7,15,12,45,948.5,105.0,3.05,22.0,1008.5,960.35,712.0
2016,7,15,13,0,939.0,110.0,3.1,22.0,999.0,978.67,724.64
2016,7,15,13,15,936.0,109.0,3.1,22.0,983.5,993.55,734.73
2016,7,15,13,30,933.0,108.0,3.1,22.0,968.0,1004.6,742.42
2016,7,15,13,45,928.5,107.0,3.1,22.0,946.0,1010.33,746.74
2016,7,15,14,0,924.0,106.0,3.1,22.0,924.0,1012.14,748.66
2016,7,15,14,15,917.5,105.0,3.1,22.0,895.0,1008.13,746.9
2016,7,15,14,30,911.0,104.0,3.1,22.0,866.0,1000.28,742.78
2016,7,15,14,45,900.0,103.5,3.1,22.0,830.5,984.89,733.79
2016,7,15,15,0,889.0,103.0,3.1,22.0,795.0,965.97,722.58
2016,7,15,15,15,877.5,101.5,3.1,21.5,754.5,942.13,709.49
2016,7,15,15,30,866.0,100.0,3.1,21.0,714.0,915.1,694.18
2016,7,15,15,45,847.5,99.0,3.1,21.0,668.0,879.4,671.48
2016,7,15,16,0,829.0,98.0,3.1,21.0,622.0,850.23,653.23
2016,7,15,16,15,809.0,95.0,3.15,20.5,573.5,805.96,625.57
2016,7,15,16,30,789.0,92.0,3.2,20.0,525.0,759.9,596.14
2016,7,15,16,45,758.5,90.0,3.25,19.5,473.5,705.42,559.8
2016,7,15,17,0,728.0,88.0,3.3,19.0,422.0,653.57,524.48
2016,7,15,17,15,692.5,83.0,3.35,18.5,370.5,592.03,479.34
2016,7,15,17,30,657.0,78.0,3.4,18.0,319.0,531.48,433.12
2016,7,15,17,45,599.5,74.0,3.45,17.5,267.5,460.46,376.7
2016,7,15,18,0,542.0,70.0,3.5,17.0,216.0,393.26,321.26
2016,7,15,18,15,470.0,61.5,3.45,16.5,169.0,318.54,257.82
2016,7,15,18,30,398.0,53.0,3.4,16.0,122.0,250.36,198.2
2016,7,15,18,45,291.0,41.0,3.35,16.0,82.5,171.55,129.12
2016,7,15,19,0,184.0,29.0,3.3,16.0,43.0,105.76,61.2
2016,7,15,19,15,92.0,14.5,3.25,15.5,21.5,36.16,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,120.5,13.0,3.4,14.0,22.0,11.1,0.0
2016,7,16,5,30,241.0,26.0,3.4,14.0,44.0,21.5,8.99
2016,7,16,5,45,350.5,35.5,3.45,14.5,84.0,28.92,19.14
2016,7,16,6,0,460.0,45.0,3.5,15.0,124.0,36.26,26.22
2016,7,16,6,15,528.5,52.0,3.4,15.0,172.0,41.24,31.01
2016,7,16,6,30,597.0,59.0,3.3,15.0,220.0,46.17,35.58
2016,7,16,6,45,332.0,100.0,3.2,15.5,192.5,71.65,58.12
2016,7,16,7,0,67.0,141.0,3.1,16.0,165.0,104.76,86.95
2016,7,16,7,15,85.5,164.5,3.0,16.5,200.5,120.64,100.3
2016,7,16,7,30,104.0,188.0,2.9,17.0,236.0,130.96,108.64
2016,7,16,7,45,453.0,136.5,2.85,17.5,380.0,91.59,74.23
2016,7,16,8,0,802.0,85.0,2.8,18.0,524.0,66.01,51.83
2016,7,16,8,15,821.0,87.5,2.75,18.0,572.0,77.47,50.46
2016,7,16,8,30,840.0,90.0,2.7,18.0,620.0,143.09,80.62
2016,7,16,8,45,856.0,91.5,2.7,18.5,665.0,200.55,120.01
2016,7,16,9,0,872.0,93.0,2.7,19.0,710.0,259.34,167.97
2016,7,16,9,15,883.5,95.0,2.7,19.0,750.5,318.36,219.55
2016,7,16,9,30,895.0,97.0,2.7,19.0,791.0,377.72,271.92
2016,7,16,9,45,901.5,99.5,2.75,19.5,825.5,435.6,321.99
2016,7,16,10,0,908.0,102.0,2.8,20.0,860.0,492.76,370.07
2016,7,16,10,15,914.5,103.0,2.85,20.0,889.0,547.82,415.83
2016,7,16,10,30,921.0,104.0,2.9,20.0,918.0,601.68,459.35
2016,7,16,10,45,924.5,106.0,2.95,20.5,940.0,653.07,498.88
2016,7,16,11,0,928.0,108.0,3.0,21.0,962.0,702.54,535.82
2016,7,16,11,15,931.5,108.5,3.05,21.0,977.5,748.67,570.48
2016,7,16,11,30,935.0,109.0,3.1,21.0,993.0,792.47,602.21
2016,7,16,11,45,936.5,109.5,3.2,21.0,1001.0,832.22,629.82
2016,7,16,12,0,938.0,110.0,3.3,21.0,1009.0,869.17,655.41
2016,7,16,12,15,939.0,110.0,3.35,21.0,1009.5,902.32,678.05
2016,7,16,12,30,940.0,110.0,3.4,21.0,1010.0,932.33,698.55
2016,7,16,12,45,937.5,110.5,3.5,21.0,1002.5,956.36,715.36
2016,7,16,13,0,935.0,111.0,3.6,21.0,995.0,976.81,729.89
2016,7,16,13,15,932.5,110.5,3.6,21.0,980.5,992.62,740.74
2016,7,16,13,30,930.0,110.0,3.6,21.0,966.0,1004.65,749.18
2016,7,16,13,45,927.0,108.5,3.65,21.0,944.5,1011.36,754.58
2016,7,16,14,0,924.0,107.0,3.7,21.0,923.0,1014.16,757.53
2016,7,16,14,15,918.0,106.0,3.75,21.0,895.0,1010.66,756.43
2016,7,16,14,30,912.0,105.0,3.8,21.0,867.0,1003.32,752.93
2016,7,16,14,45,904.0,103.5,3.85,21.0,832.5,989.77,745.35
2016,7,16,15,0,896.0,102.0,3.9,21.0,798.0,972.57,735.41
2016,7,16,15,15,885.5,100.0,3.95,20.5,757.5,949.0,722.55
2016,7,16,15,30,875.0,98.0,4.0,20.0,717.0,922.16,707.37
2016,7,16,15,45,860.5,95.5,4.05,20.0,672.5,888.11,685.68
2016,7,16,16,0,846.0,93.0,4.1,20.0,628.0,851.41,661.94
2016,7,16,16,15,827.5,90.5,4.1,19.5,579.5,817.19,640.75
2016,7,16,16,30,809.0,88.0,4.1,19.0,531.0,772.29,611.39
2016,7,16,16,45,785.0,84.5,4.2,19.0,480.5,720.35,575.51
2016,7,16,17,0,761.0,81.0,4.3,19.0,430.0,667.51,538.18
2016,7,16,17,15,727.5,77.0,4.3,18.5,378.0,607.01,493.88
2016,7,16,17,30,694.0,73.0,4.3,18.0,326.0,549.93,449.82
2016,7,16,17,45,648.0,67.5,4.3,17.5,275.0,482.24,395.68
2016,7,16,18,0,602.0,62.0,4.3,17.0,224.0,417.36,341.73
2016,7,16,18,15,532.0,54.5,4.2,16.5,175.5,341.76,277.01
2016,7,16,18,30,462.0,47.0,4.1,16.0,127.0,272.51,215.84
2016,7,16,18,45,353.0,36.5,4.1,15.5,86.0,192.49,145.14
2016,7,16,19,0,244.0,26.0,4.1,15.0,45.0,122.2,69.3
2016,7,16,19,15,122.0,13.0,4.1,14.5,22.5,42.71,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,17,5,15,139.0,12.0,4.45,14.0,22.0,10.24,0.0
2016,7,17,5,30,278.0,24.0,4.5,14.0,44.0,19.84,7.31
2016,7,17,5,45,391.0,32.5,4.6,14.5,85.5,26.52,17.02
2016,7,17,6,0,504.0,41.0,4.7,15.0,127.0,33.18,23.49
2016,7,17,6,15,570.0,47.0,4.65,15.0,175.0,37.54,27.71
2016,7,17,6,30,636.0,53.0,4.6,15.0,223.0,45.55,35.02
2016,7,17,6,45,675.0,58.5,4.6,15.5,273.0,49.55,38.55
2016,7,17,7,0,714.0,64.0,4.6,16.0,323.0,53.45,41.88
2016,7,17,7,15,745.5,68.0,4.55,16.0,374.5,56.01,44.02
2016,7,17,7,30,777.0,72.0,4.5,16.0,426.0,58.5,46.06
2016,7,17,7,45,801.5,74.5,4.45,16.5,476.5,59.74,46.89
2016,7,17,8,0,826.0,77.0,4.4,17.0,527.0,69.55,55.16
2016,7,17,8,15,843.0,79.5,4.4,17.0,575.0,81.57,54.14
2016,7,17,8,30,860.0,82.0,4.4,17.0,623.0,139.29,77.28
2016,7,17,8,45,874.0,83.5,4.45,17.5,667.5,197.57,117.66
2016,7,17,9,0,888.0,85.0,4.5,18.0,712.0,256.96,166.81
2016,7,17,9,15,898.0,86.5,4.55,18.0,752.0,316.11,219.43
2016,7,17,9,30,908.0,88.0,4.6,18.0,792.0,375.41,272.84
2016,7,17,9,45,900.5,98.5,4.65,18.5,822.5,434.56,325.14
2016,7,17,10,0,893.0,109.0,4.7,19.0,853.0,491.5,374.13
2016,7,17,10,15,899.0,110.0,4.7,19.0,881.5,545.66,420.07
2016,7,17,10,30,905.0,111.0,4.7,19.0,910.0,598.59,463.77
2016,7,17,10,45,907.5,113.0,4.75,19.0,931.0,648.72,504.35
2016,7,17,11,0,910.0,115.0,4.8,19.0,952.0,696.88,542.47
2016,7,17,11,15,913.0,116.0,4.8,19.0,966.5,742.42,577.63
2016,7,17,11,30,916.0,117.0,4.8,19.0,981.0,785.65,610.05
2016,7,17,11,45,918.0,116.5,4.8,19.0,988.5,824.39,637.4
2016,7,17,12,0,920.0,116.0,4.8,19.0,996.0,860.4,662.67
2016,7,17,12,15,919.5,116.0,4.9,19.0,996.0,891.85,685.28
2016,7,17,12,30,919.0,116.0,5.0,19.0,996.0,920.14,705.73
2016,7,17,12,45,916.0,116.5,5.1,19.0,988.0,943.33,722.67
2016,7,17,13,0,913.0,117.0,5.2,19.0,980.0,963.0,737.27
2016,7,17,13,15,909.5,116.5,5.3,19.0,965.0,977.64,748.48
2016,7,17,13,30,906.0,116.0,5.4,19.0,950.0,988.54,757.24
2016,7,17,13,45,905.0,112.5,5.5,19.0,928.5,995.12,763.13
2016,7,17,14,0,904.0,109.0,5.6,19.0,907.0,997.81,766.47
2016,7,17,14,15,897.5,108.0,5.65,18.5,878.5,993.85,766.44
2016,7,17,14,30,891.0,107.0,5.7,18.0,850.0,986.12,763.91
2016,7,17,14,45,885.0,103.5,5.8,18.0,816.0,972.53,756.16
2016,7,17,15,0,879.0,100.0,5.9,18.0,782.0,955.28,745.87
2016,7,17,15,15,544.0,211.5,5.95,17.5,626.5,766.06,608.67
2016,7,17,15,30,209.0,323.0,6.0,17.0,471.0,523.16,418.16
2016,7,17,15,45,521.0,206.5,6.1,17.0,543.0,712.33,573.88
2016,7,17,16,0,833.0,90.0,6.2,17.0,615.0,837.67,671.89
2016,7,17,16,15,549.0,157.0,6.2,16.5,492.0,662.66,539.85
2016,7,17,16,30,265.0,224.0,6.2,16.0,369.0,463.4,379.64
2016,7,17,16,45,258.5,203.5,6.25,16.0,333.5,427.47,352.37
2016,7,17,17,0,252.0,183.0,6.3,16.0,298.0,391.0,323.76
2016,7,17,17,15,468.0,126.0,6.2,15.5,308.0,480.48,401.15
2016,7,17,17,30,684.0,69.0,6.1,15.0,318.0,536.99,449.62
2016,7,17,17,45,636.5,64.5,6.1,15.0,267.5,472.52,395.08
2016,7,17,18,0,589.0,60.0,6.1,15.0,217.0,408.62,339.74
2016,7,17,18,15,520.5,53.0,6.0,14.5,170.0,334.98,275.26
2016,7,17,18,30,452.0,46.0,5.9,14.0,123.0,267.56,214.46
2016,7,17,18,45,338.5,36.0,5.8,14.0,83.0,186.87,141.86
2016,7,17,19,0,225.0,26.0,5.7,14.0,43.0,115.86,63.73
2016,7,17,19,15,112.5,13.0,5.65,13.5,21.5,40.31,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,123.0,11.5,4.1,13.0,20.5,9.82,0.0
2016,7,18,5,30,246.0,23.0,4.1,13.0,41.0,18.93,6.16
2016,7,18,5,45,360.5,32.0,4.1,13.5,81.0,26.03,16.63
2016,7,18,6,0,475.0,41.0,4.1,14.0,121.0,33.08,23.49
2016,7,18,6,15,237.5,51.0,4.05,14.0,91.0,38.09,28.32
2016,7,18,6,30,0.0,61.0,4.0,14.0,61.0,50.11,39.23
2016,7,18,6,45,0.0,75.5,3.95,14.5,75.5,61.58,49.42
2016,7,18,7,0,0.0,90.0,3.9,15.0,90.0,72.98,59.35
2016,7,18,7,15,0.0,110.5,3.85,15.5,110.5,88.6,72.8
2016,7,18,7,30,0.0,131.0,3.8,16.0,131.0,104.03,85.85
2016,7,18,7,45,0.0,126.0,3.8,16.5,126.0,101.3,83.03
2016,7,18,8,0,0.0,121.0,3.8,17.0,121.0,98.23,79.94
2016,7,18,8,15,26.5,190.0,3.75,17.0,207.0,140.83,110.74
2016,7,18,8,30,53.0,259.0,3.7,17.0,293.0,190.54,148.8
2016,7,18,8,45,100.0,291.5,3.7,17.5,360.5,225.98,173.86
2016,7,18,9,0,147.0,324.0,3.7,18.0,428.0,260.79,198.88
2016,7,18,9,15,87.5,310.0,3.7,18.0,373.0,257.3,198.7
2016,7,18,9,30,28.0,296.0,3.7,18.0,318.0,237.52,184.98
2016,7,18,9,45,130.0,345.0,3.75,18.5,453.0,313.71,242.38
2016,7,18,10,0,232.0,394.0,3.8,19.0,588.0,407.27,313.0
2016,7,18,10,15,151.0,399.5,3.85,19.0,527.5,389.96,300.78
2016,7,18,10,30,70.0,405.0,3.9,19.0,467.0,364.46,281.5
2016,7,18,10,45,494.5,251.5,3.95,19.0,704.0,512.45,398.52
2016,7,18,11,0,919.0,98.0,4.0,19.0,941.0,689.47,535.27
2016,7,18,11,15,609.0,272.5,4.05,19.0,835.5,666.69,514.27
2016,7,18,11,30,299.0,447.0,4.1,19.0,730.0,610.03,467.58
2016,7,18,11,45,369.0,421.0,4.15,19.5,772.5,662.65,507.25
2016,7,18,12,0,439.0,395.0,4.2,20.0,815.0,724.49,552.44
2016,7,18,12,15,684.0,247.0,4.25,20.0,901.0,826.07,631.34
2016,7,18,12,30,929.0,99.0,4.3,20.0,987.0,914.39,694.62
2016,7,18,12,45,933.5,95.0,4.35,20.0,981.5,940.11,712.17
2016,7,18,13,0,938.0,91.0,4.4,20.0,976.0,962.39,727.82
2016,7,18,13,15,935.5,90.5,4.4,20.0,961.5,977.92,738.67
2016,7,18,13,30,933.0,90.0,4.4,20.0,947.0,989.65,747.08
2016,7,18,13,45,931.5,87.5,4.45,20.0,926.5,996.44,752.73
2016,7,18,14,0,930.0,85.0,4.5,20.0,906.0,999.28,755.86
2016,7,18,14,15,925.0,84.0,4.5,19.5,878.0,996.39,756.27
2016,7,18,14,30,920.0,83.0,4.5,19.0,850.0,989.64,754.2
2016,7,18,14,45,914.5,81.0,4.5,19.0,816.5,977.51,747.08
2016,7,18,15,0,909.0,79.0,4.5,19.0,783.0,961.65,737.52
2016,7,18,15,15,899.5,77.5,4.5,19.0,744.0,939.01,723.31
2016,7,18,15,30,890.0,76.0,4.5,19.0,705.0,913.05,706.81
2016,7,18,15,45,879.5,73.5,4.5,19.0,661.5,881.88,686.6
2016,7,18,16,0,869.0,71.0,4.5,19.0,618.0,847.81,664.2
2016,7,18,16,15,853.0,69.0,4.55,18.5,570.5,807.04,638.29
2016,7,18,16,30,837.0,67.0,4.6,18.0,523.0,764.19,610.37
2016,7,18,16,45,816.5,64.0,4.65,18.0,473.5,714.86,575.83
2016,7,18,17,0,796.0,61.0,4.7,18.0,424.0,664.4,539.73
2016,7,18,17,15,766.5,58.0,4.75,17.5,373.0,612.66,502.74
2016,7,18,17,30,737.0,55.0,4.8,17.0,322.0,555.05,458.01
2016,7,18,17,45,695.5,51.0,4.9,17.0,271.5,489.76,404.51
2016,7,18,18,0,654.0,47.0,5.0,17.0,221.0,426.74,350.84
2016,7,18,18,15,591.0,42.0,4.95,16.5,173.5,354.71,288.31
2016,7,18,18,30,528.0,37.0,4.9,16.0,126.0,288.07,228.38
2016,7,18,18,45,421.5,29.0,4.85,15.5,85.0,210.74,158.43
2016,7,18,19,0,315.0,21.0,4.8,15.0,44.0,139.47,73.47
2016,7,18,19,15,157.5,10.5,4.65,14.5,22.0,49.94,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,157.0,10.5,3.25,13.0,21.5,8.96,0.0
2016,7,19,5,30,314.0,21.0,3.3,13.0,43.0,17.34,4.52
2016,7,19,5,45,421.5,28.5,3.4,13.5,83.5,25.36,16.01
2016,7,19,6,0,529.0,36.0,3.5,14.0,124.0,31.82,22.37
2016,7,19,6,15,264.5,56.5,3.45,14.0,100.5,42.24,31.99
2016,7,19,6,30,0.0,77.0,3.4,14.0,77.0,61.68,49.53
2016,7,19,6,45,0.0,94.5,3.4,14.5,94.5,75.15,61.45
2016,7,19,7,0,0.0,112.0,3.4,15.0,112.0,88.53,73.05
2016,7,19,7,15,7.0,134.5,3.4,15.0,138.0,105.28,87.54
2016,7,19,7,30,14.0,157.0,3.4,15.0,164.0,121.84,101.68
2016,7,19,7,45,27.0,184.0,3.45,15.5,198.5,134.38,111.95
2016,7,19,8,0,40.0,211.0,3.5,16.0,233.0,151.45,125.97
2016,7,19,8,15,29.0,216.5,3.55,16.5,233.0,156.63,123.73
2016,7,19,8,30,18.0,222.0,3.6,17.0,233.0,173.59,136.46
2016,7,19,8,45,85.5,273.0,3.65,17.5,332.5,212.57,163.87
2016,7,19,9,0,153.0,324.0,3.7,18.0,432.0,262.1,199.72
2016,7,19,9,15,533.5,202.0,3.75,18.0,609.0,288.49,208.93
2016,7,19,9,30,914.0,80.0,3.8,18.0,786.0,371.51,269.1
2016,7,19,9,45,618.5,226.0,3.85,18.5,713.0,412.27,310.89
2016,7,19,10,0,323.0,372.0,3.9,19.0,640.0,429.0,328.68
2016,7,19,10,15,626.0,231.5,3.95,19.0,774.5,500.08,384.44
2016,7,19,10,30,929.0,91.0,4.0,19.0,909.0,596.86,461.17
2016,7,19,10,45,931.5,93.0,4.05,19.0,930.5,648.14,502.11
2016,7,19,11,0,934.0,95.0,4.1,19.0,952.0,697.37,540.69
2016,7,19,11,15,936.5,95.5,4.1,19.0,966.5,743.1,575.71
2016,7,19,11,30,939.0,96.0,4.1,19.0,981.0,786.4,607.18
2016,7,19,11,45,941.5,95.5,4.2,19.5,989.0,826.22,634.18
2016,7,19,12,0,944.0,95.0,4.3,20.0,997.0,863.24,659.02
2016,7,19,12,15,944.0,95.0,4.35,20.0,997.0,895.64,681.56
2016,7,19,12,30,944.0,95.0,4.4,20.0,997.0,924.79,701.87
2016,7,19,12,45,938.0,98.0,4.45,20.0,988.5,947.96,718.2
2016,7,19,13,0,932.0,101.0,4.5,20.0,980.0,967.45,732.11
2016,7,19,13,15,929.0,100.5,4.55,20.0,965.0,982.63,743.2
2016,7,19,13,30,926.0,100.0,4.6,20.0,950.0,994.02,751.84
2016,7,19,13,45,925.5,97.0,4.7,20.0,929.5,1001.44,758.36
2016,7,19,14,0,925.0,94.0,4.8,20.0,909.0,1004.93,762.34
2016,7,19,14,15,919.0,93.0,4.85,20.0,880.5,1001.23,761.13
2016,7,19,14,30,913.0,92.0,4.9,20.0,852.0,993.68,757.43
2016,7,19,14,45,907.5,89.0,5.0,20.0,818.0,980.67,750.46
2016,7,19,15,0,902.0,86.0,5.1,20.0,784.0,963.91,740.94
2016,7,19,15,15,891.5,84.5,5.1,19.5,744.5,940.53,727.52
2016,7,19,15,30,881.0,83.0,5.1,19.0,705.0,913.88,711.75
2016,7,19,15,45,870.5,80.0,5.2,19.0,661.0,882.42,691.68
2016,7,19,16,0,860.0,77.0,5.3,19.0,617.0,848.07,669.32
2016,7,19,16,15,843.0,75.0,5.3,18.5,569.5,806.76,642.29
2016,7,19,16,30,826.0,73.0,5.3,18.0,522.0,763.47,613.35
2016,7,19,16,45,806.5,69.0,5.35,18.0,472.5,714.14,578.35
2016,7,19,17,0,787.0,65.0,5.4,18.0,423.0,669.88,546.6
2016,7,19,17,15,757.0,62.0,5.35,17.5,372.0,611.92,504.03
2016,7,19,17,30,727.0,59.0,5.3,17.0,321.0,554.29,458.58
2016,7,19,17,45,686.0,54.0,5.25,17.0,270.5,488.43,404.07
2016,7,19,18,0,645.0,49.0,5.2,17.0,220.0,424.81,349.54
2016,7,19,18,15,580.5,43.5,5.05,16.5,172.5,351.77,286.0
2016,7,19,18,30,516.0,38.0,4.9,16.0,125.0,284.29,225.31
2016,7,19,18,45,410.0,30.0,4.75,15.5,84.0,208.05,156.08
2016,7,19,19,0,304.0,22.0,4.6,15.0,43.0,136.83,68.37
2016,7,19,19,15,152.0,11.0,4.5,15.0,21.5,49.01,0.0
2016,7,19,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,157.0,10.0,3.35,13.5,20.5,8.54,0.0
2016,7,20,5,30,314.0,20.0,3.5,14.0,41.0,16.5,3.24
2016,7,20,5,45,421.0,28.0,3.65,14.5,81.5,24.94,15.5
2016,7,20,6,0,528.0,36.0,3.8,15.0,122.0,31.85,22.27
2016,7,20,6,15,592.5,41.5,3.75,15.0,170.0,36.31,26.59
2016,7,20,6,30,657.0,47.0,3.7,15.0,218.0,40.76,30.75
2016,7,20,6,45,699.5,51.0,3.7,15.5,268.5,43.78,33.44
2016,7,20,7,0,742.0,55.0,3.7,16.0,319.0,46.79,36.0
2016,7,20,7,15,772.0,58.0,3.65,16.0,370.5,48.87,37.75
2016,7,20,7,30,802.0,61.0,3.6,16.0,422.0,58.02,45.67
2016,7,20,7,45,824.0,63.5,3.55,16.5,472.5,60.3,47.41
2016,7,20,8,0,846.0,66.0,3.5,17.0,523.0,62.48,49.04
2016,7,20,8,15,863.0,68.0,3.45,17.5,571.5,73.63,47.91
2016,7,20,8,30,880.0,70.0,3.4,18.0,620.0,132.2,70.59
2016,7,20,8,45,892.5,71.5,3.4,18.5,664.5,191.47,111.38
2016,7,20,9,0,905.0,73.0,3.4,19.0,709.0,251.67,160.99
2016,7,20,9,15,915.0,74.5,3.4,19.0,749.5,311.88,214.15
2016,7,20,9,30,925.0,76.0,3.4,19.0,790.0,372.24,268.02
2016,7,20,9,45,924.0,82.5,3.4,19.5,822.5,432.09,320.27
2016,7,20,10,0,923.0,89.0,3.4,20.0,855.0,490.41,369.71
2016,7,20,10,15,929.0,90.0,3.45,20.0,884.0,546.18,416.42
2016,7,20,10,30,935.0,91.0,3.5,20.0,913.0,600.65,460.81
2016,7,20,10,45,941.5,91.0,3.55,20.5,936.0,653.09,501.51
2016,7,20,11,0,948.0,91.0,3.6,21.0,959.0,703.8,539.73
2016,7,20,11,15,951.0,91.5,3.65,21.0,974.5,750.54,575.14
2016,7,20,11,30,954.0,92.0,3.7,21.0,990.0,794.83,606.86
2016,7,20,11,45,957.0,91.0,3.8,21.5,998.0,835.19,633.84
2016,7,20,12,0,960.0,90.0,3.9,22.0,1006.0,872.71,658.65
2016,7,20,12,15,960.0,90.0,4.0,22.0,1006.5,905.59,681.45
2016,7,20,12,30,960.0,90.0,4.1,22.0,1007.0,935.16,702.0
2016,7,20,12,45,959.5,90.0,4.25,22.0,1000.0,960.82,720.22
2016,7,20,13,0,959.0,90.0,4.4,22.0,993.0,982.87,736.09
2016,7,20,13,15,956.5,89.5,4.5,22.0,978.5,998.81,747.78
2016,7,20,13,30,954.0,89.0,4.6,22.0,964.0,1010.85,757.23
2016,7,20,13,45,950.5,88.0,4.75,22.0,942.5,1017.47,763.6
2016,7,20,14,0,947.0,87.0,4.9,22.0,921.0,1020.1,767.42
2016,7,20,14,15,941.5,86.0,5.0,21.5,892.5,1016.8,768.45
2016,7,20,14,30,936.0,85.0,5.1,21.0,864.0,1009.56,766.92
2016,7,20,14,45,929.0,83.5,5.25,21.0,829.5,996.46,760.29
2016,7,20,15,0,922.0,82.0,5.4,21.0,795.0,979.61,751.09
2016,7,20,15,15,912.0,81.0,5.45,20.5,755.0,956.89,738.54
2016,7,20,15,30,902.0,80.0,5.5,20.0,715.0,930.83,723.57
2016,7,20,15,45,889.0,78.0,5.6,20.0,670.0,897.74,702.33
2016,7,20,16,0,876.0,76.0,5.7,20.0,625.0,861.84,678.85
2016,7,20,16,15,859.0,74.0,5.7,19.5,577.0,820.0,651.51
2016,7,20,16,30,842.0,72.0,5.7,19.0,529.0,776.12,622.21
2016,7,20,16,45,819.5,69.0,5.75,19.0,478.0,725.04,585.93
2016,7,20,17,0,797.0,66.0,5.8,19.0,427.0,679.29,553.07
2016,7,20,17,15,766.0,62.5,5.8,18.5,375.0,619.52,509.34
2016,7,20,17,30,735.0,59.0,5.8,18.0,323.0,560.15,462.68
2016,7,20,17,45,691.0,55.0,5.8,17.5,272.0,493.24,408.12
2016,7,20,18,0,647.0,51.0,5.8,17.0,221.0,428.77,353.46
2016,7,20,18,15,581.0,45.0,5.65,16.5,172.5,354.14,288.37
2016,7,20,18,30,515.0,39.0,5.5,16.0,124.0,288.36,228.77
2016,7,20,18,45,406.0,30.5,5.4,15.5,83.0,207.53,155.51
2016,7,20,19,0,297.0,22.0,5.3,15.0,42.0,134.33,62.75
2016,7,20,19,15,148.5,11.0,5.2,15.0,21.0,48.17,0.0
2016,7,20,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
