Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,150.5,10.0,3.95,13.5,20.0,8.54,0.0
2016,7,21,5,30,301.0,20.0,4.1,14.0,40.0,16.52,2.36
2016,7,21,5,45,411.5,28.5,4.35,14.5,80.5,23.33,14.07
2016,7,21,6,0,522.0,37.0,4.6,15.0,121.0,32.77,23.04
2016,7,21,6,15,381.0,63.5,4.6,15.0,136.5,48.04,36.94
2016,7,21,6,30,240.0,90.0,4.6,15.0,152.0,67.03,54.03
2016,7,21,6,45,255.0,109.0,4.6,15.5,188.0,79.76,65.28
2016,7,21,7,0,270.0,128.0,4.6,16.0,224.0,92.04,75.88
2016,7,21,7,15,534.5,95.0,4.5,16.0,322.5,68.4,54.94
2016,7,21,7,30,799.0,62.0,4.4,16.0,421.0,58.68,46.24
2016,7,21,7,45,821.0,64.5,4.3,16.5,471.5,60.95,47.98
2016,7,21,8,0,843.0,67.0,4.2,17.0,522.0,63.12,49.59
2016,7,21,8,15,859.5,69.0,4.1,17.5,570.0,73.97,48.4
2016,7,21,8,30,876.0,71.0,4.0,18.0,618.0,132.38,70.96
2016,7,21,8,45,889.5,72.5,3.9,18.5,662.5,191.65,111.75
2016,7,21,9,0,903.0,74.0,3.8,19.0,707.0,251.98,161.46
2016,7,21,9,15,913.0,75.5,3.75,19.0,747.0,312.17,214.67
2016,7,21,9,30,923.0,77.0,3.7,19.0,787.0,372.51,268.58
2016,7,21,9,45,929.5,78.5,3.7,19.5,821.5,431.37,320.11
2016,7,21,10,0,936.0,80.0,3.7,20.0,856.0,489.47,369.55
2016,7,21,10,15,942.0,81.0,3.75,20.0,885.0,545.91,416.99
2016,7,21,10,30,948.0,82.0,3.8,20.0,914.0,601.03,462.05
2016,7,21,10,45,953.5,82.0,3.9,20.5,937.0,653.47,503.07
2016,7,21,11,0,959.0,82.0,4.0,21.0,960.0,704.05,541.55
2016,7,21,11,15,962.0,82.5,4.1,21.0,975.5,751.23,577.65
2016,7,21,11,30,965.0,83.0,4.2,21.0,991.0,795.94,609.71
2016,7,21,11,45,967.5,83.0,4.35,21.0,999.0,837.14,638.85
2016,7,21,12,0,970.0,83.0,4.5,21.0,1007.0,875.45,666.14
2016,7,21,12,15,970.5,83.0,4.65,21.0,1008.0,909.02,690.24
2016,7,21,12,30,971.0,83.0,4.8,21.0,1009.0,939.24,712.09
2016,7,21,12,45,961.5,89.0,4.95,21.0,999.5,962.71,729.37
2016,7,21,13,0,952.0,95.0,5.1,21.0,990.0,982.3,744.13
2016,7,21,13,15,949.5,94.5,5.1,21.0,976.0,998.24,755.38
2016,7,21,13,30,947.0,94.0,5.1,21.0,962.0,1010.31,764.1
2016,7,21,13,45,947.5,90.5,5.15,21.0,941.5,1018.28,770.55
2016,7,21,14,0,948.0,87.0,5.2,21.0,921.0,1022.21,774.4
2016,7,21,14,15,942.5,86.5,5.15,20.5,892.5,1019.45,774.57
2016,7,21,14,30,937.0,86.0,5.1,20.0,864.0,1012.76,772.2
2016,7,21,14,45,933.5,82.5,5.1,20.0,830.0,1000.82,765.22
2016,7,21,15,0,930.0,79.0,5.1,20.0,796.0,984.98,755.66
2016,7,21,15,15,920.5,77.5,5.05,20.0,756.0,961.98,740.81
2016,7,21,15,30,911.0,76.0,5.0,20.0,716.0,935.56,723.65
2016,7,21,15,45,901.0,73.0,5.0,20.0,672.0,903.71,702.96
2016,7,21,16,0,891.0,70.0,5.0,20.0,628.0,868.81,679.99
2016,7,21,16,15,875.0,68.0,5.0,19.5,579.5,827.24,653.26
2016,7,21,16,30,859.0,66.0,5.0,19.0,531.0,783.52,624.52
2016,7,21,16,45,838.5,63.0,5.05,19.0,480.0,733.23,589.33
2016,7,21,17,0,818.0,60.0,5.1,19.0,429.0,681.73,552.52
2016,7,21,17,15,788.0,57.0,5.1,18.5,377.0,622.81,509.9
2016,7,21,17,30,758.0,54.0,5.1,18.0,325.0,569.48,468.7
2016,7,21,17,45,715.0,50.5,5.1,17.5,273.5,502.7,414.6
2016,7,21,18,0,672.0,47.0,5.1,17.0,222.0,438.27,360.23
2016,7,21,18,15,607.5,41.5,4.95,16.5,173.5,363.69,295.34
2016,7,21,18,30,543.0,36.0,4.8,16.0,125.0,294.72,233.16
2016,7,21,18,45,431.0,28.0,4.7,15.5,83.5,211.34,157.56
2016,7,21,19,0,319.0,20.0,4.6,15.0,42.0,136.15,58.04
2016,7,21,19,15,159.5,10.0,4.5,14.5,21.0,50.27,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,153.0,9.5,3.75,13.5,19.5,8.11,0.0
2016,7,22,5,30,306.0,19.0,3.9,14.0,39.0,17.1,1.55
2016,7,22,5,45,416.0,27.5,4.05,14.5,79.5,24.54,15.01
2016,7,22,6,0,526.0,36.0,4.2,15.0,120.0,31.92,22.27
2016,7,22,6,15,593.0,41.5,4.1,15.0,168.5,36.37,26.62
2016,7,22,6,30,660.0,47.0,4.0,15.0,217.0,40.84,30.81
2016,7,22,6,45,703.0,51.5,3.95,15.5,268.5,44.27,33.86
2016,7,22,7,0,746.0,56.0,3.9,16.0,320.0,47.66,36.77
2016,7,22,7,15,777.0,59.0,3.8,16.5,372.0,49.72,38.42
2016,7,22,7,30,808.0,62.0,3.7,17.0,424.0,58.78,46.16
2016,7,22,7,45,830.5,65.0,3.65,17.5,475.5,61.43,48.21
2016,7,22,8,0,853.0,68.0,3.6,18.0,527.0,63.95,50.12
2016,7,22,8,15,870.5,70.0,3.55,18.5,575.5,74.74,48.89
2016,7,22,8,30,888.0,72.0,3.5,19.0,624.0,134.03,71.6
2016,7,22,8,45,900.5,74.0,3.5,19.5,669.5,194.36,112.96
2016,7,22,9,0,913.0,76.0,3.5,20.0,715.0,255.63,163.22
2016,7,22,9,15,923.0,77.5,3.5,20.0,755.5,316.55,216.8
2016,7,22,9,30,933.0,79.0,3.5,20.0,796.0,377.6,271.05
2016,7,22,9,45,930.5,86.5,3.55,20.5,829.0,438.28,323.87
2016,7,22,10,0,928.0,94.0,3.6,21.0,862.0,497.27,373.75
2016,7,22,10,15,934.0,95.0,3.65,21.5,891.0,553.54,419.89
2016,7,22,10,30,940.0,96.0,3.7,22.0,920.0,608.51,463.52
2016,7,22,10,45,946.0,96.0,3.75,22.5,942.5,661.12,504.04
2016,7,22,11,0,952.0,96.0,3.8,23.0,965.0,711.94,542.04
2016,7,22,11,15,954.5,96.5,3.9,23.0,980.5,758.72,577.42
2016,7,22,11,30,957.0,97.0,4.0,23.0,996.0,802.99,609.18
2016,7,22,11,45,959.5,96.5,4.1,23.0,1004.0,843.72,637.46
2016,7,22,12,0,962.0,96.0,4.2,23.0,1012.0,881.58,663.65
2016,7,22,12,15,962.0,96.0,4.3,23.0,1012.0,914.73,686.57
2016,7,22,12,30,962.0,96.0,4.4,23.0,1012.0,944.55,707.23
2016,7,22,12,45,959.5,96.0,4.55,23.0,1004.0,968.64,724.53
2016,7,22,13,0,957.0,96.0,4.7,23.0,996.0,989.01,739.68
2016,7,22,13,15,954.0,95.5,4.85,23.0,981.0,1004.61,751.75
2016,7,22,13,30,951.0,95.0,5.0,23.0,966.0,1016.3,761.32
2016,7,22,13,45,946.5,94.5,5.15,23.0,943.5,1022.58,767.38
2016,7,22,14,0,942.0,94.0,5.3,23.0,921.0,1024.87,770.88
2016,7,22,14,15,936.0,93.0,5.35,23.0,892.0,1021.21,769.69
2016,7,22,14,30,930.0,92.0,5.4,23.0,863.0,1013.61,765.98
2016,7,22,14,45,921.5,91.0,5.5,23.0,828.0,999.76,758.43
2016,7,22,15,0,913.0,90.0,5.6,23.0,793.0,982.2,748.41
2016,7,22,15,15,902.5,88.0,5.6,22.5,752.5,958.1,734.65
2016,7,22,15,30,892.0,86.0,5.6,22.0,712.0,930.65,718.5
2016,7,22,15,45,877.5,84.5,5.65,22.0,667.0,897.04,696.74
2016,7,22,16,0,863.0,83.0,5.7,22.0,622.0,860.72,672.87
2016,7,22,16,15,845.5,80.5,5.65,21.5,573.5,818.26,645.06
2016,7,22,16,30,828.0,78.0,5.6,21.0,525.0,781.37,621.01
2016,7,22,16,45,802.0,75.5,5.6,20.5,473.5,728.13,584.41
2016,7,22,17,0,776.0,73.0,5.6,20.0,422.0,674.11,546.42
2016,7,22,17,15,743.5,69.0,5.5,19.5,370.0,613.39,501.63
2016,7,22,17,30,711.0,65.0,5.4,19.0,318.0,553.21,454.4
2016,7,22,17,45,659.5,61.0,5.35,18.5,266.5,482.61,397.15
2016,7,22,18,0,608.0,57.0,5.3,18.0,215.0,418.31,342.86
2016,7,22,18,15,536.0,50.0,5.15,17.5,166.5,341.62,276.61
2016,7,22,18,30,464.0,43.0,5.0,17.0,118.0,271.57,214.19
2016,7,22,18,45,342.0,33.0,4.9,16.5,77.5,186.71,138.39
2016,7,22,19,0,220.0,23.0,4.8,16.0,37.0,109.82,40.82
2016,7,22,19,15,110.0,11.5,4.7,15.5,18.5,38.64,0.0
2016,7,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,111.0,10.5,3.1,14.5,17.0,8.96,0.0
2016,7,23,5,30,222.0,21.0,3.1,15.0,34.0,17.36,0.29
2016,7,23,5,45,343.0,31.0,3.1,15.5,74.0,25.36,15.54
2016,7,23,6,0,464.0,41.0,3.1,16.0,114.0,33.27,23.33
2016,7,23,6,15,536.0,47.5,2.95,16.0,161.5,37.96,27.9
2016,7,23,6,30,608.0,54.0,2.8,16.0,209.0,42.65,32.29
2016,7,23,6,45,659.0,58.5,2.65,16.5,260.5,49.64,38.48
2016,7,23,7,0,710.0,63.0,2.5,17.0,312.0,52.84,41.19
2016,7,23,7,15,743.0,67.0,2.5,17.5,364.0,55.43,43.28
2016,7,23,7,30,776.0,71.0,2.5,18.0,416.0,57.96,45.26
2016,7,23,7,45,802.0,73.0,2.5,19.0,467.5,58.89,45.72
2016,7,23,8,0,828.0,75.0,2.5,20.0,519.0,68.27,53.42
2016,7,23,8,15,846.0,77.5,2.55,20.5,567.5,78.91,52.21
2016,7,23,8,30,864.0,80.0,2.6,21.0,616.0,137.31,74.51
2016,7,23,8,45,877.5,82.0,2.65,21.5,661.0,196.54,114.63
2016,7,23,9,0,891.0,84.0,2.7,22.0,706.0,256.84,163.46
2016,7,23,9,15,901.5,86.0,2.8,22.5,746.5,317.14,215.39
2016,7,23,9,30,912.0,88.0,2.9,23.0,787.0,377.67,267.88
2016,7,23,9,45,922.0,88.0,3.0,23.5,822.5,436.44,318.2
2016,7,23,10,0,932.0,88.0,3.1,24.0,858.0,494.8,366.83
2016,7,23,10,15,938.0,89.0,3.2,24.5,887.5,551.29,412.56
2016,7,23,10,30,944.0,90.0,3.3,25.0,917.0,606.46,455.82
2016,7,23,10,45,945.5,92.5,3.45,25.5,938.5,658.59,495.65
2016,7,23,11,0,947.0,95.0,3.6,26.0,960.0,708.55,532.78
2016,7,23,11,15,950.0,95.5,3.75,26.0,975.5,755.51,568.01
2016,7,23,11,30,953.0,96.0,3.9,26.0,991.0,800.02,599.68
2016,7,23,11,45,952.5,97.5,4.05,26.0,998.0,840.03,627.34
2016,7,23,12,0,952.0,99.0,4.2,26.0,1005.0,877.03,652.89
2016,7,23,12,15,952.5,99.0,4.35,26.0,1005.5,910.38,675.93
2016,7,23,12,30,953.0,99.0,4.5,26.0,1006.0,940.47,696.8
2016,7,23,12,45,950.5,100.0,4.65,26.0,998.5,965.36,714.52
2016,7,23,13,0,948.0,101.0,4.8,26.0,991.0,986.6,730.07
2016,7,23,13,15,945.5,100.5,4.9,25.5,976.5,1002.64,743.37
2016,7,23,13,30,943.0,100.0,5.0,25.0,962.0,1014.8,754.28
2016,7,23,13,45,940.0,99.0,5.1,25.0,940.5,1022.05,760.55
2016,7,23,14,0,937.0,98.0,5.2,25.0,919.0,1025.34,764.31
2016,7,23,14,15,931.5,96.5,5.2,24.5,890.5,1021.7,764.31
2016,7,23,14,30,926.0,95.0,5.2,24.0,862.0,1014.12,761.81
2016,7,23,14,45,918.0,94.0,5.25,24.0,827.5,1000.81,754.38
2016,7,23,15,0,910.0,93.0,5.3,24.0,793.0,983.8,744.52
2016,7,23,15,15,900.0,91.0,5.3,23.5,752.5,960.23,731.29
2016,7,23,15,30,890.0,89.0,5.3,23.0,712.0,933.31,715.7
2016,7,23,15,45,876.0,87.5,5.3,23.0,667.0,900.19,694.25
2016,7,23,16,0,862.0,86.0,5.3,23.0,622.0,864.35,670.74
2016,7,23,16,15,844.0,83.0,5.2,22.5,573.5,820.89,642.27
2016,7,23,16,30,826.0,80.0,5.1,22.0,525.0,783.13,617.62
2016,7,23,16,45,800.0,77.5,5.1,22.0,473.5,729.88,580.34
2016,7,23,17,0,774.0,75.0,5.1,22.0,422.0,675.84,541.8
2016,7,23,17,15,741.0,71.0,5.05,21.0,370.0,614.75,498.44
2016,7,23,17,30,708.0,67.0,5.0,20.0,318.0,554.23,452.45
2016,7,23,17,45,655.5,62.5,5.0,19.5,265.5,485.31,397.03
2016,7,23,18,0,603.0,58.0,5.0,19.0,213.0,417.34,340.3
2016,7,23,18,15,529.0,51.0,4.9,18.5,164.5,339.8,273.79
2016,7,23,18,30,455.0,44.0,4.8,18.0,116.0,269.08,211.15
2016,7,23,18,45,330.0,33.5,4.7,17.5,76.0,182.93,134.48
2016,7,23,19,0,205.0,23.0,4.6,17.0,36.0,104.51,32.26
2016,7,23,19,15,102.5,11.5,4.5,16.5,18.0,36.72,0.0
2016,7,23,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,94.0,10.5,3.1,14.0,16.0,8.96,0.0
2016,7,24,5,30,188.0,21.0,3.1,14.0,32.0,17.37,0.0
2016,7,24,5,45,308.0,32.0,3.15,14.5,70.5,26.19,16.2
2016,7,24,6,0,428.0,43.0,3.2,15.0,109.0,34.87,24.8
2016,7,24,6,15,503.0,50.5,3.05,15.5,156.5,40.27,29.98
2016,7,24,6,30,578.0,58.0,2.9,16.0,204.0,45.62,34.9
2016,7,24,6,45,628.0,63.5,2.8,16.5,255.0,49.16,38.05
2016,7,24,7,0,678.0,69.0,2.7,17.0,306.0,52.66,41.03
2016,7,24,7,15,713.0,73.5,2.65,17.5,358.0,60.16,47.43
2016,7,24,7,30,748.0,78.0,2.6,18.0,410.0,62.87,49.54
2016,7,24,7,45,774.5,81.0,2.6,18.5,461.0,64.28,50.49
2016,7,24,8,0,801.0,84.0,2.6,19.0,512.0,65.66,51.39
2016,7,24,8,15,820.5,87.0,2.6,19.5,561.0,75.52,49.94
2016,7,24,8,30,840.0,90.0,2.6,20.0,610.0,141.86,79.4
2016,7,24,8,45,856.5,91.5,2.65,20.5,655.5,200.0,118.74
2016,7,24,9,0,873.0,93.0,2.7,21.0,701.0,259.55,166.93
2016,7,24,9,15,884.5,95.0,2.7,21.0,741.5,319.27,218.76
2016,7,24,9,30,896.0,97.0,2.7,21.0,782.0,379.34,271.37
2016,7,24,9,45,904.5,98.0,2.75,21.5,817.5,437.57,321.38
2016,7,24,10,0,913.0,99.0,2.8,22.0,853.0,495.28,369.55
2016,7,24,10,15,919.5,100.5,2.85,22.5,882.0,551.59,415.11
2016,7,24,10,30,926.0,102.0,2.9,23.0,911.0,606.7,458.23
2016,7,24,10,45,931.5,102.5,3.0,23.5,934.0,658.94,498.08
2016,7,24,11,0,937.0,103.0,3.1,24.0,957.0,709.39,535.49
2016,7,24,11,15,940.0,103.5,3.2,24.0,972.0,756.07,570.38
2016,7,24,11,30,943.0,104.0,3.3,24.0,987.0,800.33,601.92
2016,7,24,11,45,944.5,104.0,3.4,24.0,995.0,840.39,629.43
2016,7,24,12,0,946.0,104.0,3.5,24.0,1003.0,877.57,654.89
2016,7,24,12,15,946.0,104.0,3.65,24.0,1003.0,910.43,677.68
2016,7,24,12,30,946.0,104.0,3.8,24.0,1003.0,940.01,698.3
2016,7,24,12,45,943.5,104.5,4.0,24.0,995.5,964.37,715.76
2016,7,24,13,0,941.0,105.0,4.2,24.0,988.0,985.09,730.91
2016,7,24,13,15,938.0,104.5,4.35,24.0,972.5,1000.62,742.41
2016,7,24,13,30,935.0,104.0,4.5,24.0,957.0,1012.29,751.42
2016,7,24,13,45,929.5,103.5,4.65,24.0,934.5,1017.63,756.92
2016,7,24,14,0,924.0,103.0,4.8,24.0,912.0,1019.02,759.93
2016,7,24,14,15,917.5,101.5,4.85,23.5,883.0,1014.47,759.74
2016,7,24,14,30,911.0,100.0,4.9,23.0,854.0,1006.03,757.06
2016,7,24,14,45,901.0,99.0,5.0,23.0,818.5,990.94,748.83
2016,7,24,15,0,891.0,98.0,5.1,23.0,783.0,972.25,738.19
2016,7,24,15,15,880.0,96.5,5.1,22.5,742.5,948.62,724.86
2016,7,24,15,30,869.0,95.0,5.1,22.0,702.0,921.76,709.22
2016,7,24,15,45,852.0,93.5,5.1,22.0,656.0,886.44,686.12
2016,7,24,16,0,835.0,92.0,5.1,22.0,610.0,857.55,667.52
2016,7,24,16,15,815.5,89.0,5.05,21.5,561.5,813.14,638.47
2016,7,24,16,30,796.0,86.0,5.0,21.0,513.0,766.87,607.68
2016,7,24,16,45,768.5,83.0,4.95,21.0,462.0,712.85,569.38
2016,7,24,17,0,741.0,80.0,4.9,21.0,411.0,658.21,529.94
2016,7,24,17,15,706.0,75.5,4.85,20.0,359.0,596.43,485.4
2016,7,24,17,30,671.0,71.0,4.8,19.0,307.0,538.5,441.11
2016,7,24,17,45,622.5,65.0,4.75,18.5,256.5,469.29,385.23
2016,7,24,18,0,574.0,59.0,4.7,18.0,206.0,403.24,329.85
2016,7,24,18,15,500.0,51.5,4.6,17.5,158.5,326.55,263.88
2016,7,24,18,30,426.0,44.0,4.5,17.0,111.0,256.76,201.96
2016,7,24,18,45,310.5,32.5,4.45,16.5,72.0,174.82,128.29
2016,7,24,19,0,195.0,21.0,4.4,16.0,33.0,99.13,23.23
2016,7,24,19,15,97.5,10.5,4.3,15.5,16.5,34.6,0.0
2016,7,24,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,88.5,10.0,3.05,13.5,15.0,8.54,0.0
2016,7,25,5,30,177.0,20.0,3.1,14.0,30.0,16.5,0.0
2016,7,25,5,45,296.0,31.5,3.15,14.5,68.0,25.78,15.73
2016,7,25,6,0,415.0,43.0,3.2,15.0,106.0,34.88,24.77
2016,7,25,6,15,490.5,51.0,3.05,15.0,153.5,40.66,30.37
2016,7,25,6,30,566.0,59.0,2.9,15.0,201.0,46.38,35.72
2016,7,25,6,45,312.5,95.5,2.8,15.5,177.0,68.77,55.58
2016,7,25,7,0,59.0,132.0,2.7,16.0,153.0,98.62,81.62
2016,7,25,7,15,97.0,156.5,2.6,16.5,197.0,111.61,92.54
2016,7,25,7,30,135.0,181.0,2.5,17.0,241.0,127.1,105.41
2016,7,25,7,45,185.0,201.0,2.45,17.5,294.0,139.88,115.75
2016,7,25,8,0,235.0,221.0,2.4,18.0,347.0,144.74,119.23
2016,7,25,8,15,531.0,158.5,2.4,18.5,477.0,109.57,80.39
2016,7,25,8,30,827.0,96.0,2.4,19.0,607.0,136.7,75.95
2016,7,25,8,45,839.5,100.0,2.45,19.5,651.5,196.04,116.75
2016,7,25,9,0,852.0,104.0,2.5,20.0,696.0,262.92,170.97
2016,7,25,9,15,864.0,106.0,2.5,20.0,737.0,321.77,222.02
2016,7,25,9,30,876.0,108.0,2.5,20.0,778.0,381.03,273.92
2016,7,25,9,45,882.5,111.0,2.5,20.5,812.5,439.04,323.59
2016,7,25,10,0,889.0,114.0,2.5,21.0,847.0,496.37,371.23
2016,7,25,10,15,896.0,115.5,2.55,21.5,876.5,551.9,416.06
2016,7,25,10,30,903.0,117.0,2.6,22.0,906.0,606.31,458.55
2016,7,25,10,45,909.0,117.5,2.65,22.5,928.5,657.97,497.7
2016,7,25,11,0,915.0,118.0,2.7,23.0,951.0,707.94,534.46
2016,7,25,11,15,918.5,118.5,2.7,23.0,966.5,754.25,568.46
2016,7,25,11,30,922.0,119.0,2.7,23.0,982.0,798.25,599.57
2016,7,25,11,45,926.0,118.0,2.75,23.0,990.5,838.89,627.07
2016,7,25,12,0,930.0,117.0,2.8,23.0,999.0,876.86,652.64
2016,7,25,12,15,930.0,117.0,2.85,23.0,999.5,909.47,674.52
2016,7,25,12,30,930.0,117.0,2.9,23.0,1000.0,938.85,694.27
2016,7,25,12,45,929.5,116.5,2.95,23.5,992.5,963.97,709.84
2016,7,25,13,0,929.0,116.0,3.0,24.0,985.0,985.54,723.1
2016,7,25,13,15,926.0,115.0,3.05,24.0,970.0,1000.61,733.59
2016,7,25,13,30,923.0,114.0,3.1,24.0,955.0,1011.84,741.74
2016,7,25,13,45,922.0,111.0,3.2,24.0,934.0,1019.12,747.88
2016,7,25,14,0,921.0,108.0,3.3,24.0,913.0,1022.45,751.6
2016,7,25,14,15,914.5,107.0,3.35,23.5,884.0,1018.5,751.76
2016,7,25,14,30,908.0,106.0,3.4,23.0,855.0,1010.68,749.55
2016,7,25,14,45,903.0,102.5,3.45,23.0,821.0,997.85,742.68
2016,7,25,15,0,898.0,99.0,3.5,23.0,787.0,981.22,733.38
2016,7,25,15,15,886.5,97.0,3.45,22.5,746.0,956.44,719.36
2016,7,25,15,30,875.0,95.0,3.4,22.0,705.0,928.4,703.12
2016,7,25,15,45,864.0,91.5,3.4,22.0,660.5,896.05,682.83
2016,7,25,16,0,853.0,88.0,3.4,22.0,616.0,860.8,660.39
2016,7,25,16,15,834.0,85.0,3.35,21.5,567.0,824.99,638.33
2016,7,25,16,30,815.0,82.0,3.3,21.0,518.0,778.47,608.24
2016,7,25,16,45,792.0,78.0,3.25,21.0,467.0,726.01,572.17
2016,7,25,17,0,769.0,74.0,3.2,21.0,416.0,672.57,534.7
2016,7,25,17,15,735.0,70.0,3.15,20.5,364.0,610.87,490.8
2016,7,25,17,30,701.0,66.0,3.1,20.0,312.0,549.86,444.42
2016,7,25,17,45,653.0,60.5,3.05,19.5,260.5,482.6,391.2
2016,7,25,18,0,605.0,55.0,3.0,19.0,209.0,415.92,336.32
2016,7,25,18,15,531.5,48.0,2.9,18.5,160.5,338.46,270.67
2016,7,25,18,30,458.0,41.0,2.8,18.0,112.0,267.89,208.7
2016,7,25,18,45,338.5,30.5,2.75,17.5,72.5,183.69,133.17
2016,7,25,19,0,219.0,20.0,2.7,17.0,33.0,105.46,15.23
2016,7,25,19,15,109.5,10.0,2.6,16.5,16.5,37.36,0.0
2016,7,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,91.5,9.5,0.75,14.5,14.5,8.11,0.0
2016,7,26,5,30,183.0,19.0,0.8,15.0,29.0,15.67,0.0
2016,7,26,5,45,300.0,30.5,0.85,15.5,67.0,24.97,14.9
2016,7,26,6,0,417.0,42.0,0.9,16.0,105.0,34.09,24.0
2016,7,26,6,15,491.5,50.0,0.85,16.5,152.0,39.9,29.54
2016,7,26,6,30,566.0,58.0,0.8,17.0,199.0,45.64,34.8
2016,7,26,6,45,615.0,64.5,0.8,17.5,249.5,49.91,38.58
2016,7,26,7,0,664.0,71.0,0.8,18.0,300.0,54.08,42.14
2016,7,26,7,15,699.5,75.5,0.8,18.5,352.0,56.56,44.12
2016,7,26,7,30,735.0,80.0,0.8,19.0,404.0,64.32,50.61
2016,7,26,7,45,760.0,84.5,0.85,20.0,454.5,66.73,52.28
2016,7,26,8,0,785.0,89.0,0.9,21.0,505.0,69.03,53.84
2016,7,26,8,15,805.0,92.0,0.9,21.5,554.0,78.46,52.13
2016,7,26,8,30,825.0,95.0,0.9,22.0,603.0,135.89,74.29
2016,7,26,8,45,838.5,98.0,0.95,22.5,647.5,194.61,113.72
2016,7,26,9,0,852.0,101.0,1.0,23.0,692.0,261.04,166.34
2016,7,26,9,15,864.0,103.5,1.05,23.5,733.0,320.28,216.01
2016,7,26,9,30,876.0,106.0,1.1,24.0,774.0,379.96,266.22
2016,7,26,9,45,883.5,108.5,1.15,25.0,808.5,438.05,313.75
2016,7,26,10,0,891.0,111.0,1.2,26.0,843.0,495.56,359.17
2016,7,26,10,15,897.5,112.0,1.3,26.0,872.0,550.6,402.94
2016,7,26,10,30,904.0,113.0,1.4,26.0,901.0,604.45,444.62
2016,7,26,10,45,909.0,114.0,1.5,26.5,923.5,655.97,482.59
2016,7,26,11,0,914.0,115.0,1.6,27.0,946.0,705.71,518.22
2016,7,26,11,15,917.0,116.0,1.75,27.0,961.5,752.06,552.11
2016,7,26,11,30,920.0,117.0,1.9,27.0,977.0,796.07,583.24
2016,7,26,11,45,922.0,117.0,2.1,27.5,984.5,835.93,609.48
2016,7,26,12,0,924.0,117.0,2.3,28.0,992.0,873.02,633.75
2016,7,26,12,15,924.0,117.0,2.4,28.0,992.5,905.47,655.36
2016,7,26,12,30,924.0,117.0,2.5,28.0,993.0,934.71,674.94
2016,7,26,12,45,919.0,118.5,2.65,28.0,984.5,957.44,690.8
2016,7,26,13,0,914.0,120.0,2.8,28.0,976.0,976.53,704.44
2016,7,26,13,15,911.0,119.5,2.9,28.0,961.0,991.9,715.4
2016,7,26,13,30,908.0,119.0,3.0,28.0,946.0,1003.5,724.08
2016,7,26,13,45,905.0,117.0,3.1,28.0,924.0,1009.8,729.5
2016,7,26,14,0,902.0,115.0,3.2,28.0,902.0,1012.21,732.58
2016,7,26,14,15,895.0,113.5,3.2,27.5,873.0,1007.33,731.77
2016,7,26,14,30,888.0,112.0,3.2,27.0,844.0,998.64,728.66
2016,7,26,14,45,880.5,109.5,3.25,27.0,809.5,984.68,721.17
2016,7,26,15,0,873.0,107.0,3.3,27.0,775.0,967.08,711.39
2016,7,26,15,15,861.0,105.0,3.25,26.5,734.5,942.28,697.57
2016,7,26,15,30,849.0,103.0,3.2,26.0,694.0,914.32,681.63
2016,7,26,15,45,834.5,100.0,3.2,26.0,649.0,889.76,666.93
2016,7,26,16,0,820.0,97.0,3.2,26.0,604.0,852.33,643.33
2016,7,26,16,15,800.0,94.0,3.15,25.5,555.5,807.81,615.57
2016,7,26,16,30,780.0,91.0,3.1,25.0,507.0,761.5,586.08
2016,7,26,16,45,754.0,87.0,3.05,25.0,456.0,707.89,549.65
2016,7,26,17,0,728.0,83.0,3.0,25.0,405.0,653.58,512.01
2016,7,26,17,15,692.0,78.0,2.9,24.0,353.0,594.07,470.47
2016,7,26,17,30,656.0,73.0,2.8,23.0,301.0,532.56,425.02
2016,7,26,17,45,605.5,66.5,2.7,22.5,250.5,462.08,369.95
2016,7,26,18,0,555.0,60.0,2.6,22.0,200.0,395.02,315.44
2016,7,26,18,15,481.0,51.5,2.5,21.0,152.5,318.0,251.61
2016,7,26,18,30,407.0,43.0,2.4,20.0,105.0,248.03,191.43
2016,7,26,18,45,291.0,31.0,2.3,19.5,67.0,166.42,118.74
2016,7,26,19,0,175.0,19.0,2.2,19.0,29.0,89.87,1.82
2016,7,26,19,15,87.5,9.5,2.1,18.5,14.5,31.17,0.0
2016,7,26,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,27,5,15,43.0,8.0,1.2,16.0,10.0,6.83,0.0
2016,7,27,5,30,86.0,16.0,1.2,16.0,20.0,12.43,0.0
2016,7,27,5,45,178.0,31.5,1.25,16.5,53.5,24.28,14.09
2016,7,27,6,0,270.0,47.0,1.3,17.0,87.0,35.91,25.41
2016,7,27,6,15,339.5,60.0,1.25,17.5,130.5,45.39,34.16
2016,7,27,6,30,409.0,73.0,1.2,18.0,174.0,54.65,42.52
2016,7,27,6,45,466.5,81.5,1.2,18.5,222.0,62.07,49.04
2016,7,27,7,0,524.0,90.0,1.2,19.0,270.0,67.15,53.34
2016,7,27,7,15,562.5,97.5,1.2,19.5,319.0,71.11,56.54
2016,7,27,7,30,601.0,105.0,1.2,20.0,368.0,74.9,59.51
2016,7,27,7,45,635.5,109.0,1.3,20.5,418.0,76.01,60.13
2016,7,27,8,0,670.0,113.0,1.4,21.0,468.0,77.1,60.73
2016,7,27,8,15,692.5,118.0,1.4,21.5,515.0,86.14,59.29
2016,7,27,8,30,715.0,123.0,1.4,22.0,562.0,139.11,80.92
2016,7,27,8,45,736.5,125.0,1.45,22.5,606.5,198.79,121.61
2016,7,27,9,0,758.0,127.0,1.5,23.0,651.0,253.75,164.96
2016,7,27,9,15,771.5,130.0,1.55,23.5,690.5,309.32,211.57
2016,7,27,9,30,785.0,133.0,1.6,24.0,730.0,365.76,259.1
2016,7,27,9,45,777.0,145.0,1.65,24.5,759.5,421.22,305.36
2016,7,27,10,0,769.0,157.0,1.7,25.0,789.0,474.76,348.63
2016,7,27,10,15,777.5,159.0,1.8,25.0,817.5,526.78,390.24
2016,7,27,10,30,786.0,161.0,1.9,25.0,846.0,578.19,430.3
2016,7,27,10,45,796.5,160.0,2.0,25.5,869.0,627.53,467.04
2016,7,27,11,0,807.0,159.0,2.1,26.0,892.0,675.9,502.13
2016,7,27,11,15,811.0,160.0,2.2,26.0,907.0,720.16,534.5
2016,7,27,11,30,815.0,161.0,2.3,26.0,922.0,762.47,564.98
2016,7,27,11,45,821.5,159.0,2.4,26.5,931.5,801.98,591.81
2016,7,27,12,0,828.0,157.0,2.5,27.0,941.0,839.24,615.78
2016,7,27,12,15,828.5,157.0,2.6,27.0,941.0,870.74,637.05
2016,7,27,12,30,829.0,157.0,2.7,27.0,941.0,899.29,656.41
2016,7,27,12,45,841.0,148.0,2.8,27.0,938.5,914.02,666.77
2016,7,27,13,0,853.0,139.0,2.9,27.0,936.0,938.33,683.6
2016,7,27,13,15,849.5,138.0,2.95,26.5,921.0,952.04,694.5
2016,7,27,13,30,846.0,137.0,3.0,26.0,906.0,962.17,703.29
2016,7,27,13,45,845.0,133.5,3.15,26.0,886.0,968.73,709.27
2016,7,27,14,0,844.0,130.0,3.3,26.0,866.0,971.59,712.96
2016,7,27,14,15,836.5,128.5,3.3,25.5,837.5,966.38,711.78
2016,7,27,14,30,829.0,127.0,3.3,25.0,809.0,957.57,708.4
2016,7,27,14,45,823.5,122.5,3.35,25.0,775.5,956.19,709.08
2016,7,27,15,0,818.0,118.0,3.4,25.0,742.0,938.72,699.03
2016,7,27,15,15,805.0,115.5,3.35,24.5,702.5,912.96,684.24
2016,7,27,15,30,792.0,113.0,3.3,24.0,663.0,884.19,667.38
2016,7,27,15,45,780.0,108.0,3.3,24.0,620.0,850.69,646.17
2016,7,27,16,0,768.0,103.0,3.3,24.0,577.0,814.56,622.99
2016,7,27,16,15,747.0,99.5,3.25,23.5,529.5,770.11,594.58
2016,7,27,16,30,726.0,96.0,3.2,23.0,482.0,724.09,564.58
2016,7,27,16,45,703.5,90.5,3.15,22.5,433.5,676.71,532.96
2016,7,27,17,0,681.0,85.0,3.1,22.0,385.0,625.22,497.53
2016,7,27,17,15,644.5,79.5,3.05,21.5,334.5,563.65,452.43
2016,7,27,17,30,608.0,74.0,3.0,21.0,284.0,503.32,406.35
2016,7,27,17,45,563.0,66.5,2.95,20.5,236.0,437.21,353.96
2016,7,27,18,0,518.0,59.0,2.9,20.0,188.0,374.11,301.92
2016,7,27,18,15,445.0,50.5,2.8,19.5,143.0,299.52,238.78
2016,7,27,18,30,372.0,42.0,2.7,19.0,98.0,231.98,179.75
2016,7,27,18,45,266.5,30.0,2.65,18.5,62.0,156.36,111.11
2016,7,27,19,0,161.0,18.0,2.6,18.0,26.0,83.91,0.0
2016,7,27,19,15,80.5,9.0,2.5,17.5,13.0,28.93,0.0
2016,7,27,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,88.5,8.5,1.7,14.0,12.5,7.26,0.0
2016,7,28,5,30,177.0,17.0,1.7,14.0,25.0,13.97,0.0
2016,7,28,5,45,291.5,27.5,1.7,14.5,61.0,22.43,12.55
2016,7,28,6,0,406.0,38.0,1.7,15.0,97.0,30.74,21.1
2016,7,28,6,15,479.0,45.5,1.65,15.5,142.5,36.24,26.39
2016,7,28,6,30,552.0,53.0,1.6,16.0,188.0,41.68,31.41
2016,7,28,6,45,601.5,59.0,1.6,16.5,237.5,45.7,35.01
2016,7,28,7,0,651.0,65.0,1.6,17.0,287.0,49.64,38.4
2016,7,28,7,15,685.5,69.0,1.55,17.5,337.0,56.52,44.27
2016,7,28,7,30,720.0,73.0,1.5,18.0,387.0,58.93,46.14
2016,7,28,7,45,745.5,76.5,1.45,18.5,436.5,60.79,47.5
2016,7,28,8,0,771.0,80.0,1.4,19.0,486.0,62.58,48.77
2016,7,28,8,15,790.0,82.5,1.45,19.5,533.5,71.66,47.18
2016,7,28,8,30,809.0,85.0,1.5,20.0,581.0,135.92,75.66
2016,7,28,8,45,823.5,87.5,1.55,20.5,625.0,192.74,114.16
2016,7,28,9,0,838.0,90.0,1.6,21.0,669.0,250.79,161.01
2016,7,28,9,15,849.0,92.0,1.7,21.5,708.0,308.51,210.53
2016,7,28,9,30,860.0,94.0,1.8,22.0,747.0,366.57,260.62
2016,7,28,9,45,870.0,95.0,1.9,22.5,781.5,423.56,309.07
2016,7,28,10,0,880.0,96.0,2.0,23.0,816.0,480.25,355.94
2016,7,28,10,15,886.0,97.0,2.1,23.0,844.5,534.37,400.24
2016,7,28,10,30,892.0,98.0,2.2,23.0,873.0,587.27,442.39
2016,7,28,10,45,895.0,99.5,2.3,23.5,894.0,637.31,480.41
2016,7,28,11,0,898.0,101.0,2.4,24.0,915.0,685.42,515.94
2016,7,28,11,15,900.5,101.5,2.45,24.0,929.5,730.2,549.02
2016,7,28,11,30,903.0,102.0,2.5,24.0,944.0,772.63,578.77
2016,7,28,11,45,902.5,103.5,2.65,24.0,951.0,811.03,605.39
2016,7,28,12,0,902.0,105.0,2.8,24.0,958.0,846.55,630.03
2016,7,28,12,15,902.0,105.0,2.85,24.0,957.5,878.15,651.33
2016,7,28,12,30,902.0,105.0,2.9,24.0,957.0,906.6,670.52
2016,7,28,12,45,895.0,107.5,2.95,24.0,948.0,927.73,684.89
2016,7,28,13,0,888.0,110.0,3.0,24.0,939.0,945.24,696.97
2016,7,28,13,15,884.5,109.5,3.0,24.0,924.0,959.49,706.65
2016,7,28,13,30,881.0,109.0,3.0,24.0,909.0,970.07,714.02
2016,7,28,13,45,876.5,108.0,3.05,24.0,887.5,975.44,718.5
2016,7,28,14,0,872.0,107.0,3.1,24.0,866.0,977.06,720.69
2016,7,28,14,15,865.0,106.0,3.1,23.5,837.5,972.48,719.95
2016,7,28,14,30,858.0,105.0,3.1,23.0,809.0,964.23,716.94
2016,7,28,14,45,849.0,103.0,3.1,23.0,775.0,949.37,708.25
2016,7,28,15,0,840.0,101.0,3.1,23.0,741.0,931.05,697.36
2016,7,28,15,15,828.0,99.0,3.1,22.5,701.5,906.58,683.69
2016,7,28,15,30,816.0,97.0,3.1,22.0,662.0,879.09,667.9
2016,7,28,15,45,801.0,94.5,3.1,22.0,618.5,855.01,653.12
2016,7,28,16,0,786.0,92.0,3.1,22.0,575.0,818.51,629.55
2016,7,28,16,15,766.0,89.0,3.05,21.5,528.0,774.91,601.65
2016,7,28,16,30,746.0,86.0,3.0,21.0,481.0,729.66,572.1
2016,7,28,16,45,720.0,82.0,3.0,21.0,431.5,677.21,535.83
2016,7,28,17,0,694.0,78.0,3.0,21.0,382.0,624.21,498.39
2016,7,28,17,15,658.0,73.5,3.0,20.5,332.5,566.3,456.42
2016,7,28,17,30,622.0,69.0,3.0,20.0,283.0,506.92,410.96
2016,7,28,17,45,572.5,63.0,3.0,19.5,234.0,439.23,357.12
2016,7,28,18,0,523.0,57.0,3.0,19.0,185.0,374.96,303.89
2016,7,28,18,15,450.0,48.5,2.85,18.5,140.5,300.09,240.09
2016,7,28,18,30,377.0,40.0,2.7,18.0,96.0,232.33,180.47
2016,7,28,18,45,267.0,28.5,2.55,17.5,60.5,155.27,109.65
2016,7,28,19,0,157.0,17.0,2.4,17.0,25.0,81.14,0.0
2016,7,28,19,15,78.5,8.5,2.25,17.0,12.5,28.01,0.0
2016,7,28,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,5,15,49.5,7.5,2.1,15.0,10.0,6.4,0.0
2016,7,29,5,30,99.0,15.0,2.1,15.0,20.0,11.69,0.0
2016,7,29,5,45,192.0,29.5,2.15,15.5,52.5,22.82,12.6
2016,7,29,6,0,285.0,44.0,2.2,16.0,85.0,33.78,23.58
2016,7,29,6,15,357.0,55.5,2.15,16.0,128.0,42.26,31.58
2016,7,29,6,30,429.0,67.0,2.1,16.0,171.0,52.18,40.66
2016,7,29,6,45,481.0,75.5,2.05,16.5,218.0,57.56,45.46
2016,7,29,7,0,533.0,84.0,2.0,17.0,265.0,62.78,49.95
2016,7,29,7,15,572.0,91.0,1.95,17.5,314.0,66.55,53.04
2016,7,29,7,30,611.0,98.0,1.9,18.0,363.0,70.17,55.92
2016,7,29,7,45,643.5,102.0,1.9,18.5,412.0,71.47,56.74
2016,7,29,8,0,676.0,106.0,1.9,19.0,461.0,72.73,57.51
2016,7,29,8,15,698.5,110.5,1.95,19.5,508.0,81.68,56.11
2016,7,29,8,30,721.0,115.0,2.0,20.0,555.0,134.73,77.91
2016,7,29,8,45,743.0,116.0,2.05,20.5,599.5,193.74,118.59
2016,7,29,9,0,765.0,117.0,2.1,21.0,644.0,248.56,162.5
2016,7,29,9,15,778.5,119.5,2.1,21.5,683.5,304.24,209.96
2016,7,29,9,30,792.0,122.0,2.1,22.0,723.0,360.75,258.31
2016,7,29,9,45,808.5,121.0,2.15,22.5,759.0,416.32,305.18
2016,7,29,10,0,825.0,120.0,2.2,23.0,795.0,474.28,352.55
2016,7,29,10,15,832.5,121.5,2.25,23.0,823.5,526.92,395.42
2016,7,29,10,30,840.0,123.0,2.3,23.0,852.0,578.61,436.39
2016,7,29,10,45,851.0,120.5,2.4,23.5,875.5,628.14,474.06
2016,7,29,11,0,862.0,118.0,2.5,24.0,899.0,676.51,509.87
2016,7,29,11,15,866.0,119.0,2.55,24.0,914.5,721.42,543.06
2016,7,29,11,30,870.0,120.0,2.6,24.0,930.0,764.22,573.7
2016,7,29,11,45,876.0,117.5,2.65,24.5,939.0,803.33,599.09
2016,7,29,12,0,882.0,115.0,2.7,25.0,948.0,840.01,622.61
2016,7,29,12,15,882.5,115.0,2.75,25.0,948.5,871.59,643.81
2016,7,29,12,30,883.0,115.0,2.8,25.0,949.0,900.12,662.98
2016,7,29,12,45,886.5,112.0,2.9,25.0,943.5,925.41,680.42
2016,7,29,13,0,890.0,109.0,3.0,25.0,938.0,947.39,695.75
2016,7,29,13,15,887.0,108.0,3.05,24.5,923.5,961.66,707.12
2016,7,29,13,30,884.0,107.0,3.1,24.0,909.0,972.22,716.26
2016,7,29,13,45,882.0,105.0,3.2,24.0,888.0,979.0,722.06
2016,7,29,14,0,880.0,103.0,3.3,24.0,867.0,982.0,725.51
2016,7,29,14,15,873.5,102.0,3.3,24.0,839.0,977.84,723.64
2016,7,29,14,30,867.0,101.0,3.3,24.0,811.0,969.97,719.49
2016,7,29,14,45,859.5,98.5,3.3,24.0,777.5,955.87,711.32
2016,7,29,15,0,852.0,96.0,3.3,24.0,744.0,938.22,700.91
2016,7,29,15,15,840.5,94.0,3.25,23.5,704.5,913.93,687.07
2016,7,29,15,30,829.0,92.0,3.2,23.0,665.0,886.55,671.12
2016,7,29,15,45,814.0,90.0,3.2,23.0,621.0,853.11,649.93
2016,7,29,16,0,799.0,88.0,3.2,23.0,577.0,826.13,633.14
2016,7,29,16,15,780.0,85.0,3.15,22.5,530.0,782.92,605.6
2016,7,29,16,30,761.0,82.0,3.1,22.0,483.0,737.97,576.43
2016,7,29,16,45,733.5,79.0,3.1,21.5,433.5,684.94,540.95
2016,7,29,17,0,706.0,76.0,3.1,21.0,384.0,631.43,504.19
2016,7,29,17,15,671.0,71.5,3.05,20.5,334.0,573.49,462.23
2016,7,29,17,30,636.0,67.0,3.0,20.0,284.0,514.12,416.68
2016,7,29,17,45,583.0,61.5,2.95,19.5,234.5,444.21,360.99
2016,7,29,18,0,530.0,56.0,2.9,19.0,185.0,378.06,306.15
2016,7,29,18,15,456.0,47.5,2.7,18.5,140.0,302.27,241.54
2016,7,29,18,30,382.0,39.0,2.5,18.0,95.0,233.73,181.18
2016,7,29,18,45,266.5,27.5,2.4,17.5,59.0,154.29,107.65
2016,7,29,19,0,151.0,16.0,2.3,17.0,23.0,77.69,0.0
2016,7,29,19,15,75.5,8.0,2.15,17.0,11.5,26.81,0.0
2016,7,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,5,15,80.5,7.5,1.95,14.0,11.0,6.4,0.0
2016,7,30,5,30,161.0,15.0,2.0,14.0,22.0,12.26,0.0
2016,7,30,5,45,279.0,26.5,2.15,14.5,58.0,21.64,11.5
2016,7,30,6,0,397.0,38.0,2.3,15.0,94.0,30.82,21.09
2016,7,30,6,15,472.5,46.0,2.3,15.5,139.5,36.72,26.76
2016,7,30,6,30,548.0,54.0,2.3,16.0,185.0,42.54,32.14
2016,7,30,6,45,289.0,88.5,2.3,16.5,159.0,63.94,51.09
2016,7,30,7,0,30.0,123.0,2.3,17.0,133.0,92.51,75.99
2016,7,30,7,15,18.5,133.5,2.25,17.5,140.5,104.04,85.66
2016,7,30,7,30,7.0,144.0,2.2,18.0,148.0,112.44,92.46
2016,7,30,7,45,13.5,166.0,2.2,18.5,173.5,128.61,105.78
2016,7,30,8,0,20.0,188.0,2.2,19.0,199.0,144.61,118.73
2016,7,30,8,15,83.0,229.5,2.2,19.5,279.5,164.73,128.33
2016,7,30,8,30,146.0,271.0,2.2,20.0,360.0,197.47,148.94
2016,7,30,8,45,181.5,291.0,2.25,20.5,410.0,230.9,171.85
2016,7,30,9,0,217.0,311.0,2.3,21.0,460.0,269.05,199.76
2016,7,30,9,15,542.0,203.0,2.35,21.5,605.5,295.15,210.51
2016,7,30,9,30,867.0,95.0,2.4,22.0,751.0,370.65,264.69
2016,7,30,9,45,879.5,95.0,2.5,22.5,787.0,428.46,313.97
2016,7,30,10,0,892.0,95.0,2.6,23.0,823.0,486.21,361.93
2016,7,30,10,15,898.5,96.0,2.65,23.0,851.5,541.4,407.18
2016,7,30,10,30,905.0,97.0,2.7,23.0,880.0,595.39,450.21
2016,7,30,10,45,910.5,97.5,2.8,23.5,902.5,646.93,489.52
2016,7,30,11,0,916.0,98.0,2.9,24.0,925.0,696.71,526.42
2016,7,30,11,15,919.0,98.5,2.95,24.0,940.5,742.76,560.58
2016,7,30,11,30,922.0,99.0,3.0,24.0,956.0,786.42,591.11
2016,7,30,11,45,924.5,98.5,3.05,24.0,964.0,826.24,618.17
2016,7,30,12,0,927.0,98.0,3.1,24.0,972.0,863.27,643.21
2016,7,30,12,15,927.0,98.0,3.1,24.0,972.5,895.64,664.72
2016,7,30,12,30,927.0,98.0,3.1,24.0,973.0,924.75,684.01
2016,7,30,12,45,917.0,103.5,3.1,24.0,963.0,946.57,698.45
2016,7,30,13,0,907.0,109.0,3.1,24.0,953.0,964.59,710.48
2016,7,30,13,15,904.0,108.5,3.05,23.5,938.5,979.65,721.68
2016,7,30,13,30,901.0,108.0,3.0,23.0,924.0,990.96,730.53
2016,7,30,13,45,900.0,105.5,3.0,23.0,903.0,998.39,735.98
2016,7,30,14,0,899.0,103.0,3.0,23.0,882.0,1001.95,739.06
2016,7,30,14,15,893.0,101.5,2.95,23.0,854.0,997.76,736.78
2016,7,30,14,30,887.0,100.0,2.9,23.0,826.0,989.76,732.18
2016,7,30,14,45,883.0,96.5,2.9,23.0,792.5,977.79,725.55
2016,7,30,15,0,879.0,93.0,2.9,23.0,759.0,962.08,716.55
2016,7,30,15,15,868.5,91.0,2.85,22.5,719.5,938.24,703.18
2016,7,30,15,30,858.0,89.0,2.8,22.0,680.0,911.17,687.63
2016,7,30,15,45,849.0,85.0,2.8,21.5,636.5,880.1,669.65
2016,7,30,16,0,840.0,81.0,2.8,21.0,593.0,846.07,649.41
2016,7,30,16,15,821.5,78.0,2.85,20.5,545.0,802.39,622.39
2016,7,30,16,30,803.0,75.0,2.9,20.0,497.0,764.58,599.06
2016,7,30,16,45,784.0,70.5,2.95,20.0,447.5,714.73,565.22
2016,7,30,17,0,765.0,66.0,3.0,20.0,398.0,663.65,529.73
2016,7,30,17,15,732.0,62.5,3.0,19.5,346.5,603.14,486.87
2016,7,30,17,30,699.0,59.0,3.0,19.0,295.0,543.31,441.35
2016,7,30,17,45,656.0,53.5,3.05,18.5,245.0,476.14,388.01
2016,7,30,18,0,613.0,48.0,3.1,18.0,195.0,411.51,334.26
2016,7,30,18,15,540.0,41.0,3.05,17.5,148.0,333.33,267.27
2016,7,30,18,30,467.0,34.0,3.0,17.0,101.0,265.49,206.41
