Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,18,45,350.0,24.5,2.95,16.5,63.5,182.96,126.7
2016,7,30,19,0,233.0,15.0,2.9,16.0,26.0,102.59,0.0
2016,7,30,19,15,116.5,7.5,2.8,15.5,13.0,37.28,0.0
2016,7,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,105.5,7.0,2.45,13.5,11.5,5.97,0.0
2016,7,31,5,30,211.0,14.0,2.5,14.0,23.0,11.95,0.0
2016,7,31,5,45,333.0,24.0,2.65,14.5,60.0,19.65,9.69
2016,7,31,6,0,455.0,34.0,2.8,15.0,97.0,27.71,18.35
2016,7,31,6,15,529.0,40.5,2.75,15.0,143.5,32.6,23.16
2016,7,31,6,30,603.0,47.0,2.7,15.0,190.0,40.73,30.65
2016,7,31,6,45,304.0,79.5,2.65,15.5,152.0,57.83,45.89
2016,7,31,7,0,5.0,112.0,2.6,16.0,114.0,87.86,72.23
2016,7,31,7,15,20.0,137.0,2.45,16.5,145.5,106.3,87.99
2016,7,31,7,30,35.0,162.0,2.3,17.0,177.0,119.31,98.77
2016,7,31,7,45,68.5,191.5,2.2,17.5,226.0,138.47,114.62
2016,7,31,8,0,102.0,221.0,2.1,18.0,275.0,157.09,129.72
2016,7,31,8,15,197.0,236.5,2.0,18.5,352.5,163.49,126.79
2016,7,31,8,30,292.0,252.0,1.9,19.0,430.0,192.05,139.75
2016,7,31,8,45,574.0,170.5,1.85,19.5,553.0,200.51,131.52
2016,7,31,9,0,856.0,89.0,1.8,20.0,676.0,254.95,164.45
2016,7,31,9,15,867.5,91.0,1.8,20.0,716.5,314.16,215.84
2016,7,31,9,30,879.0,93.0,1.8,20.0,757.0,373.75,267.87
2016,7,31,9,45,869.0,104.5,1.8,20.5,786.5,432.16,317.82
2016,7,31,10,0,859.0,116.0,1.8,21.0,816.0,488.1,364.05
2016,7,31,10,15,866.0,117.5,1.8,21.5,845.0,542.47,407.33
2016,7,31,10,30,873.0,119.0,1.8,22.0,874.0,595.77,448.25
2016,7,31,10,45,873.5,122.5,1.8,22.5,894.5,645.37,485.07
2016,7,31,11,0,874.0,126.0,1.8,23.0,915.0,692.87,519.19
2016,7,31,11,15,878.0,127.0,1.85,23.0,930.5,738.58,552.5
2016,7,31,11,30,882.0,128.0,1.9,23.0,946.0,782.12,583.31
2016,7,31,11,45,883.5,128.5,1.95,23.0,953.5,820.93,609.29
2016,7,31,12,0,885.0,129.0,2.0,23.0,961.0,857.05,633.37
2016,7,31,12,15,885.0,129.0,2.05,23.0,961.5,888.61,654.37
2016,7,31,12,30,885.0,129.0,2.1,23.0,962.0,917.07,673.35
2016,7,31,12,45,894.5,121.5,2.2,23.0,958.0,944.12,691.96
2016,7,31,13,0,904.0,114.0,2.3,23.0,954.0,967.87,708.47
2016,7,31,13,15,901.0,113.5,2.35,23.0,939.0,982.98,718.97
2016,7,31,13,30,898.0,113.0,2.4,23.0,924.0,994.33,727.24
2016,7,31,13,45,897.0,109.5,2.5,23.0,902.5,1000.81,733.02
2016,7,31,14,0,896.0,106.0,2.6,23.0,881.0,1003.39,736.42
2016,7,31,14,15,889.0,105.0,2.65,22.5,852.0,998.77,736.21
2016,7,31,14,30,882.0,104.0,2.7,22.0,823.0,990.36,733.7
2016,7,31,14,45,876.5,100.5,2.8,22.0,789.0,977.01,727.05
2016,7,31,15,0,871.0,97.0,2.9,22.0,755.0,959.96,718.0
2016,7,31,15,15,859.0,95.0,2.95,21.5,715.0,934.83,704.48
2016,7,31,15,30,847.0,93.0,3.0,21.0,675.0,906.55,688.74
2016,7,31,15,45,835.0,89.5,3.1,21.0,630.5,873.6,668.65
2016,7,31,16,0,823.0,86.0,3.2,21.0,586.0,837.9,646.38
2016,7,31,16,15,803.5,83.0,3.2,20.5,538.0,802.32,624.53
2016,7,31,16,30,784.0,80.0,3.2,20.0,490.0,756.03,594.53
2016,7,31,16,45,761.0,76.0,3.25,19.5,440.0,704.31,560.13
2016,7,31,17,0,738.0,72.0,3.3,19.0,390.0,651.71,524.1
2016,7,31,17,15,702.5,67.5,3.25,18.5,339.0,589.27,478.92
2016,7,31,17,30,667.0,63.0,3.2,18.0,288.0,527.78,431.35
2016,7,31,17,45,620.0,57.0,3.15,17.5,238.0,461.82,378.21
2016,7,31,18,0,573.0,51.0,3.1,17.0,188.0,396.43,323.35
2016,7,31,18,15,497.5,43.5,3.0,16.5,141.5,318.76,256.46
2016,7,31,18,30,422.0,36.0,2.9,16.0,95.0,248.49,193.61
2016,7,31,18,45,303.0,25.5,2.85,15.5,59.0,166.61,113.67
2016,7,31,19,0,184.0,15.0,2.8,15.0,23.0,71.9,0.0
2016,7,31,19,15,92.0,7.5,2.7,15.0,11.5,30.81,0.0
2016,7,31,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,5,15,91.5,7.0,2.05,14.0,10.5,5.97,0.0
2016,8,1,5,30,183.0,14.0,2.1,14.0,21.0,11.95,0.0
2016,8,1,5,45,308.5,24.0,2.15,14.5,57.0,19.63,9.41
2016,8,1,6,0,434.0,34.0,2.2,15.0,93.0,27.67,18.29
2016,8,1,6,15,509.5,40.5,2.15,15.0,139.0,32.53,23.09
2016,8,1,6,30,585.0,47.0,2.1,15.0,185.0,40.65,30.58
2016,8,1,6,45,300.5,82.0,2.1,15.5,153.5,59.59,47.44
2016,8,1,7,0,16.0,117.0,2.1,16.0,122.0,91.24,75.18
2016,8,1,7,15,25.0,138.5,2.05,16.5,148.5,103.44,85.48
2016,8,1,7,30,34.0,160.0,2.0,17.0,175.0,118.05,97.67
2016,8,1,7,45,39.0,182.0,2.0,17.5,201.5,132.59,109.58
2016,8,1,8,0,44.0,204.0,2.0,18.0,228.0,146.78,121.01
2016,8,1,8,15,45.5,224.0,1.95,18.0,250.5,160.61,126.02
2016,8,1,8,30,47.0,244.0,1.9,18.0,273.0,180.79,140.39
2016,8,1,8,45,459.0,161.0,1.85,18.5,473.0,178.03,119.2
2016,8,1,9,0,871.0,78.0,1.8,19.0,673.0,250.56,161.21
2016,8,1,9,15,882.0,80.0,1.85,19.5,713.5,310.46,213.15
2016,8,1,9,30,893.0,82.0,1.9,20.0,754.0,370.66,265.59
2016,8,1,9,45,893.0,88.0,2.0,20.5,787.0,429.7,316.37
2016,8,1,10,0,893.0,94.0,2.1,21.0,820.0,487.35,364.5
2016,8,1,10,15,899.5,95.0,2.2,21.0,849.0,542.73,410.11
2016,8,1,10,30,906.0,96.0,2.3,21.0,878.0,596.91,453.53
2016,8,1,10,45,911.5,96.5,2.4,21.5,900.5,648.63,493.05
2016,8,1,11,0,917.0,97.0,2.5,22.0,923.0,698.58,530.15
2016,8,1,11,15,920.0,97.5,2.55,22.0,938.5,744.78,564.44
2016,8,1,11,30,923.0,98.0,2.6,22.0,954.0,788.58,594.97
2016,8,1,11,45,925.0,98.0,2.7,22.0,962.0,828.57,622.5
2016,8,1,12,0,927.0,98.0,2.8,22.0,970.0,865.72,648.01
2016,8,1,12,15,927.5,98.0,2.9,22.0,970.0,898.59,670.59
2016,8,1,12,30,928.0,98.0,3.0,22.0,970.0,928.21,691.02
2016,8,1,12,45,925.0,99.0,3.1,22.5,962.0,952.2,706.37
2016,8,1,13,0,922.0,100.0,3.2,23.0,954.0,972.56,719.36
2016,8,1,13,15,919.0,99.5,3.3,22.5,939.0,987.72,731.82
2016,8,1,13,30,916.0,99.0,3.4,22.0,924.0,999.05,741.93
2016,8,1,13,45,914.0,96.5,3.5,22.0,903.0,1005.42,747.49
2016,8,1,14,0,912.0,94.0,3.6,22.0,882.0,1007.85,750.6
2016,8,1,14,15,906.0,93.0,3.65,21.5,853.5,1004.0,750.76
2016,8,1,14,30,900.0,92.0,3.7,21.0,825.0,996.3,748.51
2016,8,1,14,45,893.5,89.5,3.8,21.0,790.5,982.68,741.26
2016,8,1,15,0,887.0,87.0,3.9,21.0,756.0,965.34,731.58
2016,8,1,15,15,876.0,85.5,3.9,20.5,716.0,941.3,718.09
2016,8,1,15,30,865.0,84.0,3.9,20.0,676.0,914.02,702.35
2016,8,1,15,45,852.0,81.5,3.95,20.0,632.0,880.72,681.2
2016,8,1,16,0,839.0,79.0,4.0,20.0,588.0,844.69,657.96
2016,8,1,16,15,820.5,76.5,3.95,19.5,539.5,801.49,630.03
2016,8,1,16,30,802.0,74.0,3.9,19.0,491.0,764.2,606.02
2016,8,1,16,45,776.5,71.0,3.9,19.0,441.0,711.03,568.76
2016,8,1,17,0,751.0,68.0,3.9,19.0,391.0,657.15,530.25
2016,8,1,17,15,717.0,64.0,3.85,18.0,339.5,595.76,486.67
2016,8,1,17,30,683.0,60.0,3.8,17.0,288.0,535.16,440.33
2016,8,1,17,45,630.0,55.5,3.8,16.5,237.5,463.73,382.39
2016,8,1,18,0,577.0,51.0,3.8,16.0,187.0,399.06,327.48
2016,8,1,18,15,500.0,43.5,3.7,15.5,140.5,320.36,259.1
2016,8,1,18,30,423.0,36.0,3.6,15.0,94.0,249.22,194.86
2016,8,1,18,45,294.0,25.5,3.5,15.0,57.5,163.5,109.36
2016,8,1,19,0,165.0,15.0,3.4,15.0,21.0,65.82,0.0
2016,8,1,19,15,82.5,7.5,3.35,14.5,10.5,6.4,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,74.0,7.0,2.8,13.5,10.0,0.0,0.0
2016,8,2,5,30,148.0,14.0,2.9,14.0,20.0,11.95,0.0
2016,8,2,5,45,282.0,25.0,3.0,14.5,56.0,20.5,9.73
2016,8,2,6,0,416.0,36.0,3.1,15.0,92.0,29.36,19.68
2016,8,2,6,15,496.5,44.0,3.05,15.0,139.0,35.36,25.55
2016,8,2,6,30,577.0,52.0,3.0,15.0,186.0,41.3,31.13
2016,8,2,6,45,296.5,84.0,3.0,15.5,154.0,60.99,48.68
2016,8,2,7,0,16.0,116.0,3.0,16.0,122.0,90.5,74.56
2016,8,2,7,15,25.5,138.0,2.95,16.5,148.5,103.07,85.22
2016,8,2,7,30,35.0,160.0,2.9,17.0,175.0,117.99,97.72
2016,8,2,7,45,53.0,186.5,2.9,17.5,212.5,135.27,112.02
2016,8,2,8,0,71.0,213.0,2.9,18.0,250.0,152.11,125.71
2016,8,2,8,15,90.5,239.0,2.85,18.0,290.5,169.98,133.4
2016,8,2,8,30,110.0,265.0,2.8,18.0,331.0,198.58,152.57
2016,8,2,8,45,175.0,284.5,2.8,18.5,399.5,226.52,170.33
2016,8,2,9,0,240.0,304.0,2.8,19.0,468.0,270.34,201.87
2016,8,2,9,15,574.5,196.0,2.75,19.0,619.5,300.72,216.36
2016,8,2,9,30,909.0,88.0,2.7,19.0,771.0,381.32,275.63
2016,8,2,9,45,914.0,91.5,2.7,19.5,806.0,441.49,327.54
2016,8,2,10,0,919.0,95.0,2.7,20.0,841.0,500.77,377.18
2016,8,2,10,15,925.5,96.0,2.7,20.0,871.0,557.69,424.12
2016,8,2,10,30,932.0,97.0,2.7,20.0,901.0,613.36,468.65
2016,8,2,10,45,937.0,98.0,2.75,20.5,924.0,666.61,509.31
2016,8,2,11,0,942.0,99.0,2.8,21.0,947.0,717.98,547.37
2016,8,2,11,15,945.0,99.5,2.8,21.0,962.5,765.42,582.43
2016,8,2,11,30,948.0,100.0,2.8,21.0,978.0,810.38,613.48
2016,8,2,11,45,949.5,100.5,2.85,21.5,986.0,851.49,640.25
2016,8,2,12,0,951.0,101.0,2.9,22.0,994.0,889.66,664.79
2016,8,2,12,15,951.0,101.0,2.95,22.0,993.5,922.97,687.21
2016,8,2,12,30,951.0,101.0,3.0,22.0,993.0,952.92,707.39
2016,8,2,12,45,945.0,103.5,3.05,22.0,984.0,976.24,723.21
2016,8,2,13,0,939.0,106.0,3.1,22.0,975.0,995.76,736.63
2016,8,2,13,15,935.5,105.5,3.15,22.0,959.0,1010.85,747.25
2016,8,2,13,30,932.0,105.0,3.2,22.0,943.0,1022.03,755.45
2016,8,2,13,45,927.0,104.0,3.3,22.5,920.5,1027.27,758.85
2016,8,2,14,0,922.0,103.0,3.4,23.0,898.0,1028.52,759.78
2016,8,2,14,15,915.0,101.5,3.45,22.5,868.0,1023.3,759.15
2016,8,2,14,30,908.0,100.0,3.5,22.0,838.0,1014.16,756.08
2016,8,2,14,45,898.5,98.5,3.6,22.0,802.0,998.75,747.84
2016,8,2,15,0,889.0,97.0,3.7,22.0,766.0,979.69,737.2
2016,8,2,15,15,876.5,95.5,3.8,21.5,724.5,954.28,723.64
2016,8,2,15,30,864.0,94.0,3.9,21.0,683.0,925.67,707.76
2016,8,2,15,45,847.0,92.0,4.0,21.0,637.0,889.41,684.99
2016,8,2,16,0,830.0,90.0,4.1,21.0,591.0,859.77,666.7
2016,8,2,16,15,809.0,87.0,4.15,20.5,541.5,813.64,637.28
2016,8,2,16,30,788.0,84.0,4.2,20.0,492.0,765.77,606.06
2016,8,2,16,45,757.5,81.0,4.3,20.0,440.0,709.04,566.55
2016,8,2,17,0,727.0,78.0,4.4,20.0,388.0,651.95,525.96
2016,8,2,17,15,689.0,73.5,4.4,19.5,336.0,591.13,481.43
2016,8,2,17,30,651.0,69.0,4.4,19.0,284.0,528.63,432.75
2016,8,2,17,45,589.0,63.5,4.45,18.5,232.5,452.19,371.03
2016,8,2,18,0,527.0,58.0,4.5,18.0,181.0,380.32,310.62
2016,8,2,18,15,443.5,49.0,4.45,17.5,135.0,299.02,240.47
2016,8,2,18,30,360.0,40.0,4.4,17.0,89.0,225.97,175.26
2016,8,2,18,45,225.0,27.5,4.35,16.5,53.5,138.28,89.05
2016,8,2,19,0,90.0,15.0,4.3,16.0,18.0,41.73,0.0
2016,8,2,19,15,45.0,7.5,4.2,15.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,15,53.0,6.5,2.5,14.0,8.5,0.0,0.0
2016,8,3,5,30,106.0,13.0,2.5,14.0,17.0,11.1,0.0
2016,8,3,5,45,242.0,25.5,2.55,14.5,52.5,20.91,9.64
2016,8,3,6,0,378.0,38.0,2.6,15.0,88.0,31.01,21.06
2016,8,3,6,15,461.5,46.5,2.45,15.5,134.5,37.31,27.18
2016,8,3,6,30,545.0,55.0,2.3,16.0,181.0,43.54,32.97
2016,8,3,6,45,294.5,88.5,2.15,16.5,159.0,64.17,51.27
2016,8,3,7,0,44.0,122.0,2.0,17.0,137.0,91.7,75.28
2016,8,3,7,15,47.0,143.0,1.9,17.5,161.5,106.21,87.55
2016,8,3,7,30,50.0,164.0,1.8,18.0,186.0,120.43,99.33
2016,8,3,7,45,94.0,192.0,1.7,18.5,238.5,138.84,114.44
2016,8,3,8,0,138.0,220.0,1.6,19.0,291.0,150.0,123.17
2016,8,3,8,15,208.5,236.0,1.6,19.0,355.5,163.63,126.42
2016,8,3,8,30,279.0,252.0,1.6,19.0,420.0,191.49,139.65
2016,8,3,8,45,571.5,173.0,1.65,19.5,551.0,203.18,133.71
2016,8,3,9,0,864.0,94.0,1.7,20.0,682.0,261.63,169.43
2016,8,3,9,15,876.0,96.0,1.8,20.5,723.0,321.83,221.26
2016,8,3,9,30,888.0,98.0,1.9,21.0,764.0,382.45,273.63
2016,8,3,9,45,902.0,97.5,2.0,21.5,801.5,442.11,324.3
2016,8,3,10,0,916.0,97.0,2.1,22.0,839.0,501.82,373.59
2016,8,3,10,15,922.5,98.0,2.2,22.0,868.5,558.69,420.06
2016,8,3,10,30,929.0,99.0,2.3,22.0,898.0,614.29,464.26
2016,8,3,10,45,934.0,100.0,2.45,22.5,921.0,667.48,504.76
2016,8,3,11,0,939.0,101.0,2.6,23.0,944.0,718.81,542.8
2016,8,3,11,15,942.0,101.5,2.75,23.0,959.5,766.2,578.26
2016,8,3,11,30,945.0,102.0,2.9,23.0,975.0,811.11,609.9
2016,8,3,11,45,946.5,102.5,3.05,23.0,983.0,852.18,638.33
2016,8,3,12,0,948.0,103.0,3.2,23.0,991.0,890.31,664.7
2016,8,3,12,15,948.5,103.0,3.3,23.0,991.5,924.01,687.73
2016,8,3,12,30,949.0,103.0,3.4,23.0,992.0,954.39,708.56
2016,8,3,12,45,947.0,103.5,3.55,23.0,984.0,979.47,726.26
2016,8,3,13,0,945.0,104.0,3.7,23.0,976.0,1000.85,741.62
2016,8,3,13,15,942.0,103.5,3.85,22.5,961.0,1016.49,754.74
2016,8,3,13,30,939.0,103.0,4.0,22.0,946.0,1028.19,765.46
2016,8,3,13,45,934.0,102.0,4.15,22.0,923.0,1033.44,770.56
2016,8,3,14,0,929.0,101.0,4.3,22.0,900.0,1034.67,773.13
2016,8,3,14,15,922.0,100.0,4.35,21.5,870.5,1029.92,772.73
2016,8,3,14,30,915.0,99.0,4.4,21.0,841.0,1021.24,769.82
2016,8,3,14,45,905.5,98.0,4.5,21.0,805.0,1006.27,761.77
2016,8,3,15,0,896.0,97.0,4.6,21.0,769.0,987.64,751.45
2016,8,3,15,15,884.0,95.0,4.6,20.5,727.5,961.98,736.89
2016,8,3,15,30,872.0,93.0,4.6,20.0,686.0,933.06,720.01
2016,8,3,15,45,856.0,91.0,4.7,20.0,640.0,897.45,697.61
2016,8,3,16,0,840.0,89.0,4.8,20.0,594.0,868.37,679.65
2016,8,3,16,15,819.0,86.0,4.8,19.5,544.0,821.86,649.39
2016,8,3,16,30,798.0,83.0,4.8,19.0,494.0,773.57,617.32
2016,8,3,16,45,770.5,79.5,4.8,18.5,442.5,718.15,579.15
2016,8,3,17,0,743.0,76.0,4.8,18.0,391.0,662.12,539.51
2016,8,3,17,15,705.0,71.0,4.75,17.5,338.0,596.78,491.05
2016,8,3,17,30,667.0,66.0,4.7,17.0,285.0,535.85,442.81
2016,8,3,17,45,612.0,60.5,4.7,16.5,234.0,462.83,383.02
2016,8,3,18,0,557.0,55.0,4.7,16.0,183.0,393.69,324.03
2016,8,3,18,15,474.0,46.5,4.6,15.5,136.0,311.63,252.37
2016,8,3,18,30,391.0,38.0,4.5,15.0,89.0,237.76,185.41
2016,8,3,18,45,252.0,26.0,4.4,15.0,53.0,146.26,91.35
2016,8,3,19,0,113.0,14.0,4.3,15.0,17.0,48.28,0.0
2016,8,3,19,15,56.5,7.0,4.2,14.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,52.5,6.5,3.45,13.5,8.0,0.0,0.0
2016,8,4,5,30,105.0,13.0,3.5,14.0,16.0,11.1,0.0
2016,8,4,5,45,245.0,25.0,3.55,14.5,51.5,20.54,8.89
2016,8,4,6,0,385.0,37.0,3.6,15.0,87.0,30.24,20.32
2016,8,4,6,15,468.5,45.5,3.55,15.0,133.5,36.57,26.56
2016,8,4,6,30,552.0,54.0,3.5,15.0,180.0,42.84,32.47
2016,8,4,6,45,276.0,56.0,3.45,15.5,119.0,41.32,31.22
2016,8,4,7,0,0.0,58.0,3.4,16.0,58.0,48.02,37.13
2016,8,4,7,15,0.0,75.5,3.4,16.0,75.5,62.36,49.73
2016,8,4,7,30,0.0,93.0,3.4,16.0,93.0,76.05,61.61
2016,8,4,7,45,10.0,138.5,3.4,16.5,144.0,109.68,90.51
2016,8,4,8,0,20.0,184.0,3.4,17.0,195.0,141.67,117.44
2016,8,4,8,15,11.5,180.0,3.45,17.0,186.5,140.58,110.88
2016,8,4,8,30,3.0,176.0,3.5,17.0,178.0,139.86,109.94
2016,8,4,8,45,36.0,235.0,3.6,17.5,259.5,181.39,141.45
2016,8,4,9,0,69.0,294.0,3.7,18.0,341.0,233.4,180.93
2016,8,4,9,15,154.5,319.0,3.75,18.0,432.5,278.25,213.52
2016,8,4,9,30,240.0,344.0,3.8,18.0,524.0,339.97,260.44
2016,8,4,9,45,569.5,221.5,3.85,18.5,675.0,398.47,302.39
2016,8,4,10,0,899.0,99.0,3.9,19.0,826.0,496.51,378.33
2016,8,4,10,15,905.5,100.0,3.95,19.0,855.0,552.53,425.25
2016,8,4,10,30,912.0,101.0,4.0,19.0,884.0,607.32,470.05
2016,8,4,10,45,914.5,103.0,4.05,19.0,905.5,659.01,511.3
2016,8,4,11,0,917.0,105.0,4.1,19.0,927.0,708.66,549.99
2016,8,4,11,15,920.0,105.5,4.15,19.0,941.5,755.15,585.54
2016,8,4,11,30,923.0,106.0,4.2,19.0,956.0,799.23,617.3
2016,8,4,11,45,923.0,106.5,4.3,19.0,963.0,838.32,644.97
2016,8,4,12,0,923.0,107.0,4.4,19.0,970.0,874.44,670.6
2016,8,4,12,15,923.0,107.0,4.4,19.0,970.0,906.98,693.07
2016,8,4,12,30,923.0,107.0,4.4,19.0,970.0,936.25,713.24
2016,8,4,12,45,919.0,108.0,4.4,19.0,961.5,959.37,729.17
2016,8,4,13,0,915.0,109.0,4.4,19.0,953.0,978.82,742.68
2016,8,4,13,15,912.0,108.5,4.4,19.0,938.0,994.01,753.36
2016,8,4,13,30,909.0,108.0,4.4,19.0,923.0,1005.38,761.58
2016,8,4,13,45,907.0,105.5,4.4,19.0,901.0,1011.82,766.59
2016,8,4,14,0,905.0,103.0,4.4,19.0,879.0,1014.33,769.1
2016,8,4,14,15,898.5,101.5,4.4,18.5,850.0,1009.51,768.29
2016,8,4,14,30,892.0,100.0,4.4,18.0,821.0,1000.83,765.01
2016,8,4,14,45,885.5,97.0,4.4,18.0,786.5,986.73,756.63
2016,8,4,15,0,879.0,94.0,4.4,18.0,752.0,968.92,745.81
2016,8,4,15,15,867.5,92.5,4.45,17.5,711.5,944.47,732.26
2016,8,4,15,30,856.0,91.0,4.5,17.0,671.0,916.82,716.38
2016,8,4,15,45,843.0,87.5,4.55,17.0,626.5,882.47,694.16
2016,8,4,16,0,830.0,84.0,4.6,17.0,582.0,845.39,669.77
2016,8,4,16,15,810.5,81.5,4.6,16.5,533.5,809.96,647.24
2016,8,4,16,30,791.0,79.0,4.6,16.0,485.0,763.76,616.24
2016,8,4,16,45,766.0,75.0,4.65,16.0,434.0,709.9,577.91
2016,8,4,17,0,741.0,71.0,4.7,16.0,383.0,655.3,538.12
2016,8,4,17,15,704.5,66.5,4.65,15.5,331.5,591.7,490.74
2016,8,4,17,30,668.0,62.0,4.6,15.0,280.0,529.13,440.84
2016,8,4,17,45,614.5,56.5,4.6,15.0,229.0,459.79,382.68
2016,8,4,18,0,561.0,51.0,4.6,15.0,178.0,391.46,323.3
2016,8,4,18,15,479.0,43.0,4.5,14.5,132.0,310.35,252.02
2016,8,4,18,30,397.0,35.0,4.4,14.0,86.0,237.46,185.27
2016,8,4,18,45,261.0,23.5,4.35,14.0,51.0,146.32,87.18
2016,8,4,19,0,125.0,12.0,4.3,14.0,16.0,50.43,0.0
2016,8,4,19,15,62.5,6.0,4.3,14.0,8.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,45.0,6.0,3.5,14.0,7.0,0.0,0.0
2016,8,5,5,30,90.0,12.0,3.5,14.0,14.0,10.24,0.0
2016,8,5,5,45,224.0,25.0,3.5,14.5,48.5,20.56,8.34
2016,8,5,6,0,358.0,38.0,3.5,15.0,83.0,31.09,20.99
2016,8,5,6,15,443.0,47.5,3.4,15.0,129.5,38.19,27.95
2016,8,5,6,30,528.0,57.0,3.3,15.0,176.0,45.18,34.52
2016,8,5,6,45,338.5,90.5,3.25,15.0,174.5,66.02,53.2
2016,8,5,7,0,149.0,124.0,3.2,15.0,173.0,91.15,75.43
2016,8,5,7,15,131.0,147.5,3.1,15.0,195.5,106.18,88.48
2016,8,5,7,30,113.0,171.0,3.0,15.0,218.0,120.66,100.85
2016,8,5,7,45,102.0,193.0,2.9,15.5,239.5,139.32,116.42
2016,8,5,8,0,91.0,215.0,2.8,16.0,261.0,153.24,127.69
2016,8,5,8,15,78.0,233.0,2.65,16.5,275.5,166.31,131.27
2016,8,5,8,30,65.0,251.0,2.5,17.0,290.0,186.55,145.13
2016,8,5,8,45,80.0,277.0,2.45,17.5,329.0,214.46,165.53
2016,8,5,9,0,95.0,303.0,2.4,18.0,368.0,244.85,188.31
2016,8,5,9,15,187.0,319.0,2.35,18.0,456.0,287.61,218.93
2016,8,5,9,30,279.0,335.0,2.3,18.0,544.0,343.26,260.75
2016,8,5,9,45,278.5,353.5,2.3,18.5,570.0,379.98,289.85
2016,8,5,10,0,278.0,372.0,2.3,19.0,596.0,416.73,318.37
2016,8,5,10,15,246.0,393.5,2.3,19.0,597.5,439.51,336.45
2016,8,5,10,30,214.0,415.0,2.3,19.0,599.0,458.82,351.27
2016,8,5,10,45,312.5,393.0,2.3,19.5,669.0,522.03,398.63
2016,8,5,11,0,411.0,371.0,2.3,20.0,739.0,595.83,452.9
2016,8,5,11,15,660.0,246.5,2.35,20.0,849.0,698.76,531.3
2016,8,5,11,30,909.0,122.0,2.4,20.0,959.0,803.65,609.28
2016,8,5,11,45,911.0,122.0,2.5,20.5,966.5,843.64,635.11
2016,8,5,12,0,913.0,122.0,2.6,21.0,974.0,880.83,659.4
2016,8,5,12,15,912.5,122.0,2.7,21.0,973.5,912.89,681.41
2016,8,5,12,30,912.0,122.0,2.8,21.0,973.0,941.68,701.29
2016,8,5,12,45,911.5,121.0,2.95,21.0,965.5,966.14,718.75
2016,8,5,13,0,911.0,120.0,3.1,21.0,958.0,987.04,733.96
2016,8,5,13,15,907.0,119.0,3.3,21.0,942.0,1000.9,745.01
2016,8,5,13,30,903.0,118.0,3.5,21.0,926.0,1010.91,753.63
2016,8,5,13,45,893.5,119.5,3.7,21.0,901.5,1014.13,757.85
2016,8,5,14,0,884.0,121.0,3.9,21.0,877.0,1013.48,759.6
2016,8,5,14,15,875.5,119.5,4.0,20.5,847.0,1006.93,758.28
2016,8,5,14,30,867.0,118.0,4.1,20.0,817.0,996.6,754.52
2016,8,5,14,45,851.0,118.5,4.25,20.0,779.5,977.36,743.59
2016,8,5,15,0,835.0,119.0,4.4,20.0,742.0,966.76,738.66
2016,8,5,15,15,821.0,116.5,4.4,19.5,700.5,939.32,722.67
2016,8,5,15,30,807.0,114.0,4.4,19.0,659.0,908.81,704.52
2016,8,5,15,45,782.0,113.5,4.45,19.0,612.0,867.65,677.64
2016,8,5,16,0,757.0,113.0,4.5,19.0,565.0,824.41,648.95
2016,8,5,16,15,732.5,109.0,4.45,18.5,516.0,780.77,620.16
2016,8,5,16,30,708.0,105.0,4.4,18.0,467.0,731.15,586.4
2016,8,5,16,45,669.0,102.0,4.4,18.0,414.5,670.39,542.66
2016,8,5,17,0,630.0,99.0,4.4,18.0,362.0,610.15,497.97
2016,8,5,17,15,586.5,92.0,4.35,17.5,311.0,543.2,446.6
2016,8,5,17,30,543.0,85.0,4.3,17.0,260.0,478.19,395.0
2016,8,5,17,45,478.0,77.0,4.3,16.5,210.5,401.52,332.09
2016,8,5,18,0,413.0,69.0,4.3,16.0,161.0,326.69,268.63
2016,8,5,18,15,327.5,56.0,4.2,15.5,117.0,247.19,199.53
2016,8,5,18,30,242.0,43.0,4.1,15.0,73.0,177.0,136.63
2016,8,5,18,45,137.0,26.5,4.1,15.0,42.0,100.28,54.39
2016,8,5,19,0,32.0,10.0,4.1,15.0,11.0,18.82,0.0
2016,8,5,19,15,16.0,5.0,4.05,14.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,23.5,5.5,3.9,13.0,6.0,0.0,0.0
2016,8,6,5,30,47.0,11.0,3.9,13.0,12.0,9.39,0.0
2016,8,6,5,45,169.0,26.0,3.95,13.5,44.5,20.18,7.47
2016,8,6,6,0,291.0,41.0,4.0,14.0,77.0,31.67,21.52
2016,8,6,6,15,378.0,52.0,3.95,14.0,122.0,41.8,31.21
2016,8,6,6,30,465.0,63.0,3.9,14.0,167.0,49.81,38.77
2016,8,6,6,45,232.5,72.0,3.9,14.5,124.0,52.24,41.06
2016,8,6,7,0,0.0,81.0,3.9,15.0,81.0,65.75,53.01
2016,8,6,7,15,1.5,109.0,3.9,15.0,109.5,86.74,71.46
2016,8,6,7,30,3.0,137.0,3.9,15.0,138.0,107.24,89.23
2016,8,6,7,45,12.0,160.5,3.9,15.5,167.0,124.5,103.73
2016,8,6,8,0,21.0,184.0,3.9,16.0,196.0,141.55,117.84
2016,8,6,8,15,19.5,197.5,3.95,16.5,209.0,152.35,120.71
2016,8,6,8,30,18.0,211.0,4.0,17.0,222.0,165.51,130.29
2016,8,6,8,45,40.0,250.0,4.05,17.5,276.5,191.66,149.59
2016,8,6,9,0,62.0,289.0,4.1,18.0,331.0,228.9,177.79
2016,8,6,9,15,449.0,203.0,4.1,18.0,535.5,273.38,200.9
2016,8,6,9,30,836.0,117.0,4.1,18.0,740.0,377.28,277.12
2016,8,6,9,45,851.5,116.5,4.2,18.5,777.0,438.76,330.14
2016,8,6,10,0,867.0,116.0,4.3,19.0,814.0,496.84,379.44
2016,8,6,10,15,874.5,117.0,4.3,19.0,843.5,551.99,425.71
2016,8,6,10,30,882.0,118.0,4.3,19.0,873.0,606.07,469.83
2016,8,6,10,45,886.5,119.5,4.35,19.0,895.0,657.4,510.88
2016,8,6,11,0,891.0,121.0,4.4,19.0,917.0,706.94,549.6
2016,8,6,11,15,895.0,122.0,4.4,19.0,932.5,753.7,585.22
2016,8,6,11,30,899.0,123.0,4.4,19.0,948.0,798.23,617.63
2016,8,6,11,45,900.0,123.5,4.45,19.5,955.5,837.51,644.14
2016,8,6,12,0,901.0,124.0,4.5,20.0,963.0,873.95,668.46
2016,8,6,12,15,901.5,123.5,4.5,20.0,963.5,906.09,690.62
2016,8,6,12,30,902.0,123.0,4.5,20.0,964.0,935.04,710.54
2016,8,6,12,45,898.0,124.5,4.5,20.0,955.5,958.36,726.6
2016,8,6,13,0,894.0,126.0,4.5,20.0,947.0,978.09,740.28
2016,8,6,13,15,891.0,125.0,4.5,19.5,932.0,992.72,752.05
2016,8,6,13,30,888.0,124.0,4.5,19.0,917.0,1003.57,761.43
2016,8,6,13,45,885.0,122.0,4.55,19.0,895.5,1009.61,766.66
2016,8,6,14,0,882.0,120.0,4.6,19.0,874.0,1011.79,769.42
2016,8,6,14,15,875.5,118.5,4.7,19.0,844.5,1007.17,768.12
2016,8,6,14,30,869.0,117.0,4.8,19.0,815.0,998.76,764.35
2016,8,6,14,45,861.0,114.0,4.95,19.0,780.5,983.56,756.37
2016,8,6,15,0,853.0,111.0,5.1,19.0,746.0,964.76,745.87
2016,8,6,15,15,840.5,108.5,5.2,18.5,705.0,949.89,739.23
2016,8,6,15,30,828.0,106.0,5.3,18.0,664.0,920.33,722.0
2016,8,6,15,45,814.5,102.5,5.45,18.0,619.0,885.72,699.86
2016,8,6,16,0,801.0,99.0,5.6,18.0,574.0,848.41,675.44
2016,8,6,16,15,779.0,95.5,5.7,17.5,525.0,801.38,644.36
2016,8,6,16,30,757.0,92.0,5.8,17.0,476.0,752.72,611.37
2016,8,6,16,45,729.5,87.0,5.9,17.0,425.0,696.73,570.77
2016,8,6,17,0,702.0,82.0,6.0,17.0,374.0,644.0,531.78
2016,8,6,17,15,662.0,77.0,6.05,16.5,322.0,578.91,481.98
2016,8,6,17,30,622.0,72.0,6.1,16.0,270.0,515.33,430.73
2016,8,6,17,45,562.0,65.0,6.15,15.5,219.5,439.31,367.23
2016,8,6,18,0,502.0,58.0,6.2,15.0,169.0,367.77,305.17
2016,8,6,18,15,412.5,48.0,6.2,14.5,123.5,283.44,230.67
2016,8,6,18,30,323.0,38.0,6.2,14.0,78.0,208.21,161.62
2016,8,6,18,45,187.5,24.0,6.2,14.0,45.0,115.39,57.51
2016,8,6,19,0,52.0,10.0,6.2,14.0,12.0,25.26,0.0
2016,8,6,19,15,26.0,5.0,6.15,14.0,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,44.5,5.5,5.25,13.0,6.5,0.0,0.0
2016,8,7,5,30,89.0,11.0,5.3,13.0,13.0,9.39,0.0
2016,8,7,5,45,236.5,23.0,5.35,13.5,47.5,18.93,5.9
2016,8,7,6,0,384.0,35.0,5.4,14.0,82.0,28.69,18.88
2016,8,7,6,15,471.5,43.5,5.3,14.0,128.5,35.09,25.27
2016,8,7,6,30,559.0,52.0,5.2,14.0,175.0,41.43,31.3
2016,8,7,6,45,616.5,57.5,5.15,14.5,226.5,45.13,34.72
2016,8,7,7,0,674.0,63.0,5.1,15.0,278.0,53.15,41.83
2016,8,7,7,15,712.5,67.5,5.0,15.5,331.0,56.11,44.3
2016,8,7,7,30,751.0,72.0,4.9,16.0,384.0,59.02,46.66
2016,8,7,7,45,780.5,74.5,4.8,16.5,436.0,60.26,47.5
2016,8,7,8,0,810.0,77.0,4.7,17.0,488.0,61.52,48.32
2016,8,7,8,15,830.0,80.0,4.6,17.0,538.0,73.39,47.61
2016,8,7,8,30,850.0,83.0,4.5,17.0,588.0,141.14,79.09
2016,8,7,8,45,867.5,84.5,4.45,17.5,634.5,201.18,121.23
2016,8,7,9,0,885.0,86.0,4.4,18.0,681.0,262.77,172.48
2016,8,7,9,15,896.5,87.5,4.3,18.0,722.5,323.98,226.95
2016,8,7,9,30,908.0,89.0,4.2,18.0,764.0,385.51,282.04
2016,8,7,9,45,912.5,93.0,4.15,18.5,799.0,446.24,335.17
2016,8,7,10,0,917.0,97.0,4.1,19.0,834.0,506.03,385.9
2016,8,7,10,15,924.0,98.0,4.05,19.0,863.5,563.51,433.95
2016,8,7,10,30,931.0,99.0,4.0,19.0,893.0,619.77,479.59
2016,8,7,10,45,937.5,99.0,3.95,19.5,916.5,673.42,520.98
2016,8,7,11,0,944.0,99.0,3.9,20.0,940.0,725.3,559.73
2016,8,7,11,15,947.0,99.5,3.85,20.0,955.5,773.11,595.51
2016,8,7,11,30,950.0,100.0,3.8,20.0,971.0,818.4,626.91
2016,8,7,11,45,953.0,99.5,3.8,20.5,979.5,860.1,654.31
2016,8,7,12,0,956.0,99.0,3.8,21.0,988.0,898.88,679.41
2016,8,7,12,15,956.5,99.0,3.8,21.0,988.0,932.87,702.37
2016,8,7,12,30,957.0,99.0,3.8,21.0,988.0,963.47,722.98
2016,8,7,12,45,957.5,97.5,3.85,21.0,981.0,989.07,740.54
2016,8,7,13,0,958.0,96.0,3.9,21.0,974.0,1010.94,755.69
2016,8,7,13,15,955.5,95.5,3.95,21.0,958.5,1027.08,767.12
2016,8,7,13,30,953.0,95.0,4.0,21.0,943.0,1039.23,776.04
2016,8,7,13,45,949.0,94.0,4.1,21.0,920.5,1045.34,781.44
2016,8,7,14,0,945.0,93.0,4.2,21.0,898.0,1047.36,784.28
2016,8,7,14,15,938.5,92.0,4.3,21.0,868.5,1042.83,782.89
2016,8,7,14,30,932.0,91.0,4.4,21.0,839.0,1034.29,778.97
2016,8,7,14,45,923.0,89.5,4.5,21.0,802.5,1018.8,770.63
2016,8,7,15,0,914.0,88.0,4.6,21.0,766.0,999.55,759.98
2016,8,7,15,15,902.5,86.5,4.6,20.5,724.5,974.29,745.81
2016,8,7,15,30,891.0,85.0,4.6,20.0,683.0,945.69,729.27
2016,8,7,15,45,875.0,83.0,4.65,20.0,636.0,909.25,706.04
2016,8,7,16,0,859.0,81.0,4.7,20.0,589.0,870.16,680.7
2016,8,7,16,15,838.5,78.5,4.65,19.5,539.0,824.23,650.7
2016,8,7,16,30,818.0,76.0,4.6,19.0,489.0,784.49,624.79
2016,8,7,16,45,788.5,73.0,4.55,19.0,436.5,727.07,583.93
2016,8,7,17,0,759.0,70.0,4.5,19.0,384.0,669.18,541.92
2016,8,7,17,15,720.5,66.0,4.45,18.5,331.0,603.71,493.92
2016,8,7,17,30,682.0,62.0,4.4,18.0,278.0,539.38,443.44
2016,8,7,17,45,622.0,56.5,4.35,17.5,225.5,465.52,382.92
2016,8,7,18,0,562.0,51.0,4.3,17.0,173.0,392.98,321.13
2016,8,7,18,15,472.0,42.5,4.2,16.5,126.0,307.07,246.36
2016,8,7,18,30,382.0,34.0,4.1,16.0,79.0,230.35,176.03
2016,8,7,18,45,228.0,22.0,4.1,15.5,45.0,129.42,55.74
2016,8,7,19,0,74.0,10.0,4.1,15.0,11.0,32.33,0.0
2016,8,7,19,15,37.0,5.0,4.05,15.0,5.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,15,43.5,5.0,3.9,13.5,6.0,0.0,0.0
2016,8,8,5,30,87.0,10.0,4.0,14.0,12.0,8.54,0.0
2016,8,8,5,45,233.0,21.5,4.15,14.5,45.0,17.64,4.24
2016,8,8,6,0,379.0,33.0,4.3,15.0,78.0,26.99,17.28
2016,8,8,6,15,466.0,41.0,4.2,15.0,124.0,33.03,23.35
2016,8,8,6,30,553.0,49.0,4.1,15.0,170.0,39.03,29.04
2016,8,8,6,45,605.5,55.5,4.0,15.5,220.5,43.55,33.18
2016,8,8,7,0,658.0,62.0,3.9,16.0,271.0,52.23,40.85
2016,8,8,7,15,696.0,66.5,3.8,16.5,323.0,55.19,43.32
2016,8,8,7,30,734.0,71.0,3.7,17.0,375.0,58.09,45.67
2016,8,8,7,45,760.5,75.0,3.65,17.5,426.0,60.41,47.44
2016,8,8,8,0,787.0,79.0,3.6,18.0,477.0,62.64,49.11
2016,8,8,8,15,808.0,81.5,3.55,18.0,526.0,74.25,48.08
2016,8,8,8,30,829.0,84.0,3.5,18.0,575.0,140.38,78.8
2016,8,8,8,45,844.0,86.5,3.5,18.5,620.5,199.53,120.3
2016,8,8,9,0,859.0,89.0,3.5,19.0,666.0,259.95,170.37
2016,8,8,9,15,871.5,91.0,3.55,19.5,707.0,320.34,223.28
2016,8,8,9,30,884.0,93.0,3.6,20.0,748.0,381.21,276.78
2016,8,8,9,45,895.5,93.5,3.7,20.5,784.5,440.73,328.36
2016,8,8,10,0,907.0,94.0,3.8,21.0,821.0,500.06,378.35
2016,8,8,10,15,914.0,95.0,3.9,21.0,850.5,557.0,425.82
2016,8,8,10,30,921.0,96.0,4.0,21.0,880.0,612.74,471.06
2016,8,8,10,45,924.0,98.0,4.15,21.0,902.5,665.4,512.93
2016,8,8,11,0,927.0,100.0,4.3,21.0,925.0,716.02,552.32
2016,8,8,11,15,930.5,100.5,4.45,21.0,940.5,763.47,588.8
2016,8,8,11,30,934.0,101.0,4.6,21.0,956.0,808.49,621.33
2016,8,8,11,45,934.5,102.5,4.8,21.5,963.5,849.39,649.69
2016,8,8,12,0,935.0,104.0,5.0,22.0,971.0,887.31,675.85
2016,8,8,12,15,935.0,104.0,5.15,21.5,971.0,920.27,700.93
2016,8,8,12,30,935.0,104.0,5.3,21.0,971.0,949.88,723.85
2016,8,8,12,45,934.5,103.5,5.5,21.0,963.5,975.06,742.73
2016,8,8,13,0,934.0,103.0,5.7,21.0,956.0,996.58,759.2
2016,8,8,13,15,931.0,102.5,5.8,21.0,941.0,1011.93,770.87
2016,8,8,13,30,928.0,102.0,5.9,21.0,926.0,1023.37,779.99
2016,8,8,13,45,924.5,100.0,6.0,21.0,904.0,1028.79,785.1
2016,8,8,14,0,921.0,98.0,6.1,21.0,882.0,1030.18,787.59
2016,8,8,14,15,914.5,97.0,6.1,20.5,852.0,1025.66,787.01
2016,8,8,14,30,908.0,96.0,6.1,20.0,822.0,1017.23,783.86
2016,8,8,14,45,900.0,94.0,6.2,20.0,786.5,1002.37,775.38
2016,8,8,15,0,892.0,92.0,6.3,20.0,751.0,983.79,764.34
2016,8,8,15,15,880.0,90.5,6.3,19.5,709.5,958.38,749.35
2016,8,8,15,30,868.0,89.0,6.3,19.0,668.0,929.74,731.98
2016,8,8,15,45,852.5,86.5,6.3,19.0,622.0,893.69,707.67
2016,8,8,16,0,837.0,84.0,6.3,19.0,576.0,855.02,681.27
2016,8,8,16,15,816.0,81.0,6.2,18.5,526.5,817.3,656.2
2016,8,8,16,30,795.0,78.0,6.1,18.0,477.0,768.73,622.54
2016,8,8,16,45,768.5,74.0,6.05,18.0,425.5,713.2,581.95
2016,8,8,17,0,742.0,70.0,6.0,18.0,374.0,657.06,540.09
2016,8,8,17,15,703.0,65.5,5.9,17.5,321.5,591.31,490.43
2016,8,8,17,30,664.0,61.0,5.8,17.0,269.0,526.83,438.49
2016,8,8,17,45,611.0,55.0,5.75,16.5,218.5,457.36,380.3
2016,8,8,18,0,558.0,49.0,5.7,16.0,168.0,388.64,320.48
2016,8,8,18,15,467.5,40.5,5.6,15.5,122.0,302.73,244.57
2016,8,8,18,30,377.0,32.0,5.5,15.0,76.0,226.21,173.06
2016,8,8,18,45,188.5,16.0,5.4,15.0,38.0,106.49,35.67
2016,8,8,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,45,188.0,16.5,3.65,14.5,38.0,13.24,1.01
2016,8,9,6,0,376.0,33.0,3.7,15.0,76.0,27.04,17.25
2016,8,9,6,15,464.0,41.0,3.45,15.0,122.0,33.08,23.37
2016,8,9,6,30,552.0,49.0,3.2,15.0,168.0,39.08,29.07
2016,8,9,6,45,602.0,56.0,3.0,15.5,218.0,43.95,33.54
2016,8,9,7,0,652.0,63.0,2.8,16.0,268.0,48.71,37.74
2016,8,9,7,15,494.5,104.5,2.5,16.5,276.0,75.3,61.03
2016,8,9,7,30,337.0,146.0,2.2,17.0,284.0,103.84,85.55
2016,8,9,7,45,242.5,180.0,1.9,17.5,286.5,122.67,101.23
2016,8,9,8,0,148.0,214.0,1.6,18.0,289.0,146.7,121.01
2016,8,9,8,15,146.0,237.5,1.4,18.0,317.5,163.17,126.89
2016,8,9,8,30,144.0,261.0,1.2,18.0,346.0,192.81,146.05
2016,8,9,8,45,125.5,281.5,1.0,18.5,360.0,218.35,165.06
2016,8,9,9,0,107.0,302.0,0.8,19.0,374.0,247.42,187.64
2016,8,9,9,15,108.0,320.5,0.8,19.5,397.0,272.32,206.49
2016,8,9,9,30,109.0,339.0,0.8,20.0,420.0,297.48,225.46
2016,8,9,9,45,109.5,356.0,0.8,20.5,440.5,321.67,243.43
2016,8,9,10,0,110.0,373.0,0.8,21.0,461.0,344.46,260.07
2016,8,9,10,15,516.5,233.0,0.95,21.0,669.0,460.94,347.15
2016,8,9,10,30,923.0,93.0,1.1,21.0,877.0,612.57,459.72
2016,8,9,10,45,929.0,93.0,1.25,21.5,900.0,665.53,498.66
2016,8,9,11,0,935.0,93.0,1.4,22.0,923.0,716.67,536.19
2016,8,9,11,15,938.0,93.5,1.6,22.0,938.0,764.07,571.68
2016,8,9,11,30,941.0,94.0,1.8,22.0,953.0,808.96,603.11
2016,8,9,11,45,942.0,94.5,2.0,22.5,960.5,849.57,630.35
2016,8,9,12,0,943.0,95.0,2.2,23.0,968.0,887.16,655.44
2016,8,9,12,15,943.0,95.0,2.35,23.0,968.0,920.24,678.3
2016,8,9,12,30,943.0,95.0,2.5,23.0,968.0,949.93,698.99
2016,8,9,12,45,937.5,97.5,2.7,23.5,959.0,973.44,714.75
2016,8,9,13,0,932.0,100.0,2.9,24.0,950.0,993.15,728.08
2016,8,9,13,15,929.0,99.0,3.0,23.5,934.5,1007.87,740.26
2016,8,9,13,30,926.0,98.0,3.1,23.0,919.0,1018.67,750.06
2016,8,9,13,45,920.0,98.0,3.25,23.0,896.0,1023.58,755.15
2016,8,9,14,0,914.0,98.0,3.4,23.0,873.0,1024.52,757.78
2016,8,9,14,15,907.0,97.0,3.45,23.0,843.5,1019.45,755.81
2016,8,9,14,30,900.0,96.0,3.5,23.0,814.0,1010.49,751.43
2016,8,9,14,45,889.0,95.5,3.6,23.0,777.5,994.35,742.74
2016,8,9,15,0,878.0,95.0,3.7,23.0,741.0,974.63,731.72
2016,8,9,15,15,866.0,93.0,3.7,22.5,700.0,948.85,717.34
2016,8,9,15,30,854.0,91.0,3.7,22.0,659.0,919.86,700.72
2016,8,9,15,45,835.5,89.5,3.7,22.0,613.0,882.52,676.82
2016,8,9,16,0,817.0,88.0,3.7,22.0,567.0,852.07,657.63
2016,8,9,16,15,796.0,85.0,3.65,21.5,518.0,805.78,627.87
2016,8,9,16,30,775.0,82.0,3.6,21.0,469.0,757.79,596.4
2016,8,9,16,45,743.0,79.0,3.55,21.0,417.0,699.78,555.73
2016,8,9,17,0,711.0,76.0,3.5,21.0,365.0,641.57,514.03
2016,8,9,17,15,670.5,71.0,3.55,20.0,313.0,578.87,469.43
2016,8,9,17,30,630.0,66.0,3.6,19.0,261.0,514.48,420.21
2016,8,9,17,45,564.0,60.0,3.65,18.5,210.0,435.58,356.27
2016,8,9,18,0,498.0,54.0,3.7,18.0,159.0,361.79,293.91
2016,8,9,18,15,404.5,44.5,3.7,17.5,114.0,276.22,219.97
2016,8,9,18,30,311.0,35.0,3.7,17.0,69.0,200.3,150.31
2016,8,9,18,45,155.5,17.5,3.7,16.5,34.5,95.21,19.83
2016,8,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
