Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,152.5,17.5,3.05,14.5,35.0,14.07,0.44
2016,8,10,6,0,305.0,35.0,3.1,15.0,70.0,28.64,18.51
2016,8,10,6,15,395.0,45.0,3.0,15.0,114.5,36.19,26.06
2016,8,10,6,30,485.0,55.0,2.9,15.0,159.0,43.61,33.06
2016,8,10,6,45,541.0,63.0,2.8,15.5,208.5,49.03,38.03
2016,8,10,7,0,597.0,71.0,2.7,16.0,258.0,54.32,42.7
2016,8,10,7,15,315.0,112.0,2.55,16.5,212.5,78.5,63.84
2016,8,10,7,30,33.0,153.0,2.4,17.0,167.0,113.21,93.69
2016,8,10,7,45,47.5,178.5,2.25,17.5,201.0,129.99,107.55
2016,8,10,8,0,62.0,204.0,2.1,18.0,235.0,146.36,120.84
2016,8,10,8,15,149.5,228.0,2.05,18.0,313.5,158.31,123.13
2016,8,10,8,30,237.0,252.0,2.0,18.0,392.0,189.6,140.4
2016,8,10,8,45,530.0,178.0,1.95,18.5,522.5,204.23,137.17
2016,8,10,9,0,823.0,104.0,1.9,19.0,653.0,258.5,169.99
2016,8,10,9,15,836.5,106.0,1.9,19.5,694.0,318.25,221.58
2016,8,10,9,30,850.0,108.0,1.9,20.0,735.0,382.62,276.64
2016,8,10,9,45,862.0,109.0,1.95,20.5,771.5,441.12,326.25
2016,8,10,10,0,874.0,110.0,2.0,21.0,808.0,499.54,374.32
2016,8,10,10,15,882.0,111.5,2.1,21.0,837.5,555.93,420.3
2016,8,10,10,30,890.0,113.0,2.2,21.0,867.0,611.29,464.21
2016,8,10,10,45,896.5,113.5,2.3,21.5,890.5,663.65,503.84
2016,8,10,11,0,903.0,114.0,2.4,22.0,914.0,714.33,541.14
2016,8,10,11,15,907.0,114.5,2.45,22.0,929.5,761.33,575.7
2016,8,10,11,30,911.0,115.0,2.5,22.0,945.0,806.01,606.66
2016,8,10,11,45,913.5,114.5,2.65,22.5,953.0,846.09,633.25
2016,8,10,12,0,916.0,114.0,2.8,23.0,961.0,883.35,657.79
2016,8,10,12,15,916.5,114.0,2.9,23.0,961.0,916.32,680.29
2016,8,10,12,30,917.0,114.0,3.0,23.0,961.0,946.02,700.65
2016,8,10,12,45,913.5,115.0,3.15,23.0,952.5,969.56,717.36
2016,8,10,13,0,910.0,116.0,3.3,23.0,944.0,989.43,731.78
2016,8,10,13,15,906.5,115.0,3.45,22.5,928.5,1003.57,743.98
2016,8,10,13,30,903.0,114.0,3.6,22.0,913.0,1013.85,753.81
2016,8,10,13,45,899.0,112.5,3.75,22.0,890.5,1019.22,759.09
2016,8,10,14,0,895.0,111.0,3.9,22.0,868.0,1020.67,761.91
2016,8,10,14,15,887.5,109.5,4.0,21.5,838.0,1014.71,761.05
2016,8,10,14,30,880.0,108.0,4.1,21.0,808.0,1004.92,757.75
2016,8,10,14,45,871.5,105.5,4.2,21.0,772.0,989.31,749.11
2016,8,10,15,0,863.0,103.0,4.3,21.0,736.0,970.07,738.08
2016,8,10,15,15,850.0,101.0,4.25,20.5,694.5,943.6,722.64
2016,8,10,15,30,837.0,99.0,4.2,20.0,653.0,924.51,712.36
2016,8,10,15,45,821.0,96.0,4.2,20.0,607.5,887.65,688.39
2016,8,10,16,0,805.0,93.0,4.2,20.0,562.0,848.23,662.48
2016,8,10,16,15,782.5,89.5,4.1,19.5,512.5,800.32,630.91
2016,8,10,16,30,760.0,86.0,4.0,19.0,463.0,750.84,597.65
2016,8,10,16,45,731.5,81.5,3.95,19.0,412.0,694.22,557.42
2016,8,10,17,0,703.0,77.0,3.9,19.0,361.0,640.72,518.68
2016,8,10,17,15,661.5,71.5,3.8,18.5,308.5,573.65,468.71
2016,8,10,17,30,620.0,66.0,3.7,18.0,256.0,508.33,417.15
2016,8,10,17,45,561.5,59.0,3.65,17.5,206.0,433.16,355.64
2016,8,10,18,0,503.0,52.0,3.6,17.0,156.0,362.46,295.31
2016,8,10,18,15,409.5,42.5,3.5,16.5,111.0,276.68,220.72
2016,8,10,18,30,316.0,33.0,3.4,16.0,66.0,200.71,149.83
2016,8,10,18,45,158.0,16.5,3.3,15.5,33.0,94.16,4.6
2016,8,10,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,5,45,123.5,18.0,2.0,14.5,31.5,14.0,0.0
2016,8,11,6,0,247.0,36.0,2.2,15.0,63.0,27.83,17.74
2016,8,11,6,15,333.0,48.5,2.25,15.0,106.5,37.22,26.94
2016,8,11,6,30,419.0,61.0,2.3,15.0,150.0,48.3,37.2
2016,8,11,6,45,470.5,72.0,2.4,15.5,197.5,55.84,44.06
2016,8,11,7,0,522.0,83.0,2.5,16.0,245.0,63.09,50.45
2016,8,11,7,15,261.0,101.0,2.45,16.5,182.0,74.61,60.42
2016,8,11,7,30,0.0,119.0,2.4,17.0,119.0,94.57,77.53
2016,8,11,7,45,1.5,138.0,2.35,17.5,139.0,108.87,89.46
2016,8,11,8,0,3.0,157.0,2.3,18.0,159.0,123.04,101.08
2016,8,11,8,15,9.0,180.0,2.25,18.5,185.0,140.25,109.95
2016,8,11,8,30,15.0,203.0,2.2,19.0,211.0,159.68,124.51
2016,8,11,8,45,32.0,239.5,2.2,19.5,260.0,184.06,142.42
2016,8,11,9,0,49.0,276.0,2.2,20.0,309.0,218.24,168.05
2016,8,11,9,15,55.0,298.0,2.2,20.0,337.0,242.67,186.79
2016,8,11,9,30,61.0,320.0,2.2,20.0,365.0,268.27,206.47
2016,8,11,9,45,457.0,221.0,2.2,20.5,583.5,358.6,270.51
2016,8,11,10,0,853.0,122.0,2.2,21.0,802.0,500.12,376.05
2016,8,11,10,15,861.5,123.5,2.2,21.0,831.5,555.84,420.66
2016,8,11,10,30,870.0,125.0,2.2,21.0,861.0,610.62,463.67
2016,8,11,10,45,875.0,126.5,2.25,21.5,883.5,662.05,502.29
2016,8,11,11,0,880.0,128.0,2.3,22.0,906.0,711.73,538.5
2016,8,11,11,15,884.0,129.0,2.35,22.0,921.5,758.34,572.68
2016,8,11,11,30,888.0,130.0,2.4,22.0,937.0,802.71,603.8
2016,8,11,11,45,890.0,130.0,2.45,22.5,945.0,842.19,629.26
2016,8,11,12,0,892.0,130.0,2.5,23.0,953.0,878.9,652.65
2016,8,11,12,15,892.5,130.0,2.55,23.0,953.0,911.36,674.36
2016,8,11,12,30,893.0,130.0,2.6,23.0,953.0,940.64,693.97
2016,8,11,12,45,891.0,130.0,2.7,23.0,945.0,964.28,710.35
2016,8,11,13,0,889.0,130.0,2.8,23.0,937.0,984.36,724.52
2016,8,11,13,15,885.5,129.5,2.85,23.0,921.5,998.86,734.73
2016,8,11,13,30,882.0,129.0,2.9,23.0,906.0,1009.58,742.64
2016,8,11,13,45,878.5,126.5,3.0,23.0,883.5,1014.48,747.35
2016,8,11,14,0,875.0,124.0,3.1,23.0,861.0,1015.5,749.68
2016,8,11,14,15,867.0,122.0,3.15,23.0,831.5,1008.68,746.59
2016,8,11,14,30,859.0,120.0,3.2,23.0,802.0,998.06,741.18
2016,8,11,14,45,851.0,117.0,3.25,23.0,766.0,982.7,732.72
2016,8,11,15,0,843.0,114.0,3.3,23.0,730.0,975.61,729.94
2016,8,11,15,15,829.0,111.5,3.3,22.5,688.5,947.6,714.08
2016,8,11,15,30,815.0,109.0,3.3,22.0,647.0,916.49,696.15
2016,8,11,15,45,799.5,105.0,3.35,21.5,601.5,879.38,674.19
2016,8,11,16,0,784.0,101.0,3.4,21.0,556.0,839.72,650.1
2016,8,11,16,15,760.5,97.5,3.4,20.5,506.5,791.46,619.11
2016,8,11,16,30,737.0,94.0,3.4,20.0,457.0,741.71,586.4
2016,8,11,16,45,706.5,88.5,3.4,20.0,405.5,687.29,548.33
2016,8,11,17,0,676.0,83.0,3.4,20.0,354.0,628.62,506.13
2016,8,11,17,15,633.0,77.0,3.35,19.0,302.0,560.92,456.57
2016,8,11,17,30,590.0,71.0,3.3,18.0,250.0,495.14,405.69
2016,8,11,17,45,528.0,63.0,3.3,17.5,200.0,417.95,342.72
2016,8,11,18,0,466.0,55.0,3.3,17.0,150.0,345.63,281.22
2016,8,11,18,15,373.5,43.5,3.15,16.5,106.0,260.04,206.9
2016,8,11,18,30,281.0,32.0,3.0,16.0,62.0,184.51,136.01
2016,8,11,18,45,140.5,16.0,2.9,16.0,31.0,86.12,0.0
2016,8,11,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,154.0,16.5,1.9,13.5,33.0,13.3,0.0
2016,8,12,6,0,308.0,33.0,2.0,14.0,66.0,27.03,17.04
2016,8,12,6,15,399.0,43.5,1.95,14.5,111.0,35.07,25.1
2016,8,12,6,30,490.0,54.0,1.9,15.0,156.0,42.95,32.47
2016,8,12,6,45,553.0,61.0,1.85,15.5,207.0,47.67,36.82
2016,8,12,7,0,616.0,68.0,1.8,16.0,258.0,52.32,40.95
2016,8,12,7,15,310.0,101.0,1.8,16.5,197.0,71.16,57.4
2016,8,12,7,30,4.0,134.0,1.8,17.0,136.0,104.84,86.43
2016,8,12,7,45,16.0,159.5,1.8,17.5,167.5,123.46,101.94
2016,8,12,8,0,28.0,185.0,1.8,18.0,199.0,134.93,111.13
2016,8,12,8,15,54.0,217.5,1.8,18.5,247.5,157.02,122.84
2016,8,12,8,30,80.0,250.0,1.8,19.0,296.0,187.66,144.2
2016,8,12,8,45,215.0,260.5,1.85,19.5,399.5,220.61,163.13
2016,8,12,9,0,350.0,271.0,1.9,20.0,503.0,271.46,197.57
2016,8,12,9,15,609.5,186.0,1.9,20.0,621.0,310.76,222.34
2016,8,12,9,30,869.0,101.0,1.9,20.0,739.0,385.86,279.07
2016,8,12,9,45,592.5,228.0,1.95,20.5,672.5,420.03,313.8
2016,8,12,10,0,316.0,355.0,2.0,21.0,606.0,427.0,323.1
2016,8,12,10,15,603.5,234.5,2.1,21.5,736.0,510.57,386.53
2016,8,12,10,30,891.0,114.0,2.2,22.0,866.0,615.17,465.8
2016,8,12,10,45,896.5,114.5,2.3,22.5,888.5,667.08,504.55
2016,8,12,11,0,902.0,115.0,2.4,23.0,911.0,717.21,541.27
2016,8,12,11,15,905.5,115.5,2.5,23.0,926.0,763.9,575.75
2016,8,12,11,30,909.0,116.0,2.6,23.0,941.0,808.22,606.6
2016,8,12,11,45,911.0,116.0,2.75,23.0,948.5,848.33,634.34
2016,8,12,12,0,913.0,116.0,2.9,23.0,956.0,885.59,660.11
2016,8,12,12,15,913.0,116.0,2.95,23.0,956.0,918.07,681.95
2016,8,12,12,30,913.0,116.0,3.0,23.0,956.0,947.25,701.6
2016,8,12,12,45,915.5,113.5,3.15,23.0,949.0,972.93,719.75
2016,8,12,13,0,918.0,111.0,3.3,23.0,942.0,995.07,735.65
2016,8,12,13,15,914.5,110.0,3.35,23.0,926.5,1009.19,745.63
2016,8,12,13,30,911.0,109.0,3.4,23.0,911.0,1019.41,753.23
2016,8,12,13,45,906.5,108.0,3.45,23.0,888.0,1024.7,757.75
2016,8,12,14,0,902.0,107.0,3.5,23.0,865.0,1026.04,759.84
2016,8,12,14,15,895.0,105.5,3.5,22.5,835.5,1020.41,758.6
2016,8,12,14,30,888.0,104.0,3.5,22.0,806.0,1010.91,754.96
2016,8,12,14,45,879.0,102.0,3.5,22.0,770.0,995.1,745.77
2016,8,12,15,0,870.0,100.0,3.5,22.0,734.0,975.65,734.26
2016,8,12,15,15,857.5,98.0,3.45,22.0,692.5,949.37,717.84
2016,8,12,15,30,845.0,96.0,3.4,22.0,651.0,919.93,699.3
2016,8,12,15,45,828.5,93.0,3.4,22.0,605.0,892.65,682.55
2016,8,12,16,0,812.0,90.0,3.4,22.0,559.0,852.4,656.58
2016,8,12,16,15,789.5,87.0,3.3,21.5,509.0,804.71,625.76
2016,8,12,16,30,767.0,84.0,3.2,21.0,459.0,755.42,593.24
2016,8,12,16,45,737.0,79.5,3.15,21.0,407.5,697.19,552.58
2016,8,12,17,0,707.0,75.0,3.1,21.0,356.0,638.68,510.75
2016,8,12,17,15,664.5,70.0,3.05,20.5,303.5,574.69,464.1
2016,8,12,17,30,622.0,65.0,3.0,20.0,251.0,509.07,413.04
2016,8,12,17,45,559.0,58.0,2.95,19.5,200.5,430.96,349.88
2016,8,12,18,0,496.0,51.0,2.9,19.0,150.0,357.81,288.15
2016,8,12,18,15,399.0,41.0,2.85,18.5,105.5,270.09,212.64
2016,8,12,18,30,302.0,31.0,2.8,18.0,61.0,192.79,139.13
2016,8,12,18,45,151.0,15.5,2.8,17.5,30.5,88.67,0.0
2016,8,12,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.5,2.3,14.5,32.0,13.34,0.0
2016,8,13,6,0,291.0,33.0,2.4,15.0,64.0,27.06,16.84
2016,8,13,6,15,383.5,43.0,2.35,15.5,108.0,34.65,24.57
2016,8,13,6,30,476.0,53.0,2.3,16.0,152.0,42.11,31.56
2016,8,13,6,45,538.0,60.0,2.25,16.5,201.5,46.83,35.91
2016,8,13,7,0,600.0,67.0,2.2,17.0,251.0,51.48,40.03
2016,8,13,7,15,318.0,109.0,2.15,17.5,208.5,76.7,62.02
2016,8,13,7,30,36.0,151.0,2.1,18.0,166.0,111.81,92.13
2016,8,13,7,45,67.5,179.5,2.1,18.5,211.5,130.56,107.65
2016,8,13,8,0,99.0,208.0,2.1,19.0,257.0,148.81,122.51
2016,8,13,8,15,446.5,150.0,2.0,19.5,405.5,106.78,77.03
2016,8,13,8,30,794.0,92.0,1.9,20.0,554.0,138.25,77.08
2016,8,13,8,45,813.0,94.0,1.85,20.5,600.0,196.69,118.17
2016,8,13,9,0,832.0,96.0,1.8,21.0,646.0,262.91,172.03
2016,8,13,9,15,845.0,98.0,1.85,21.5,687.0,322.33,223.11
2016,8,13,9,30,858.0,100.0,1.9,22.0,728.0,382.29,274.62
2016,8,13,9,45,872.5,99.0,2.0,22.5,764.5,440.83,324.11
2016,8,13,10,0,887.0,98.0,2.1,23.0,801.0,499.48,372.26
2016,8,13,10,15,894.0,99.5,2.2,23.0,830.5,556.11,418.19
2016,8,13,10,30,901.0,101.0,2.3,23.0,860.0,611.57,461.94
2016,8,13,10,45,906.5,101.5,2.45,23.5,882.5,663.84,501.51
2016,8,13,11,0,912.0,102.0,2.6,24.0,905.0,714.31,538.71
2016,8,13,11,15,915.5,103.0,2.7,24.0,920.0,761.74,573.69
2016,8,13,11,30,919.0,104.0,2.8,24.0,935.0,806.77,604.59
2016,8,13,11,45,920.5,104.0,2.95,24.5,942.5,846.71,630.92
2016,8,13,12,0,922.0,104.0,3.1,25.0,950.0,883.69,655.13
2016,8,13,12,15,922.0,104.0,3.25,25.0,950.0,916.27,677.6
2016,8,13,12,30,922.0,104.0,3.4,25.0,950.0,945.49,697.89
2016,8,13,12,45,908.0,111.5,3.55,25.0,938.5,965.48,712.13
2016,8,13,13,0,894.0,119.0,3.7,25.0,927.0,981.45,723.87
2016,8,13,13,15,890.5,118.0,3.8,25.0,911.0,995.27,734.02
2016,8,13,13,30,887.0,117.0,3.9,25.0,895.0,1005.28,741.77
2016,8,13,13,45,883.0,115.0,4.05,25.0,872.5,1009.91,746.44
2016,8,13,14,0,879.0,113.0,4.2,25.0,850.0,1010.65,748.69
2016,8,13,14,15,871.5,111.5,4.25,24.5,820.5,1004.55,747.38
2016,8,13,14,30,864.0,110.0,4.3,24.0,791.0,994.66,743.7
2016,8,13,14,45,856.0,107.5,4.35,24.0,755.5,979.5,735.11
2016,8,13,15,0,848.0,105.0,4.4,24.0,720.0,960.76,724.19
2016,8,13,15,15,834.5,102.5,4.4,23.5,678.5,933.29,708.45
2016,8,13,15,30,821.0,100.0,4.4,23.0,637.0,913.39,697.95
2016,8,13,15,45,805.5,96.5,4.4,23.0,591.5,876.53,674.11
2016,8,13,16,0,790.0,93.0,4.4,23.0,546.0,837.12,648.36
2016,8,13,16,15,767.0,89.5,4.4,22.5,497.0,788.98,617.16
2016,8,13,16,30,744.0,86.0,4.4,22.0,448.0,739.35,584.33
2016,8,13,16,45,714.5,81.5,4.4,22.0,397.0,682.27,544.03
2016,8,13,17,0,685.0,77.0,4.4,22.0,346.0,628.75,505.46
2016,8,13,17,15,642.0,71.5,4.4,21.5,294.5,561.2,455.31
2016,8,13,17,30,599.0,66.0,4.4,21.0,243.0,495.59,403.69
2016,8,13,17,45,537.0,58.5,4.4,20.5,193.5,418.54,340.73
2016,8,13,18,0,475.0,51.0,4.4,20.0,144.0,346.42,279.27
2016,8,13,18,15,376.0,40.5,4.3,19.5,100.5,258.28,202.9
2016,8,13,18,30,277.0,30.0,4.2,19.0,57.0,180.98,128.0
2016,8,13,18,45,138.5,15.0,4.1,18.5,28.5,82.51,0.0
2016,8,13,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,142.0,16.0,2.5,14.5,31.0,12.94,0.0
2016,8,14,6,0,284.0,32.0,2.6,15.0,62.0,26.23,15.99
2016,8,14,6,15,378.0,43.0,2.6,15.5,106.0,34.7,24.58
2016,8,14,6,30,472.0,54.0,2.6,16.0,150.0,42.99,32.31
2016,8,14,6,45,532.0,61.5,2.6,16.5,199.5,48.04,36.97
2016,8,14,7,0,592.0,69.0,2.6,17.0,249.0,53.01,41.37
2016,8,14,7,15,634.5,75.0,2.6,17.5,300.5,56.57,44.38
2016,8,14,7,30,677.0,81.0,2.6,18.0,352.0,60.03,47.21
2016,8,14,7,45,706.5,86.0,2.65,18.5,402.5,62.53,49.14
2016,8,14,8,0,736.0,91.0,2.7,19.0,453.0,70.97,56.16
2016,8,14,8,15,759.0,94.5,2.7,19.0,502.0,85.35,55.66
2016,8,14,8,30,782.0,98.0,2.7,19.0,551.0,142.21,81.07
2016,8,14,8,45,798.0,101.5,2.7,19.5,596.5,200.68,122.73
2016,8,14,9,0,814.0,105.0,2.7,20.0,642.0,260.74,172.35
2016,8,14,9,15,827.5,107.5,2.65,20.5,683.0,320.67,224.21
2016,8,14,9,30,841.0,110.0,2.6,21.0,724.0,384.93,279.28
2016,8,14,9,45,834.0,121.0,2.6,21.5,754.5,440.94,327.26
2016,8,14,10,0,827.0,132.0,2.6,22.0,785.0,498.59,374.67
2016,8,14,10,15,835.0,133.5,2.6,22.0,814.5,554.15,419.59
2016,8,14,10,30,843.0,135.0,2.6,22.0,844.0,606.73,461.02
2016,8,14,10,45,851.0,135.0,2.6,22.5,866.5,657.76,499.19
2016,8,14,11,0,859.0,135.0,2.6,23.0,889.0,707.36,535.16
2016,8,14,11,15,862.5,136.0,2.6,23.0,904.5,752.85,568.3
2016,8,14,11,30,866.0,137.0,2.6,23.0,920.0,796.12,598.51
2016,8,14,11,45,870.0,136.0,2.65,23.5,928.0,835.66,624.07
2016,8,14,12,0,874.0,135.0,2.7,24.0,936.0,872.59,647.66
2016,8,14,12,15,874.0,135.0,2.75,24.0,935.5,904.11,668.78
2016,8,14,12,30,874.0,135.0,2.8,24.0,935.0,932.47,687.82
2016,8,14,12,45,871.0,135.5,2.9,24.0,926.5,955.2,703.59
2016,8,14,13,0,868.0,136.0,3.0,24.0,918.0,974.39,717.16
2016,8,14,13,15,864.0,135.0,3.1,24.0,902.0,987.55,726.91
2016,8,14,13,30,860.0,134.0,3.2,24.0,886.0,996.97,734.37
2016,8,14,13,45,852.0,134.0,3.35,24.0,862.5,999.65,737.92
2016,8,14,14,0,844.0,134.0,3.5,24.0,839.0,998.55,739.14
2016,8,14,14,15,835.5,132.0,3.6,23.5,809.0,1004.7,746.41
2016,8,14,14,30,827.0,130.0,3.7,23.0,779.0,993.44,742.14
2016,8,14,14,45,816.0,127.5,3.85,23.0,743.0,975.48,732.43
2016,8,14,15,0,805.0,125.0,4.0,23.0,707.0,954.06,720.37
2016,8,14,15,15,790.5,122.0,4.1,22.5,666.0,925.39,704.36
2016,8,14,15,30,776.0,119.0,4.2,22.0,625.0,893.74,686.12
2016,8,14,15,45,759.0,114.5,4.3,22.0,579.5,855.36,661.55
2016,8,14,16,0,742.0,110.0,4.4,22.0,534.0,819.64,638.59
2016,8,14,16,15,717.0,106.0,4.4,21.5,485.0,770.6,606.46
2016,8,14,16,30,692.0,102.0,4.4,21.0,436.0,720.37,572.82
2016,8,14,16,45,662.0,95.5,4.45,20.5,385.5,662.38,532.67
2016,8,14,17,0,632.0,89.0,4.5,20.0,335.0,604.39,491.27
2016,8,14,17,15,586.0,82.0,4.45,19.5,284.0,534.99,437.94
2016,8,14,17,30,540.0,75.0,4.4,19.0,233.0,467.87,384.33
2016,8,14,17,45,477.5,65.5,4.35,18.5,184.5,390.82,320.6
2016,8,14,18,0,415.0,56.0,4.3,18.0,136.0,318.82,258.72
2016,8,14,18,15,317.0,43.5,4.15,17.5,93.5,232.12,183.09
2016,8,14,18,30,219.0,31.0,4.0,17.0,51.0,155.94,108.14
2016,8,14,18,45,109.5,15.5,3.85,17.0,25.5,54.47,0.0
2016,8,14,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,170.0,15.0,2.7,13.5,32.5,12.16,0.0
2016,8,15,6,0,340.0,30.0,2.8,14.0,65.0,24.69,14.64
2016,8,15,6,15,438.5,39.5,2.7,14.0,111.0,32.04,22.39
2016,8,15,6,30,537.0,49.0,2.6,14.0,157.0,39.31,29.3
2016,8,15,6,45,268.5,63.5,2.55,14.5,117.5,46.84,36.21
2016,8,15,7,0,0.0,78.0,2.5,15.0,78.0,63.2,50.75
2016,8,15,7,15,0.0,94.0,2.45,15.5,94.0,75.66,61.61
2016,8,15,7,30,0.0,110.0,2.4,16.0,110.0,88.04,72.17
2016,8,15,7,45,3.5,136.5,2.4,16.5,138.0,107.65,88.82
2016,8,15,8,0,7.0,163.0,2.4,17.0,166.0,126.9,104.87
2016,8,15,8,15,11.0,181.5,2.4,17.5,187.5,141.17,111.18
2016,8,15,8,30,15.0,200.0,2.4,18.0,209.0,157.57,123.4
2016,8,15,8,45,40.5,241.5,2.4,18.5,268.0,187.02,145.12
2016,8,15,9,0,66.0,283.0,2.4,19.0,327.0,227.16,175.27
2016,8,15,9,15,91.0,310.0,2.4,19.0,375.0,261.85,201.62
2016,8,15,9,30,116.0,337.0,2.4,19.0,423.0,297.11,228.65
2016,8,15,9,45,518.0,217.0,2.45,19.5,622.5,384.02,290.75
2016,8,15,10,0,920.0,97.0,2.5,20.0,822.0,516.51,390.69
2016,8,15,10,15,927.0,98.0,2.55,20.5,852.0,574.7,437.1
2016,8,15,10,30,934.0,99.0,2.6,21.0,882.0,631.63,481.36
2016,8,15,10,45,938.5,100.0,2.7,21.5,904.5,685.49,522.15
2016,8,15,11,0,943.0,101.0,2.8,22.0,927.0,737.35,560.33
2016,8,15,11,15,946.0,101.5,2.9,22.0,942.5,785.47,595.76
2016,8,15,11,30,949.0,102.0,3.0,22.0,958.0,831.03,627.17
2016,8,15,11,45,949.5,103.0,3.1,22.0,965.0,872.28,655.45
2016,8,15,12,0,950.0,104.0,3.2,22.0,972.0,910.42,681.55
2016,8,15,12,15,950.0,104.0,3.3,22.0,971.5,943.91,704.48
2016,8,15,12,30,950.0,104.0,3.4,22.0,971.0,973.95,725.14
2016,8,15,12,45,941.5,107.5,3.5,22.0,960.5,995.87,740.44
2016,8,15,13,0,933.0,111.0,3.6,22.0,950.0,1013.8,753.26
2016,8,15,13,15,929.0,110.5,3.65,22.0,933.5,1028.1,763.45
2016,8,15,13,30,925.0,110.0,3.7,22.0,917.0,1038.42,771.16
2016,8,15,13,45,921.0,108.0,3.75,22.0,893.5,1043.16,775.35
2016,8,15,14,0,917.0,106.0,3.8,22.0,870.0,1043.85,777.04
2016,8,15,14,15,909.5,105.0,3.8,22.0,839.5,1038.08,774.26
2016,8,15,14,30,902.0,104.0,3.8,22.0,809.0,1028.37,769.05
2016,8,15,14,45,894.0,101.0,3.85,22.0,772.5,1012.12,759.93
2016,8,15,15,0,886.0,98.0,3.9,22.0,736.0,992.11,748.38
2016,8,15,15,15,872.5,96.0,3.8,21.5,693.5,964.34,732.07
2016,8,15,15,30,859.0,94.0,3.7,21.0,651.0,933.4,713.55
2016,8,15,15,45,844.0,90.5,3.65,21.0,604.5,906.28,696.56
2016,8,15,16,0,829.0,87.0,3.6,21.0,558.0,866.07,670.25
2016,8,15,16,15,806.5,84.0,3.5,20.5,507.5,817.57,638.79
2016,8,15,16,30,784.0,81.0,3.4,20.0,457.0,767.44,605.58
2016,8,15,16,45,755.5,76.5,3.35,19.5,404.5,709.48,566.01
2016,8,15,17,0,727.0,72.0,3.3,19.0,352.0,651.09,524.97
2016,8,15,17,15,683.5,66.5,3.15,18.5,299.0,580.95,473.14
2016,8,15,17,30,640.0,61.0,3.0,18.0,246.0,516.64,422.16
2016,8,15,17,45,577.0,54.0,2.95,17.5,195.0,437.53,357.41
2016,8,15,18,0,514.0,47.0,2.9,17.0,144.0,363.44,294.0
2016,8,15,18,15,409.0,37.5,2.8,16.5,99.0,271.45,213.71
2016,8,15,18,30,304.0,28.0,2.7,16.0,54.0,190.61,128.95
2016,8,15,18,45,152.0,14.0,2.65,15.5,27.0,69.14,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,140.5,15.5,2.3,13.5,29.5,12.6,0.0
2016,8,16,6,0,281.0,31.0,2.4,14.0,59.0,25.48,15.1
2016,8,16,6,15,378.5,42.0,2.35,14.0,103.5,33.99,24.05
2016,8,16,6,30,476.0,53.0,2.3,14.0,148.0,42.33,31.97
2016,8,16,6,45,537.0,61.5,2.3,14.5,198.0,48.22,37.43
2016,8,16,7,0,598.0,70.0,2.3,15.0,248.0,53.97,42.57
2016,8,16,7,15,299.0,88.5,2.3,15.5,177.5,62.81,50.28
2016,8,16,7,30,0.0,107.0,2.3,16.0,107.0,85.86,70.29
2016,8,16,7,45,3.5,134.5,2.3,16.5,136.0,106.22,87.59
2016,8,16,8,0,7.0,162.0,2.3,17.0,165.0,126.17,104.25
2016,8,16,8,15,22.0,193.5,2.35,17.5,205.5,149.42,117.75
2016,8,16,8,30,37.0,225.0,2.4,18.0,246.0,168.93,131.67
2016,8,16,8,45,141.5,257.5,2.45,18.5,348.5,208.15,157.54
2016,8,16,9,0,246.0,290.0,2.5,19.0,451.0,262.79,196.3
2016,8,16,9,15,191.0,314.5,2.5,19.5,444.5,289.99,220.06
2016,8,16,9,30,136.0,339.0,2.5,20.0,438.0,305.9,234.16
2016,8,16,9,45,215.5,348.0,2.55,20.5,513.5,359.89,274.61
2016,8,16,10,0,295.0,357.0,2.6,21.0,589.0,422.01,321.37
2016,8,16,10,15,582.5,243.0,2.6,21.0,723.0,511.04,389.5
2016,8,16,10,30,870.0,129.0,2.6,21.0,857.0,620.34,473.29
2016,8,16,10,45,876.0,130.0,2.65,21.5,880.0,672.31,512.04
2016,8,16,11,0,882.0,131.0,2.7,22.0,903.0,722.61,548.79
2016,8,16,11,15,886.0,132.0,2.7,22.0,918.0,769.55,583.02
2016,8,16,11,30,890.0,133.0,2.7,22.0,933.0,814.21,613.94
2016,8,16,11,45,892.0,133.0,2.75,22.5,940.5,853.93,639.61
2016,8,16,12,0,894.0,133.0,2.8,23.0,948.0,890.82,663.18
2016,8,16,12,15,894.0,133.0,2.8,23.0,947.5,922.97,684.37
2016,8,16,12,30,894.0,133.0,2.8,23.0,947.0,951.86,703.37
2016,8,16,12,45,885.0,136.5,2.85,23.0,936.5,972.21,717.18
2016,8,16,13,0,876.0,140.0,2.9,23.0,926.0,988.75,728.64
2016,8,16,13,15,872.0,139.0,2.9,23.0,909.5,1002.05,737.69
2016,8,16,13,30,868.0,138.0,2.9,23.0,893.0,1011.56,744.4
2016,8,16,13,45,863.0,136.0,2.95,23.0,870.0,1015.27,747.93
2016,8,16,14,0,858.0,134.0,3.0,23.0,847.0,1015.12,749.12
2016,8,16,14,15,849.0,132.5,3.05,23.0,816.0,1021.25,754.63
2016,8,16,14,30,840.0,131.0,3.1,23.0,785.0,1009.86,748.69
2016,8,16,14,45,829.5,128.0,3.15,23.0,748.5,991.6,738.43
2016,8,16,15,0,819.0,125.0,3.2,23.0,712.0,969.79,725.88
2016,8,16,15,15,804.0,122.0,3.3,22.5,670.0,940.24,709.83
2016,8,16,15,30,789.0,119.0,3.4,22.0,628.0,907.67,691.52
2016,8,16,15,45,770.5,115.0,3.5,22.0,581.5,867.97,666.63
2016,8,16,16,0,752.0,111.0,3.6,22.0,535.0,831.23,643.51
2016,8,16,16,15,726.0,106.5,3.6,21.5,485.0,780.22,610.41
2016,8,16,16,30,700.0,102.0,3.6,21.0,435.0,728.06,575.78
2016,8,16,16,45,666.5,96.0,3.6,20.5,383.5,667.42,533.88
2016,8,16,17,0,633.0,90.0,3.6,20.0,332.0,607.02,490.89
2016,8,16,17,15,585.5,82.5,3.55,19.5,280.5,535.74,436.54
2016,8,16,17,30,538.0,75.0,3.5,19.0,229.0,466.88,381.9
2016,8,16,17,45,470.5,65.5,3.5,18.5,179.5,386.74,315.98
2016,8,16,18,0,403.0,56.0,3.5,18.0,130.0,312.1,252.12
2016,8,16,18,15,302.0,42.5,3.4,17.5,88.0,222.01,173.74
2016,8,16,18,30,201.0,29.0,3.3,17.0,46.0,144.66,92.76
2016,8,16,18,45,100.5,14.5,3.25,16.5,23.0,50.15,0.0
2016,8,16,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,105.5,16.0,2.45,14.5,26.0,12.47,0.0
2016,8,17,6,0,211.0,32.0,2.6,15.0,52.0,24.77,14.22
2016,8,17,6,15,304.0,45.0,2.55,15.5,94.0,34.59,24.36
2016,8,17,6,30,397.0,58.0,2.5,16.0,136.0,46.21,35.06
2016,8,17,6,45,461.5,67.0,2.5,16.5,184.0,52.24,40.64
2016,8,17,7,0,526.0,76.0,2.5,17.0,232.0,58.14,45.89
2016,8,17,7,15,263.0,97.5,2.4,17.5,175.5,72.36,58.24
2016,8,17,7,30,0.0,119.0,2.3,18.0,119.0,94.24,77.0
2016,8,17,7,45,48.0,161.5,2.25,18.5,185.0,119.54,98.34
2016,8,17,8,0,96.0,204.0,2.2,19.0,251.0,146.19,120.41
2016,8,17,8,15,154.0,226.0,2.1,19.0,310.5,158.37,122.28
2016,8,17,8,30,212.0,248.0,2.0,19.0,370.0,193.69,144.01
2016,8,17,8,45,243.5,265.5,1.95,19.5,416.5,224.29,164.98
2016,8,17,9,0,275.0,283.0,1.9,20.0,463.0,265.38,196.03
2016,8,17,9,15,540.5,202.5,1.9,20.5,584.5,307.26,221.9
2016,8,17,9,30,806.0,122.0,1.9,21.0,706.0,381.96,277.24
2016,8,17,9,45,820.0,123.5,1.95,21.5,742.5,440.83,326.51
2016,8,17,10,0,834.0,125.0,2.0,22.0,779.0,499.99,374.57
2016,8,17,10,15,842.5,126.5,2.05,22.0,808.5,555.71,419.39
2016,8,17,10,30,851.0,128.0,2.1,22.0,838.0,609.87,461.77
2016,8,17,10,45,856.0,129.5,2.15,22.5,860.0,660.66,499.61
2016,8,17,11,0,861.0,131.0,2.2,23.0,882.0,709.73,535.11
2016,8,17,11,15,865.5,132.0,2.25,23.0,897.5,756.09,568.87
2016,8,17,11,30,870.0,133.0,2.3,23.0,913.0,800.28,599.53
2016,8,17,11,45,871.0,134.0,2.35,23.5,920.5,839.26,624.53
2016,8,17,12,0,872.0,135.0,2.4,24.0,928.0,875.44,647.48
2016,8,17,12,15,872.5,135.0,2.45,24.0,927.5,907.33,668.73
2016,8,17,12,30,873.0,135.0,2.5,24.0,927.0,936.06,687.92
2016,8,17,12,45,865.5,137.5,2.6,24.0,917.0,956.34,702.06
2016,8,17,13,0,858.0,140.0,2.7,24.0,907.0,972.93,713.96
2016,8,17,13,15,854.0,139.0,2.8,24.0,891.0,985.87,723.62
2016,8,17,13,30,850.0,138.0,2.9,24.0,875.0,995.09,731.0
2016,8,17,13,45,845.0,136.0,3.0,24.0,852.0,998.58,734.78
2016,8,17,14,0,840.0,134.0,3.1,24.0,829.0,1011.99,745.28
2016,8,17,14,15,831.0,132.0,3.25,23.5,798.5,1003.8,743.46
2016,8,17,14,30,822.0,130.0,3.4,23.0,768.0,991.84,739.35
2016,8,17,14,45,811.5,127.0,3.55,23.0,732.0,973.63,729.63
2016,8,17,15,0,801.0,124.0,3.7,23.0,696.0,951.95,717.55
2016,8,17,15,15,785.5,121.0,3.7,22.5,654.0,922.12,700.29
2016,8,17,15,30,770.0,118.0,3.7,22.0,612.0,889.36,680.9
2016,8,17,15,45,751.0,114.0,3.75,22.0,566.5,849.55,655.32
2016,8,17,16,0,732.0,110.0,3.8,22.0,521.0,812.81,631.64
2016,8,17,16,15,705.5,105.5,3.75,21.5,471.5,761.91,598.08
2016,8,17,16,30,679.0,101.0,3.7,21.0,422.0,709.99,563.12
2016,8,17,16,45,644.5,95.0,3.65,20.5,371.0,649.3,520.67
2016,8,17,17,0,610.0,89.0,3.6,20.0,320.0,589.02,477.26
2016,8,17,17,15,561.5,81.5,3.5,19.0,269.5,518.02,423.43
2016,8,17,17,30,513.0,74.0,3.4,18.0,219.0,449.61,369.4
2016,8,17,17,45,443.0,64.5,3.35,17.5,170.5,369.19,302.73
2016,8,17,18,0,373.0,55.0,3.3,17.0,122.0,291.83,236.36
2016,8,17,18,15,273.5,41.0,3.2,16.5,81.5,206.43,161.39
2016,8,17,18,30,174.0,27.0,3.1,16.0,41.0,129.03,77.7
2016,8,17,18,45,87.0,13.5,3.05,16.0,20.5,44.19,0.0
2016,8,17,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.5,16.0,2.0,14.5,24.0,12.46,0.0
2016,8,18,6,0,181.0,32.0,2.1,15.0,48.0,24.7,13.92
2016,8,18,6,15,273.0,46.0,2.15,15.0,89.5,35.22,24.92
2016,8,18,6,30,365.0,60.0,2.2,15.0,131.0,45.57,34.63
2016,8,18,6,45,425.5,71.5,2.25,15.5,178.0,53.73,42.12
2016,8,18,7,0,486.0,83.0,2.3,16.0,225.0,63.52,50.82
2016,8,18,7,15,243.0,95.0,2.3,16.5,166.0,70.52,56.85
2016,8,18,7,30,0.0,107.0,2.3,17.0,107.0,85.76,69.94
2016,8,18,7,45,13.5,143.5,2.35,17.5,150.0,112.36,92.58
2016,8,18,8,0,27.0,180.0,2.4,18.0,193.0,131.58,108.51
2016,8,18,8,15,26.0,196.0,2.4,18.5,210.0,151.13,118.62
2016,8,18,8,30,25.0,212.0,2.4,19.0,227.0,166.69,129.9
2016,8,18,8,45,58.5,250.5,2.4,19.5,288.0,195.99,150.95
2016,8,18,9,0,92.0,289.0,2.4,20.0,349.0,237.5,181.77
2016,8,18,9,15,420.5,217.5,2.4,20.0,517.5,284.0,208.61
2016,8,18,9,30,749.0,146.0,2.4,20.0,686.0,378.15,277.6
2016,8,18,9,45,680.0,191.0,2.4,20.5,700.0,434.54,325.61
2016,8,18,10,0,611.0,236.0,2.4,21.0,714.0,482.38,364.76
2016,8,18,10,15,621.5,240.0,2.45,21.0,742.0,531.84,404.2
2016,8,18,10,30,632.0,244.0,2.5,21.0,770.0,581.31,442.66
2016,8,18,10,45,642.0,245.5,2.6,21.5,792.5,628.2,477.71
2016,8,18,11,0,652.0,247.0,2.7,22.0,815.0,674.5,511.5
2016,8,18,11,15,657.0,249.0,2.75,22.0,829.5,716.73,542.44
2016,8,18,11,30,662.0,251.0,2.8,22.0,844.0,757.44,571.83
2016,8,18,11,45,668.5,249.5,2.9,22.5,852.0,794.58,597.55
2016,8,18,12,0,675.0,248.0,3.0,23.0,860.0,829.77,621.58
2016,8,18,12,15,675.0,247.5,3.0,23.0,859.5,857.93,641.08
2016,8,18,12,30,675.0,247.0,3.0,23.0,859.0,883.33,658.6
2016,8,18,12,45,674.5,245.0,3.05,23.0,851.5,903.93,673.19
2016,8,18,13,0,674.0,243.0,3.1,23.0,844.0,921.42,685.73
2016,8,18,13,15,669.0,241.0,3.15,23.0,828.5,931.31,693.16
2016,8,18,13,30,664.0,239.0,3.2,23.0,813.0,937.8,698.45
2016,8,18,13,45,661.0,233.5,3.25,23.0,791.5,939.41,700.72
2016,8,18,14,0,658.0,228.0,3.3,23.0,770.0,937.62,700.73
2016,8,18,14,15,647.0,224.0,3.35,22.5,741.0,925.9,695.48
2016,8,18,14,30,636.0,220.0,3.4,22.0,712.0,910.92,688.13
2016,8,18,14,45,627.5,212.0,3.5,22.0,678.0,891.25,676.6
2016,8,18,15,0,619.0,204.0,3.6,22.0,644.0,868.54,662.97
2016,8,18,15,15,601.0,198.0,3.6,21.5,604.0,835.79,642.81
2016,8,18,15,30,583.0,192.0,3.6,21.0,564.0,793.15,615.56
2016,8,18,15,45,566.5,181.5,3.6,21.0,521.0,753.15,588.59
2016,8,18,16,0,550.0,171.0,3.6,21.0,478.0,711.52,560.02
2016,8,18,16,15,520.5,162.0,3.55,20.5,430.5,659.07,523.55
2016,8,18,16,30,491.0,153.0,3.5,20.0,383.0,606.5,486.17
2016,8,18,16,45,459.5,140.5,3.45,19.5,335.5,548.65,443.8
2016,8,18,17,0,428.0,128.0,3.4,19.0,288.0,491.69,400.86
2016,8,18,17,15,381.0,113.5,3.3,18.5,240.0,422.9,346.89
2016,8,18,17,30,334.0,99.0,3.2,18.0,192.0,357.36,293.77
2016,8,18,17,45,276.5,81.5,3.15,17.5,147.5,285.78,233.98
2016,8,18,18,0,219.0,64.0,3.1,17.0,103.0,208.26,167.9
2016,8,18,18,15,150.0,43.5,3.0,16.5,66.0,138.8,106.92
2016,8,18,18,30,81.0,23.0,2.9,16.0,29.0,71.81,37.34
2016,8,18,18,45,40.5,11.5,2.85,16.0,14.5,25.01,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,39.0,12.5,2.7,14.5,16.0,10.67,0.0
2016,8,19,6,0,78.0,25.0,2.9,15.0,32.0,19.81,9.8
2016,8,19,6,15,133.0,47.0,2.95,15.5,68.5,36.19,25.64
2016,8,19,6,30,188.0,69.0,3.0,16.0,105.0,52.07,40.14
2016,8,19,6,45,238.0,89.0,3.05,16.5,149.0,66.2,52.88
2016,8,19,7,0,288.0,109.0,3.1,17.0,193.0,79.95,65.02
2016,8,19,7,15,150.0,122.0,2.95,17.0,166.5,90.41,74.15
2016,8,19,7,30,12.0,135.0,2.8,17.0,140.0,105.08,86.75
2016,8,19,7,45,21.5,158.5,2.7,17.5,168.5,122.31,101.17
2016,8,19,8,0,31.0,182.0,2.6,18.0,197.0,132.72,109.51
2016,8,19,8,15,47.5,210.0,2.5,18.5,236.0,152.7,119.56
2016,8,19,8,30,64.0,238.0,2.4,19.0,275.0,179.63,138.71
2016,8,19,8,45,130.5,265.5,2.3,19.5,348.0,212.1,160.52
2016,8,19,9,0,197.0,293.0,2.2,20.0,421.0,259.74,195.0
2016,8,19,9,15,385.5,259.0,2.15,20.0,529.0,306.56,226.73
2016,8,19,9,30,574.0,225.0,2.1,20.0,637.0,376.58,279.23
2016,8,19,9,45,577.5,235.5,2.05,20.5,668.5,426.62,320.11
2016,8,19,10,0,581.0,246.0,2.0,21.0,700.0,476.44,359.6
2016,8,19,10,15,592.0,251.0,2.0,21.0,728.0,526.14,398.64
2016,8,19,10,30,603.0,256.0,2.0,21.0,756.0,575.27,436.27
2016,8,19,10,45,606.0,262.0,2.05,21.5,776.5,620.03,469.15
2016,8,19,11,0,609.0,268.0,2.1,22.0,797.0,663.71,500.41
2016,8,19,11,15,614.0,270.5,2.15,22.0,811.5,704.69,530.16
2016,8,19,11,30,619.0,273.0,2.2,22.0,826.0,744.3,558.48
2016,8,19,11,45,617.5,276.5,2.25,22.5,832.0,777.88,581.06
2016,8,19,12,0,616.0,280.0,2.3,23.0,838.0,809.18,601.77
2016,8,19,12,15,616.0,280.0,2.35,23.0,837.5,836.32,620.71
2016,8,19,12,30,616.0,280.0,2.4,23.0,837.0,860.88,637.84
2016,8,19,12,45,622.5,273.5,2.45,23.0,831.5,882.92,653.51
2016,8,19,13,0,629.0,267.0,2.5,23.0,826.0,902.2,667.35
2016,8,19,13,15,623.5,264.5,2.55,23.0,810.5,910.55,673.72
2016,8,19,13,30,618.0,262.0,2.6,23.0,795.0,915.59,678.07
2016,8,19,13,45,610.5,258.0,2.7,23.0,772.5,913.91,678.45
2016,8,19,14,0,603.0,254.0,2.8,23.0,750.0,908.91,676.74
2016,8,19,14,15,592.0,249.0,2.8,22.5,721.0,896.19,670.43
2016,8,19,14,30,581.0,244.0,2.8,22.0,692.0,874.58,658.32
2016,8,19,14,45,568.5,237.0,2.85,22.0,657.5,852.41,644.82
2016,8,19,15,0,556.0,230.0,2.9,22.0,623.0,827.7,629.47
2016,8,19,15,15,537.5,222.0,2.9,21.5,583.0,793.73,608.37
2016,8,19,15,30,519.0,214.0,2.9,21.0,543.0,757.87,585.68
2016,8,19,15,45,497.5,203.5,2.9,21.0,500.0,714.89,556.46
2016,8,19,16,0,476.0,193.0,2.9,21.0,457.0,670.77,525.99
2016,8,19,16,15,447.5,181.0,2.95,20.5,410.5,618.15,489.74
2016,8,19,16,30,419.0,169.0,3.0,20.0,364.0,565.56,452.56
2016,8,19,16,45,384.5,154.0,3.1,19.5,316.5,505.35,408.49
2016,8,19,17,0,350.0,139.0,3.2,19.0,269.0,431.07,352.24
