Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,17,15,307.5,121.0,3.2,18.5,222.5,366.21,301.03
2016,8,19,17,30,265.0,103.0,3.2,18.0,176.0,304.46,250.6
2016,8,19,17,45,214.0,82.0,3.25,17.5,132.5,237.03,193.93
2016,8,19,18,0,163.0,61.0,3.3,17.0,89.0,174.03,139.6
2016,8,19,18,15,109.0,39.0,3.25,16.5,55.0,112.34,85.26
2016,8,19,18,30,55.0,17.0,3.2,16.0,21.0,50.32,20.96
2016,8,19,18,45,27.5,8.5,3.2,16.0,10.5,17.56,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,32.0,11.0,2.1,14.5,14.0,9.39,0.0
2016,8,20,6,0,64.0,22.0,2.2,15.0,28.0,17.53,7.78
2016,8,20,6,15,113.5,44.5,2.2,15.0,63.0,34.33,24.06
2016,8,20,6,30,163.0,67.0,2.2,15.0,98.0,50.56,38.96
2016,8,20,6,45,91.0,85.5,2.2,15.5,103.5,64.59,51.66
2016,8,20,7,0,19.0,104.0,2.2,16.0,109.0,81.04,66.22
2016,8,20,7,15,31.5,125.5,2.15,16.5,136.5,94.06,77.46
2016,8,20,7,30,44.0,147.0,2.1,17.0,164.0,108.92,90.04
2016,8,20,7,45,57.5,171.5,2.1,17.5,197.0,125.22,103.61
2016,8,20,8,0,71.0,196.0,2.1,18.0,230.0,141.13,116.61
2016,8,20,8,15,63.5,214.5,2.05,18.0,247.5,155.84,121.97
2016,8,20,8,30,56.0,233.0,2.0,18.0,265.0,175.93,136.48
2016,8,20,8,45,78.0,261.0,2.0,18.5,309.0,206.08,158.56
2016,8,20,9,0,100.0,289.0,2.0,19.0,353.0,239.77,183.76
2016,8,20,9,15,321.5,263.0,2.0,19.5,489.5,291.38,217.35
2016,8,20,9,30,543.0,237.0,2.0,20.0,626.0,375.44,278.99
2016,8,20,9,45,583.5,229.5,2.05,20.5,667.0,426.64,320.24
2016,8,20,10,0,624.0,222.0,2.1,21.0,708.0,480.25,362.8
2016,8,20,10,15,634.5,226.0,2.15,21.0,736.0,530.39,402.64
2016,8,20,10,30,645.0,230.0,2.2,21.0,764.0,580.48,441.45
2016,8,20,10,45,656.5,230.5,2.25,21.5,786.5,628.05,476.7
2016,8,20,11,0,668.0,231.0,2.3,22.0,809.0,675.08,510.66
2016,8,20,11,15,673.0,232.5,2.4,22.0,823.5,717.4,541.8
2016,8,20,11,30,678.0,234.0,2.5,22.0,838.0,758.13,571.37
2016,8,20,11,45,686.0,231.5,2.65,22.0,846.5,795.92,598.98
2016,8,20,12,0,694.0,229.0,2.8,22.0,855.0,831.76,625.02
2016,8,20,12,15,694.0,229.0,2.85,22.0,854.5,860.65,645.34
2016,8,20,12,30,694.0,229.0,2.9,22.0,854.0,886.73,663.68
2016,8,20,12,45,681.0,234.0,3.0,22.0,842.5,902.44,675.01
2016,8,20,13,0,668.0,239.0,3.1,22.0,831.0,914.59,684.04
2016,8,20,13,15,663.0,237.0,3.1,22.0,816.0,924.22,691.03
2016,8,20,13,30,658.0,235.0,3.1,22.0,801.0,930.47,695.84
2016,8,20,13,45,660.0,227.0,3.15,22.0,781.0,934.37,699.66
2016,8,20,14,0,662.0,219.0,3.2,22.0,761.0,934.87,701.17
2016,8,20,14,15,651.5,215.0,3.2,21.5,732.0,923.47,695.77
2016,8,20,14,30,641.0,211.0,3.2,21.0,703.0,908.8,688.31
2016,8,20,14,45,636.0,202.0,3.2,21.0,670.0,891.32,677.69
2016,8,20,15,0,631.0,193.0,3.2,21.0,637.0,870.71,664.97
2016,8,20,15,15,613.0,187.0,3.2,20.5,597.0,837.64,644.8
2016,8,20,15,30,595.0,181.0,3.2,20.0,557.0,802.2,622.81
2016,8,20,15,45,580.5,170.5,3.2,20.0,514.5,763.27,596.87
2016,8,20,16,0,566.0,160.0,3.2,20.0,472.0,714.39,563.36
2016,8,20,16,15,537.0,151.5,3.25,19.5,424.5,662.26,527.7
2016,8,20,16,30,508.0,143.0,3.3,19.0,377.0,609.97,490.83
2016,8,20,16,45,477.5,130.5,3.35,19.0,330.0,552.07,447.76
2016,8,20,17,0,447.0,118.0,3.4,19.0,283.0,494.94,404.05
2016,8,20,17,15,399.5,105.0,3.4,18.5,235.0,426.56,350.39
2016,8,20,17,30,352.0,92.0,3.4,18.0,187.0,361.48,297.5
2016,8,20,17,45,294.0,75.0,3.4,17.5,142.5,289.13,236.79
2016,8,20,18,0,236.0,58.0,3.4,17.0,98.0,222.22,178.83
2016,8,20,18,15,161.0,39.0,3.3,16.5,61.5,150.3,114.77
2016,8,20,18,30,86.0,20.0,3.2,16.0,25.0,68.72,23.81
2016,8,20,18,45,43.0,10.0,3.15,16.0,12.5,24.63,0.0
2016,8,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,52.5,13.5,2.8,14.5,17.5,11.52,0.0
2016,8,21,6,0,105.0,27.0,3.0,15.0,35.0,21.29,10.27
2016,8,21,6,15,175.5,46.5,3.0,15.0,73.0,35.94,25.37
2016,8,21,6,30,246.0,66.0,3.0,15.0,111.0,49.37,37.87
2016,8,21,6,45,305.5,81.5,3.05,15.5,156.5,60.12,47.71
2016,8,21,7,0,365.0,97.0,3.1,16.0,202.0,70.55,57.0
2016,8,21,7,15,182.5,109.5,3.05,16.0,162.0,79.42,64.81
2016,8,21,7,30,0.0,122.0,3.0,16.0,122.0,96.05,79.25
2016,8,21,7,45,9.5,146.5,2.95,16.5,151.5,114.1,94.52
2016,8,21,8,0,19.0,171.0,2.9,17.0,181.0,131.92,109.33
2016,8,21,8,15,40.0,203.0,2.85,17.5,225.0,148.46,116.76
2016,8,21,8,30,61.0,235.0,2.8,18.0,269.0,177.72,137.98
2016,8,21,8,45,100.5,263.5,2.75,18.5,326.0,211.54,162.26
2016,8,21,9,0,140.0,292.0,2.7,19.0,383.0,246.84,188.23
2016,8,21,9,15,404.0,235.5,2.7,19.0,520.0,294.53,218.56
2016,8,21,9,30,668.0,179.0,2.7,19.0,657.0,378.41,281.25
2016,8,21,9,45,659.0,194.5,2.7,19.5,685.5,432.35,326.51
2016,8,21,10,0,650.0,210.0,2.7,20.0,714.0,484.52,368.96
2016,8,21,10,15,660.5,213.5,2.75,20.0,742.5,535.63,410.1
2016,8,21,10,30,671.0,217.0,2.8,20.0,771.0,586.59,450.11
2016,8,21,10,45,680.5,218.5,2.85,20.5,793.0,634.88,486.33
2016,8,21,11,0,690.0,220.0,2.9,21.0,815.0,682.39,521.06
2016,8,21,11,15,695.0,222.0,2.95,21.0,830.0,725.99,553.21
2016,8,21,11,30,700.0,224.0,3.0,21.0,845.0,767.95,583.67
2016,8,21,11,45,704.0,223.5,3.1,21.0,852.5,804.95,610.57
2016,8,21,12,0,708.0,223.0,3.2,21.0,860.0,839.71,635.67
2016,8,21,12,15,708.0,223.0,3.3,21.0,859.5,868.94,656.71
2016,8,21,12,30,708.0,223.0,3.4,21.0,859.0,895.31,675.72
2016,8,21,12,45,723.0,212.0,3.5,21.0,856.0,921.98,694.57
2016,8,21,13,0,738.0,201.0,3.6,21.0,853.0,945.7,711.48
2016,8,21,13,15,733.0,199.5,3.65,21.0,837.0,956.48,719.4
2016,8,21,13,30,728.0,198.0,3.7,21.0,821.0,963.7,725.15
2016,8,21,13,45,723.5,194.0,3.8,21.0,798.5,965.21,727.5
2016,8,21,14,0,719.0,190.0,3.9,21.0,776.0,963.14,727.58
2016,8,21,14,15,546.0,256.0,3.9,20.5,691.5,853.51,651.89
2016,8,21,14,30,373.0,322.0,3.9,20.0,607.0,730.47,562.87
2016,8,21,14,45,526.0,246.5,3.95,20.0,627.0,822.2,634.95
2016,8,21,15,0,679.0,171.0,4.0,20.0,647.0,895.25,689.92
2016,8,21,15,15,661.0,166.0,4.0,19.5,606.0,862.44,669.1
2016,8,21,15,30,643.0,161.0,4.0,19.0,565.0,827.15,647.05
2016,8,21,15,45,506.5,183.5,4.05,19.0,486.5,702.07,556.59
2016,8,21,16,0,370.0,206.0,4.1,19.0,408.0,572.33,458.69
2016,8,21,16,15,343.5,189.0,4.1,18.5,362.5,520.0,420.93
2016,8,21,16,30,317.0,172.0,4.1,18.0,317.0,468.06,382.17
2016,8,21,16,45,398.5,141.0,4.15,18.0,300.5,502.49,411.88
2016,8,21,17,0,480.0,110.0,4.2,18.0,284.0,510.31,420.06
2016,8,21,17,15,430.5,98.0,4.15,17.5,235.5,440.13,364.08
2016,8,21,17,30,381.0,86.0,4.1,17.0,187.0,373.39,309.24
2016,8,21,17,45,316.5,71.0,4.1,16.5,142.0,297.99,245.36
2016,8,21,18,0,252.0,56.0,4.1,16.0,97.0,228.83,184.88
2016,8,21,18,15,170.5,37.5,4.0,15.5,61.0,153.51,116.95
2016,8,21,18,30,89.0,19.0,3.9,15.0,25.0,76.68,16.75
2016,8,21,18,45,44.5,9.5,3.8,15.0,12.5,24.75,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.5,3.4,14.5,5.5,4.69,0.0
2016,8,22,6,0,0.0,11.0,3.5,15.0,11.0,9.04,0.92
2016,8,22,6,15,0.0,23.0,3.4,15.0,23.0,18.96,10.71
2016,8,22,6,30,0.0,35.0,3.3,15.0,35.0,28.91,19.87
2016,8,22,6,45,0.0,49.0,3.25,15.5,49.0,40.55,30.41
2016,8,22,7,0,0.0,63.0,3.2,16.0,63.0,51.86,40.5
2016,8,22,7,15,0.0,78.5,3.1,16.0,78.5,64.1,51.33
2016,8,22,7,30,0.0,94.0,3.0,16.0,94.0,76.23,61.9
2016,8,22,7,45,4.0,127.0,2.95,16.5,129.0,100.7,82.93
2016,8,22,8,0,8.0,160.0,2.9,17.0,164.0,124.44,102.94
2016,8,22,8,15,30.5,195.0,2.8,17.5,212.0,143.46,112.85
2016,8,22,8,30,53.0,230.0,2.7,18.0,260.0,174.0,135.29
2016,8,22,8,45,68.5,256.0,2.65,18.5,298.5,201.68,155.8
2016,8,22,9,0,84.0,282.0,2.6,19.0,337.0,231.99,178.7
2016,8,22,9,15,182.0,299.5,2.6,19.0,427.0,280.22,213.78
2016,8,22,9,30,280.0,317.0,2.6,19.0,517.0,342.64,261.09
2016,8,22,9,45,470.0,259.5,2.65,19.5,615.0,403.23,306.62
2016,8,22,10,0,660.0,202.0,2.7,20.0,713.0,484.32,369.14
2016,8,22,10,15,670.0,205.5,2.75,20.0,741.0,535.65,410.37
2016,8,22,10,30,680.0,209.0,2.8,20.0,769.0,586.76,450.53
2016,8,22,10,45,685.5,212.0,2.9,20.5,789.5,634.12,486.24
2016,8,22,11,0,691.0,215.0,3.0,21.0,810.0,680.31,520.23
2016,8,22,11,15,696.0,216.5,3.1,21.0,824.5,723.46,552.37
2016,8,22,11,30,701.0,218.0,3.2,21.0,839.0,764.92,582.83
2016,8,22,11,45,702.5,219.0,3.3,21.5,845.5,801.17,608.05
2016,8,22,12,0,704.0,220.0,3.4,22.0,852.0,835.03,631.27
2016,8,22,12,15,704.0,220.0,3.5,22.0,851.0,864.05,652.15
2016,8,22,12,30,704.0,220.0,3.6,22.0,850.0,890.22,670.93
2016,8,22,12,45,673.0,236.0,3.7,22.0,833.5,899.67,677.53
2016,8,22,13,0,642.0,252.0,3.8,22.0,817.0,904.71,681.17
2016,8,22,13,15,637.0,249.5,3.9,21.5,801.5,913.44,689.6
2016,8,22,13,30,632.0,247.0,4.0,21.0,786.0,918.86,695.81
2016,8,22,13,45,630.0,240.5,4.1,21.0,765.0,920.05,698.07
2016,8,22,14,0,628.0,234.0,4.2,21.0,744.0,917.92,698.15
2016,8,22,14,15,617.0,229.5,4.25,20.5,715.0,905.4,692.02
2016,8,22,14,30,606.0,225.0,4.3,20.0,686.0,889.69,683.75
2016,8,22,14,45,597.0,217.0,4.4,20.0,652.5,869.45,671.41
2016,8,22,15,0,588.0,209.0,4.5,20.0,619.0,846.29,657.18
2016,8,22,15,15,569.5,202.0,4.5,19.5,579.5,804.88,630.34
2016,8,22,15,30,551.0,195.0,4.5,19.0,540.0,769.19,607.15
2016,8,22,15,45,533.0,184.5,4.55,19.0,497.0,728.34,578.97
2016,8,22,16,0,515.0,174.0,4.6,19.0,454.0,686.07,549.28
2016,8,22,16,15,486.0,164.0,4.5,18.5,407.5,633.77,511.66
2016,8,22,16,30,457.0,154.0,4.4,18.0,361.0,581.47,473.24
2016,8,22,16,45,426.5,140.0,4.3,18.0,314.5,523.8,428.94
2016,8,22,17,0,396.0,126.0,4.2,18.0,268.0,467.08,384.34
2016,8,22,17,15,349.0,110.5,4.05,17.5,221.0,398.46,329.41
2016,8,22,17,30,302.0,95.0,3.9,17.0,174.0,333.24,275.51
2016,8,22,17,45,248.5,76.0,3.75,16.5,131.0,251.41,206.55
2016,8,22,18,0,195.0,57.0,3.6,16.0,88.0,188.0,151.05
2016,8,22,18,15,127.0,36.5,3.45,16.0,53.5,120.01,89.41
2016,8,22,18,30,59.0,16.0,3.3,16.0,19.0,50.23,0.0
2016,8,22,18,45,29.5,8.0,3.15,16.0,9.5,17.84,0.0
2016,8,22,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,5,45,67.0,13.0,2.8,15.5,18.5,11.1,0.0
2016,8,23,6,0,134.0,26.0,2.9,16.0,37.0,20.08,8.41
2016,8,23,6,15,220.0,42.5,2.85,16.0,76.0,32.5,22.19
2016,8,23,6,30,306.0,59.0,2.8,16.0,115.0,44.64,33.52
2016,8,23,6,45,370.5,72.0,2.75,16.5,161.0,53.86,41.98
2016,8,23,7,0,435.0,85.0,2.7,17.0,207.0,62.84,49.99
2016,8,23,7,15,302.5,118.0,2.55,17.0,211.0,86.02,70.34
2016,8,23,7,30,170.0,151.0,2.4,17.0,215.0,108.82,90.02
2016,8,23,7,45,138.0,174.5,2.3,17.5,231.5,123.1,101.86
2016,8,23,8,0,106.0,198.0,2.2,18.0,248.0,136.78,112.98
2016,8,23,8,15,106.5,222.0,2.15,18.5,277.0,161.8,125.79
2016,8,23,8,30,107.0,246.0,2.1,19.0,306.0,189.19,144.58
2016,8,23,8,45,404.5,193.0,2.05,19.5,447.5,203.01,141.57
2016,8,23,9,0,702.0,140.0,2.0,20.0,589.0,265.86,181.26
2016,8,23,9,15,718.5,144.0,2.0,20.0,629.5,322.74,230.19
2016,8,23,9,30,735.0,148.0,2.0,20.0,670.0,380.94,280.1
2016,8,23,9,45,724.0,162.5,2.05,20.5,699.0,437.02,327.23
2016,8,23,10,0,713.0,177.0,2.1,21.0,728.0,491.02,371.07
2016,8,23,10,15,723.5,180.0,2.1,21.0,756.5,544.85,413.86
2016,8,23,10,30,734.0,183.0,2.1,21.0,785.0,598.36,455.16
2016,8,23,10,45,743.0,183.5,2.15,21.5,807.5,648.18,492.06
2016,8,23,11,0,752.0,184.0,2.2,22.0,830.0,696.92,527.2
2016,8,23,11,15,757.0,185.5,2.25,22.0,844.5,738.74,557.76
2016,8,23,11,30,762.0,187.0,2.3,22.0,859.0,781.28,588.24
2016,8,23,11,45,766.5,186.0,2.35,22.5,867.0,819.16,613.92
2016,8,23,12,0,771.0,185.0,2.4,23.0,875.0,854.65,636.71
2016,8,23,12,15,771.0,185.0,2.45,23.0,874.0,884.49,656.81
2016,8,23,12,30,771.0,185.0,2.5,23.0,873.0,911.32,674.95
2016,8,23,12,45,773.0,181.5,2.55,23.0,866.0,933.57,690.12
2016,8,23,13,0,775.0,178.0,2.6,23.0,859.0,952.54,703.24
2016,8,23,13,15,770.5,176.5,2.65,23.0,842.5,963.66,711.33
2016,8,23,13,30,766.0,175.0,2.7,23.0,826.0,971.16,717.22
2016,8,23,13,45,760.5,172.0,2.8,23.0,803.5,972.51,719.67
2016,8,23,14,0,755.0,169.0,2.9,23.0,781.0,970.2,719.87
2016,8,23,14,15,745.0,166.5,2.95,22.5,750.5,969.0,721.95
2016,8,23,14,30,735.0,164.0,3.0,22.0,720.0,955.67,716.02
2016,8,23,14,45,724.0,159.5,3.15,22.0,684.5,935.7,705.11
2016,8,23,15,0,713.0,155.0,3.3,22.0,649.0,912.52,691.98
2016,8,23,15,15,695.5,150.5,3.4,21.5,608.0,880.02,673.27
2016,8,23,15,30,678.0,146.0,3.5,21.0,567.0,844.95,652.5
2016,8,23,15,45,658.5,139.5,3.65,21.0,522.0,803.46,625.81
2016,8,23,16,0,639.0,133.0,3.8,21.0,477.0,760.07,597.26
2016,8,23,16,15,609.5,126.5,3.85,20.5,429.0,706.45,561.26
2016,8,23,16,30,580.0,120.0,3.9,20.0,381.0,652.22,523.9
2016,8,23,16,45,544.5,110.5,4.0,19.5,331.5,589.8,478.86
2016,8,23,17,0,509.0,101.0,4.1,19.0,282.0,521.56,427.46
2016,8,23,17,15,457.5,90.5,4.05,18.5,233.0,450.36,371.15
2016,8,23,17,30,406.0,80.0,4.0,18.0,184.0,382.81,315.68
2016,8,23,17,45,339.0,66.0,4.0,17.5,139.0,305.81,250.5
2016,8,23,18,0,272.0,52.0,4.0,17.0,94.0,235.38,188.79
2016,8,23,18,15,181.5,34.5,3.85,16.5,58.0,155.99,115.79
2016,8,23,18,30,91.0,17.0,3.7,16.0,22.0,73.11,0.0
2016,8,23,18,45,45.5,8.5,3.6,16.0,11.0,24.23,0.0
2016,8,23,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,5,45,90.0,13.0,2.4,14.5,19.5,11.1,0.0
2016,8,24,6,0,180.0,26.0,2.5,15.0,39.0,20.2,7.95
2016,8,24,6,15,277.5,40.5,2.5,15.0,80.5,31.23,21.15
2016,8,24,6,30,375.0,55.0,2.5,15.0,122.0,42.1,31.41
2016,8,24,6,45,187.5,64.0,2.5,15.5,97.5,48.96,37.82
2016,8,24,7,0,0.0,73.0,2.5,16.0,73.0,59.16,46.94
2016,8,24,7,15,0.0,90.5,2.45,16.0,90.5,72.72,58.93
2016,8,24,7,30,0.0,108.0,2.4,16.0,108.0,86.17,70.62
2016,8,24,7,45,3.0,131.5,2.35,16.5,133.0,103.67,85.5
2016,8,24,8,0,6.0,155.0,2.3,17.0,158.0,120.93,99.89
2016,8,24,8,15,21.5,186.5,2.3,17.5,198.0,144.59,113.89
2016,8,24,8,30,37.0,218.0,2.3,18.0,238.0,165.18,128.77
2016,8,24,8,45,53.0,246.0,2.3,18.5,278.5,193.03,149.54
2016,8,24,9,0,69.0,274.0,2.3,19.0,319.0,223.67,172.68
2016,8,24,9,15,173.5,294.5,2.35,19.0,415.5,275.31,210.19
2016,8,24,9,30,278.0,315.0,2.4,19.0,512.0,342.12,260.72
2016,8,24,9,45,565.0,216.5,2.45,19.5,642.5,413.88,313.79
2016,8,24,10,0,852.0,118.0,2.5,20.0,773.0,512.96,389.93
2016,8,24,10,15,860.0,119.5,2.55,20.0,802.0,569.06,435.37
2016,8,24,10,30,868.0,121.0,2.6,20.0,831.0,624.1,478.92
2016,8,24,10,45,872.0,123.0,2.7,20.5,853.0,675.72,518.01
2016,8,24,11,0,876.0,125.0,2.8,21.0,875.0,725.43,554.64
2016,8,24,11,15,879.5,126.0,2.9,21.0,889.5,771.83,589.16
2016,8,24,11,30,883.0,127.0,3.0,21.0,904.0,815.86,619.87
2016,8,24,11,45,881.5,129.0,3.1,21.5,910.0,854.14,645.13
2016,8,24,12,0,880.0,131.0,3.2,22.0,916.0,889.36,668.16
2016,8,24,12,15,879.5,131.0,3.3,22.0,915.0,920.44,689.63
2016,8,24,12,30,879.0,131.0,3.4,22.0,914.0,948.22,708.91
2016,8,24,12,45,859.5,140.5,3.5,22.0,899.5,963.65,719.98
2016,8,24,13,0,840.0,150.0,3.6,22.0,885.0,988.89,737.85
2016,8,24,13,15,835.5,149.0,3.7,22.0,868.5,1001.21,747.08
2016,8,24,13,30,831.0,148.0,3.8,22.0,852.0,1009.69,753.99
2016,8,24,13,45,823.5,146.5,3.9,22.0,828.0,1010.77,756.12
2016,8,24,14,0,816.0,145.0,4.0,22.0,804.0,1007.98,755.83
2016,8,24,14,15,806.5,143.0,4.1,21.5,773.0,998.83,752.85
2016,8,24,14,30,797.0,141.0,4.2,21.0,742.0,985.96,747.46
2016,8,24,14,45,783.5,138.5,4.3,21.0,704.5,964.96,735.11
2016,8,24,15,0,770.0,136.0,4.4,21.0,667.0,940.6,720.47
2016,8,24,15,15,753.0,132.0,4.4,20.5,625.0,914.88,705.69
2016,8,24,15,30,736.0,128.0,4.4,20.0,583.0,879.62,684.12
2016,8,24,15,45,713.5,124.0,4.45,20.0,536.5,836.8,655.94
2016,8,24,16,0,691.0,120.0,4.5,20.0,490.0,792.08,625.98
2016,8,24,16,15,662.0,114.0,4.5,19.5,440.5,737.84,589.3
2016,8,24,16,30,633.0,108.0,4.5,19.0,391.0,682.86,551.18
2016,8,24,16,45,593.5,101.0,4.5,19.0,340.0,618.1,503.45
2016,8,24,17,0,554.0,94.0,4.5,19.0,289.0,554.25,454.44
2016,8,24,17,15,501.0,84.5,4.45,18.5,238.5,479.64,395.43
2016,8,24,17,30,448.0,75.0,4.4,18.0,188.0,403.99,333.48
2016,8,24,17,45,372.5,62.5,4.35,17.5,141.5,321.6,263.55
2016,8,24,18,0,297.0,50.0,4.3,17.0,95.0,246.74,197.72
2016,8,24,18,15,195.5,33.5,4.2,16.5,58.0,162.15,118.58
2016,8,24,18,30,94.0,17.0,4.1,16.0,21.0,73.81,0.0
2016,8,24,18,45,47.0,8.5,4.05,15.5,10.5,24.77,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,101.0,12.0,2.9,14.5,19.5,10.24,0.0
2016,8,25,6,0,202.0,24.0,3.0,15.0,39.0,19.7,6.91
2016,8,25,6,15,305.0,37.0,2.95,15.0,80.0,30.06,20.08
2016,8,25,6,30,408.0,50.0,2.9,15.0,121.0,40.16,29.68
2016,8,25,6,45,482.0,58.0,2.85,15.5,170.0,45.68,34.9
2016,8,25,7,0,556.0,66.0,2.8,16.0,219.0,51.14,39.86
2016,8,25,7,15,278.0,77.5,2.75,16.5,154.0,55.54,43.69
2016,8,25,7,30,0.0,89.0,2.7,17.0,89.0,72.45,58.37
2016,8,25,7,45,0.0,99.0,2.65,17.5,99.0,80.49,65.08
2016,8,25,8,0,0.0,109.0,2.6,18.0,109.0,88.47,71.64
2016,8,25,8,15,2.5,142.0,2.6,18.0,143.5,113.33,88.59
2016,8,25,8,30,5.0,175.0,2.6,18.0,178.0,139.01,109.04
2016,8,25,8,45,35.5,223.5,2.6,18.5,246.5,175.57,136.53
2016,8,25,9,0,66.0,272.0,2.6,19.0,315.0,221.85,171.58
2016,8,25,9,15,110.0,300.5,2.65,19.0,376.5,263.78,203.27
2016,8,25,9,30,154.0,329.0,2.7,19.0,438.0,309.94,238.71
2016,8,25,9,45,253.0,330.0,2.75,19.5,519.0,367.5,282.12
2016,8,25,10,0,352.0,331.0,2.8,20.0,600.0,437.95,335.69
2016,8,25,10,15,452.5,305.5,2.85,20.0,666.0,501.22,384.7
2016,8,25,10,30,553.0,280.0,2.9,20.0,732.0,572.65,439.68
2016,8,25,10,45,731.0,192.0,2.95,20.5,806.0,650.85,499.6
2016,8,25,11,0,909.0,104.0,3.0,21.0,880.0,731.61,560.96
2016,8,25,11,15,913.0,104.5,3.0,21.0,895.5,779.14,594.96
2016,8,25,11,30,917.0,105.0,3.0,21.0,911.0,824.22,625.71
2016,8,25,11,45,919.5,105.5,3.0,21.0,918.5,865.44,653.54
2016,8,25,12,0,922.0,106.0,3.0,21.0,926.0,903.71,679.2
2016,8,25,12,15,922.0,106.0,3.0,21.0,925.0,936.14,700.8
2016,8,25,12,30,922.0,106.0,3.0,21.0,924.0,965.14,720.09
2016,8,25,12,45,910.5,111.0,3.05,21.0,912.5,984.69,733.51
2016,8,25,13,0,899.0,116.0,3.1,21.0,901.0,1000.19,744.44
2016,8,25,13,15,895.5,115.5,3.15,21.0,884.0,1013.97,754.38
2016,8,25,13,30,892.0,115.0,3.2,21.0,867.0,1023.87,761.9
2016,8,25,13,45,885.5,113.5,3.3,21.0,843.0,1025.78,764.71
2016,8,25,14,0,879.0,112.0,3.4,21.0,819.0,1023.72,765.09
2016,8,25,14,15,871.0,110.5,3.5,21.0,788.0,1016.25,762.0
2016,8,25,14,30,863.0,109.0,3.6,21.0,757.0,1004.96,756.49
2016,8,25,14,45,851.0,107.0,3.7,21.0,719.5,985.42,745.48
2016,8,25,15,0,839.0,105.0,3.8,21.0,682.0,974.15,740.21
2016,8,25,15,15,824.0,102.5,3.85,20.5,639.0,943.97,722.96
2016,8,25,15,30,809.0,100.0,3.9,20.0,596.0,910.75,703.54
2016,8,25,15,45,789.0,97.0,3.95,20.0,549.0,869.51,676.86
2016,8,25,16,0,769.0,94.0,4.0,20.0,502.0,826.01,648.22
2016,8,25,16,15,742.5,90.0,4.0,19.5,452.0,773.76,613.65
2016,8,25,16,30,716.0,86.0,4.0,19.0,402.0,724.94,580.81
2016,8,25,16,45,679.0,80.5,4.0,18.5,350.0,660.94,535.46
2016,8,25,17,0,642.0,75.0,4.0,18.0,298.0,597.57,489.1
2016,8,25,17,15,590.0,68.5,3.9,17.5,246.5,523.59,431.57
2016,8,25,17,30,538.0,62.0,3.8,17.0,195.0,452.58,373.29
2016,8,25,17,45,460.0,52.5,3.75,16.5,147.0,366.13,300.07
2016,8,25,18,0,382.0,43.0,3.7,16.0,99.0,286.68,229.88
2016,8,25,18,15,260.5,29.5,3.55,15.5,60.5,190.51,137.25
2016,8,25,18,30,139.0,16.0,3.4,15.0,22.0,73.07,0.0
2016,8,25,18,45,69.5,8.0,3.3,15.0,11.0,6.83,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,5,45,102.5,12.0,2.9,15.5,19.5,10.24,0.0
2016,8,26,6,0,205.0,24.0,3.0,16.0,39.0,19.78,6.06
2016,8,26,6,15,313.0,36.5,3.0,16.0,80.5,29.74,19.63
2016,8,26,6,30,421.0,49.0,3.0,16.0,122.0,39.45,28.9
2016,8,26,6,45,210.5,59.0,3.05,16.5,95.5,43.58,32.89
2016,8,26,7,0,0.0,69.0,3.1,17.0,69.0,56.15,44.09
2016,8,26,7,15,0.0,85.5,3.1,17.0,85.5,69.04,55.47
2016,8,26,7,30,0.0,102.0,3.1,17.0,102.0,81.82,66.57
2016,8,26,7,45,13.0,137.5,3.15,17.5,143.5,107.74,88.76
2016,8,26,8,0,26.0,173.0,3.2,18.0,185.0,132.87,109.85
2016,8,26,8,15,43.0,201.0,3.15,18.0,223.5,147.6,115.8
2016,8,26,8,30,60.0,229.0,3.1,18.0,262.0,174.52,135.57
2016,8,26,8,45,49.0,240.5,3.1,18.5,269.0,189.1,146.85
2016,8,26,9,0,38.0,252.0,3.1,19.0,276.0,202.02,157.11
2016,8,26,9,15,440.5,180.0,3.05,19.0,488.5,269.85,199.33
2016,8,26,9,30,843.0,108.0,3.0,19.0,701.0,395.41,292.58
2016,8,26,9,45,818.5,128.0,3.0,19.5,727.5,455.85,344.17
2016,8,26,10,0,794.0,148.0,3.0,20.0,754.0,512.31,390.83
2016,8,26,10,15,803.0,150.0,3.0,20.0,783.0,567.81,435.82
2016,8,26,10,30,812.0,152.0,3.0,20.0,812.0,622.58,478.93
2016,8,26,10,45,818.5,153.0,3.0,20.5,834.0,673.89,517.37
2016,8,26,11,0,825.0,154.0,3.0,21.0,856.0,723.68,553.58
2016,8,26,11,15,829.0,155.0,3.05,21.0,870.5,769.86,587.62
2016,8,26,11,30,833.0,156.0,3.1,21.0,885.0,813.85,619.23
2016,8,26,11,45,835.5,156.0,3.15,21.5,892.0,853.26,645.03
2016,8,26,12,0,838.0,156.0,3.2,22.0,899.0,889.92,668.75
2016,8,26,12,15,837.5,156.0,3.25,22.0,897.5,920.97,689.85
2016,8,26,12,30,837.0,156.0,3.3,22.0,896.0,948.72,708.78
2016,8,26,12,45,843.0,150.5,3.35,22.0,889.5,973.7,725.91
2016,8,26,13,0,849.0,145.0,3.4,22.0,883.0,995.2,740.81
2016,8,26,13,15,844.0,144.0,3.4,22.0,865.5,1006.97,748.98
2016,8,26,13,30,839.0,143.0,3.4,22.0,848.0,1014.86,754.78
2016,8,26,13,45,835.5,139.5,3.45,22.0,824.5,1017.68,757.78
2016,8,26,14,0,832.0,136.0,3.5,22.0,801.0,1016.58,758.37
2016,8,26,14,15,822.5,134.0,3.5,21.5,770.0,1007.18,754.68
2016,8,26,14,30,813.0,132.0,3.5,21.0,739.0,994.03,748.63
2016,8,26,14,45,803.5,127.5,3.5,21.0,702.5,974.45,736.9
2016,8,26,15,0,794.0,123.0,3.5,21.0,666.0,951.35,722.88
2016,8,26,15,15,777.5,120.0,3.45,20.5,623.5,919.82,704.09
2016,8,26,15,30,761.0,117.0,3.4,20.0,581.0,885.4,683.19
2016,8,26,15,45,742.5,111.5,3.35,20.0,534.5,849.44,659.73
2016,8,26,16,0,724.0,106.0,3.3,20.0,488.0,805.54,630.35
2016,8,26,16,15,695.5,101.5,3.25,19.5,438.0,752.4,595.0
2016,8,26,16,30,667.0,97.0,3.2,19.0,388.0,698.43,558.22
2016,8,26,16,45,629.5,90.0,3.15,19.0,337.0,633.93,511.43
2016,8,26,17,0,592.0,83.0,3.1,19.0,286.0,570.2,463.89
2016,8,26,17,15,538.0,75.0,3.0,18.5,235.0,495.02,405.1
2016,8,26,17,30,484.0,67.0,2.9,18.0,184.0,423.07,346.48
2016,8,26,17,45,406.0,55.5,2.85,17.5,137.5,336.95,274.09
2016,8,26,18,0,328.0,44.0,2.8,17.0,91.0,258.05,204.98
2016,8,26,18,15,213.5,29.0,2.7,16.5,54.5,165.59,114.62
2016,8,26,18,30,99.0,14.0,2.6,16.0,18.0,54.19,0.0
2016,8,26,18,45,49.5,7.0,2.55,16.0,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,5.0,2.9,15.0,5.0,4.27,0.0
2016,8,27,6,0,0.0,10.0,3.0,15.0,10.0,8.22,0.0
2016,8,27,6,15,0.0,23.0,3.0,15.0,23.0,18.97,10.5
2016,8,27,6,30,0.0,36.0,3.0,15.0,36.0,29.76,20.51
2016,8,27,6,45,0.0,52.0,3.0,15.5,52.0,42.73,32.27
2016,8,27,7,0,0.0,68.0,3.0,16.0,68.0,55.37,43.59
2016,8,27,7,15,0.0,84.5,3.0,16.0,84.5,68.27,55.02
2016,8,27,7,30,0.0,101.0,3.0,16.0,101.0,81.05,66.18
2016,8,27,7,45,4.5,129.0,3.0,16.5,131.0,101.79,83.94
2016,8,27,8,0,9.0,157.0,3.0,17.0,161.0,122.08,101.01
2016,8,27,8,15,14.0,177.5,3.0,17.0,184.5,138.25,109.19
2016,8,27,8,30,19.0,198.0,3.0,17.0,208.0,156.55,123.23
2016,8,27,8,45,26.5,222.5,3.05,17.5,238.5,179.01,140.35
2016,8,27,9,0,34.0,247.0,3.1,18.0,269.0,197.83,154.58
2016,8,27,9,15,68.5,284.0,3.15,18.5,331.0,240.51,186.99
2016,8,27,9,30,103.0,321.0,3.2,19.0,393.0,288.56,223.66
2016,8,27,9,45,156.0,340.5,3.25,19.5,456.0,336.29,259.91
2016,8,27,10,0,209.0,360.0,3.3,20.0,519.0,392.27,302.54
2016,8,27,10,15,378.5,319.5,3.3,20.0,621.5,472.22,364.25
2016,8,27,10,30,548.0,279.0,3.3,20.0,724.0,571.57,440.4
2016,8,27,10,45,692.5,212.0,3.35,20.5,789.5,646.16,497.3
2016,8,27,11,0,837.0,145.0,3.4,21.0,855.0,725.59,557.26
2016,8,27,11,15,841.0,146.0,3.45,21.0,869.0,772.18,591.6
2016,8,27,11,30,845.0,147.0,3.5,21.0,883.0,816.53,623.27
2016,8,27,11,45,848.5,146.0,3.55,21.0,890.5,856.11,650.58
2016,8,27,12,0,852.0,145.0,3.6,21.0,898.0,882.35,668.58
2016,8,27,12,15,851.5,144.5,3.65,21.0,896.5,912.21,689.2
2016,8,27,12,30,851.0,144.0,3.7,21.0,895.0,938.84,707.59
2016,8,27,12,45,844.0,146.0,3.75,21.0,884.0,971.46,730.11
2016,8,27,13,0,837.0,148.0,3.8,21.0,873.0,987.99,741.74
2016,8,27,13,15,832.5,147.0,3.8,21.0,856.5,1000.03,750.25
2016,8,27,13,30,828.0,146.0,3.8,21.0,840.0,1008.24,756.35
2016,8,27,13,45,827.0,141.0,3.8,21.0,817.0,1011.84,759.53
2016,8,27,14,0,826.0,136.0,3.8,21.0,794.0,1011.54,760.27
2016,8,27,14,15,816.5,134.0,3.75,21.0,763.0,1002.05,754.66
2016,8,27,14,30,807.0,132.0,3.7,21.0,732.0,988.84,746.73
2016,8,27,14,45,801.5,126.5,3.7,21.0,696.5,972.09,736.88
2016,8,27,15,0,796.0,121.0,3.7,21.0,661.0,951.74,724.66
2016,8,27,15,15,779.5,117.5,3.65,20.5,618.5,919.51,705.31
2016,8,27,15,30,763.0,114.0,3.6,20.0,576.0,884.4,683.87
2016,8,27,15,45,748.5,107.5,3.6,20.0,531.0,845.13,658.25
2016,8,27,16,0,734.0,101.0,3.6,20.0,486.0,808.62,634.33
2016,8,27,16,15,706.0,96.5,3.55,19.5,436.0,755.54,598.84
2016,8,27,16,30,678.0,92.0,3.5,19.0,386.0,701.6,561.94
2016,8,27,16,45,646.5,84.5,3.45,18.5,335.5,640.73,518.7
2016,8,27,17,0,615.0,77.0,3.4,18.0,285.0,580.15,474.23
2016,8,27,17,15,561.5,69.5,3.4,17.5,234.0,504.97,415.6
2016,8,27,17,30,508.0,62.0,3.4,17.0,183.0,433.0,356.57
2016,8,27,17,45,433.0,51.0,3.45,17.0,136.0,348.15,284.03
2016,8,27,18,0,358.0,40.0,3.5,17.0,89.0,270.32,214.51
2016,8,27,18,15,236.5,26.0,3.5,16.5,52.5,173.86,115.56
2016,8,27,18,30,115.0,12.0,3.5,16.0,16.0,59.23,0.0
2016,8,27,18,45,57.5,6.0,3.5,16.0,8.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,5,45,104.0,11.0,2.05,14.5,17.5,9.39,0.0
2016,8,28,6,0,208.0,22.0,2.1,15.0,35.0,18.13,3.01
2016,8,28,6,15,317.5,34.5,2.0,15.0,77.0,28.15,18.22
2016,8,28,6,30,427.0,47.0,1.9,15.0,119.0,37.93,27.65
2016,8,28,6,45,213.5,56.5,1.85,15.5,92.5,41.87,31.51
2016,8,28,7,0,0.0,66.0,1.8,16.0,66.0,53.86,42.26
2016,8,28,7,15,0.0,81.5,1.75,16.0,81.5,66.05,53.06
2016,8,28,7,30,0.0,97.0,1.7,16.0,97.0,78.14,63.61
2016,8,28,7,45,12.0,133.0,1.7,16.5,139.0,104.54,86.27
2016,8,28,8,0,24.0,169.0,1.7,17.0,181.0,130.07,107.73
2016,8,28,8,15,61.0,202.5,1.75,17.5,235.5,149.33,116.81
2016,8,28,8,30,98.0,236.0,1.8,18.0,290.0,183.1,140.58
2016,8,28,8,45,122.5,260.0,1.9,18.5,333.5,210.28,160.15
2016,8,28,9,0,147.0,284.0,2.0,19.0,377.0,246.25,187.47
2016,8,28,9,15,503.5,193.5,2.1,19.0,540.5,300.67,220.98
2016,8,28,9,30,860.0,103.0,2.2,19.0,704.0,403.26,297.39
2016,8,28,9,45,865.0,107.5,2.35,19.5,738.0,463.31,348.48
2016,8,28,10,0,870.0,112.0,2.5,20.0,772.0,522.45,397.44
2016,8,28,10,15,878.0,113.5,2.6,20.0,801.5,579.64,444.03
2016,8,28,10,30,886.0,115.0,2.7,20.0,831.0,635.71,488.48
2016,8,28,10,45,892.5,115.5,2.85,20.5,853.0,688.61,528.7
2016,8,28,11,0,899.0,116.0,3.0,21.0,875.0,739.75,566.58
2016,8,28,11,15,902.5,116.5,3.1,21.0,889.5,786.65,600.96
2016,8,28,11,30,906.0,117.0,3.2,21.0,904.0,831.09,631.85
2016,8,28,11,45,908.0,116.5,3.35,21.5,911.0,870.68,658.27
2016,8,28,12,0,910.0,116.0,3.5,22.0,918.0,907.29,682.52
2016,8,28,12,15,910.0,116.0,3.55,22.0,916.5,939.41,704.38
2016,8,28,12,30,910.0,116.0,3.6,22.0,915.0,968.12,723.96
2016,8,28,12,45,920.5,108.0,3.7,22.0,909.0,995.24,742.87
2016,8,28,13,0,931.0,100.0,3.8,22.0,903.0,1018.74,759.45
2016,8,28,13,15,927.0,99.5,3.8,22.0,886.0,1032.08,768.7
2016,8,28,13,30,923.0,99.0,3.8,22.0,869.0,1041.39,775.47
2016,8,28,13,45,918.0,97.5,3.8,22.0,844.5,1044.53,778.34
2016,8,28,14,0,913.0,96.0,3.8,22.0,820.0,1043.6,778.7
2016,8,28,14,15,905.0,95.0,3.7,21.5,788.5,1036.16,775.68
2016,8,28,14,30,897.0,94.0,3.6,21.0,757.0,1024.79,770.2
2016,8,28,14,45,886.0,92.0,3.55,21.0,719.0,1005.43,758.38
2016,8,28,15,0,875.0,90.0,3.5,21.0,681.0,982.45,744.24
2016,8,28,15,15,860.5,87.5,3.45,20.5,638.0,952.04,726.48
2016,8,28,15,30,846.0,85.0,3.4,20.0,595.0,918.54,706.49
2016,8,28,15,45,827.0,82.5,3.35,20.0,547.0,888.0,687.09
2016,8,28,16,0,808.0,80.0,3.3,20.0,499.0,844.73,658.46
2016,8,28,16,15,782.0,76.5,3.25,19.5,448.0,792.08,623.94
2016,8,28,16,30,756.0,73.0,3.2,19.0,397.0,738.19,587.68
2016,8,28,16,45,719.0,69.0,3.15,19.0,344.5,674.15,541.69
2016,8,28,17,0,682.0,65.0,3.1,19.0,292.0,610.51,494.62
2016,8,28,17,15,629.5,59.0,3.1,18.5,240.0,539.1,440.52
2016,8,28,17,30,577.0,53.0,3.1,18.0,188.0,466.73,381.58
2016,8,28,17,45,492.0,45.0,3.1,17.5,139.0,376.2,305.26
2016,8,28,18,0,407.0,37.0,3.1,17.0,90.0,293.54,231.73
2016,8,28,18,15,270.5,24.5,3.1,16.5,53.0,186.77,116.68
2016,8,28,18,30,134.0,12.0,3.1,16.0,16.0,67.23,0.0
2016,8,28,18,45,67.0,6.0,3.1,16.0,8.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,96.5,11.0,3.65,13.5,17.0,9.39,0.0
2016,8,29,6,0,193.0,22.0,3.8,14.0,34.0,18.17,1.63
2016,8,29,6,15,307.0,34.5,3.8,14.5,75.0,28.2,18.18
2016,8,29,6,30,421.0,47.0,3.8,15.0,116.0,37.99,27.64
2016,8,29,6,45,210.5,51.0,3.8,15.5,85.5,37.93,27.99
2016,8,29,7,0,0.0,55.0,3.8,16.0,55.0,45.54,34.87
2016,8,29,7,15,0.0,68.5,3.75,16.0,68.5,56.4,44.54
2016,8,29,7,30,0.0,82.0,3.7,16.0,82.0,67.13,53.95
2016,8,29,7,45,0.0,91.0,3.7,16.5,91.0,74.44,60.11
2016,8,29,8,0,0.0,100.0,3.7,17.0,100.0,81.69,66.11
2016,8,29,8,15,6.0,143.0,3.7,17.0,146.5,114.09,89.62
2016,8,29,8,30,12.0,186.0,3.7,17.0,193.0,147.47,116.29
2016,8,29,8,45,85.0,234.0,3.75,17.5,287.0,191.62,148.18
2016,8,29,9,0,158.0,282.0,3.8,18.0,381.0,248.03,190.2
2016,8,29,9,15,250.5,287.5,3.8,18.5,456.5,293.93,224.24
2016,8,29,9,30,343.0,293.0,3.8,19.0,532.0,354.21,270.71
2016,8,29,9,45,621.5,191.5,3.85,19.5,651.0,424.71,324.3
2016,8,29,10,0,900.0,90.0,3.9,20.0,770.0,520.27,399.41
2016,8,29,10,15,693.5,193.0,3.95,20.0,729.5,548.2,423.5
2016,8,29,10,30,487.0,296.0,4.0,20.0,689.0,551.63,426.58
2016,8,29,10,45,707.0,194.0,4.05,20.5,781.0,643.16,497.96
2016,8,29,11,0,927.0,92.0,4.1,21.0,873.0,739.36,571.91
2016,8,29,11,15,930.5,92.5,4.15,21.0,888.0,787.16,606.09
2016,8,29,11,30,934.0,93.0,4.2,21.0,903.0,832.39,637.69
2016,8,29,11,45,937.0,92.5,4.3,21.5,910.0,873.47,665.14
2016,8,29,12,0,940.0,92.0,4.4,22.0,917.0,911.51,690.3
2016,8,29,12,15,940.0,92.0,4.5,22.0,916.0,944.15,713.14
2016,8,29,12,30,940.0,92.0,4.6,22.0,915.0,973.24,733.76
2016,8,29,12,45,920.5,102.0,4.75,22.0,900.5,990.44,746.8
2016,8,29,13,0,901.0,112.0,4.9,22.0,886.0,1003.22,757.03
2016,8,29,13,15,897.0,111.5,5.0,22.0,869.0,1016.21,767.17
2016,8,29,13,30,893.0,111.0,5.1,22.0,852.0,1025.27,774.79
2016,8,29,13,45,891.5,107.0,5.25,22.0,829.0,1029.15,779.44
2016,8,29,14,0,890.0,103.0,5.4,22.0,806.0,1029.0,781.49
2016,8,29,14,15,882.0,101.5,5.45,21.5,774.5,1021.03,779.1
2016,8,29,14,30,874.0,100.0,5.5,21.0,743.0,1009.2,774.18
2016,8,29,14,45,867.5,96.5,5.55,21.0,707.0,992.83,764.66
2016,8,29,15,0,861.0,93.0,5.6,21.0,671.0,972.75,752.62
2016,8,29,15,15,846.0,90.5,5.6,20.5,628.0,942.06,734.18
2016,8,29,15,30,831.0,88.0,5.6,20.0,585.0,918.86,721.06
