Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,15,45,815.0,84.0,5.6,20.0,538.0,879.13,694.39
2016,8,29,16,0,799.0,80.0,5.6,20.0,491.0,836.91,665.66
2016,8,29,16,15,773.0,76.5,5.6,19.5,440.5,784.47,630.1
2016,8,29,16,30,747.0,73.0,5.6,19.0,390.0,730.81,592.77
2016,8,29,16,45,711.5,68.5,5.6,19.0,338.0,667.62,545.86
2016,8,29,17,0,676.0,64.0,5.6,19.0,286.0,604.76,497.84
2016,8,29,17,15,622.0,58.5,5.5,18.5,234.5,533.22,441.57
2016,8,29,17,30,568.0,53.0,5.4,18.0,183.0,460.85,380.77
2016,8,29,17,45,479.5,44.5,5.35,17.5,134.5,368.09,300.88
2016,8,29,18,0,391.0,36.0,5.3,17.0,86.0,283.69,224.34
2016,8,29,18,15,195.5,25.0,5.2,16.5,50.0,147.45,83.08
2016,8,29,18,30,0.0,14.0,5.1,16.0,14.0,11.95,0.0
2016,8,29,18,45,0.0,7.0,5.05,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,7.5,4.35,15.5,7.5,6.4,0.0
2016,8,30,6,0,0.0,15.0,4.5,16.0,15.0,12.37,0.0
2016,8,30,6,15,0.0,33.5,4.55,16.0,33.5,27.12,17.04
2016,8,30,6,30,0.0,52.0,4.6,16.0,52.0,41.5,30.52
2016,8,30,6,45,6.5,72.0,4.65,16.5,73.5,56.84,44.45
2016,8,30,7,0,13.0,92.0,4.7,17.0,95.0,72.09,58.06
2016,8,30,7,15,19.0,112.0,4.65,17.5,118.0,87.23,71.3
2016,8,30,7,30,25.0,132.0,4.6,18.0,141.0,98.82,81.17
2016,8,30,7,45,127.0,158.5,4.6,18.5,215.0,113.46,93.46
2016,8,30,8,0,229.0,185.0,4.6,19.0,289.0,125.44,103.26
2016,8,30,8,15,532.0,129.5,4.55,19.0,408.5,107.99,72.48
2016,8,30,8,30,835.0,74.0,4.5,19.0,528.0,152.29,85.38
2016,8,30,8,45,854.0,75.5,4.5,19.5,574.5,213.46,131.87
2016,8,30,9,0,873.0,77.0,4.5,20.0,621.0,276.34,185.66
2016,8,30,9,15,885.5,78.5,4.5,20.0,662.0,338.68,241.51
2016,8,30,9,30,898.0,80.0,4.5,20.0,703.0,401.41,297.47
2016,8,30,9,45,908.5,81.0,4.55,20.5,739.0,462.97,350.83
2016,8,30,10,0,919.0,82.0,4.6,21.0,775.0,524.12,402.2
2016,8,30,10,15,925.5,83.0,4.6,21.0,804.0,582.4,450.46
2016,8,30,10,30,932.0,84.0,4.6,21.0,833.0,639.3,496.23
2016,8,30,10,45,938.5,83.5,4.7,21.5,855.0,693.18,537.89
2016,8,30,11,0,945.0,83.0,4.8,22.0,877.0,745.13,577.01
2016,8,30,11,15,947.5,83.5,4.8,22.0,891.0,792.87,611.01
2016,8,30,11,30,950.0,84.0,4.8,22.0,905.0,837.88,642.41
2016,8,30,11,45,952.5,83.5,4.8,22.0,911.5,878.98,670.84
2016,8,30,12,0,955.0,83.0,4.8,22.0,918.0,916.95,696.95
2016,8,30,12,15,954.5,83.0,4.8,22.0,916.5,949.42,719.18
2016,8,30,12,30,954.0,83.0,4.8,22.0,915.0,978.25,738.9
2016,8,30,12,45,949.0,84.5,4.85,22.0,904.5,1000.63,754.67
2016,8,30,13,0,944.0,86.0,4.9,22.0,894.0,1019.01,767.87
2016,8,30,13,15,940.0,85.5,4.9,22.0,876.5,1032.16,777.24
2016,8,30,13,30,936.0,85.0,4.9,22.0,859.0,1041.21,784.01
2016,8,30,13,45,931.5,83.5,4.95,22.0,834.5,1044.53,787.5
2016,8,30,14,0,927.0,82.0,5.0,22.0,810.0,1043.71,788.4
2016,8,30,14,15,919.5,81.0,5.0,22.0,778.5,1036.34,784.58
2016,8,30,14,30,912.0,80.0,5.0,22.0,747.0,1024.99,778.23
2016,8,30,14,45,902.0,78.0,5.0,22.0,709.5,1006.06,766.81
2016,8,30,15,0,892.0,76.0,5.0,22.0,672.0,983.43,752.94
2016,8,30,15,15,878.5,74.5,5.0,21.5,629.0,954.5,736.17
2016,8,30,15,30,865.0,73.0,5.0,21.0,586.0,922.42,717.07
2016,8,30,15,45,847.0,70.5,5.0,21.0,538.5,882.01,690.4
2016,8,30,16,0,829.0,68.0,5.0,21.0,491.0,839.21,661.71
2016,8,30,16,15,804.5,65.0,4.95,20.5,440.5,788.1,627.4
2016,8,30,16,30,780.0,62.0,4.9,20.0,390.0,743.91,597.5
2016,8,30,16,45,744.0,59.0,4.9,19.5,337.5,681.03,552.64
2016,8,30,17,0,708.0,56.0,4.9,19.0,285.0,618.52,506.47
2016,8,30,17,15,656.0,51.0,4.85,18.5,233.0,543.15,447.98
2016,8,30,17,30,604.0,46.0,4.8,18.0,181.0,470.6,387.71
2016,8,30,17,45,516.5,39.0,4.8,18.0,132.5,382.94,311.3
2016,8,30,18,0,429.0,32.0,4.8,18.0,84.0,299.52,234.38
2016,8,30,18,15,214.5,22.5,4.7,17.5,48.5,153.73,73.95
2016,8,30,18,30,0.0,13.0,4.6,17.0,13.0,11.1,0.0
2016,8,30,18,45,0.0,6.5,4.6,17.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,128.5,9.5,4.45,14.5,17.0,8.11,0.0
2016,8,31,6,0,257.0,19.0,4.6,15.0,34.0,15.71,0.0
2016,8,31,6,15,380.0,28.5,4.7,15.5,76.5,23.33,13.8
2016,8,31,6,30,503.0,38.0,4.8,16.0,119.0,30.89,21.27
2016,8,31,6,45,573.0,44.5,4.95,16.5,169.0,38.84,28.62
2016,8,31,7,0,643.0,51.0,5.1,17.0,219.0,44.03,33.36
2016,8,31,7,15,688.5,55.5,5.15,17.0,271.5,47.31,36.33
2016,8,31,7,30,734.0,60.0,5.2,17.0,324.0,50.58,39.18
2016,8,31,7,45,764.0,64.0,5.3,17.5,376.0,53.26,41.34
2016,8,31,8,0,794.0,68.0,5.4,18.0,428.0,55.86,43.4
2016,8,31,8,15,817.0,71.0,5.4,18.0,478.0,85.87,47.83
2016,8,31,8,30,840.0,74.0,5.4,18.0,528.0,153.95,86.85
2016,8,31,8,45,855.5,76.5,5.45,18.5,573.5,215.67,134.4
2016,8,31,9,0,871.0,79.0,5.5,19.0,619.0,278.67,188.94
2016,8,31,9,15,571.5,193.5,5.5,19.0,557.5,324.63,240.63
2016,8,31,9,30,272.0,308.0,5.5,19.0,496.0,340.8,263.13
2016,8,31,9,45,590.0,198.5,5.55,19.5,633.5,419.42,323.09
2016,8,31,10,0,908.0,89.0,5.6,20.0,771.0,526.18,407.69
2016,8,31,10,15,915.0,90.0,5.55,20.0,800.0,584.26,456.16
2016,8,31,10,30,922.0,91.0,5.5,20.0,829.0,641.02,502.33
2016,8,31,10,45,926.5,92.0,5.45,20.5,850.5,694.57,543.74
2016,8,31,11,0,931.0,93.0,5.4,21.0,872.0,746.06,582.37
2016,8,31,11,15,934.0,93.5,5.35,21.0,886.5,793.68,616.8
2016,8,31,11,30,937.0,94.0,5.3,21.0,901.0,838.65,648.35
2016,8,31,11,45,939.0,94.0,5.25,21.0,907.5,879.47,676.69
2016,8,31,12,0,941.0,94.0,5.2,21.0,914.0,917.18,702.65
2016,8,31,12,15,940.5,94.0,5.15,21.0,912.0,949.35,724.61
2016,8,31,12,30,940.0,94.0,5.1,21.0,910.0,977.93,744.04
2016,8,31,12,45,933.0,96.0,5.1,21.0,899.0,998.69,758.47
2016,8,31,13,0,926.0,98.0,5.1,21.0,888.0,1015.43,770.26
2016,8,31,13,15,921.5,97.5,5.1,21.0,870.5,1027.93,779.3
2016,8,31,13,30,917.0,97.0,5.1,21.0,853.0,1036.4,785.74
2016,8,31,13,45,913.0,94.5,5.15,21.0,828.5,1039.11,788.84
2016,8,31,14,0,909.0,92.0,5.2,21.0,804.0,1037.73,789.33
2016,8,31,14,15,900.5,91.0,5.25,21.0,772.0,1029.45,785.24
2016,8,31,14,30,892.0,90.0,5.3,21.0,740.0,1017.26,778.62
2016,8,31,14,45,883.5,87.0,5.35,21.0,702.5,998.91,767.84
2016,8,31,15,0,875.0,84.0,5.4,21.0,665.0,976.87,754.54
2016,8,31,15,15,860.0,82.0,5.4,20.5,621.5,946.21,736.26
2016,8,31,15,30,845.0,80.0,5.4,20.0,578.0,912.51,715.67
2016,8,31,15,45,828.0,76.5,5.4,20.0,530.5,872.31,688.76
2016,8,31,16,0,811.0,73.0,5.4,20.0,483.0,839.02,666.65
2016,8,31,16,15,784.5,70.0,5.35,19.5,432.5,786.26,630.67
2016,8,31,16,30,758.0,67.0,5.3,19.0,382.0,732.33,593.02
2016,8,31,16,45,722.5,62.5,5.3,19.0,330.0,668.63,545.84
2016,8,31,17,0,687.0,58.0,5.3,19.0,278.0,605.34,497.49
2016,8,31,17,15,632.5,53.0,5.2,18.5,226.5,529.05,437.58
2016,8,31,17,30,578.0,48.0,5.1,18.0,175.0,460.66,379.71
2016,8,31,17,45,488.0,40.0,5.1,17.5,127.0,367.36,299.09
2016,8,31,18,0,398.0,32.0,5.1,17.0,79.0,282.83,220.78
2016,8,31,18,15,199.0,16.0,5.05,16.5,39.5,136.45,49.56
2016,8,31,18,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,6.5,4.2,14.5,6.5,5.55,0.0
2016,9,1,6,0,0.0,13.0,4.3,15.0,13.0,10.71,0.0
2016,9,1,6,15,0.0,30.5,4.35,15.0,30.5,24.84,14.97
2016,9,1,6,30,0.0,48.0,4.4,15.0,48.0,38.55,28.01
2016,9,1,6,45,1.5,68.0,4.45,15.5,68.5,53.91,42.0
2016,9,1,7,0,3.0,88.0,4.5,16.0,89.0,69.15,55.68
2016,9,1,7,15,9.0,107.0,4.4,16.5,110.5,83.64,68.42
2016,9,1,7,30,15.0,126.0,4.3,17.0,132.0,98.03,80.8
2016,9,1,7,45,11.5,139.5,4.25,17.5,144.5,108.58,89.61
2016,9,1,8,0,8.0,153.0,4.2,18.0,157.0,119.01,98.14
2016,9,1,8,15,58.5,193.0,4.1,18.0,224.5,143.94,112.55
2016,9,1,8,30,109.0,233.0,4.0,18.0,292.0,183.21,140.82
2016,9,1,8,45,58.5,215.0,3.95,18.5,247.0,174.88,135.37
2016,9,1,9,0,8.0,197.0,3.9,19.0,202.0,160.15,125.13
2016,9,1,9,15,11.0,214.5,3.9,19.0,221.5,176.45,137.88
2016,9,1,9,30,14.0,232.0,3.9,19.0,241.0,193.32,151.02
2016,9,1,9,45,75.0,293.5,3.9,19.5,349.0,268.95,209.53
2016,9,1,10,0,136.0,355.0,3.9,20.0,457.0,356.45,276.55
2016,9,1,10,15,324.5,319.5,4.0,20.0,575.5,448.07,347.66
2016,9,1,10,30,513.0,284.0,4.1,20.0,694.0,561.42,435.2
2016,9,1,10,45,725.5,190.5,4.2,20.0,787.0,656.73,509.8
2016,9,1,11,0,938.0,97.0,4.3,20.0,880.0,756.14,587.21
2016,9,1,11,15,941.0,97.5,4.45,20.0,894.0,804.14,622.09
2016,9,1,11,30,944.0,98.0,4.6,20.0,908.0,849.46,654.64
2016,9,1,11,45,941.0,100.5,4.8,20.5,913.0,888.86,681.93
2016,9,1,12,0,938.0,103.0,5.0,21.0,918.0,924.82,706.76
2016,9,1,12,15,937.0,103.0,5.1,20.5,916.0,956.56,730.8
2016,9,1,12,30,936.0,103.0,5.2,20.0,914.0,984.69,752.51
2016,9,1,12,45,933.0,103.0,5.3,20.0,904.0,1007.18,768.97
2016,9,1,13,0,930.0,103.0,5.4,20.0,894.0,1025.76,782.89
2016,9,1,13,15,926.0,102.5,5.25,20.0,876.0,1038.85,791.22
2016,9,1,13,30,922.0,102.0,5.1,20.0,858.0,1047.89,796.85
2016,9,1,13,45,917.0,100.0,5.0,20.0,833.0,1050.21,798.4
2016,9,1,14,0,912.0,98.0,4.9,20.0,808.0,1048.41,797.33
2016,9,1,14,15,903.5,96.5,4.9,19.5,776.0,1039.57,794.08
2016,9,1,14,30,895.0,95.0,4.9,19.0,744.0,1026.79,788.27
2016,9,1,14,45,883.5,93.5,4.9,19.0,705.5,1007.18,776.3
2016,9,1,15,0,872.0,92.0,4.9,19.0,667.0,984.0,761.93
2016,9,1,15,15,670.0,146.5,5.0,19.0,571.0,856.09,673.2
2016,9,1,15,30,468.0,201.0,5.1,19.0,475.0,703.11,560.89
2016,9,1,15,45,630.5,142.0,5.2,19.0,478.0,784.03,626.55
2016,9,1,16,0,793.0,83.0,5.3,19.0,481.0,835.8,667.03
2016,9,1,16,15,764.5,79.5,5.3,18.5,429.5,781.1,629.22
2016,9,1,16,30,736.0,76.0,5.3,18.0,378.0,725.36,590.17
2016,9,1,16,45,690.0,72.0,5.3,17.5,324.5,659.2,541.8
2016,9,1,17,0,644.0,68.0,5.3,17.0,271.0,590.34,489.51
2016,9,1,17,15,584.5,61.5,5.25,16.5,219.5,510.85,425.74
2016,9,1,17,30,525.0,55.0,5.2,16.0,168.0,435.17,361.38
2016,9,1,17,45,421.5,46.0,5.2,16.0,120.0,334.96,273.78
2016,9,1,18,0,318.0,37.0,5.2,16.0,72.0,244.37,189.52
2016,9,1,18,15,159.0,18.5,5.15,15.5,36.0,119.22,22.64
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,69.5,9.5,4.25,14.5,13.0,8.11,0.0
2016,9,2,6,0,139.0,19.0,4.4,15.0,26.0,14.82,0.0
2016,9,2,6,15,258.0,32.0,4.4,15.0,64.5,26.15,15.9
2016,9,2,6,30,377.0,45.0,4.4,15.0,103.0,36.4,26.1
2016,9,2,6,45,452.0,54.5,4.45,15.5,151.0,43.25,32.59
2016,9,2,7,0,527.0,64.0,4.5,16.0,199.0,49.96,38.73
2016,9,2,7,15,578.0,70.5,4.4,16.5,249.5,53.98,42.3
2016,9,2,7,30,629.0,77.0,4.3,17.0,300.0,57.94,45.67
2016,9,2,7,45,666.5,81.5,4.25,17.5,351.0,60.23,47.48
2016,9,2,8,0,704.0,86.0,4.2,18.0,402.0,62.48,49.2
2016,9,2,8,15,730.0,90.0,4.15,18.0,450.5,98.02,58.98
2016,9,2,8,30,756.0,94.0,4.1,18.0,499.0,155.32,91.13
2016,9,2,8,45,777.0,96.5,4.05,18.5,544.5,213.69,136.0
2016,9,2,9,0,798.0,99.0,4.0,19.0,590.0,274.24,187.73
2016,9,2,9,15,812.5,101.5,4.05,19.5,630.5,334.7,241.13
2016,9,2,9,30,827.0,104.0,4.1,20.0,671.0,395.98,294.74
2016,9,2,9,45,853.0,98.5,4.15,20.5,710.0,457.81,347.43
2016,9,2,10,0,879.0,93.0,4.2,21.0,749.0,518.23,397.68
2016,9,2,10,15,696.0,188.0,4.3,21.0,720.0,551.31,425.6
2016,9,2,10,30,513.0,283.0,4.4,21.0,691.0,561.93,434.26
2016,9,2,10,45,515.0,293.0,4.5,21.5,712.5,605.57,467.26
2016,9,2,11,0,517.0,303.0,4.6,22.0,734.0,648.28,498.73
2016,9,2,11,15,502.0,315.0,4.6,22.0,738.5,678.89,521.23
2016,9,2,11,30,487.0,327.0,4.6,22.0,743.0,706.83,541.46
2016,9,2,11,45,699.0,213.5,4.6,22.0,816.0,809.72,620.59
2016,9,2,12,0,911.0,100.0,4.6,22.0,889.0,899.77,684.4
2016,9,2,12,15,911.0,100.0,4.6,22.0,887.5,931.42,705.73
2016,9,2,12,30,911.0,100.0,4.6,22.0,886.0,959.62,725.04
2016,9,2,12,45,893.5,108.5,4.65,22.5,872.0,976.28,735.46
2016,9,2,13,0,876.0,117.0,4.7,23.0,858.0,988.7,743.15
2016,9,2,13,15,872.0,116.0,4.8,22.5,841.0,1000.55,754.02
2016,9,2,13,30,868.0,115.0,4.9,22.0,824.0,1008.55,762.45
2016,9,2,13,45,864.5,112.0,5.05,22.0,800.0,1011.04,766.19
2016,9,2,14,0,861.0,109.0,5.2,22.0,776.0,1009.61,767.4
2016,9,2,14,15,852.0,107.5,5.4,21.5,745.0,1000.39,765.24
2016,9,2,14,30,843.0,106.0,5.6,21.0,714.0,987.44,760.52
2016,9,2,14,45,833.5,103.0,5.8,21.0,677.0,980.66,758.67
2016,9,2,15,0,824.0,100.0,6.0,21.0,640.0,958.08,745.57
2016,9,2,15,15,808.0,97.5,6.05,20.5,597.5,926.41,726.48
2016,9,2,15,30,792.0,95.0,6.1,20.0,555.0,891.82,705.08
2016,9,2,15,45,773.0,91.0,6.15,20.0,508.5,849.97,676.68
2016,9,2,16,0,754.0,87.0,6.2,20.0,462.0,805.91,646.25
2016,9,2,16,15,724.5,83.0,6.15,19.5,412.0,750.9,607.8
2016,9,2,16,30,695.0,79.0,6.1,19.0,362.0,699.72,571.41
2016,9,2,16,45,654.0,74.0,6.05,18.5,311.0,633.61,522.19
2016,9,2,17,0,613.0,69.0,6.0,18.0,260.0,568.61,472.19
2016,9,2,17,15,551.0,62.0,5.9,17.5,209.0,488.14,406.73
2016,9,2,17,30,489.0,55.0,5.8,17.0,158.0,411.82,341.43
2016,9,2,17,45,388.0,45.0,5.75,16.5,112.0,313.88,255.95
2016,9,2,18,0,287.0,35.0,5.7,16.0,66.0,225.77,173.07
2016,9,2,18,15,143.5,17.5,5.65,15.5,33.0,106.1,0.0
2016,9,2,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,5,45,61.0,9.0,5.7,14.0,12.0,7.68,0.0
2016,9,3,6,0,122.0,18.0,5.8,14.0,24.0,14.03,0.0
2016,9,3,6,15,240.5,32.5,5.8,14.0,63.0,25.21,15.02
2016,9,3,6,30,359.0,47.0,5.8,14.0,102.0,38.17,27.7
2016,9,3,6,45,429.5,58.5,5.8,14.5,149.5,46.58,35.64
2016,9,3,7,0,500.0,70.0,5.8,15.0,197.0,54.74,43.12
2016,9,3,7,15,325.0,104.5,5.7,15.5,194.5,75.05,61.13
2016,9,3,7,30,150.0,139.0,5.6,16.0,192.0,100.83,83.64
2016,9,3,7,45,175.0,161.0,5.5,16.5,232.0,115.17,95.79
2016,9,3,8,0,200.0,183.0,5.4,17.0,272.0,129.12,107.39
2016,9,3,8,15,217.0,204.0,5.35,17.0,311.5,153.28,116.94
2016,9,3,8,30,234.0,225.0,5.3,17.0,351.0,184.3,137.23
2016,9,3,8,45,231.0,250.0,5.25,17.5,383.0,225.83,170.0
2016,9,3,9,0,228.0,275.0,5.2,18.0,415.0,263.0,200.48
2016,9,3,9,15,262.0,287.0,5.15,18.0,458.5,301.02,231.25
2016,9,3,9,30,296.0,299.0,5.1,18.0,502.0,345.77,267.73
2016,9,3,9,45,309.0,313.5,5.1,18.5,534.5,387.29,301.34
2016,9,3,10,0,322.0,328.0,5.1,19.0,567.0,430.21,335.45
2016,9,3,10,15,609.0,215.0,5.15,19.0,689.5,527.37,413.01
2016,9,3,10,30,896.0,102.0,5.2,19.0,812.0,639.45,502.77
2016,9,3,10,45,899.0,104.0,5.3,19.0,832.5,691.75,544.47
2016,9,3,11,0,902.0,106.0,5.4,19.0,853.0,741.91,583.91
2016,9,3,11,15,904.5,107.0,5.5,19.0,867.0,788.45,618.81
2016,9,3,11,30,907.0,108.0,5.6,19.0,881.0,832.39,650.76
2016,9,3,11,45,907.0,109.0,5.7,19.0,886.5,871.46,679.09
2016,9,3,12,0,907.0,110.0,5.8,19.0,892.0,907.4,705.15
2016,9,3,12,15,906.5,110.0,5.9,19.0,890.0,938.61,727.85
2016,9,3,12,30,906.0,110.0,6.0,19.0,888.0,966.34,748.17
2016,9,3,12,45,594.0,254.0,6.1,19.0,762.0,857.21,668.4
2016,9,3,13,0,282.0,398.0,6.2,19.0,636.0,692.94,540.0
2016,9,3,13,15,355.5,362.0,6.2,19.0,656.0,739.0,577.77
2016,9,3,13,30,429.0,326.0,6.2,19.0,676.0,803.07,627.44
2016,9,3,13,45,447.0,307.5,6.25,19.0,661.5,810.42,634.34
2016,9,3,14,0,465.0,289.0,6.3,19.0,647.0,815.08,639.64
2016,9,3,14,15,506.5,260.0,6.3,18.5,635.5,829.55,654.14
2016,9,3,14,30,548.0,231.0,6.3,18.0,624.0,840.22,665.98
2016,9,3,14,45,690.0,167.0,6.3,18.0,634.5,918.38,726.33
2016,9,3,15,0,832.0,103.0,6.3,18.0,645.0,970.08,765.35
2016,9,3,15,15,816.0,100.5,6.35,17.5,602.0,938.17,745.44
2016,9,3,15,30,800.0,98.0,6.4,17.0,559.0,903.31,723.53
2016,9,3,15,45,777.5,95.0,6.5,17.0,511.5,859.11,693.19
2016,9,3,16,0,755.0,92.0,6.6,17.0,464.0,812.83,660.81
2016,9,3,16,15,725.0,87.5,6.65,16.5,413.5,761.67,625.07
2016,9,3,16,30,695.0,83.0,6.7,16.0,363.0,704.95,584.02
2016,9,3,16,45,642.5,79.5,6.8,16.0,309.5,631.57,527.46
2016,9,3,17,0,590.0,76.0,6.9,16.0,256.0,560.04,470.59
2016,9,3,17,15,525.0,68.0,6.8,15.5,205.5,477.0,401.44
2016,9,3,17,30,460.0,60.0,6.7,15.0,155.0,398.24,333.08
2016,9,3,17,45,348.0,49.0,6.6,15.0,108.5,292.36,239.43
2016,9,3,18,0,236.0,38.0,6.5,15.0,62.0,203.25,153.73
2016,9,3,18,15,118.0,19.0,6.55,14.5,31.0,95.59,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,45,29.0,8.5,6.75,13.5,9.5,7.26,0.0
2016,9,4,6,0,58.0,17.0,6.8,14.0,19.0,13.5,0.0
2016,9,4,6,15,157.5,36.0,6.75,14.0,56.0,27.63,16.77
2016,9,4,6,30,257.0,55.0,6.7,14.0,93.0,41.78,30.79
2016,9,4,6,45,337.5,69.0,6.65,14.5,140.5,51.88,40.29
2016,9,4,7,0,418.0,83.0,6.6,15.0,188.0,61.76,49.33
2016,9,4,7,15,474.5,93.5,6.45,15.0,239.0,68.79,55.7
2016,9,4,7,30,531.0,104.0,6.3,15.0,290.0,75.64,61.74
2016,9,4,7,45,583.0,108.5,6.2,15.5,342.5,79.43,64.82
2016,9,4,8,0,635.0,113.0,6.1,16.0,395.0,80.95,65.83
2016,9,4,8,15,665.5,119.0,5.95,16.0,444.5,111.92,71.83
2016,9,4,8,30,696.0,125.0,5.8,16.0,494.0,168.17,104.97
2016,9,4,8,45,728.5,125.5,5.65,16.5,542.0,224.53,148.49
2016,9,4,9,0,761.0,126.0,5.5,17.0,590.0,284.57,199.79
2016,9,4,9,15,777.5,129.0,5.45,17.5,631.0,348.83,256.48
2016,9,4,9,30,794.0,132.0,5.4,18.0,672.0,409.57,309.94
2016,9,4,9,45,838.5,118.5,5.35,18.5,715.5,469.57,361.49
2016,9,4,10,0,883.0,105.0,5.3,19.0,759.0,533.14,414.67
2016,9,4,10,15,890.5,106.5,5.25,19.0,788.0,590.86,462.74
2016,9,4,10,30,898.0,108.0,5.2,19.0,817.0,647.34,508.47
2016,9,4,10,45,902.0,110.0,5.2,19.5,838.5,700.49,549.54
2016,9,4,11,0,906.0,112.0,5.2,20.0,860.0,751.6,587.9
2016,9,4,11,15,909.5,112.5,5.25,20.0,874.0,798.7,622.78
2016,9,4,11,30,913.0,113.0,5.3,20.0,888.0,843.25,654.62
2016,9,4,11,45,913.5,113.5,5.4,20.0,894.0,882.56,682.85
2016,9,4,12,0,914.0,114.0,5.5,20.0,900.0,918.71,708.82
2016,9,4,12,15,913.5,114.0,5.6,20.0,898.0,950.17,731.5
2016,9,4,12,30,913.0,114.0,5.7,20.0,896.0,978.11,751.79
2016,9,4,12,45,918.5,109.0,5.8,20.0,888.0,1003.06,770.09
2016,9,4,13,0,924.0,104.0,5.9,20.0,880.0,1024.3,785.93
2016,9,4,13,15,920.0,103.5,5.95,20.0,862.0,1037.08,795.68
2016,9,4,13,30,916.0,103.0,6.0,20.0,844.0,1045.82,802.82
2016,9,4,13,45,907.0,103.0,6.1,20.0,818.0,1045.99,804.51
2016,9,4,14,0,898.0,103.0,6.2,20.0,792.0,1042.13,803.56
2016,9,4,14,15,889.0,101.5,6.2,20.0,760.0,1032.6,798.14
2016,9,4,14,30,880.0,100.0,6.2,20.0,728.0,1019.19,790.15
2016,9,4,14,45,866.0,99.0,6.25,20.0,688.5,997.61,776.78
2016,9,4,15,0,852.0,98.0,6.3,20.0,649.0,984.18,769.35
2016,9,4,15,15,835.5,95.5,6.2,19.5,605.0,951.33,748.56
2016,9,4,15,30,819.0,93.0,6.1,19.0,561.0,915.48,725.53
2016,9,4,15,45,795.5,90.0,6.1,19.0,512.5,869.81,694.15
2016,9,4,16,0,772.0,87.0,6.1,19.0,464.0,822.08,660.84
2016,9,4,16,15,741.5,83.0,6.05,18.5,413.0,765.42,621.18
2016,9,4,16,30,711.0,79.0,6.0,18.0,362.0,712.9,583.72
2016,9,4,16,45,661.5,75.0,5.95,17.5,308.5,640.65,529.58
2016,9,4,17,0,612.0,71.0,5.9,17.0,255.0,570.1,474.9
2016,9,4,17,15,546.5,63.5,5.8,16.5,203.5,486.47,406.26
2016,9,4,17,30,481.0,56.0,5.7,16.0,152.0,407.22,337.98
2016,9,4,17,45,366.0,45.5,5.65,15.5,105.5,300.7,244.72
2016,9,4,18,0,251.0,35.0,5.6,15.0,59.0,207.56,153.73
2016,9,4,18,15,125.5,17.5,5.45,14.5,29.5,95.87,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,5,45,61.5,8.0,2.2,13.5,11.0,6.83,0.0
2016,9,5,6,0,123.0,16.0,2.2,14.0,22.0,12.5,0.0
2016,9,5,6,15,248.0,30.0,2.15,14.0,60.5,24.59,14.11
2016,9,5,6,30,373.0,44.0,2.1,14.0,99.0,35.78,25.58
2016,9,5,6,45,454.0,53.5,2.1,14.5,147.0,42.67,32.19
2016,9,5,7,0,535.0,63.0,2.1,15.0,195.0,49.46,38.44
2016,9,5,7,15,587.5,69.5,2.0,15.5,246.5,53.53,42.09
2016,9,5,7,30,640.0,76.0,1.9,16.0,298.0,57.54,45.53
2016,9,5,7,45,679.0,81.0,1.8,16.5,350.0,60.25,47.71
2016,9,5,8,0,718.0,86.0,1.7,17.0,402.0,62.9,49.79
2016,9,5,8,15,744.5,89.5,1.6,17.5,451.0,101.71,60.44
2016,9,5,8,30,771.0,93.0,1.5,18.0,500.0,159.88,93.61
2016,9,5,8,45,793.0,95.5,1.4,18.5,546.5,219.6,139.43
2016,9,5,9,0,815.0,98.0,1.3,19.0,593.0,281.61,191.63
2016,9,5,9,15,830.0,100.5,1.3,19.0,634.0,343.44,245.5
2016,9,5,9,30,845.0,103.0,1.3,19.0,675.0,406.12,299.4
2016,9,5,9,45,866.0,99.5,1.3,19.5,713.0,468.43,350.91
2016,9,5,10,0,887.0,96.0,1.3,20.0,751.0,528.98,399.38
2016,9,5,10,15,894.5,97.5,1.4,20.5,779.5,586.79,444.68
2016,9,5,10,30,902.0,99.0,1.5,21.0,808.0,643.35,487.58
2016,9,5,10,45,906.5,100.5,1.65,21.5,829.5,696.45,527.08
2016,9,5,11,0,911.0,102.0,1.8,22.0,851.0,747.52,564.13
2016,9,5,11,15,914.5,102.5,1.95,22.0,865.0,794.66,597.4
2016,9,5,11,30,918.0,103.0,2.1,22.0,879.0,839.23,628.18
2016,9,5,11,45,917.5,104.5,2.25,22.5,884.5,878.65,654.14
2016,9,5,12,0,917.0,106.0,2.4,23.0,890.0,914.85,677.86
2016,9,5,12,15,916.5,105.5,2.6,23.0,888.0,945.71,699.76
2016,9,5,12,30,916.0,105.0,2.8,23.0,886.0,973.01,719.41
2016,9,5,12,45,900.5,112.5,3.05,23.0,872.5,990.53,733.11
2016,9,5,13,0,885.0,120.0,3.3,23.0,859.0,1003.85,744.18
2016,9,5,13,15,880.5,119.0,3.5,23.0,841.5,1015.18,753.66
2016,9,5,13,30,876.0,118.0,3.7,23.0,824.0,1022.59,760.68
2016,9,5,13,45,868.0,117.5,3.9,23.0,798.0,1023.07,763.22
2016,9,5,14,0,860.0,117.0,4.1,23.0,772.0,1019.66,763.3
2016,9,5,14,15,850.0,115.0,4.25,22.5,740.0,1021.63,768.3
2016,9,5,14,30,840.0,113.0,4.4,22.0,708.0,1006.77,761.98
2016,9,5,14,45,827.0,110.5,4.55,22.0,670.0,984.62,749.6
2016,9,5,15,0,814.0,108.0,4.7,22.0,632.0,959.01,735.01
2016,9,5,15,15,796.5,105.0,4.7,21.5,588.5,925.18,714.76
2016,9,5,15,30,779.0,102.0,4.7,21.0,545.0,888.49,692.3
2016,9,5,15,45,758.0,98.0,4.75,21.0,497.5,844.82,663.47
2016,9,5,16,0,737.0,94.0,4.8,21.0,450.0,804.41,636.58
2016,9,5,16,15,705.5,89.0,4.65,20.5,399.5,746.91,596.57
2016,9,5,16,30,674.0,84.0,4.5,20.0,349.0,688.88,555.29
2016,9,5,16,45,632.0,77.5,4.35,19.5,297.5,620.66,504.95
2016,9,5,17,0,590.0,71.0,4.2,19.0,246.0,553.7,453.91
2016,9,5,17,15,525.0,63.0,4.1,18.5,195.5,470.8,387.11
2016,9,5,17,30,460.0,55.0,4.0,18.0,145.0,392.36,320.77
2016,9,5,17,45,355.5,43.0,3.95,17.5,100.0,291.79,233.83
2016,9,5,18,0,251.0,31.0,3.9,17.0,55.0,202.25,143.95
2016,9,5,18,15,125.5,15.5,3.9,16.5,27.5,72.69,0.0
2016,9,5,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,67.0,7.5,1.9,13.5,10.5,6.4,0.0
2016,9,6,6,0,134.0,15.0,1.8,14.0,21.0,12.8,0.0
2016,9,6,6,15,263.5,28.0,1.6,14.5,59.0,22.93,12.5
2016,9,6,6,30,393.0,41.0,1.4,15.0,97.0,33.34,23.32
2016,9,6,6,45,475.5,49.5,1.25,15.5,146.0,39.53,29.29
2016,9,6,7,0,558.0,58.0,1.1,16.0,195.0,45.67,34.95
2016,9,6,7,15,610.0,64.0,0.95,16.5,246.5,49.55,38.42
2016,9,6,7,30,662.0,70.0,0.8,17.0,298.0,53.38,41.7
2016,9,6,7,45,699.5,74.5,0.7,17.5,349.5,60.96,48.16
2016,9,6,8,0,737.0,79.0,0.6,18.0,401.0,63.67,50.26
2016,9,6,8,15,763.0,82.5,0.7,18.5,450.5,98.52,56.59
2016,9,6,8,30,789.0,86.0,0.8,19.0,500.0,157.84,90.54
2016,9,6,8,45,808.0,88.5,0.9,20.0,546.0,218.15,136.58
2016,9,6,9,0,827.0,91.0,1.0,21.0,592.0,280.33,188.54
2016,9,6,9,15,841.5,93.5,1.1,21.5,633.0,346.25,244.78
2016,9,6,9,30,856.0,96.0,1.2,22.0,674.0,408.41,297.41
2016,9,6,9,45,865.0,98.5,1.3,22.5,709.0,468.56,347.23
2016,9,6,10,0,874.0,101.0,1.4,23.0,744.0,528.19,394.96
2016,9,6,10,15,882.0,102.5,1.45,23.5,772.5,585.63,439.2
2016,9,6,10,30,890.0,104.0,1.5,24.0,801.0,641.9,481.04
2016,9,6,10,45,896.0,105.0,1.6,24.5,823.0,694.99,519.68
2016,9,6,11,0,902.0,106.0,1.7,25.0,845.0,746.21,555.96
2016,9,6,11,15,905.0,106.5,1.85,25.0,859.0,792.61,588.4
2016,9,6,11,30,908.0,107.0,2.0,25.0,873.0,836.41,618.3
2016,9,6,11,45,909.5,107.5,2.15,25.0,879.0,876.16,645.44
2016,9,6,12,0,911.0,108.0,2.3,25.0,885.0,912.85,670.54
2016,9,6,12,15,910.5,108.0,2.5,25.0,883.0,943.99,692.48
2016,9,6,12,30,910.0,108.0,2.7,25.0,881.0,971.62,712.2
2016,9,6,12,45,904.0,109.5,2.95,25.0,869.5,991.9,727.65
2016,9,6,13,0,898.0,111.0,3.2,25.0,858.0,1008.27,740.66
2016,9,6,13,15,894.0,110.0,3.4,25.0,840.5,1020.06,750.39
2016,9,6,13,30,890.0,109.0,3.6,25.0,823.0,1027.89,757.67
2016,9,6,13,45,884.5,107.5,3.8,25.0,798.0,1029.68,761.12
2016,9,6,14,0,879.0,106.0,4.0,25.0,773.0,1027.52,762.08
2016,9,6,14,15,870.0,104.5,4.1,24.5,741.0,1017.87,759.03
2016,9,6,14,30,861.0,103.0,4.2,24.0,709.0,1004.43,753.55
2016,9,6,14,45,850.0,100.0,4.3,24.0,671.0,983.55,741.64
2016,9,6,15,0,839.0,97.0,4.4,24.0,633.0,970.76,735.32
2016,9,6,15,15,822.5,94.0,4.35,24.0,589.0,937.33,713.96
2016,9,6,15,30,806.0,91.0,4.3,24.0,545.0,900.96,690.59
2016,9,6,15,45,786.5,87.0,4.25,24.0,497.5,857.91,662.31
2016,9,6,16,0,767.0,83.0,4.2,24.0,450.0,812.66,632.1
2016,9,6,16,15,736.5,79.0,4.1,23.5,399.0,756.05,594.07
2016,9,6,16,30,706.0,75.0,4.0,23.0,348.0,703.35,557.93
2016,9,6,16,45,666.0,69.0,3.9,22.5,296.5,636.09,509.58
2016,9,6,17,0,626.0,63.0,3.8,22.0,245.0,569.93,460.23
2016,9,6,17,15,561.0,56.0,3.65,21.0,194.0,486.87,395.43
2016,9,6,17,30,496.0,49.0,3.5,20.0,143.0,408.36,330.22
2016,9,6,17,45,393.5,38.5,3.4,19.5,98.0,309.15,244.7
2016,9,6,18,0,291.0,28.0,3.3,19.0,53.0,219.75,149.07
2016,9,6,18,15,145.5,14.0,3.3,18.5,26.5,80.74,0.0
2016,9,6,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,5,45,66.5,7.0,1.3,16.5,9.5,0.0,0.0
2016,9,7,6,0,133.0,14.0,1.3,17.0,19.0,11.95,0.0
2016,9,7,6,15,260.0,27.5,1.3,17.5,57.0,22.55,11.71
2016,9,7,6,30,387.0,41.0,1.3,18.0,95.0,33.4,23.0
2016,9,7,6,45,466.0,50.5,1.3,18.5,143.5,40.39,29.62
2016,9,7,7,0,545.0,60.0,1.3,19.0,192.0,47.26,35.87
2016,9,7,7,15,598.0,66.5,1.35,19.5,243.5,51.44,39.57
2016,9,7,7,30,651.0,73.0,1.4,20.0,295.0,55.56,43.07
2016,9,7,7,45,687.0,78.5,1.5,20.5,346.5,58.69,45.6
2016,9,7,8,0,723.0,84.0,1.6,21.0,398.0,61.73,47.98
2016,9,7,8,15,749.5,88.0,1.7,21.5,447.5,103.15,59.67
2016,9,7,8,30,776.0,92.0,1.8,22.0,497.0,162.16,93.66
2016,9,7,8,45,794.5,95.5,1.9,23.0,542.5,222.46,139.65
2016,9,7,9,0,813.0,99.0,2.0,24.0,588.0,284.61,191.41
2016,9,7,9,15,828.0,101.5,1.95,24.5,629.0,346.43,244.17
2016,9,7,9,30,843.0,104.0,1.9,25.0,670.0,409.08,296.71
2016,9,7,9,45,857.5,104.0,1.9,26.0,706.0,471.19,346.72
2016,9,7,10,0,872.0,104.0,1.9,27.0,742.0,531.13,393.22
2016,9,7,10,15,879.5,105.5,1.85,27.5,771.0,588.24,436.42
2016,9,7,10,30,887.0,107.0,1.8,28.0,800.0,644.12,477.05
2016,9,7,10,45,892.0,108.5,1.8,28.5,821.0,696.89,514.33
2016,9,7,11,0,897.0,110.0,1.8,29.0,842.0,747.7,549.06
2016,9,7,11,15,900.0,110.5,1.85,29.0,855.5,793.91,580.14
2016,9,7,11,30,903.0,111.0,1.9,29.0,869.0,837.53,608.58
2016,9,7,11,45,904.0,111.5,1.95,29.5,875.0,876.7,632.69
2016,9,7,12,0,905.0,112.0,2.0,30.0,881.0,912.77,654.64
2016,9,7,12,15,904.5,112.5,2.15,30.0,878.5,944.23,675.9
2016,9,7,12,30,904.0,113.0,2.3,30.0,876.0,972.22,695.04
2016,9,7,12,45,883.5,122.0,2.5,30.0,861.0,986.07,705.8
2016,9,7,13,0,863.0,131.0,2.7,30.0,846.0,995.56,713.98
2016,9,7,13,15,858.0,130.0,2.85,30.0,827.5,1006.07,722.49
2016,9,7,13,30,853.0,129.0,3.0,30.0,809.0,1026.19,737.26
2016,9,7,13,45,844.0,128.0,3.15,30.0,783.0,1025.08,738.51
2016,9,7,14,0,835.0,127.0,3.3,30.0,757.0,1020.01,737.5
2016,9,7,14,15,824.0,125.0,3.35,29.5,724.5,1007.9,732.76
2016,9,7,14,30,813.0,123.0,3.4,29.0,692.0,992.03,725.69
2016,9,7,14,45,797.5,121.0,3.5,29.0,653.5,968.05,712.23
2016,9,7,15,0,782.0,119.0,3.6,29.0,615.0,940.73,696.55
2016,9,7,15,15,762.5,115.5,3.6,28.5,571.0,904.72,675.64
2016,9,7,15,30,743.0,112.0,3.6,28.0,527.0,872.47,657.1
2016,9,7,15,45,716.0,108.0,3.65,27.5,479.0,824.15,627.31
2016,9,7,16,0,689.0,104.0,3.7,27.0,431.0,774.27,595.79
2016,9,7,16,15,654.0,98.5,3.6,26.5,380.5,714.51,555.68
2016,9,7,16,30,619.0,93.0,3.5,26.0,330.0,654.56,514.33
2016,9,7,16,45,569.0,86.0,3.45,25.5,278.5,581.36,461.77
2016,9,7,17,0,519.0,79.0,3.4,25.0,227.0,510.09,408.1
2016,9,7,17,15,449.5,68.5,3.2,24.0,177.5,424.14,340.44
2016,9,7,17,30,380.0,58.0,3.0,23.0,128.0,341.28,272.43
2016,9,7,17,45,276.0,43.5,2.85,22.0,85.5,244.19,190.14
2016,9,7,18,0,172.0,29.0,2.7,21.0,43.0,155.38,97.14
2016,9,7,18,15,86.0,14.5,2.5,20.5,21.5,52.95,0.0
2016,9,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,45,32.5,6.0,2.2,15.5,7.0,0.0,0.0
2016,9,8,6,0,65.0,12.0,2.2,16.0,14.0,10.24,0.0
2016,9,8,6,15,170.5,29.0,2.2,16.0,49.0,22.42,11.34
2016,9,8,6,30,276.0,46.0,2.2,16.0,84.0,35.27,24.75
2016,9,8,6,45,358.5,59.0,2.25,16.5,130.5,44.85,33.73
2016,9,8,7,0,441.0,72.0,2.3,17.0,177.0,54.25,42.29
2016,9,8,7,15,496.5,81.5,2.25,17.5,227.0,62.6,49.69
2016,9,8,7,30,552.0,91.0,2.2,18.0,277.0,68.47,54.73
2016,9,8,7,45,595.0,97.0,2.15,18.5,328.0,71.37,57.03
2016,9,8,8,0,638.0,103.0,2.1,19.0,379.0,74.23,59.22
2016,9,8,8,15,667.0,108.5,2.05,19.0,427.5,108.95,66.86
2016,9,8,8,30,696.0,114.0,2.0,19.0,476.0,164.94,100.38
2016,9,8,8,45,721.5,117.0,2.0,19.5,522.0,221.99,144.41
2016,9,8,9,0,747.0,120.0,2.0,20.0,568.0,281.86,194.73
2016,9,8,9,15,763.5,123.5,1.95,20.0,608.5,345.46,249.53
2016,9,8,9,30,780.0,127.0,1.9,20.0,649.0,405.85,301.25
2016,9,8,9,45,789.5,130.5,1.9,20.5,683.0,464.05,349.58
2016,9,8,10,0,799.0,134.0,1.9,21.0,717.0,522.02,396.04
2016,9,8,10,15,808.0,136.0,1.9,21.0,745.5,577.93,440.18
2016,9,8,10,30,817.0,138.0,1.9,21.0,774.0,633.0,482.34
2016,9,8,10,45,826.0,138.0,1.95,21.5,795.5,685.17,520.58
2016,9,8,11,0,835.0,138.0,2.0,22.0,817.0,735.92,556.75
2016,9,8,11,15,839.0,139.0,2.0,22.0,830.5,782.15,589.58
2016,9,8,11,30,843.0,140.0,2.0,22.0,844.0,826.05,618.86
2016,9,8,11,45,847.0,139.0,2.05,22.0,850.5,865.45,645.24
2016,9,8,12,0,851.0,138.0,2.1,22.0,857.0,902.03,669.66
2016,9,8,12,15,850.5,137.5,2.15,22.0,855.0,932.04,689.7
2016,9,8,12,30,850.0,137.0,2.2,22.0,853.0,958.62,707.57
2016,9,8,12,45,852.0,134.0,2.3,22.0,844.0,968.88,715.36
2016,9,8,13,0,854.0,131.0,2.4,22.0,835.0,987.7,729.07
2016,9,8,13,15,849.0,129.5,2.4,22.0,817.0,1010.66,744.48
2016,9,8,13,30,844.0,128.0,2.4,22.0,799.0,1016.81,748.99
2016,9,8,13,45,840.0,125.0,2.45,22.0,774.5,1018.35,751.37
2016,9,8,14,0,836.0,122.0,2.5,22.0,750.0,1015.96,751.38
2016,9,8,14,15,826.0,120.0,2.5,22.0,717.5,1004.73,745.25
2016,9,8,14,30,816.0,118.0,2.5,22.0,685.0,989.75,736.87
2016,9,8,14,45,805.5,114.0,2.55,22.0,647.5,968.31,724.8
2016,9,8,15,0,795.0,110.0,2.6,22.0,610.0,943.42,710.45
2016,9,8,15,15,776.5,106.5,2.65,21.5,566.5,908.08,690.26
2016,9,8,15,30,758.0,103.0,2.7,21.0,523.0,870.0,667.91
2016,9,8,15,45,736.5,98.0,2.75,21.0,476.0,830.42,642.83
2016,9,8,16,0,715.0,93.0,2.8,21.0,429.0,783.56,612.08
2016,9,8,16,15,681.5,88.0,2.85,20.5,378.5,724.9,573.12
2016,9,8,16,30,648.0,83.0,2.9,20.0,328.0,665.95,532.66
2016,9,8,16,45,604.5,76.0,3.0,19.5,277.0,596.85,483.01
2016,9,8,17,0,561.0,69.0,3.1,19.0,226.0,529.26,432.23
2016,9,8,17,15,492.0,60.0,3.15,18.5,177.0,443.8,363.37
2016,9,8,17,30,423.0,51.0,3.2,18.0,128.0,363.43,295.4
2016,9,8,17,45,318.0,38.5,3.25,17.5,85.5,264.47,208.97
2016,9,8,18,0,213.0,26.0,3.3,17.0,43.0,171.37,99.74
