Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,18,15,106.5,13.0,3.25,16.5,21.5,61.24,0.0
2016,9,8,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,53.5,6.5,1.75,13.5,8.0,0.0,0.0
2016,9,9,6,0,107.0,13.0,1.8,14.0,16.0,11.1,0.0
2016,9,9,6,15,238.0,26.5,1.75,14.5,52.5,21.75,10.52
2016,9,9,6,30,369.0,40.0,1.7,15.0,89.0,32.62,22.53
2016,9,9,6,45,453.0,49.0,1.7,15.5,137.0,39.22,28.92
2016,9,9,7,0,537.0,58.0,1.7,16.0,185.0,45.74,34.96
2016,9,9,7,15,275.0,88.0,1.65,16.0,154.0,63.52,50.82
2016,9,9,7,30,13.0,118.0,1.6,16.0,123.0,91.96,75.78
2016,9,9,7,45,45.5,146.5,1.55,16.5,166.0,108.5,89.82
2016,9,9,8,0,78.0,175.0,1.5,17.0,209.0,127.25,105.49
2016,9,9,8,15,137.5,198.0,1.45,17.5,266.0,147.5,112.96
2016,9,9,8,30,197.0,221.0,1.4,18.0,323.0,184.52,137.51
2016,9,9,8,45,255.0,234.0,1.35,18.5,378.5,220.11,162.56
2016,9,9,9,0,313.0,247.0,1.3,19.0,434.0,266.92,198.02
2016,9,9,9,15,579.5,172.0,1.3,19.5,547.5,323.21,236.68
2016,9,9,9,30,846.0,97.0,1.3,20.0,661.0,409.5,301.89
2016,9,9,9,45,854.0,100.0,1.3,20.5,695.5,469.11,351.09
2016,9,9,10,0,862.0,103.0,1.3,21.0,730.0,528.09,398.1
2016,9,9,10,15,870.5,104.5,1.4,21.5,758.5,585.18,442.56
2016,9,9,10,30,879.0,106.0,1.5,22.0,787.0,641.17,484.76
2016,9,9,10,45,886.0,106.5,1.6,22.5,808.5,693.91,523.43
2016,9,9,11,0,893.0,107.0,1.7,23.0,830.0,744.87,559.81
2016,9,9,11,15,896.5,107.5,1.8,23.0,844.0,791.16,591.91
2016,9,9,11,30,900.0,108.0,1.9,23.0,858.0,834.9,621.58
2016,9,9,11,45,902.5,107.5,2.0,23.5,864.0,874.1,646.85
2016,9,9,12,0,905.0,107.0,2.1,24.0,870.0,910.27,669.98
2016,9,9,12,15,905.0,107.0,2.25,24.0,868.0,941.48,691.62
2016,9,9,12,30,905.0,107.0,2.4,24.0,866.0,969.2,711.09
2016,9,9,12,45,890.5,113.0,2.55,24.0,852.0,985.62,723.28
2016,9,9,13,0,876.0,119.0,2.7,24.0,838.0,997.9,733.0
2016,9,9,13,15,871.5,118.0,2.85,24.0,820.0,1008.73,741.92
2016,9,9,13,30,867.0,117.0,3.0,24.0,802.0,1015.68,748.44
2016,9,9,13,45,861.0,115.0,3.15,24.0,776.5,1016.13,750.85
2016,9,9,14,0,855.0,113.0,3.3,24.0,751.0,1012.68,750.85
2016,9,9,14,15,845.0,111.0,3.4,23.5,718.5,1014.03,755.28
2016,9,9,14,30,835.0,109.0,3.5,23.0,686.0,998.79,748.7
2016,9,9,14,45,822.0,106.5,3.6,23.0,647.5,976.27,735.91
2016,9,9,15,0,809.0,104.0,3.7,23.0,609.0,950.34,720.79
2016,9,9,15,15,790.5,101.0,3.7,22.5,565.5,915.24,700.02
2016,9,9,15,30,772.0,98.0,3.7,22.0,522.0,877.38,677.09
2016,9,9,15,45,748.0,94.0,3.75,21.5,474.0,830.77,647.79
2016,9,9,16,0,724.0,90.0,3.8,21.0,426.0,787.65,620.38
2016,9,9,16,15,690.0,85.0,3.75,20.5,375.5,728.21,579.73
2016,9,9,16,30,656.0,80.0,3.7,20.0,325.0,668.52,537.74
2016,9,9,16,45,607.0,74.0,3.7,19.5,273.5,596.09,484.56
2016,9,9,17,0,558.0,68.0,3.7,19.0,222.0,525.59,430.67
2016,9,9,17,15,485.5,59.5,3.6,18.5,172.5,438.46,359.57
2016,9,9,17,30,413.0,51.0,3.5,18.0,123.0,356.65,289.75
2016,9,9,17,45,300.5,38.0,3.4,17.5,81.0,253.43,199.1
2016,9,9,18,0,188.0,25.0,3.3,17.0,39.0,154.43,76.69
2016,9,9,18,15,94.0,12.5,3.15,16.5,19.5,54.84,0.0
2016,9,9,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,21.5,5.5,2.7,13.5,6.0,0.0,0.0
2016,9,10,6,0,43.0,11.0,2.8,14.0,12.0,9.39,0.0
2016,9,10,6,15,149.0,28.0,2.85,14.0,45.5,21.63,9.95
2016,9,10,6,30,255.0,45.0,2.9,14.0,79.0,34.48,24.16
2016,9,10,6,45,337.0,58.0,2.95,14.5,124.0,44.05,33.24
2016,9,10,7,0,419.0,71.0,3.0,15.0,169.0,53.44,41.89
2016,9,10,7,15,209.5,81.0,2.95,15.5,130.0,60.88,48.57
2016,9,10,7,30,0.0,91.0,2.9,16.0,91.0,73.17,59.32
2016,9,10,7,45,7.0,121.0,2.85,16.5,124.0,95.34,78.49
2016,9,10,8,0,14.0,151.0,2.8,17.0,157.0,116.96,96.84
2016,9,10,8,15,16.5,169.5,2.75,17.5,177.5,132.68,104.5
2016,9,10,8,30,19.0,188.0,2.7,18.0,198.0,149.73,117.48
2016,9,10,8,45,184.5,214.0,2.65,18.5,323.0,197.03,147.97
2016,9,10,9,0,350.0,240.0,2.6,19.0,448.0,272.25,202.28
2016,9,10,9,15,356.5,256.0,2.6,19.0,480.5,314.47,237.57
2016,9,10,9,30,363.0,272.0,2.6,19.0,513.0,357.45,273.26
2016,9,10,9,45,573.0,203.5,2.6,19.5,607.0,429.2,328.43
2016,9,10,10,0,783.0,135.0,2.6,20.0,701.0,517.72,397.28
2016,9,10,10,15,792.5,137.0,2.65,20.0,729.5,573.03,441.61
2016,9,10,10,30,802.0,139.0,2.7,20.0,758.0,627.58,484.31
2016,9,10,10,45,808.5,140.5,2.75,20.5,778.5,678.66,522.42
2016,9,10,11,0,815.0,142.0,2.8,21.0,799.0,728.17,558.34
2016,9,10,11,15,818.5,143.0,2.85,21.0,812.5,773.11,591.29
2016,9,10,11,30,822.0,144.0,2.9,21.0,826.0,815.73,620.95
2016,9,10,11,45,823.5,144.5,2.95,21.5,831.5,853.65,645.72
2016,9,10,12,0,825.0,145.0,3.0,22.0,837.0,888.69,668.37
2016,9,10,12,15,824.5,145.0,3.0,22.0,834.5,918.37,688.24
2016,9,10,12,30,824.0,145.0,3.0,22.0,832.0,944.73,705.9
2016,9,10,12,45,822.0,143.5,3.05,22.0,822.0,964.63,719.69
2016,9,10,13,0,820.0,142.0,3.1,22.0,812.0,980.88,731.21
2016,9,10,13,15,814.5,140.5,3.1,22.0,793.5,989.92,737.7
2016,9,10,13,30,809.0,139.0,3.1,22.0,775.0,995.13,741.83
2016,9,10,13,45,801.0,137.5,3.15,22.0,749.5,993.97,742.32
2016,9,10,14,0,793.0,136.0,3.2,22.0,724.0,989.01,740.48
2016,9,10,14,15,782.0,133.5,3.2,21.5,692.0,976.15,734.53
2016,9,10,14,30,771.0,131.0,3.2,21.0,660.0,959.68,726.27
2016,9,10,14,45,755.5,128.0,3.2,21.0,622.0,934.68,710.88
2016,9,10,15,0,740.0,125.0,3.2,21.0,584.0,913.61,698.26
2016,9,10,15,15,720.0,121.0,3.2,20.5,541.0,877.16,676.19
2016,9,10,15,30,700.0,117.0,3.2,20.0,498.0,838.27,652.19
2016,9,10,15,45,673.5,112.0,3.2,20.0,451.0,790.04,619.85
2016,9,10,16,0,647.0,107.0,3.2,20.0,404.0,740.38,585.94
2016,9,10,16,15,610.5,100.5,3.2,19.5,354.5,679.3,543.79
2016,9,10,16,30,574.0,94.0,3.2,19.0,305.0,618.28,500.37
2016,9,10,16,45,524.5,85.5,3.25,19.0,255.5,545.37,445.35
2016,9,10,17,0,475.0,77.0,3.3,19.0,206.0,474.58,389.06
2016,9,10,17,15,403.5,66.0,3.25,18.5,158.5,385.02,315.76
2016,9,10,17,30,332.0,55.0,3.2,18.0,111.0,307.61,249.38
2016,9,10,17,45,231.0,39.0,3.2,17.5,71.5,213.24,165.83
2016,9,10,18,0,130.0,23.0,3.2,17.0,32.0,119.31,43.71
2016,9,10,18,15,65.0,11.5,3.1,16.5,16.0,40.3,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,5,45,14.5,4.5,2.9,14.0,4.5,0.0,0.0
2016,9,11,6,0,29.0,9.0,3.0,14.0,9.0,7.68,0.0
2016,9,11,6,15,116.0,28.0,3.05,14.5,41.0,21.95,9.53
2016,9,11,6,30,203.0,47.0,3.1,15.0,73.0,35.8,25.11
2016,9,11,6,45,280.0,62.5,3.15,15.5,117.0,47.06,35.71
2016,9,11,7,0,357.0,78.0,3.2,16.0,161.0,58.06,45.76
2016,9,11,7,15,189.5,99.0,3.1,16.0,144.0,72.63,58.82
2016,9,11,7,30,22.0,120.0,3.0,16.0,127.0,93.15,76.87
2016,9,11,7,45,158.5,140.5,2.95,16.5,206.5,102.52,84.75
2016,9,11,8,0,295.0,161.0,2.9,17.0,286.0,112.38,92.88
2016,9,11,8,15,294.5,186.5,2.8,17.0,324.0,146.06,107.67
2016,9,11,8,30,294.0,212.0,2.7,17.0,362.0,188.33,137.42
2016,9,11,8,45,485.5,175.5,2.65,17.5,450.5,222.9,156.66
2016,9,11,9,0,677.0,139.0,2.6,18.0,539.0,282.82,200.38
2016,9,11,9,15,695.0,143.0,2.6,18.0,578.5,339.69,250.11
2016,9,11,9,30,713.0,147.0,2.6,18.0,618.0,398.02,300.56
2016,9,11,9,45,740.5,143.5,2.6,18.5,655.0,455.48,348.59
2016,9,11,10,0,768.0,140.0,2.6,19.0,692.0,515.86,397.46
2016,9,11,10,15,777.5,142.0,2.6,19.0,720.0,570.4,441.31
2016,9,11,10,30,787.0,144.0,2.6,19.0,748.0,624.21,483.36
2016,9,11,10,45,794.0,145.0,2.65,19.5,769.0,674.47,520.96
2016,9,11,11,0,801.0,146.0,2.7,20.0,790.0,723.22,556.46
2016,9,11,11,15,805.0,147.0,2.75,20.0,803.0,767.93,589.34
2016,9,11,11,30,809.0,148.0,2.8,20.0,816.0,810.4,619.17
2016,9,11,11,45,810.5,148.5,2.9,20.5,821.5,847.83,644.04
2016,9,11,12,0,812.0,149.0,3.0,21.0,827.0,882.42,666.84
2016,9,11,12,15,811.0,149.0,3.05,21.0,824.5,911.23,686.59
2016,9,11,12,30,810.0,149.0,3.1,21.0,822.0,936.73,704.18
2016,9,11,12,45,822.5,140.0,3.2,21.0,815.5,962.39,722.34
2016,9,11,13,0,835.0,131.0,3.3,21.0,809.0,984.65,738.3
2016,9,11,13,15,830.0,129.5,3.4,20.5,791.0,994.18,747.3
2016,9,11,13,30,825.0,128.0,3.5,20.0,773.0,999.84,753.99
2016,9,11,13,45,817.0,126.5,3.65,20.0,747.5,998.59,755.1
2016,9,11,14,0,809.0,125.0,3.8,20.0,722.0,993.5,753.77
2016,9,11,14,15,798.5,123.0,3.85,19.5,690.0,981.53,748.63
2016,9,11,14,30,788.0,121.0,3.9,19.0,658.0,965.91,741.12
2016,9,11,14,45,773.0,118.0,4.0,19.0,620.0,941.13,726.17
2016,9,11,15,0,758.0,115.0,4.1,19.0,582.0,913.13,708.94
2016,9,11,15,15,738.0,111.5,4.1,18.5,539.0,882.87,690.79
2016,9,11,15,30,718.0,108.0,4.1,18.0,496.0,844.15,666.33
2016,9,11,15,45,693.0,103.5,4.2,18.0,449.0,797.42,634.83
2016,9,11,16,0,668.0,99.0,4.3,18.0,402.0,749.16,601.6
2016,9,11,16,15,632.0,93.0,4.3,17.5,353.0,688.45,558.89
2016,9,11,16,30,596.0,87.0,4.3,17.0,304.0,627.77,514.87
2016,9,11,16,45,549.0,79.0,4.35,17.0,254.5,556.64,460.22
2016,9,11,17,0,502.0,71.0,4.4,17.0,205.0,487.44,404.56
2016,9,11,17,15,429.5,61.0,4.4,16.5,157.5,401.04,332.4
2016,9,11,17,30,357.0,51.0,4.4,16.0,110.0,318.04,260.34
2016,9,11,17,45,250.0,36.5,4.4,15.5,70.5,221.09,172.28
2016,9,11,18,0,143.0,22.0,4.4,15.0,31.0,123.28,23.82
2016,9,11,18,15,71.5,11.0,4.3,14.5,15.5,42.86,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,22.0,6.0,4.4,13.5,6.5,0.0,0.0
2016,9,12,6,0,44.0,12.0,4.5,14.0,13.0,10.24,0.0
2016,9,12,6,15,180.0,27.5,4.55,14.0,48.0,21.35,8.42
2016,9,12,6,30,316.0,43.0,4.6,14.0,83.0,33.25,22.94
2016,9,12,6,45,409.0,53.0,4.7,14.5,130.5,42.67,31.95
2016,9,12,7,0,502.0,63.0,4.8,15.0,178.0,49.87,38.68
2016,9,12,7,15,561.5,70.5,4.8,15.0,229.5,54.7,43.17
2016,9,12,7,30,621.0,78.0,4.8,15.0,281.0,59.47,47.44
2016,9,12,7,45,658.5,84.0,4.8,15.5,332.0,62.8,50.21
2016,9,12,8,0,696.0,90.0,4.8,16.0,383.0,66.04,52.83
2016,9,12,8,15,725.0,94.0,4.8,16.0,432.5,106.61,62.68
2016,9,12,8,30,754.0,98.0,4.8,16.0,482.0,170.42,103.76
2016,9,12,8,45,775.5,101.5,4.85,16.5,527.5,230.18,151.81
2016,9,12,9,0,797.0,105.0,4.9,17.0,573.0,292.19,205.97
2016,9,12,9,15,813.5,107.5,4.9,17.0,614.5,353.74,261.42
2016,9,12,9,30,830.0,110.0,4.9,17.0,656.0,416.32,317.26
2016,9,12,9,45,848.5,109.0,4.9,17.5,692.5,477.49,370.14
2016,9,12,10,0,867.0,108.0,4.9,18.0,729.0,538.93,421.64
2016,9,12,10,15,875.5,109.5,4.9,18.0,758.0,596.4,469.39
2016,9,12,10,30,884.0,111.0,4.9,18.0,787.0,652.72,514.93
2016,9,12,10,45,888.5,113.0,4.95,18.0,808.5,705.44,556.77
2016,9,12,11,0,893.0,115.0,5.0,18.0,830.0,756.15,596.18
2016,9,12,11,15,897.0,116.0,5.05,18.0,844.0,803.32,630.95
2016,9,12,11,30,901.0,117.0,5.1,18.0,858.0,847.99,663.06
2016,9,12,11,45,901.5,118.0,5.2,18.0,863.5,887.0,691.26
2016,9,12,12,0,902.0,119.0,5.3,18.0,869.0,922.87,717.22
2016,9,12,12,15,902.0,119.0,5.35,18.0,867.0,954.0,739.52
2016,9,12,12,30,902.0,119.0,5.4,18.0,865.0,981.65,759.41
2016,9,12,12,45,908.5,114.0,5.5,18.0,857.0,1006.78,778.0
2016,9,12,13,0,915.0,109.0,5.6,18.0,849.0,1028.24,794.15
2016,9,12,13,15,911.5,108.0,5.6,18.0,831.0,1040.24,803.1
2016,9,12,13,30,908.0,107.0,5.6,18.0,813.0,1048.21,809.44
2016,9,12,13,45,903.0,105.0,5.65,18.0,787.5,1049.5,811.68
2016,9,12,14,0,898.0,103.0,5.7,18.0,762.0,1046.73,811.29
2016,9,12,14,15,889.0,101.5,5.65,17.5,729.0,1036.45,806.62
2016,9,12,14,30,880.0,100.0,5.6,17.0,696.0,1022.3,799.39
2016,9,12,14,45,457.0,171.0,5.55,17.0,480.0,681.94,549.17
2016,9,12,15,0,34.0,242.0,5.5,17.0,264.0,277.08,221.89
2016,9,12,15,15,33.5,224.5,5.5,16.5,244.5,259.5,209.48
2016,9,12,15,30,33.0,207.0,5.5,16.0,225.0,241.74,196.11
2016,9,12,15,45,30.5,189.0,5.5,16.0,204.0,221.42,180.04
2016,9,12,16,0,28.0,171.0,5.5,16.0,183.0,201.11,163.82
2016,9,12,16,15,24.5,151.0,5.45,15.5,161.0,162.64,132.52
2016,9,12,16,30,21.0,131.0,5.4,15.0,139.0,140.61,114.49
2016,9,12,16,45,311.5,97.0,5.4,15.0,179.5,387.73,327.71
2016,9,12,17,0,602.0,63.0,5.4,15.0,220.0,550.69,461.79
2016,9,12,17,15,523.5,55.0,5.3,14.5,169.0,458.14,383.05
2016,9,12,17,30,445.0,47.0,5.2,14.0,118.0,371.39,306.24
2016,9,12,17,45,303.0,35.0,5.15,14.0,75.0,250.85,194.95
2016,9,12,18,0,161.0,23.0,5.1,14.0,32.0,133.04,0.0
2016,9,12,18,15,80.5,11.5,5.05,13.5,16.0,47.43,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,5,45,16.0,4.5,2.95,14.5,5.0,0.0,0.0
2016,9,13,6,0,32.0,9.0,3.1,15.0,10.0,7.68,0.0
2016,9,13,6,15,147.0,26.5,3.15,15.0,43.5,20.52,7.0
2016,9,13,6,30,262.0,44.0,3.2,15.0,77.0,33.82,23.25
2016,9,13,6,45,343.0,58.0,3.25,15.5,122.5,44.15,33.09
2016,9,13,7,0,424.0,72.0,3.3,16.0,168.0,54.28,42.39
2016,9,13,7,15,484.0,81.5,3.2,16.0,218.0,63.15,50.45
2016,9,13,7,30,544.0,91.0,3.1,16.0,268.0,69.05,55.7
2016,9,13,7,45,584.0,99.0,3.05,16.5,318.0,73.43,59.35
2016,9,13,8,0,624.0,107.0,3.0,17.0,368.0,77.66,62.77
2016,9,13,8,15,655.0,112.5,2.95,17.0,416.5,117.01,72.72
2016,9,13,8,30,686.0,118.0,2.9,17.0,465.0,172.86,107.99
2016,9,13,8,45,709.5,122.5,2.85,17.5,510.5,230.37,153.64
2016,9,13,9,0,733.0,127.0,2.8,18.0,556.0,290.5,205.03
2016,9,13,9,15,750.0,130.5,2.75,18.0,596.0,350.07,257.41
2016,9,13,9,30,767.0,134.0,2.7,18.0,636.0,410.86,310.14
2016,9,13,9,45,781.0,136.0,2.7,18.5,671.0,471.94,361.26
2016,9,13,10,0,795.0,138.0,2.7,19.0,706.0,530.53,408.86
2016,9,13,10,15,804.0,140.0,2.7,19.0,734.0,586.28,453.64
2016,9,13,10,30,813.0,142.0,2.7,19.0,762.0,641.18,496.46
2016,9,13,10,45,824.0,141.0,2.75,19.5,784.0,693.57,535.59
2016,9,13,11,0,835.0,140.0,2.8,20.0,806.0,744.66,572.74
2016,9,13,11,15,839.0,141.0,2.8,20.0,819.0,790.76,606.18
2016,9,13,11,30,843.0,142.0,2.8,20.0,832.0,834.49,636.01
2016,9,13,11,45,850.5,139.0,2.8,20.5,839.0,874.64,661.89
2016,9,13,12,0,858.0,136.0,2.8,21.0,846.0,912.11,685.69
2016,9,13,12,15,857.0,136.0,2.75,21.0,843.0,942.02,705.17
2016,9,13,12,30,856.0,136.0,2.7,21.0,840.0,968.45,722.32
2016,9,13,12,45,856.5,133.0,2.7,21.0,830.0,989.51,736.39
2016,9,13,13,0,857.0,130.0,2.7,21.0,820.0,1006.84,748.12
2016,9,13,13,15,851.0,129.0,2.65,21.0,801.0,1016.08,754.18
2016,9,13,13,30,845.0,128.0,2.6,21.0,782.0,1021.34,757.83
2016,9,13,13,45,841.0,124.5,2.6,21.0,756.5,1021.84,759.06
2016,9,13,14,0,837.0,121.0,2.6,21.0,731.0,1018.39,757.9
2016,9,13,14,15,825.5,119.0,2.6,21.0,698.0,1005.14,750.45
2016,9,13,14,30,814.0,117.0,2.6,21.0,665.0,988.14,740.73
2016,9,13,14,45,801.5,113.0,2.6,21.0,626.5,964.23,726.47
2016,9,13,15,0,789.0,109.0,2.6,21.0,588.0,936.93,709.98
2016,9,13,15,15,769.0,106.0,2.6,21.0,544.0,900.35,687.09
2016,9,13,15,30,749.0,103.0,2.6,21.0,500.0,867.11,666.36
2016,9,13,15,45,723.5,98.0,2.65,21.0,452.0,818.32,634.73
2016,9,13,16,0,698.0,93.0,2.7,21.0,404.0,767.96,601.37
2016,9,13,16,15,661.0,88.0,2.65,20.5,353.5,706.58,559.58
2016,9,13,16,30,624.0,83.0,2.6,20.0,303.0,645.22,516.47
2016,9,13,16,45,571.0,75.5,2.6,20.0,252.0,568.89,459.52
2016,9,13,17,0,518.0,68.0,2.6,20.0,201.0,494.95,401.83
2016,9,13,17,15,440.0,58.0,2.55,19.0,152.5,404.14,328.43
2016,9,13,17,30,362.0,48.0,2.5,18.0,104.0,319.37,256.48
2016,9,13,17,45,242.5,33.5,2.5,17.5,65.0,213.65,159.83
2016,9,13,18,0,123.0,19.0,2.5,17.0,26.0,105.56,0.0
2016,9,13,18,15,61.5,9.5,2.45,16.5,13.0,36.79,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,45,12.0,3.0,1.3,14.0,3.5,0.0,0.0
2016,9,14,6,0,24.0,6.0,1.3,14.0,7.0,5.12,0.0
2016,9,14,6,15,115.5,25.0,1.3,14.5,38.0,19.32,5.34
2016,9,14,6,30,207.0,44.0,1.3,15.0,69.0,33.64,23.05
2016,9,14,6,45,289.0,60.0,1.35,15.5,114.0,45.37,34.15
2016,9,14,7,0,371.0,76.0,1.4,16.0,159.0,56.84,44.64
2016,9,14,7,15,429.0,88.0,1.35,16.5,208.0,65.03,52.0
2016,9,14,7,30,487.0,100.0,1.3,17.0,257.0,73.01,58.93
2016,9,14,7,45,534.0,108.0,1.3,17.5,307.0,77.97,63.04
2016,9,14,8,0,581.0,116.0,1.3,18.0,357.0,84.07,68.04
2016,9,14,8,15,612.5,122.5,1.3,18.0,405.0,122.99,78.19
2016,9,14,8,30,644.0,129.0,1.3,18.0,453.0,177.01,112.31
2016,9,14,8,45,672.5,132.5,1.3,18.5,498.5,232.16,155.28
2016,9,14,9,0,701.0,136.0,1.3,19.0,544.0,290.6,204.13
2016,9,14,9,15,719.0,140.0,1.3,19.0,584.0,349.06,254.39
2016,9,14,9,30,737.0,144.0,1.3,19.0,624.0,408.93,305.06
2016,9,14,9,45,805.0,121.0,1.35,19.5,671.5,471.24,355.59
2016,9,14,10,0,873.0,98.0,1.4,20.0,719.0,536.08,407.03
2016,9,14,10,15,881.5,99.5,1.45,20.5,747.0,593.69,451.67
2016,9,14,10,30,890.0,101.0,1.5,21.0,775.0,650.15,493.94
2016,9,14,10,45,896.5,101.5,1.55,21.5,796.5,702.93,532.29
2016,9,14,11,0,903.0,102.0,1.6,22.0,818.0,753.82,568.21
2016,9,14,11,15,906.5,102.5,1.7,22.0,831.5,800.29,600.01
2016,9,14,11,30,910.0,103.0,1.8,22.0,845.0,844.16,629.8
2016,9,14,11,45,912.5,102.5,1.95,22.5,850.5,883.38,655.63
2016,9,14,12,0,915.0,102.0,2.1,23.0,856.0,919.5,679.3
2016,9,14,12,15,914.5,102.0,2.25,23.0,853.0,950.14,700.67
2016,9,14,12,30,914.0,102.0,2.4,23.0,850.0,977.21,719.8
2016,9,14,12,45,905.0,105.0,2.55,23.0,837.5,995.59,733.38
2016,9,14,13,0,896.0,108.0,2.7,23.0,825.0,1009.95,744.52
2016,9,14,13,15,891.0,107.0,2.75,23.0,806.5,1019.96,752.04
2016,9,14,13,30,886.0,106.0,2.8,23.0,788.0,1025.98,757.15
2016,9,14,13,45,880.5,104.0,2.9,23.0,762.0,1026.39,759.26
2016,9,14,14,0,875.0,102.0,3.0,23.0,736.0,1022.84,758.95
2016,9,14,14,15,865.0,100.5,3.0,22.5,703.5,1011.38,754.16
2016,9,14,14,30,855.0,99.0,3.0,22.0,671.0,996.17,747.04
2016,9,14,14,45,842.5,96.0,3.05,22.0,632.0,984.87,741.65
2016,9,14,15,0,830.0,93.0,3.1,22.0,593.0,958.0,725.75
2016,9,14,15,15,811.5,90.5,3.05,21.5,548.5,922.68,704.7
2016,9,14,15,30,793.0,88.0,3.0,21.0,504.0,884.57,681.52
2016,9,14,15,45,769.5,84.0,3.0,21.0,456.0,837.51,650.71
2016,9,14,16,0,746.0,80.0,3.0,21.0,408.0,788.56,617.99
2016,9,14,16,15,711.5,75.5,2.95,20.5,357.0,728.08,576.89
2016,9,14,16,30,677.0,71.0,2.9,20.0,306.0,672.66,538.22
2016,9,14,16,45,628.5,64.5,2.9,20.0,254.5,599.12,483.38
2016,9,14,17,0,580.0,58.0,2.9,20.0,203.0,527.62,427.82
2016,9,14,17,15,501.5,50.0,2.85,19.5,154.0,436.44,353.76
2016,9,14,17,30,423.0,42.0,2.8,19.0,105.0,351.43,280.59
2016,9,14,17,45,294.0,29.5,2.8,18.5,64.5,240.15,175.55
2016,9,14,18,0,165.0,17.0,2.8,18.0,24.0,124.25,0.0
2016,9,14,18,15,82.5,8.5,2.85,17.5,12.0,7.26,0.0
2016,9,14,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,195.0,17.0,2.35,14.5,40.0,13.68,1.28
2016,9,15,6,30,390.0,34.0,2.4,15.0,80.0,27.92,18.07
2016,9,15,6,45,478.5,42.5,2.5,15.5,128.0,34.33,24.45
2016,9,15,7,0,567.0,51.0,2.6,16.0,176.0,40.7,30.41
2016,9,15,7,15,622.5,57.0,2.55,16.0,227.5,44.81,34.24
2016,9,15,7,30,678.0,63.0,2.5,16.0,279.0,53.22,41.73
2016,9,15,7,45,715.5,67.0,2.5,16.5,330.5,55.79,43.86
2016,9,15,8,0,753.0,71.0,2.5,17.0,382.0,58.36,45.91
2016,9,15,8,15,779.5,74.5,2.4,17.5,431.5,104.17,57.46
2016,9,15,8,30,806.0,78.0,2.3,18.0,481.0,165.11,95.94
2016,9,15,8,45,825.5,80.5,2.25,18.5,526.5,226.94,145.59
2016,9,15,9,0,845.0,83.0,2.2,19.0,572.0,294.61,203.77
2016,9,15,9,15,859.5,85.0,2.15,19.0,613.0,356.99,258.99
2016,9,15,9,30,874.0,87.0,2.1,19.0,654.0,419.95,313.83
2016,9,15,9,45,887.0,87.5,2.1,19.5,689.5,481.23,365.33
2016,9,15,10,0,900.0,88.0,2.1,20.0,725.0,542.31,414.8
2016,9,15,10,15,907.5,89.5,2.1,20.5,753.0,600.69,460.46
2016,9,15,10,30,915.0,91.0,2.1,21.0,781.0,657.75,503.46
2016,9,15,10,45,920.0,92.0,2.15,21.5,802.0,711.07,542.64
2016,9,15,11,0,925.0,93.0,2.2,22.0,823.0,762.3,578.9
2016,9,15,11,15,928.5,93.5,2.3,22.0,836.5,809.57,611.4
2016,9,15,11,30,932.0,94.0,2.4,22.0,850.0,854.16,641.89
2016,9,15,11,45,933.0,94.0,2.55,22.0,855.0,893.24,668.94
2016,9,15,12,0,934.0,94.0,2.7,22.0,860.0,929.05,693.81
2016,9,15,12,15,933.5,94.0,2.85,22.0,857.0,960.07,715.51
2016,9,15,12,30,933.0,94.0,3.0,22.0,854.0,987.44,734.89
2016,9,15,12,45,917.0,101.0,3.15,22.0,839.5,1003.65,746.99
2016,9,15,13,0,901.0,108.0,3.3,22.0,825.0,1015.55,756.45
2016,9,15,13,15,896.0,107.0,3.45,22.0,806.5,1025.54,764.82
2016,9,15,13,30,891.0,106.0,3.6,22.0,788.0,1031.53,770.68
2016,9,15,13,45,883.0,105.0,3.75,22.0,761.0,1030.47,772.01
2016,9,15,14,0,875.0,104.0,3.9,22.0,734.0,1025.45,770.85
2016,9,15,14,15,864.5,102.5,4.0,22.0,701.0,1013.42,764.76
2016,9,15,14,30,854.0,101.0,4.1,22.0,668.0,1009.84,764.57
2016,9,15,14,45,839.0,99.0,4.2,22.0,628.5,985.13,749.97
2016,9,15,15,0,824.0,97.0,4.3,22.0,589.0,957.01,733.12
2016,9,15,15,15,804.5,94.0,4.35,21.5,544.5,920.12,711.11
2016,9,15,15,30,785.0,91.0,4.4,21.0,500.0,880.5,686.82
2016,9,15,15,45,758.0,87.5,4.45,20.5,451.0,830.95,655.08
2016,9,15,16,0,731.0,84.0,4.5,20.0,402.0,785.03,625.2
2016,9,15,16,15,694.0,79.0,4.45,19.5,351.0,722.52,581.38
2016,9,15,16,30,657.0,74.0,4.4,19.0,300.0,660.05,536.21
2016,9,15,16,45,602.5,68.0,4.4,19.0,248.0,583.27,477.34
2016,9,15,17,0,548.0,62.0,4.4,19.0,196.0,508.95,418.05
2016,9,15,17,15,464.5,52.5,4.3,18.0,147.0,413.89,339.39
2016,9,15,17,30,381.0,43.0,4.2,17.0,98.0,325.58,262.49
2016,9,15,17,45,247.0,29.5,4.15,16.5,59.0,212.88,152.14
2016,9,15,18,0,113.0,16.0,4.1,16.0,20.0,72.11,0.0
2016,9,15,18,15,56.5,8.0,4.0,15.5,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,182.0,16.5,1.8,14.0,38.0,13.27,0.09
2016,9,16,6,30,364.0,33.0,1.7,14.0,76.0,27.03,17.32
2016,9,16,6,45,456.0,42.0,1.65,14.5,123.5,33.87,24.14
2016,9,16,7,0,548.0,51.0,1.6,15.0,171.0,40.64,30.49
2016,9,16,7,15,605.0,57.5,1.5,15.5,222.0,45.12,34.6
2016,9,16,7,30,662.0,64.0,1.4,16.0,273.0,49.54,38.49
2016,9,16,7,45,403.0,117.5,1.3,16.5,251.5,83.09,67.83
2016,9,16,8,0,144.0,171.0,1.2,17.0,230.0,120.72,100.01
2016,9,16,8,15,149.0,192.5,1.1,17.5,260.5,146.99,111.76
2016,9,16,8,30,154.0,214.0,1.0,18.0,291.0,177.44,133.55
2016,9,16,8,45,199.0,231.5,0.95,18.5,340.5,214.24,160.35
2016,9,16,9,0,244.0,249.0,0.9,19.0,390.0,255.93,191.95
2016,9,16,9,15,553.0,169.5,0.85,19.5,518.0,321.26,236.13
2016,9,16,9,30,862.0,90.0,0.8,20.0,646.0,419.1,308.62
2016,9,16,9,45,875.5,90.5,0.8,20.5,681.5,479.95,357.87
2016,9,16,10,0,889.0,91.0,0.8,21.0,717.0,540.66,405.36
2016,9,16,10,15,897.0,92.5,0.9,21.5,745.5,598.75,449.96
2016,9,16,10,30,905.0,94.0,1.0,22.0,774.0,655.57,492.2
2016,9,16,10,45,910.5,94.5,1.1,22.5,794.5,708.26,530.34
2016,9,16,11,0,916.0,95.0,1.2,23.0,815.0,758.91,565.81
2016,9,16,11,15,919.0,95.5,1.4,23.0,828.5,805.38,598.28
2016,9,16,11,30,922.0,96.0,1.6,23.0,842.0,849.14,628.84
2016,9,16,11,45,923.5,96.5,1.85,23.5,847.0,888.73,655.85
2016,9,16,12,0,925.0,97.0,2.1,24.0,852.0,925.13,680.62
2016,9,16,12,15,924.5,97.0,2.3,24.0,849.0,955.85,702.45
2016,9,16,12,30,924.0,97.0,2.5,24.0,846.0,982.94,722.02
2016,9,16,12,45,916.0,99.5,2.7,24.0,833.5,1001.77,736.3
2016,9,16,13,0,908.0,102.0,2.9,24.0,821.0,1016.57,748.11
2016,9,16,13,15,903.5,101.0,2.95,24.0,802.0,1026.96,755.87
2016,9,16,13,30,899.0,100.0,3.0,24.0,783.0,1033.33,761.2
2016,9,16,13,45,891.0,99.0,3.05,24.0,756.5,1032.13,761.78
2016,9,16,14,0,883.0,98.0,3.1,24.0,730.0,1026.93,759.96
2016,9,16,14,15,873.0,96.5,3.05,24.0,697.0,1015.21,753.16
2016,9,16,14,30,863.0,95.0,3.0,24.0,664.0,999.7,744.05
2016,9,16,14,45,848.0,93.0,3.0,24.0,624.5,986.66,737.16
2016,9,16,15,0,833.0,91.0,3.0,24.0,585.0,958.31,720.05
2016,9,16,15,15,814.0,88.5,2.95,23.5,540.5,922.28,698.75
2016,9,16,15,30,795.0,86.0,2.9,23.0,496.0,883.49,675.32
2016,9,16,15,45,769.0,82.5,2.85,23.0,447.5,834.57,643.13
2016,9,16,16,0,743.0,79.0,2.8,23.0,399.0,783.9,609.18
2016,9,16,16,15,707.0,74.5,2.75,22.5,347.5,727.22,571.14
2016,9,16,16,30,671.0,70.0,2.7,22.0,296.0,665.78,528.26
2016,9,16,16,45,617.0,64.0,2.65,21.5,244.5,588.9,471.9
2016,9,16,17,0,563.0,58.0,2.6,21.0,193.0,514.52,414.83
2016,9,16,17,15,480.5,49.0,2.6,20.0,144.0,420.26,338.92
2016,9,16,17,30,398.0,40.0,2.6,19.0,95.0,332.76,263.83
2016,9,16,17,45,259.5,27.0,2.6,18.5,56.5,215.96,145.96
2016,9,16,18,0,121.0,14.0,2.6,18.0,18.0,74.39,0.0
2016,9,16,18,15,60.5,7.0,2.6,17.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,179.0,16.5,1.2,14.5,36.5,13.31,0.0
2016,9,17,6,30,358.0,33.0,1.1,15.0,73.0,27.08,17.2
2016,9,17,6,45,454.0,41.5,1.0,15.5,120.5,33.5,23.71
2016,9,17,7,0,550.0,50.0,0.9,16.0,168.0,39.91,29.72
2016,9,17,7,15,607.0,56.0,0.8,16.0,219.0,44.03,33.58
2016,9,17,7,30,664.0,62.0,0.7,16.0,270.0,52.39,41.04
2016,9,17,7,45,338.0,102.5,0.6,16.5,209.0,72.39,58.46
2016,9,17,8,0,12.0,143.0,0.5,17.0,148.0,110.97,91.51
2016,9,17,8,15,33.5,172.0,0.5,17.5,188.5,130.81,101.99
2016,9,17,8,30,55.0,201.0,0.5,18.0,229.0,159.22,122.93
2016,9,17,8,45,56.0,220.0,0.55,19.0,250.5,180.51,138.97
2016,9,17,9,0,57.0,239.0,0.6,20.0,272.0,202.22,155.4
2016,9,17,9,15,104.0,267.0,0.65,20.5,332.0,246.06,188.0
2016,9,17,9,30,151.0,295.0,0.7,21.0,392.0,297.62,226.53
2016,9,17,9,45,522.5,191.0,0.8,21.5,552.5,402.37,303.14
2016,9,17,10,0,894.0,87.0,0.9,22.0,713.0,540.91,405.73
2016,9,17,10,15,901.5,88.0,1.0,22.5,741.0,598.45,449.16
2016,9,17,10,30,909.0,89.0,1.1,23.0,769.0,654.63,490.91
2016,9,17,10,45,914.0,90.0,1.25,23.5,789.5,707.54,529.61
2016,9,17,11,0,919.0,91.0,1.4,24.0,810.0,758.36,565.47
2016,9,17,11,15,922.0,91.5,1.55,24.0,822.5,804.84,597.33
2016,9,17,11,30,925.0,92.0,1.7,24.0,835.0,848.59,627.26
2016,9,17,11,45,926.0,92.0,1.9,24.5,840.0,887.23,652.99
2016,9,17,12,0,927.0,92.0,2.1,25.0,845.0,922.62,676.49
2016,9,17,12,15,926.5,92.0,2.25,25.0,841.5,953.22,697.69
2016,9,17,12,30,926.0,92.0,2.4,25.0,838.0,980.2,716.64
2016,9,17,12,45,911.5,97.5,2.6,25.0,823.5,995.91,728.87
2016,9,17,13,0,897.0,103.0,2.8,25.0,809.0,1007.4,738.55
2016,9,17,13,15,891.5,102.0,2.9,25.0,790.0,1016.55,745.96
2016,9,17,13,30,886.0,101.0,3.0,25.0,771.0,1021.7,750.94
2016,9,17,13,45,878.5,99.5,3.1,25.0,744.5,1020.28,751.79
2016,9,17,14,0,871.0,98.0,3.2,25.0,718.0,1014.9,750.24
2016,9,17,14,15,860.0,96.5,3.25,25.0,684.5,1002.09,743.53
2016,9,17,14,30,849.0,95.0,3.3,25.0,651.0,985.57,734.51
2016,9,17,14,45,834.0,93.0,3.35,25.0,611.5,972.61,727.97
2016,9,17,15,0,819.0,91.0,3.4,25.0,572.0,944.38,711.14
2016,9,17,15,15,799.5,88.5,3.4,24.5,528.0,908.05,689.78
2016,9,17,15,30,780.0,86.0,3.4,24.0,484.0,869.05,666.28
2016,9,17,15,45,752.0,82.5,3.4,24.0,435.5,818.63,633.0
2016,9,17,16,0,724.0,79.0,3.4,24.0,387.0,766.65,597.97
2016,9,17,16,15,687.0,74.5,3.3,23.5,336.5,709.89,559.2
2016,9,17,16,30,650.0,70.0,3.2,23.0,286.0,648.38,515.57
2016,9,17,16,45,595.0,63.5,3.15,22.5,235.0,570.95,458.21
2016,9,17,17,0,540.0,57.0,3.1,22.0,184.0,496.22,400.3
2016,9,17,17,15,455.5,48.0,3.05,21.0,136.5,401.79,323.45
2016,9,17,17,30,371.0,39.0,3.0,20.0,89.0,314.41,247.82
2016,9,17,17,45,234.0,25.5,3.0,19.5,52.0,197.08,123.85
2016,9,17,18,0,97.0,12.0,3.0,19.0,15.0,60.18,0.0
2016,9,17,18,15,48.5,6.0,3.0,18.5,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,15,178.5,16.0,0.75,16.5,35.5,12.92,0.0
2016,9,18,6,30,357.0,32.0,0.8,17.0,71.0,26.27,16.25
2016,9,18,6,45,450.5,40.5,0.9,17.5,118.0,32.71,22.78
2016,9,18,7,0,544.0,49.0,1.0,18.0,165.0,39.12,28.75
2016,9,18,7,15,601.5,55.5,0.95,18.5,215.5,43.66,32.87
2016,9,18,7,30,659.0,62.0,0.9,19.0,266.0,48.13,36.79
2016,9,18,7,45,698.0,66.0,0.85,19.5,317.0,55.0,42.66
2016,9,18,8,0,737.0,70.0,0.8,20.0,368.0,57.59,44.7
2016,9,18,8,15,764.5,73.5,0.75,21.0,417.0,106.01,57.46
2016,9,18,8,30,792.0,77.0,0.7,22.0,466.0,166.22,95.36
2016,9,18,8,45,812.0,80.0,0.7,23.0,511.0,227.71,143.49
2016,9,18,9,0,832.0,83.0,0.7,24.0,556.0,291.15,196.21
2016,9,18,9,15,846.5,85.0,0.8,24.5,596.5,356.51,251.34
2016,9,18,9,30,861.0,87.0,0.9,25.0,637.0,418.68,303.07
2016,9,18,9,45,881.0,84.5,1.0,26.0,674.0,479.71,351.76
2016,9,18,10,0,901.0,82.0,1.1,27.0,711.0,541.21,398.97
2016,9,18,10,15,908.5,83.0,1.3,27.5,738.5,599.02,443.35
2016,9,18,10,30,916.0,84.0,1.5,28.0,766.0,655.47,485.44
2016,9,18,10,45,920.5,85.5,1.7,28.5,786.5,708.76,524.17
2016,9,18,11,0,925.0,87.0,1.9,29.0,807.0,759.9,559.88
2016,9,18,11,15,928.5,87.0,2.05,29.0,820.0,806.41,591.28
2016,9,18,11,30,932.0,87.0,2.2,29.0,833.0,850.19,620.76
2016,9,18,11,45,932.5,87.5,2.4,29.5,837.5,889.03,646.04
2016,9,18,12,0,933.0,88.0,2.6,30.0,842.0,924.57,669.09
2016,9,18,12,15,932.5,88.0,2.7,30.0,839.0,955.21,689.49
2016,9,18,12,30,932.0,88.0,2.8,30.0,836.0,982.19,707.63
2016,9,18,12,45,925.5,89.5,2.95,30.5,823.5,1001.28,719.79
2016,9,18,13,0,919.0,91.0,3.1,31.0,811.0,1016.32,729.51
2016,9,18,13,15,914.5,90.5,3.15,31.0,792.0,1027.05,737.28
2016,9,18,13,30,910.0,90.0,3.2,31.0,773.0,1033.74,742.68
2016,9,18,13,45,903.0,88.5,3.25,31.0,746.5,1032.67,743.31
2016,9,18,14,0,896.0,87.0,3.3,31.0,720.0,1027.55,741.58
2016,9,18,14,15,886.0,85.5,3.35,30.5,687.0,1015.42,736.98
2016,9,18,14,30,876.0,84.0,3.4,30.0,654.0,999.46,730.03
2016,9,18,14,45,862.0,82.5,3.5,30.0,614.5,975.85,716.98
2016,9,18,15,0,848.0,81.0,3.6,30.0,575.0,948.89,701.69
2016,9,18,15,15,830.0,78.5,3.6,29.5,530.5,924.37,688.73
2016,9,18,15,30,812.0,76.0,3.6,29.0,486.0,886.04,666.16
2016,9,18,15,45,786.5,72.5,3.65,29.0,437.5,837.02,634.81
2016,9,18,16,0,761.0,69.0,3.7,29.0,389.0,786.27,601.58
2016,9,18,16,15,725.5,65.0,3.65,28.0,338.0,725.03,561.72
2016,9,18,16,30,690.0,61.0,3.6,27.0,287.0,663.55,520.04
2016,9,18,16,45,637.5,55.5,3.6,26.5,235.5,587.35,464.47
2016,9,18,17,0,585.0,50.0,3.6,26.0,184.0,519.15,412.23
2016,9,18,17,15,500.5,42.0,3.55,25.0,136.0,424.22,336.24
2016,9,18,17,30,416.0,34.0,3.5,24.0,88.0,336.6,260.35
2016,9,18,17,45,268.0,22.5,3.45,23.0,51.0,210.65,117.7
2016,9,18,18,0,120.0,11.0,3.4,22.0,14.0,71.03,0.0
2016,9,18,18,15,60.0,5.5,3.2,21.5,7.0,0.0,0.0
