Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,18,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,6,15,133.0,17.0,1.4,17.5,31.5,13.26,0.0
2016,9,19,6,30,266.0,34.0,1.5,18.0,63.0,27.85,17.3
2016,9,19,6,45,361.0,46.0,1.6,18.5,108.0,37.08,26.37
2016,9,19,7,0,456.0,58.0,1.7,19.0,153.0,46.1,34.64
2016,9,19,7,15,517.0,66.0,1.7,19.5,202.5,51.42,39.47
2016,9,19,7,30,578.0,74.0,1.7,20.0,252.0,56.65,44.03
2016,9,19,7,45,625.5,78.5,1.7,20.5,302.5,59.02,45.95
2016,9,19,8,0,673.0,83.0,1.7,21.0,353.0,61.42,47.83
2016,9,19,8,15,702.5,87.5,1.75,21.5,401.0,108.76,61.33
2016,9,19,8,30,732.0,92.0,1.8,22.0,449.0,171.34,102.4
2016,9,19,8,45,759.0,93.5,1.85,23.0,495.0,229.33,147.94
2016,9,19,9,0,786.0,95.0,1.9,24.0,541.0,290.21,198.92
2016,9,19,9,15,802.0,98.0,1.95,24.5,581.0,351.31,251.21
2016,9,19,9,30,818.0,101.0,2.0,25.0,621.0,413.35,303.27
2016,9,19,9,45,829.0,103.0,2.1,25.5,654.5,472.9,352.15
2016,9,19,10,0,840.0,105.0,2.2,26.0,688.0,532.19,399.22
2016,9,19,10,15,848.5,106.5,2.3,26.0,716.0,587.36,442.67
2016,9,19,10,30,857.0,108.0,2.4,26.0,744.0,642.03,484.56
2016,9,19,10,45,867.5,107.0,2.5,26.5,765.5,694.4,522.82
2016,9,19,11,0,878.0,106.0,2.6,27.0,787.0,745.26,559.03
2016,9,19,11,15,881.5,107.0,2.7,27.0,800.0,790.9,590.21
2016,9,19,11,30,885.0,108.0,2.8,27.0,813.0,834.0,619.44
2016,9,19,11,45,891.0,106.0,2.9,27.5,819.0,873.5,644.87
2016,9,19,12,0,897.0,104.0,3.0,28.0,825.0,910.15,668.25
2016,9,19,12,15,896.5,104.0,3.15,28.0,822.0,939.88,688.71
2016,9,19,12,30,896.0,104.0,3.3,28.0,819.0,966.09,706.97
2016,9,19,12,45,889.0,105.5,3.45,28.5,806.5,984.01,718.49
2016,9,19,13,0,882.0,107.0,3.6,29.0,794.0,998.01,727.59
2016,9,19,13,15,877.0,106.0,3.7,28.5,775.5,1007.33,736.37
2016,9,19,13,30,872.0,105.0,3.8,28.0,757.0,1012.73,742.8
2016,9,19,13,45,868.5,102.0,3.95,28.0,731.5,1013.46,745.21
2016,9,19,14,0,865.0,99.0,4.1,28.0,706.0,1010.25,745.18
2016,9,19,14,15,854.5,97.0,4.1,27.5,673.0,997.21,739.33
2016,9,19,14,30,844.0,95.0,4.1,27.0,640.0,980.48,731.16
2016,9,19,14,45,833.5,91.5,4.2,27.0,602.0,970.02,726.45
2016,9,19,15,0,823.0,88.0,4.3,27.0,564.0,944.16,711.27
2016,9,19,15,15,803.5,85.0,4.25,26.5,519.5,906.96,688.87
2016,9,19,15,30,784.0,82.0,4.2,26.0,475.0,867.1,664.37
2016,9,19,15,45,761.0,78.0,4.2,26.0,427.5,820.41,633.53
2016,9,19,16,0,738.0,74.0,4.2,26.0,380.0,771.89,600.77
2016,9,19,16,15,700.5,69.5,4.1,25.0,329.0,708.97,558.45
2016,9,19,16,30,663.0,65.0,4.0,24.0,278.0,651.35,518.44
2016,9,19,16,45,610.5,58.5,3.9,23.5,227.5,575.39,461.54
2016,9,19,17,0,558.0,52.0,3.8,23.0,177.0,502.0,403.98
2016,9,19,17,15,470.0,43.5,3.75,22.5,129.5,405.35,324.31
2016,9,19,17,30,382.0,35.0,3.7,22.0,82.0,316.29,245.21
2016,9,19,17,45,233.5,22.0,3.65,21.5,46.5,187.91,87.99
2016,9,19,18,0,85.0,9.0,3.6,21.0,11.0,51.25,0.0
2016,9,19,18,15,42.5,4.5,3.55,20.5,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,6,15,145.0,17.5,2.75,15.0,32.5,13.67,0.0
2016,9,20,6,30,290.0,35.0,2.9,15.0,65.0,28.93,18.25
2016,9,20,6,45,395.5,44.5,3.1,15.5,111.5,36.03,25.74
2016,9,20,7,0,501.0,54.0,3.3,16.0,158.0,43.12,32.42
2016,9,20,7,15,562.5,61.0,3.35,16.5,208.0,47.83,36.79
2016,9,20,7,30,624.0,68.0,3.4,17.0,258.0,52.51,40.92
2016,9,20,7,45,668.0,72.5,3.45,17.5,309.0,55.09,43.08
2016,9,20,8,0,712.0,77.0,3.5,18.0,360.0,57.68,45.16
2016,9,20,8,15,740.5,80.5,3.55,18.0,408.5,112.2,63.61
2016,9,20,8,30,769.0,84.0,3.6,18.0,457.0,171.14,102.55
2016,9,20,8,45,529.0,160.0,3.65,18.5,427.5,229.53,160.86
2016,9,20,9,0,289.0,236.0,3.7,19.0,398.0,261.5,197.43
2016,9,20,9,15,566.5,165.0,3.7,19.0,512.5,326.75,244.83
2016,9,20,9,30,844.0,94.0,3.7,19.0,627.0,418.72,317.1
2016,9,20,9,45,523.5,208.0,3.7,19.5,544.5,420.01,324.87
2016,9,20,10,0,203.0,322.0,3.7,20.0,462.0,377.38,293.79
2016,9,20,10,15,288.0,317.5,3.7,20.5,525.0,444.77,345.98
2016,9,20,10,30,373.0,313.0,3.7,21.0,588.0,516.14,400.35
2016,9,20,10,45,635.0,206.0,3.75,21.5,689.5,636.14,492.94
2016,9,20,11,0,897.0,99.0,3.8,22.0,791.0,753.36,581.93
2016,9,20,11,15,900.0,99.5,3.85,22.0,803.5,798.82,613.31
2016,9,20,11,30,903.0,100.0,3.9,22.0,816.0,841.61,643.04
2016,9,20,11,45,903.0,101.0,4.0,22.0,820.0,879.51,669.47
2016,9,20,12,0,903.0,102.0,4.1,22.0,824.0,914.18,693.66
2016,9,20,12,15,901.5,101.5,4.2,22.0,820.5,942.54,713.53
2016,9,20,12,30,900.0,101.0,4.3,22.0,817.0,967.28,731.04
2016,9,20,12,45,697.0,192.5,4.45,22.0,741.5,911.07,693.23
2016,9,20,13,0,494.0,284.0,4.6,22.0,666.0,816.63,624.84
2016,9,20,13,15,687.0,192.5,4.7,22.0,710.0,933.05,712.53
2016,9,20,13,30,880.0,101.0,4.8,22.0,754.0,1016.56,771.01
2016,9,20,13,45,869.5,100.5,4.95,22.0,726.5,1012.93,770.22
2016,9,20,14,0,859.0,100.0,5.1,22.0,699.0,1005.39,767.46
2016,9,20,14,15,848.0,98.0,5.1,21.5,666.0,991.8,760.95
2016,9,20,14,30,837.0,96.0,5.1,21.0,633.0,986.52,760.41
2016,9,20,14,45,819.5,95.0,5.2,21.0,593.0,960.28,744.43
2016,9,20,15,0,802.0,94.0,5.3,21.0,553.0,930.82,726.15
2016,9,20,15,15,702.0,109.5,5.35,20.5,488.0,845.22,667.95
2016,9,20,15,30,602.0,125.0,5.4,20.0,423.0,754.43,604.41
2016,9,20,15,45,652.0,103.0,5.45,20.0,395.5,757.68,609.26
2016,9,20,16,0,702.0,81.0,5.5,20.0,368.0,753.81,608.18
2016,9,20,16,15,662.0,75.5,5.5,19.5,318.0,688.97,561.15
2016,9,20,16,30,622.0,70.0,5.5,19.0,268.0,624.56,513.03
2016,9,20,16,45,561.5,63.5,5.5,19.0,217.5,544.08,449.19
2016,9,20,17,0,501.0,57.0,5.5,19.0,167.0,466.77,385.2
2016,9,20,17,15,409.5,47.0,5.4,18.5,120.5,368.43,300.88
2016,9,20,17,30,318.0,37.0,5.3,18.0,74.0,277.96,218.01
2016,9,20,17,45,159.0,18.5,5.25,17.5,37.0,139.34,46.21
2016,9,20,18,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,136.0,17.5,5.15,14.0,31.0,13.66,0.0
2016,9,21,6,30,272.0,35.0,5.4,14.0,62.0,28.98,18.15
2016,9,21,6,45,378.5,45.0,5.7,14.5,108.0,36.48,26.18
2016,9,21,7,0,485.0,55.0,6.0,15.0,154.0,43.95,33.24
2016,9,21,7,15,548.5,62.5,6.1,15.0,204.0,49.01,38.03
2016,9,21,7,30,612.0,70.0,6.2,15.0,254.0,54.03,42.6
2016,9,21,7,45,659.0,73.5,6.3,15.5,305.0,55.82,44.08
2016,9,21,8,0,706.0,77.0,6.4,16.0,356.0,57.69,45.54
2016,9,21,8,15,735.5,81.0,6.45,16.0,405.0,113.4,65.08
2016,9,21,8,30,765.0,85.0,6.5,16.0,454.0,172.6,105.06
2016,9,21,8,45,789.0,87.0,6.6,16.5,499.0,232.53,154.83
2016,9,21,9,0,813.0,89.0,6.7,17.0,544.0,294.9,210.34
2016,9,21,9,15,829.0,91.5,6.75,17.0,584.5,357.2,267.31
2016,9,21,9,30,845.0,94.0,6.8,17.0,625.0,420.37,324.45
2016,9,21,9,45,858.5,95.0,6.9,17.5,660.0,482.24,378.77
2016,9,21,10,0,872.0,96.0,7.0,18.0,695.0,542.43,430.25
2016,9,21,10,15,881.0,97.5,7.0,18.0,723.5,600.1,479.03
2016,9,21,10,30,890.0,99.0,7.0,18.0,752.0,656.62,525.66
2016,9,21,10,45,896.0,100.5,7.0,18.0,773.0,709.71,568.56
2016,9,21,11,0,902.0,102.0,7.0,18.0,794.0,760.86,608.84
2016,9,21,11,15,906.5,102.5,7.0,18.0,808.0,807.69,643.45
2016,9,21,11,30,911.0,103.0,7.0,18.0,822.0,851.96,675.94
2016,9,21,11,45,913.0,103.5,7.0,18.0,827.5,891.35,704.68
2016,9,21,12,0,915.0,104.0,7.0,18.0,833.0,927.59,731.06
2016,9,21,12,15,916.0,104.0,7.1,18.0,831.0,959.1,754.43
2016,9,21,12,30,917.0,104.0,7.2,18.0,829.0,987.1,775.35
2016,9,21,12,45,917.0,103.0,7.3,18.0,818.5,1009.4,792.27
2016,9,21,13,0,917.0,102.0,7.4,18.0,808.0,1027.88,806.59
2016,9,21,13,15,913.5,101.0,7.45,18.0,790.0,1038.95,815.5
2016,9,21,13,30,910.0,100.0,7.5,18.0,772.0,1045.98,821.71
2016,9,21,13,45,906.0,98.0,7.55,18.0,746.5,1047.3,823.99
2016,9,21,14,0,902.0,96.0,7.6,18.0,721.0,1044.57,823.55
2016,9,21,14,15,778.5,128.0,7.65,18.0,649.0,968.71,769.7
2016,9,21,14,30,655.0,160.0,7.7,18.0,577.0,885.63,709.9
2016,9,21,14,45,757.5,123.5,7.75,18.0,576.0,939.32,752.25
2016,9,21,15,0,860.0,87.0,7.8,18.0,575.0,978.75,783.52
2016,9,21,15,15,840.5,84.0,7.75,17.5,529.5,940.67,758.3
2016,9,21,15,30,821.0,81.0,7.7,17.0,484.0,899.8,730.94
2016,9,21,15,45,797.0,77.0,7.7,17.0,434.5,851.05,695.9
2016,9,21,16,0,773.0,73.0,7.7,17.0,385.0,800.4,658.74
2016,9,21,16,15,734.0,68.5,7.65,16.5,333.0,734.89,610.02
2016,9,21,16,30,695.0,64.0,7.6,16.0,281.0,669.28,559.56
2016,9,21,16,45,633.5,58.5,7.55,16.0,228.0,592.12,496.68
2016,9,21,17,0,572.0,53.0,7.5,16.0,175.0,512.46,429.18
2016,9,21,17,15,473.0,44.0,7.45,15.5,126.0,407.15,337.3
2016,9,21,17,30,374.0,35.0,7.4,15.0,77.0,310.3,244.99
2016,9,21,17,45,187.0,17.5,7.4,15.0,38.5,151.82,20.53
2016,9,21,18,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,13.5,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,13.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,13.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,22,6,15,130.0,17.5,7.75,14.0,30.0,13.66,0.0
2016,9,22,6,30,260.0,35.0,7.8,14.0,60.0,27.17,16.42
2016,9,22,6,45,366.0,46.0,7.85,14.5,105.5,37.41,26.92
2016,9,22,7,0,472.0,57.0,7.9,15.0,151.0,45.66,34.72
2016,9,22,7,15,538.0,64.5,7.75,15.0,202.0,50.65,39.47
2016,9,22,7,30,604.0,72.0,7.6,15.0,253.0,55.61,44.0
2016,9,22,7,45,656.5,76.0,7.45,15.5,305.0,57.74,45.78
2016,9,22,8,0,709.0,80.0,7.3,16.0,357.0,59.95,47.55
2016,9,22,8,15,739.5,84.0,7.15,16.0,406.5,117.24,67.9
2016,9,22,8,30,770.0,88.0,7.0,16.0,456.0,176.91,108.45
2016,9,22,8,45,797.0,89.0,6.85,16.5,502.5,237.03,158.36
2016,9,22,9,0,824.0,90.0,6.7,17.0,549.0,299.94,214.24
2016,9,22,9,15,840.0,92.5,6.6,17.0,589.5,362.96,271.77
2016,9,22,9,30,856.0,95.0,6.5,17.0,630.0,426.83,329.34
2016,9,22,9,45,875.5,93.0,6.4,17.5,666.5,489.4,383.86
2016,9,22,10,0,895.0,91.0,6.3,18.0,703.0,550.93,435.94
2016,9,22,10,15,902.5,92.5,6.2,18.0,730.5,608.92,484.52
2016,9,22,10,30,910.0,94.0,6.1,18.0,758.0,665.54,530.63
2016,9,22,10,45,916.0,94.5,6.0,18.5,778.5,718.57,571.69
2016,9,22,11,0,922.0,95.0,5.9,19.0,799.0,769.56,609.44
2016,9,22,11,15,925.0,95.5,5.85,19.0,811.5,815.96,642.84
2016,9,22,11,30,928.0,96.0,5.8,19.0,824.0,859.6,673.97
2016,9,22,11,45,927.5,96.5,5.8,19.5,827.5,897.31,699.51
2016,9,22,12,0,927.0,97.0,5.8,20.0,831.0,931.65,722.47
2016,9,22,12,15,926.0,97.0,5.85,20.0,827.5,961.49,743.89
2016,9,22,12,30,925.0,97.0,5.9,20.0,824.0,987.65,762.79
2016,9,22,12,45,920.0,97.5,5.95,20.0,811.5,1006.73,776.82
2016,9,22,13,0,915.0,98.0,6.0,20.0,799.0,1021.81,788.21
2016,9,22,13,15,909.5,97.0,6.0,20.0,779.0,1030.68,795.1
2016,9,22,13,30,904.0,96.0,6.0,20.0,759.0,1035.48,799.32
2016,9,22,13,45,893.5,96.0,6.05,20.0,731.5,1032.32,798.49
2016,9,22,14,0,883.0,96.0,6.1,20.0,704.0,1025.19,795.06
2016,9,22,14,15,872.0,94.5,6.1,20.0,670.0,1011.89,787.1
2016,9,22,14,30,861.0,93.0,6.1,20.0,636.0,994.86,776.64
2016,9,22,14,45,843.5,91.5,6.2,20.0,595.5,979.42,768.02
2016,9,22,15,0,826.0,90.0,6.3,20.0,555.0,948.81,748.44
2016,9,22,15,15,805.0,87.0,6.4,19.5,509.5,909.89,724.04
2016,9,22,15,30,784.0,84.0,6.5,19.0,464.0,868.36,697.25
2016,9,22,15,45,751.0,81.5,6.6,19.0,414.5,814.2,658.97
2016,9,22,16,0,718.0,79.0,6.7,19.0,365.0,764.39,623.18
2016,9,22,16,15,677.0,74.0,6.65,18.5,314.0,698.79,574.73
2016,9,22,16,30,636.0,69.0,6.6,18.0,263.0,633.63,524.95
2016,9,22,16,45,569.5,62.5,6.6,17.5,212.0,548.01,456.69
2016,9,22,17,0,503.0,56.0,6.6,17.0,161.0,466.0,388.24
2016,9,22,17,15,403.0,45.5,6.4,16.5,114.5,361.45,296.95
2016,9,22,17,30,303.0,35.0,6.2,16.0,68.0,265.74,205.48
2016,9,22,17,45,151.5,17.5,6.05,15.5,34.0,129.68,0.0
2016,9,22,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,6,15,166.5,14.0,2.7,13.5,30.0,11.39,0.0
2016,9,23,6,30,333.0,28.0,2.8,14.0,60.0,23.04,12.88
2016,9,23,6,45,435.0,37.0,2.9,14.5,106.0,30.02,20.5
2016,9,23,7,0,537.0,46.0,3.0,15.0,152.0,36.95,27.06
2016,9,23,7,15,597.0,52.0,2.95,15.5,202.0,41.18,31.02
2016,9,23,7,30,657.0,58.0,2.9,16.0,252.0,49.39,38.33
2016,9,23,7,45,697.5,62.0,2.9,16.5,302.5,52.1,40.64
2016,9,23,8,0,738.0,66.0,2.9,17.0,353.0,54.82,42.86
2016,9,23,8,15,765.0,69.0,2.85,17.5,401.0,108.33,58.8
2016,9,23,8,30,792.0,72.0,2.8,18.0,449.0,168.21,99.06
2016,9,23,8,45,812.0,74.5,2.8,18.5,493.0,229.32,149.41
2016,9,23,9,0,832.0,77.0,2.8,19.0,537.0,295.83,207.34
2016,9,23,9,15,846.0,79.0,2.75,19.5,576.5,357.16,261.62
2016,9,23,9,30,860.0,81.0,2.7,20.0,616.0,418.97,315.17
2016,9,23,9,45,871.5,82.0,2.7,20.5,649.5,478.96,365.77
2016,9,23,10,0,883.0,83.0,2.7,21.0,683.0,538.57,414.28
2016,9,23,10,15,890.5,84.0,2.7,21.0,710.0,595.23,459.74
2016,9,23,10,30,898.0,85.0,2.7,21.0,737.0,650.54,502.8
2016,9,23,10,45,902.5,86.0,2.75,21.5,756.5,702.2,541.21
2016,9,23,11,0,907.0,87.0,2.8,22.0,776.0,751.73,576.24
2016,9,23,11,15,909.5,87.5,2.9,22.0,787.5,796.85,607.68
2016,9,23,11,30,912.0,88.0,3.0,22.0,799.0,839.22,637.07
2016,9,23,11,45,911.5,88.5,3.2,22.5,803.0,876.1,661.93
2016,9,23,12,0,911.0,89.0,3.4,23.0,807.0,909.66,684.47
2016,9,23,12,15,909.5,89.0,3.55,23.0,802.5,938.31,704.7
2016,9,23,12,30,908.0,89.0,3.7,23.0,798.0,963.32,722.59
2016,9,23,12,45,901.5,90.0,3.9,23.0,785.5,980.89,735.9
2016,9,23,13,0,895.0,91.0,4.1,23.0,773.0,994.5,746.72
2016,9,23,13,15,889.5,90.0,4.25,22.5,753.5,1002.85,755.33
2016,9,23,13,30,884.0,89.0,4.4,22.0,734.0,1007.21,761.45
2016,9,23,13,45,874.0,89.0,4.6,22.0,706.5,1004.25,762.02
2016,9,23,14,0,864.0,89.0,4.8,22.0,679.0,997.4,760.28
2016,9,23,14,15,853.5,87.0,4.9,21.5,646.0,983.84,754.64
2016,9,23,14,30,843.0,85.0,5.0,21.0,613.0,966.62,746.5
2016,9,23,14,45,693.5,126.0,5.15,21.0,541.5,878.32,686.47
2016,9,23,15,0,544.0,167.0,5.3,21.0,470.0,760.51,603.27
2016,9,23,15,15,569.0,144.5,5.35,20.5,438.5,757.82,604.9
2016,9,23,15,30,594.0,122.0,5.4,20.0,407.0,742.59,596.58
2016,9,23,15,45,570.5,113.5,5.5,20.0,364.0,694.92,562.51
2016,9,23,16,0,547.0,105.0,5.6,20.0,321.0,646.06,526.85
2016,9,23,16,15,596.5,82.0,5.55,19.5,287.5,640.83,524.81
2016,9,23,16,30,646.0,59.0,5.5,19.0,254.0,627.54,515.47
2016,9,23,16,45,586.5,53.0,5.45,18.5,204.0,547.86,452.35
2016,9,23,17,0,527.0,47.0,5.4,18.0,154.0,471.55,389.23
2016,9,23,17,15,430.0,38.5,5.3,17.5,108.5,371.02,302.11
2016,9,23,17,30,333.0,30.0,5.2,17.0,63.0,279.47,211.26
2016,9,23,17,45,166.5,15.0,5.15,16.5,31.5,133.09,0.0
2016,9,23,18,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,15,182.5,13.0,2.0,14.5,29.5,11.1,0.0
2016,9,24,6,30,365.0,26.0,2.0,15.0,59.0,21.44,11.28
2016,9,24,6,45,465.0,34.0,2.05,15.5,105.5,27.68,18.35
2016,9,24,7,0,565.0,42.0,2.1,16.0,152.0,36.9,26.89
2016,9,24,7,15,624.5,47.5,2.05,16.5,202.5,41.21,30.91
2016,9,24,7,30,684.0,53.0,2.0,17.0,253.0,45.52,34.77
2016,9,24,7,45,724.0,56.5,1.95,17.5,304.0,48.03,36.9
2016,9,24,8,0,764.0,60.0,1.9,18.0,355.0,50.54,38.95
2016,9,24,8,15,791.0,63.0,1.9,18.5,403.5,106.69,55.99
2016,9,24,8,30,818.0,66.0,1.9,19.0,452.0,173.15,101.41
2016,9,24,8,45,838.5,68.0,1.95,19.5,497.5,234.89,151.99
2016,9,24,9,0,859.0,70.0,2.0,20.0,543.0,298.41,207.26
2016,9,24,9,15,873.5,72.0,2.15,20.5,583.0,361.46,262.79
2016,9,24,9,30,888.0,74.0,2.3,21.0,623.0,425.01,317.68
2016,9,24,9,45,902.0,73.5,2.45,22.0,658.0,486.3,368.59
2016,9,24,10,0,916.0,73.0,2.6,23.0,693.0,547.37,417.48
2016,9,24,10,15,924.0,74.0,2.65,23.5,720.5,605.95,463.25
2016,9,24,10,30,932.0,75.0,2.7,24.0,748.0,663.14,506.44
2016,9,24,10,45,937.5,75.5,2.75,24.5,768.5,716.49,545.54
2016,9,24,11,0,943.0,76.0,2.8,25.0,789.0,767.68,580.72
2016,9,24,11,15,946.0,76.5,2.85,25.5,801.5,814.55,611.37
2016,9,24,11,30,949.0,77.0,2.9,26.0,814.0,858.58,639.76
2016,9,24,11,45,950.5,77.0,2.95,26.5,818.5,897.77,664.63
2016,9,24,12,0,952.0,77.0,3.0,27.0,823.0,933.62,687.13
2016,9,24,12,15,951.0,77.0,3.1,27.0,819.5,963.69,707.49
2016,9,24,12,30,950.0,77.0,3.2,27.0,816.0,989.98,725.49
2016,9,24,12,45,938.5,81.5,3.35,27.0,802.0,1007.38,738.19
2016,9,24,13,0,927.0,86.0,3.5,27.0,788.0,1020.56,748.33
2016,9,24,13,15,922.0,85.5,3.6,27.0,768.5,1030.27,756.02
2016,9,24,13,30,917.0,85.0,3.7,27.0,749.0,1035.9,761.23
2016,9,24,13,45,908.5,84.0,3.85,27.0,721.5,1033.3,761.58
2016,9,24,14,0,900.0,83.0,4.0,27.0,694.0,1026.65,759.44
2016,9,24,14,15,889.0,81.5,4.05,26.5,660.0,1012.9,753.56
2016,9,24,14,30,878.0,80.0,4.1,26.0,626.0,995.37,745.24
2016,9,24,14,45,863.0,78.5,4.2,26.0,585.5,970.23,730.64
2016,9,24,15,0,848.0,77.0,4.3,26.0,545.0,941.8,713.74
2016,9,24,15,15,828.0,74.5,4.35,25.5,500.0,914.83,698.84
2016,9,24,15,30,808.0,72.0,4.4,25.0,455.0,874.28,674.11
2016,9,24,15,45,779.5,69.0,4.45,25.0,406.5,823.0,639.91
2016,9,24,16,0,751.0,66.0,4.5,25.0,358.0,770.22,603.88
2016,9,24,16,15,711.0,61.5,4.45,24.0,307.0,704.72,559.09
2016,9,24,16,30,671.0,57.0,4.4,23.0,256.0,639.41,512.46
2016,9,24,16,45,609.5,51.5,4.4,22.5,205.0,562.79,453.86
2016,9,24,17,0,548.0,46.0,4.4,22.0,154.0,484.79,391.12
2016,9,24,17,15,446.5,37.0,4.3,21.0,107.5,379.77,302.9
2016,9,24,17,30,345.0,28.0,4.2,20.0,61.0,284.52,206.82
2016,9,24,17,45,172.5,14.0,4.1,19.5,30.5,108.33,0.0
2016,9,24,18,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,25,6,15,182.5,13.0,2.9,15.5,29.0,11.1,0.0
2016,9,25,6,30,365.0,26.0,3.0,16.0,58.0,21.5,10.95
2016,9,25,6,45,473.0,34.0,3.15,17.0,105.5,27.76,18.23
2016,9,25,7,0,581.0,42.0,3.3,18.0,153.0,37.05,26.73
2016,9,25,7,15,641.0,47.5,3.15,18.5,204.5,41.38,30.76
2016,9,25,7,30,701.0,53.0,3.0,19.0,256.0,45.71,34.62
2016,9,25,7,45,741.5,56.5,2.9,20.0,307.5,48.24,36.68
2016,9,25,8,0,782.0,60.0,2.8,21.0,359.0,50.79,38.67
2016,9,25,8,15,808.5,63.0,2.7,21.5,408.5,109.15,56.47
2016,9,25,8,30,835.0,66.0,2.6,22.0,458.0,176.64,102.42
2016,9,25,8,45,854.0,68.5,2.55,23.0,503.0,239.61,153.44
2016,9,25,9,0,873.0,71.0,2.5,24.0,548.0,304.17,208.67
2016,9,25,9,15,886.5,73.0,2.45,25.0,588.0,367.78,263.31
2016,9,25,9,30,900.0,75.0,2.4,26.0,628.0,431.76,316.75
2016,9,25,9,45,914.5,74.0,2.35,27.0,663.0,493.54,366.55
2016,9,25,10,0,929.0,73.0,2.3,28.0,698.0,555.11,414.07
2016,9,25,10,15,935.5,74.0,2.15,28.5,725.0,613.51,457.71
2016,9,25,10,30,942.0,75.0,2.0,29.0,752.0,670.33,498.29
2016,9,25,10,45,945.0,76.5,1.85,29.5,771.5,723.44,534.53
2016,9,25,11,0,948.0,78.0,1.7,30.0,791.0,774.15,566.34
2016,9,25,11,15,950.5,78.5,1.5,30.5,803.0,820.82,593.05
2016,9,25,11,30,953.0,79.0,1.3,31.0,815.0,864.6,616.88
2016,9,25,11,45,951.5,80.0,1.15,31.5,818.5,902.41,636.71
2016,9,25,12,0,950.0,81.0,1.0,32.0,822.0,936.7,653.74
2016,9,25,12,15,949.0,81.0,0.8,32.0,817.5,966.69,667.97
2016,9,25,12,30,948.0,81.0,0.6,32.0,813.0,992.92,679.3
2016,9,25,12,45,937.0,84.5,0.4,32.5,799.0,1009.59,683.19
2016,9,25,13,0,926.0,88.0,0.2,33.0,785.0,1022.04,684.85
2016,9,25,13,15,920.5,87.0,0.4,33.0,765.0,1030.6,694.68
2016,9,25,13,30,915.0,86.0,0.6,33.0,745.0,1035.05,702.62
2016,9,25,13,45,904.0,86.0,0.85,33.0,716.5,1031.04,706.7
2016,9,25,14,0,893.0,86.0,1.1,33.0,688.0,1023.01,708.05
2016,9,25,14,15,881.5,84.5,1.3,33.0,653.5,1008.76,704.34
2016,9,25,14,30,870.0,83.0,1.5,33.0,619.0,990.75,698.05
2016,9,25,14,45,851.5,82.0,1.7,33.0,578.0,962.85,685.2
2016,9,25,15,0,833.0,81.0,1.9,33.0,537.0,942.88,676.99
2016,9,25,15,15,812.0,78.5,2.05,32.5,492.0,904.28,657.1
2016,9,25,15,30,791.0,76.0,2.2,32.0,447.0,863.1,634.94
2016,9,25,15,45,759.0,73.0,2.35,31.5,398.0,809.03,603.18
2016,9,25,16,0,727.0,70.0,2.5,31.0,349.0,753.69,569.25
2016,9,25,16,15,685.0,65.0,2.65,30.0,298.0,686.59,526.39
2016,9,25,16,30,643.0,60.0,2.8,29.0,247.0,625.62,485.53
2016,9,25,16,45,577.0,53.5,2.95,28.0,196.5,540.5,423.94
2016,9,25,17,0,511.0,47.0,3.1,27.0,146.0,459.32,361.59
2016,9,25,17,15,408.0,37.5,3.15,26.0,100.5,354.54,275.49
2016,9,25,17,30,305.0,28.0,3.2,25.0,55.0,259.77,178.14
2016,9,25,17,45,152.5,14.0,3.25,24.0,27.5,96.94,0.0
2016,9,25,18,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,15,116.5,14.0,1.2,19.5,24.5,11.95,0.0
2016,9,26,6,30,233.0,28.0,1.2,20.0,49.0,23.02,11.49
2016,9,26,6,45,334.5,41.0,1.3,20.5,92.5,33.3,22.59
2016,9,26,7,0,436.0,54.0,1.4,21.0,136.0,43.33,31.77
2016,9,26,7,15,502.5,63.5,1.35,21.5,186.0,49.99,37.81
2016,9,26,7,30,569.0,73.0,1.3,22.0,236.0,56.51,43.52
2016,9,26,7,45,614.5,79.5,1.3,23.0,286.0,60.38,46.66
2016,9,26,8,0,660.0,86.0,1.3,24.0,336.0,64.18,49.63
2016,9,26,8,15,692.5,91.0,1.2,24.5,385.0,118.5,66.95
2016,9,26,8,30,725.0,96.0,1.1,25.0,434.0,176.98,105.7
2016,9,26,8,45,749.5,100.0,1.05,26.0,479.0,236.91,152.71
2016,9,26,9,0,774.0,104.0,1.0,27.0,524.0,302.84,206.5
2016,9,26,9,15,791.5,107.0,0.95,27.5,564.0,363.84,256.96
2016,9,26,9,30,809.0,110.0,0.9,28.0,604.0,425.96,306.93
2016,9,26,9,45,823.0,112.0,0.9,29.0,639.0,486.39,353.47
2016,9,26,10,0,837.0,114.0,0.9,30.0,674.0,546.9,398.05
2016,9,26,10,15,846.5,115.5,1.0,30.0,701.5,604.15,441.04
2016,9,26,10,30,856.0,117.0,1.1,30.0,729.0,660.38,482.17
2016,9,26,10,45,864.0,117.5,1.2,30.5,749.5,713.34,519.08
2016,9,26,11,0,872.0,118.0,1.3,31.0,770.0,758.69,550.18
2016,9,26,11,15,875.5,118.5,1.45,31.0,782.5,803.39,580.31
2016,9,26,11,30,879.0,119.0,1.6,31.0,795.0,845.52,608.45
2016,9,26,11,45,882.5,118.5,1.8,31.5,800.0,883.89,633.36
2016,9,26,12,0,886.0,118.0,2.0,32.0,805.0,919.28,656.27
2016,9,26,12,15,885.0,117.5,2.1,32.0,800.5,947.4,674.88
2016,9,26,12,30,884.0,117.0,2.2,32.0,796.0,971.97,691.39
2016,9,26,12,45,904.0,105.5,2.35,32.0,790.5,1001.31,711.55
2016,9,26,13,0,924.0,94.0,2.5,32.0,785.0,1027.04,729.49
2016,9,26,13,15,919.0,93.0,2.55,32.0,765.0,1036.11,736.13
2016,9,26,13,30,914.0,92.0,2.6,32.0,745.0,1041.07,740.53
2016,9,26,13,45,908.5,89.5,2.7,32.0,718.0,1039.67,741.63
2016,9,26,14,0,903.0,87.0,2.8,32.0,691.0,1034.19,740.34
2016,9,26,14,15,892.0,85.5,2.8,31.5,656.5,1020.36,734.47
2016,9,26,14,30,881.0,84.0,2.8,31.0,622.0,1002.72,726.3
2016,9,26,14,45,868.5,81.0,2.85,31.0,582.0,978.07,712.62
2016,9,26,15,0,856.0,78.0,2.9,31.0,542.0,949.98,696.67
2016,9,26,15,15,835.5,75.5,2.85,30.5,496.5,922.3,681.49
2016,9,26,15,30,815.0,73.0,2.8,30.0,451.0,880.99,656.91
2016,9,26,15,45,784.5,70.0,2.75,29.5,401.5,827.6,623.59
2016,9,26,16,0,754.0,67.0,2.7,29.0,352.0,772.8,588.38
2016,9,26,16,15,713.0,62.0,2.6,28.0,300.5,705.63,543.86
2016,9,26,16,30,672.0,57.0,2.5,27.0,249.0,638.72,497.47
2016,9,26,16,45,605.5,51.0,2.45,26.5,197.5,558.13,437.63
2016,9,26,17,0,539.0,45.0,2.4,26.0,146.0,476.17,373.5
2016,9,26,17,15,434.5,35.5,2.25,25.0,100.0,369.3,285.52
2016,9,26,17,30,330.0,26.0,2.1,24.0,54.0,270.05,176.05
2016,9,26,17,45,165.0,13.0,1.95,23.0,27.0,102.84,0.0
2016,9,26,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,6,15,110.5,14.0,1.05,18.5,23.0,11.95,0.0
2016,9,27,6,30,221.0,28.0,1.1,19.0,46.0,21.8,10.19
2016,9,27,6,45,310.5,42.5,1.15,19.5,88.5,32.82,22.23
2016,9,27,7,0,400.0,57.0,1.2,20.0,131.0,45.84,34.05
2016,9,27,7,15,467.0,67.0,1.15,20.5,179.5,52.77,40.37
2016,9,27,7,30,534.0,77.0,1.1,21.0,228.0,59.56,46.34
2016,9,27,7,45,573.0,86.0,1.05,21.5,276.5,65.14,51.07
2016,9,27,8,0,612.0,95.0,1.0,22.0,325.0,71.4,56.25
2016,9,27,8,15,645.5,101.0,0.95,22.5,372.5,123.52,72.97
2016,9,27,8,30,679.0,107.0,0.9,23.0,420.0,180.02,110.84
2016,9,27,8,45,702.5,111.5,0.9,24.0,464.0,237.36,156.05
2016,9,27,9,0,726.0,116.0,0.9,25.0,508.0,297.23,205.34
2016,9,27,9,15,744.5,119.5,0.95,25.5,547.5,356.84,255.03
2016,9,27,9,30,763.0,123.0,1.0,26.0,587.0,417.77,304.65
2016,9,27,9,45,811.0,111.5,1.05,26.5,629.5,481.47,354.67
2016,9,27,10,0,859.0,100.0,1.1,27.0,672.0,545.48,403.59
2016,9,27,10,15,867.5,101.5,1.2,27.0,699.0,602.01,446.9
2016,9,27,10,30,876.0,103.0,1.3,27.0,726.0,657.32,488.2
2016,9,27,10,45,873.5,108.0,1.45,27.5,743.5,707.0,523.89
2016,9,27,11,0,871.0,113.0,1.6,28.0,761.0,754.01,556.89
2016,9,27,11,15,874.5,113.5,1.7,28.0,773.0,798.52,586.72
2016,9,27,11,30,878.0,114.0,1.8,28.0,785.0,840.44,614.68
2016,9,27,11,45,872.5,117.5,1.95,28.5,787.0,874.94,636.91
2016,9,27,12,0,867.0,121.0,2.1,29.0,789.0,905.96,656.87
2016,9,27,12,15,866.0,120.5,2.2,29.0,785.0,933.48,675.43
2016,9,27,12,30,865.0,120.0,2.3,29.0,781.0,957.51,691.85
2016,9,27,12,45,875.0,113.0,2.4,29.0,772.5,981.64,708.47
2016,9,27,13,0,885.0,106.0,2.5,29.0,764.0,1002.21,722.93
2016,9,27,13,15,879.0,105.0,2.55,28.5,743.5,1009.86,730.27
2016,9,27,13,30,873.0,104.0,2.6,28.0,723.0,1013.55,735.39
2016,9,27,13,45,857.5,105.0,2.7,28.0,694.0,1018.4,740.48
2016,9,27,14,0,842.0,106.0,2.8,28.0,665.0,1007.16,735.31
2016,9,27,14,15,829.0,104.0,2.85,27.5,630.5,991.0,728.15
2016,9,27,14,30,816.0,102.0,2.9,27.0,596.0,971.18,718.63
2016,9,27,14,45,801.0,98.5,2.95,27.0,556.5,944.05,702.83
2016,9,27,15,0,786.0,95.0,3.0,27.0,517.0,913.69,684.8
2016,9,27,15,15,763.0,91.0,3.0,26.5,472.0,872.07,659.85
2016,9,27,15,30,740.0,87.0,3.0,26.0,427.0,828.08,632.8
2016,9,27,15,45,717.0,81.0,3.05,26.0,380.5,785.33,605.05
2016,9,27,16,0,694.0,75.0,3.1,26.0,334.0,735.46,571.37
2016,9,27,16,15,650.0,69.0,3.05,25.0,283.5,666.87,524.49
2016,9,27,16,30,606.0,63.0,3.0,24.0,233.0,599.15,476.1
2016,9,27,16,45,549.0,54.5,2.95,23.5,184.5,519.75,415.26
2016,9,27,17,0,492.0,46.0,2.9,23.0,136.0,443.66,353.78
2016,9,27,17,15,385.5,35.5,2.85,22.0,91.5,336.63,263.3
2016,9,27,17,30,279.0,25.0,2.8,21.0,47.0,234.9,143.67
2016,9,27,17,45,139.5,12.5,2.75,20.5,23.5,88.06,0.0
2016,9,27,18,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,15,104.5,14.0,1.85,15.0,22.5,11.95,0.0
2016,9,28,6,30,209.0,28.0,1.9,15.0,45.0,21.78,9.83
2016,9,28,6,45,316.0,40.5,1.95,15.5,87.5,32.99,22.7
2016,9,28,7,0,423.0,53.0,2.0,16.0,130.0,42.62,31.77
2016,9,28,7,15,491.5,61.5,1.95,16.5,178.5,48.48,37.25
2016,9,28,7,30,560.0,70.0,1.9,17.0,227.0,54.27,42.45
2016,9,28,7,45,611.5,75.5,1.9,17.5,277.5,57.49,45.23
2016,9,28,8,0,663.0,81.0,1.9,18.0,328.0,62.58,49.51
2016,9,28,8,15,695.5,85.5,1.9,18.0,376.0,116.7,66.82
2016,9,28,8,30,728.0,90.0,1.9,18.0,424.0,174.94,107.23
2016,9,28,8,45,752.5,93.0,1.9,18.5,468.5,237.89,158.91
2016,9,28,9,0,777.0,96.0,1.9,19.0,513.0,299.05,211.75
2016,9,28,9,15,794.0,99.0,1.95,19.5,552.5,359.93,264.81
2016,9,28,9,30,811.0,102.0,2.0,20.0,592.0,421.84,317.58
2016,9,28,9,45,819.0,106.0,2.05,20.5,624.5,481.23,366.94
2016,9,28,10,0,827.0,110.0,2.1,21.0,657.0,540.06,414.12
2016,9,28,10,15,836.5,111.5,2.2,21.0,684.5,596.58,459.09
2016,9,28,10,30,846.0,113.0,2.3,21.0,712.0,652.1,502.13
2016,9,28,10,45,846.0,117.5,2.45,21.5,730.0,702.82,539.81
2016,9,28,11,0,846.0,122.0,2.6,22.0,748.0,751.19,574.9
2016,9,28,11,15,850.0,122.5,2.8,22.0,760.0,796.12,607.35
2016,9,28,11,30,854.0,123.0,3.0,22.0,772.0,838.54,637.4
2016,9,28,11,45,850.5,125.5,3.2,22.5,774.5,873.96,661.31
2016,9,28,12,0,847.0,128.0,3.4,23.0,777.0,906.03,682.89
2016,9,28,12,15,845.5,128.0,3.6,22.5,773.0,933.8,704.27
2016,9,28,12,30,844.0,128.0,3.8,22.0,769.0,958.07,723.45
2016,9,28,12,45,838.5,128.0,4.05,22.0,756.0,974.85,736.63
2016,9,28,13,0,833.0,128.0,4.3,22.0,743.0,987.81,747.36
2016,9,28,13,15,826.0,127.0,4.4,22.0,723.0,994.29,752.99
2016,9,28,13,30,819.0,126.0,4.5,22.0,703.0,996.86,756.28
2016,9,28,13,45,810.0,123.5,4.65,22.0,676.0,991.84,755.21
2016,9,28,14,0,801.0,121.0,4.8,22.0,649.0,982.98,751.63
2016,9,28,14,15,787.0,118.5,4.8,21.5,615.0,965.34,742.31
2016,9,28,14,30,773.0,116.0,4.8,21.0,581.0,944.15,730.58
2016,9,28,14,45,760.0,110.5,4.85,21.0,542.0,917.14,713.67
2016,9,28,15,0,747.0,105.0,4.9,21.0,503.0,893.6,699.17
2016,9,28,15,15,722.0,101.0,4.9,20.5,458.5,851.01,671.73
2016,9,28,15,30,697.0,97.0,4.9,20.0,414.0,806.34,642.33
2016,9,28,15,45,672.5,90.0,4.9,19.5,367.5,756.55,608.38
2016,9,28,16,0,648.0,83.0,4.9,19.0,321.0,705.43,572.41
2016,9,28,16,15,600.0,76.5,4.85,18.5,271.5,634.35,519.46
2016,9,28,16,30,552.0,70.0,4.8,18.0,222.0,564.43,465.4
2016,9,28,16,45,489.5,60.5,4.8,17.5,174.0,481.75,398.74
2016,9,28,17,0,427.0,51.0,4.8,17.0,126.0,402.77,331.29
2016,9,28,17,15,313.5,38.5,4.7,16.5,83.5,291.86,233.24
2016,9,28,17,30,200.0,26.0,4.6,16.0,41.0,184.72,101.6
2016,9,28,17,45,100.0,13.0,4.55,15.5,20.5,66.45,0.0
2016,9,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
