Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,6,15,103.0,14.0,3.4,13.0,22.0,11.95,0.0
2016,9,29,6,30,206.0,28.0,3.5,13.0,44.0,21.78,9.23
2016,9,29,6,45,318.0,40.5,3.65,13.5,87.0,33.11,22.91
2016,9,29,7,0,430.0,53.0,3.8,14.0,130.0,42.77,32.12
2016,9,29,7,15,215.0,71.0,3.75,14.0,109.5,53.93,42.45
2016,9,29,7,30,0.0,89.0,3.7,14.0,89.0,70.36,57.27
2016,9,29,7,45,2.5,108.0,3.65,14.5,109.0,84.75,69.93
2016,9,29,8,0,5.0,127.0,3.6,15.0,129.0,99.1,82.31
2016,9,29,8,15,26.0,154.0,3.6,15.5,166.0,119.29,94.19
2016,9,29,8,30,47.0,181.0,3.6,16.0,203.0,146.29,114.94
2016,9,29,8,45,95.0,208.0,3.6,16.5,257.5,182.61,142.35
2016,9,29,9,0,143.0,235.0,3.6,17.0,312.0,226.22,176.19
2016,9,29,9,15,480.0,167.5,3.65,17.0,451.5,305.81,233.6
2016,9,29,9,30,817.0,100.0,3.7,17.0,591.0,423.48,325.6
2016,9,29,9,45,838.5,98.0,3.75,17.5,626.5,483.94,377.0
2016,9,29,10,0,860.0,96.0,3.8,18.0,662.0,544.21,426.91
2016,9,29,10,15,868.0,97.5,3.85,18.0,688.5,600.34,472.98
2016,9,29,10,30,876.0,99.0,3.9,18.0,715.0,655.19,516.83
2016,9,29,10,45,884.0,98.5,3.95,18.5,734.5,706.61,556.04
2016,9,29,11,0,892.0,98.0,4.0,19.0,754.0,756.19,592.31
2016,9,29,11,15,894.5,98.5,4.05,19.0,765.5,800.44,623.75
2016,9,29,11,30,897.0,99.0,4.1,19.0,777.0,841.96,653.09
2016,9,29,11,45,899.0,98.5,4.15,19.5,781.0,879.11,677.91
2016,9,29,12,0,901.0,98.0,4.2,20.0,785.0,913.1,700.39
2016,9,29,12,15,899.5,98.0,4.25,20.0,780.5,941.12,720.02
2016,9,29,12,30,898.0,98.0,4.3,20.0,776.0,965.53,737.25
2016,9,29,12,45,896.0,96.5,4.4,20.0,763.5,984.08,750.8
2016,9,29,13,0,894.0,95.0,4.5,20.0,751.0,998.78,762.27
2016,9,29,13,15,888.5,94.0,4.55,20.0,731.0,1006.67,768.8
2016,9,29,13,30,883.0,93.0,4.6,20.0,711.0,1010.6,772.83
2016,9,29,13,45,874.0,92.0,4.7,20.0,683.5,1007.04,772.34
2016,9,29,14,0,865.0,91.0,4.8,20.0,656.0,999.6,769.35
2016,9,29,14,15,853.0,89.0,4.9,19.5,622.0,984.12,762.36
2016,9,29,14,30,841.0,87.0,5.0,19.0,588.0,976.62,761.09
2016,9,29,14,45,823.5,85.0,5.1,19.0,548.0,948.41,743.56
2016,9,29,15,0,806.0,83.0,5.2,19.0,508.0,917.03,723.71
2016,9,29,15,15,784.0,80.0,5.25,18.5,463.5,877.14,698.44
2016,9,29,15,30,762.0,77.0,5.3,18.0,419.0,834.84,670.86
2016,9,29,15,45,729.0,73.5,5.4,18.0,370.5,779.87,631.98
2016,9,29,16,0,696.0,70.0,5.5,18.0,322.0,723.79,591.16
2016,9,29,16,15,650.5,65.0,5.5,17.5,272.5,660.71,544.16
2016,9,29,16,30,605.0,60.0,5.5,17.0,223.0,593.27,491.66
2016,9,29,16,45,531.5,53.0,5.5,16.5,173.5,503.64,418.75
2016,9,29,17,0,458.0,46.0,5.5,16.0,124.0,418.63,345.93
2016,9,29,17,15,342.5,35.0,5.35,15.5,81.5,307.06,245.31
2016,9,29,17,30,227.0,24.0,5.2,15.0,39.0,196.23,88.46
2016,9,29,17,45,113.5,12.0,5.05,14.5,19.5,72.94,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,13.0,4.55,13.0,21.5,11.1,0.0
2016,9,30,6,30,228.0,26.0,4.7,13.0,43.0,21.57,8.22
2016,9,30,6,45,339.5,37.5,4.9,13.5,85.5,30.63,20.68
2016,9,30,7,0,451.0,49.0,5.1,14.0,128.0,39.54,29.23
2016,9,30,7,15,520.5,57.0,5.1,14.0,177.0,45.17,34.63
2016,9,30,7,30,590.0,65.0,5.1,14.0,226.0,50.74,39.8
2016,9,30,7,45,637.5,70.0,5.15,14.5,276.0,53.74,42.44
2016,9,30,8,0,685.0,75.0,5.2,15.0,326.0,60.47,48.27
2016,9,30,8,15,716.5,79.0,5.25,15.0,373.5,120.03,69.42
2016,9,30,8,30,748.0,83.0,5.3,15.0,421.0,178.48,111.13
2016,9,30,8,45,773.5,85.5,5.35,15.5,466.0,238.1,161.63
2016,9,30,9,0,799.0,88.0,5.4,16.0,511.0,300.35,217.24
2016,9,30,9,15,815.5,90.5,5.45,16.0,550.0,361.84,273.44
2016,9,30,9,30,832.0,93.0,5.5,16.0,589.0,424.22,329.64
2016,9,30,9,45,848.0,93.0,5.55,16.5,623.5,484.68,382.38
2016,9,30,10,0,864.0,93.0,5.6,17.0,658.0,544.4,433.0
2016,9,30,10,15,872.5,94.0,5.6,17.0,685.0,600.47,480.06
2016,9,30,10,30,881.0,95.0,5.6,17.0,712.0,655.29,524.91
2016,9,30,10,45,886.5,96.5,5.65,17.5,731.5,707.05,565.41
2016,9,30,11,0,892.0,98.0,5.7,18.0,751.0,756.8,602.77
2016,9,30,11,15,895.5,98.5,5.75,18.0,762.5,801.75,635.75
2016,9,30,11,30,899.0,99.0,5.8,18.0,774.0,844.06,666.64
2016,9,30,11,45,901.0,98.5,5.85,18.0,778.0,881.2,693.66
2016,9,30,12,0,903.0,98.0,5.9,18.0,782.0,915.18,718.38
2016,9,30,12,15,901.5,98.0,5.9,18.0,777.5,943.18,738.54
2016,9,30,12,30,900.0,98.0,5.9,18.0,773.0,967.55,756.17
2016,9,30,12,45,894.5,98.5,5.95,18.0,760.0,984.92,769.21
2016,9,30,13,0,889.0,99.0,6.0,18.0,747.0,998.37,779.65
2016,9,30,13,15,883.0,98.0,6.0,18.0,727.0,1005.7,785.57
2016,9,30,13,30,877.0,97.0,6.0,18.0,707.0,1009.06,788.89
2016,9,30,13,45,869.5,95.0,6.05,18.0,679.5,1005.8,788.0
2016,9,30,14,0,862.0,93.0,6.1,18.0,652.0,998.64,784.51
2016,9,30,14,15,849.5,91.0,6.1,17.5,618.0,982.64,776.0
2016,9,30,14,30,837.0,89.0,6.1,17.0,584.0,974.71,773.49
2016,9,30,14,45,822.5,86.0,6.1,17.0,544.5,948.18,755.93
2016,9,30,15,0,808.0,83.0,6.1,17.0,505.0,918.38,736.01
2016,9,30,15,15,785.0,80.0,6.05,17.0,460.0,877.46,707.38
2016,9,30,15,30,762.0,77.0,6.0,17.0,415.0,834.16,676.66
2016,9,30,15,45,732.0,72.5,6.0,17.0,367.0,780.59,637.75
2016,9,30,16,0,702.0,68.0,6.0,17.0,319.0,725.79,596.93
2016,9,30,16,15,656.5,63.0,5.9,16.5,269.0,662.35,548.76
2016,9,30,16,30,611.0,58.0,5.8,16.0,219.0,594.76,495.3
2016,9,30,16,45,539.5,51.0,5.75,15.5,170.0,506.52,422.72
2016,9,30,17,0,468.0,44.0,5.7,15.0,121.0,422.8,350.24
2016,9,30,17,15,350.0,33.0,5.55,14.5,79.0,309.48,246.29
2016,9,30,17,30,232.0,22.0,5.4,14.0,37.0,194.74,58.64
2016,9,30,17,45,116.0,11.0,5.3,14.0,18.5,73.33,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,123.0,12.5,3.15,12.5,21.0,10.67,0.0
2016,10,1,6,30,246.0,25.0,3.3,13.0,42.0,20.79,6.7
2016,10,1,6,45,366.0,35.5,3.45,14.0,86.0,29.06,19.22
2016,10,1,7,0,486.0,46.0,3.6,15.0,130.0,37.25,27.08
2016,10,1,7,15,557.0,53.0,3.65,15.0,180.0,42.23,31.88
2016,10,1,7,30,628.0,60.0,3.7,15.0,230.0,47.19,36.49
2016,10,1,7,45,676.5,64.5,3.75,15.5,281.0,50.03,38.98
2016,10,1,8,0,725.0,69.0,3.8,16.0,332.0,62.33,49.73
2016,10,1,8,15,756.5,73.0,3.7,16.5,381.0,119.42,66.75
2016,10,1,8,30,788.0,77.0,3.6,17.0,430.0,180.44,109.92
2016,10,1,8,45,812.5,79.0,3.55,17.5,475.5,241.95,161.52
2016,10,1,9,0,837.0,81.0,3.5,18.0,521.0,305.86,217.9
2016,10,1,9,15,853.0,83.0,3.45,18.0,561.0,368.98,274.56
2016,10,1,9,30,869.0,85.0,3.4,18.0,601.0,433.99,331.67
2016,10,1,9,45,886.0,84.5,3.4,18.5,636.0,495.56,383.99
2016,10,1,10,0,903.0,84.0,3.4,19.0,671.0,557.25,434.63
2016,10,1,10,15,911.0,85.0,3.45,19.0,698.5,614.97,481.61
2016,10,1,10,30,919.0,86.0,3.5,19.0,726.0,671.3,526.22
2016,10,1,10,45,924.5,87.0,3.55,19.5,745.5,724.26,566.11
2016,10,1,11,0,930.0,88.0,3.6,20.0,765.0,775.09,602.27
2016,10,1,11,15,933.0,88.5,3.65,20.0,777.0,821.09,634.54
2016,10,1,11,30,936.0,89.0,3.7,20.0,789.0,864.27,664.63
2016,10,1,11,45,936.5,89.5,3.8,20.5,792.5,902.31,689.96
2016,10,1,12,0,937.0,90.0,3.9,21.0,796.0,936.99,712.86
2016,10,1,12,15,936.0,90.0,4.05,21.0,792.0,966.24,733.7
2016,10,1,12,30,935.0,90.0,4.2,21.0,788.0,991.76,752.11
2016,10,1,12,45,931.0,90.0,4.4,21.0,775.0,1010.56,766.37
2016,10,1,13,0,927.0,90.0,4.6,21.0,762.0,1025.36,778.64
2016,10,1,13,15,921.5,89.0,4.7,21.0,741.5,1033.44,785.77
2016,10,1,13,30,916.0,88.0,4.8,21.0,721.0,1037.43,790.31
2016,10,1,13,45,907.0,87.0,4.9,21.0,693.0,1033.81,789.83
2016,10,1,14,0,898.0,86.0,5.0,21.0,665.0,1026.16,786.77
2016,10,1,14,15,886.5,84.5,5.05,20.5,630.5,1011.47,780.07
2016,10,1,14,30,875.0,83.0,5.1,20.0,596.0,993.03,770.83
2016,10,1,14,45,858.0,81.0,5.2,20.0,555.0,964.96,753.62
2016,10,1,15,0,841.0,79.0,5.3,20.0,514.0,944.64,741.87
2016,10,1,15,15,818.5,76.5,5.35,19.5,468.5,904.14,716.39
2016,10,1,15,30,796.0,74.0,5.4,19.0,423.0,861.13,688.59
2016,10,1,15,45,763.5,70.0,5.5,19.0,373.5,804.99,649.13
2016,10,1,16,0,731.0,66.0,5.6,19.0,324.0,747.66,607.59
2016,10,1,16,15,684.0,61.5,5.55,18.5,272.5,676.84,554.61
2016,10,1,16,30,637.0,57.0,5.5,18.0,221.0,613.4,505.17
2016,10,1,16,45,561.5,50.0,5.5,17.5,171.0,521.15,430.22
2016,10,1,17,0,486.0,43.0,5.5,17.0,121.0,433.72,355.38
2016,10,1,17,15,357.0,32.0,5.4,16.5,77.5,312.63,244.17
2016,10,1,17,30,228.0,21.0,5.3,16.0,34.0,188.58,14.17
2016,10,1,17,45,114.0,10.5,5.2,15.5,17.0,71.67,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,117.5,12.0,3.25,12.5,20.0,10.24,0.0
2016,10,2,6,30,235.0,24.0,3.4,13.0,40.0,19.94,4.97
2016,10,2,6,45,352.5,34.5,3.6,14.0,82.5,28.22,18.41
2016,10,2,7,0,470.0,45.0,3.8,15.0,125.0,36.41,26.31
2016,10,2,7,15,540.0,52.0,3.85,15.0,173.5,41.38,31.11
2016,10,2,7,30,610.0,59.0,3.9,15.0,222.0,46.34,35.72
2016,10,2,7,45,657.0,64.0,4.0,15.5,272.0,49.55,38.55
2016,10,2,8,0,704.0,69.0,4.1,16.0,322.0,62.93,50.27
2016,10,2,8,15,397.0,127.5,4.1,16.0,274.0,125.49,85.31
2016,10,2,8,30,90.0,186.0,4.1,16.0,226.0,156.38,121.49
2016,10,2,8,45,447.5,134.5,4.2,16.5,364.5,203.84,145.96
2016,10,2,9,0,805.0,83.0,4.3,17.0,503.0,299.63,215.47
2016,10,2,9,15,821.0,85.0,4.35,17.0,541.5,360.74,270.82
2016,10,2,9,30,837.0,87.0,4.4,17.0,580.0,422.63,326.07
2016,10,2,9,45,454.0,186.0,4.5,17.5,455.5,380.62,300.1
2016,10,2,10,0,71.0,285.0,4.6,18.0,331.0,279.81,221.38
2016,10,2,10,15,152.0,303.0,4.7,18.0,406.5,356.67,282.99
2016,10,2,10,30,233.0,321.0,4.8,18.0,482.0,437.06,346.7
2016,10,2,10,45,315.0,311.0,4.9,18.0,535.0,510.64,404.94
2016,10,2,11,0,397.0,301.0,5.0,18.0,588.0,582.23,461.38
2016,10,2,11,15,210.5,292.0,5.0,18.0,444.5,440.08,349.94
2016,10,2,11,30,24.0,283.0,5.0,18.0,301.0,265.18,208.99
2016,10,2,11,45,72.5,320.5,5.05,18.0,375.0,360.31,285.44
2016,10,2,12,0,121.0,358.0,5.1,18.0,449.0,464.41,366.94
2016,10,2,12,15,311.5,312.0,5.1,18.0,543.5,617.59,488.94
2016,10,2,12,30,502.0,266.0,5.1,18.0,638.0,780.98,614.65
2016,10,2,12,45,695.5,183.0,5.2,18.0,689.5,904.28,708.17
2016,10,2,13,0,889.0,100.0,5.3,18.0,741.0,999.32,776.48
2016,10,2,13,15,884.0,99.0,5.35,18.0,721.0,1007.5,782.81
2016,10,2,13,30,879.0,98.0,5.4,18.0,701.0,1011.74,787.1
2016,10,2,13,45,873.5,95.5,5.5,18.0,674.5,1009.78,787.58
2016,10,2,14,0,868.0,93.0,5.6,18.0,648.0,1003.91,785.47
2016,10,2,14,15,856.0,91.0,5.6,18.0,613.5,1000.09,784.29
2016,10,2,14,30,844.0,89.0,5.6,18.0,579.0,980.65,772.05
2016,10,2,14,45,825.5,87.0,5.65,18.0,538.5,951.25,753.05
2016,10,2,15,0,807.0,85.0,5.7,18.0,498.0,918.68,731.66
2016,10,2,15,15,782.5,82.0,5.7,17.5,453.0,876.25,703.8
2016,10,2,15,30,758.0,79.0,5.7,17.0,408.0,831.49,673.67
2016,10,2,15,45,720.5,75.5,5.7,17.0,358.5,772.43,630.61
2016,10,2,16,0,683.0,72.0,5.7,17.0,309.0,718.88,590.72
2016,10,2,16,15,633.0,66.5,5.7,16.5,259.0,646.49,535.64
2016,10,2,16,30,583.0,61.0,5.7,16.0,209.0,575.43,479.28
2016,10,2,16,45,500.5,53.5,5.7,16.0,160.0,479.41,399.15
2016,10,2,17,0,418.0,46.0,5.7,16.0,111.0,388.6,319.35
2016,10,2,17,15,288.0,33.5,5.55,15.5,70.0,268.46,207.25
2016,10,2,17,30,158.0,21.0,5.4,15.0,29.0,144.45,0.0
2016,10,2,17,45,79.0,10.5,5.3,15.0,14.5,52.33,0.0
2016,10,2,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,6,15,50.0,11.5,2.2,12.5,14.5,9.82,0.0
2016,10,3,6,30,100.0,23.0,2.3,13.0,29.0,17.78,2.45
2016,10,3,6,45,170.5,39.5,2.45,13.5,62.5,30.18,20.03
2016,10,3,7,0,241.0,56.0,2.6,14.0,96.0,42.27,31.53
2016,10,3,7,15,277.5,73.0,2.65,14.0,134.5,54.2,42.6
2016,10,3,7,30,314.0,90.0,2.7,14.0,173.0,65.72,53.1
2016,10,3,7,45,341.0,105.0,2.75,14.5,212.5,75.36,61.62
2016,10,3,8,0,368.0,120.0,2.8,15.0,252.0,88.56,73.08
2016,10,3,8,15,184.0,94.5,2.8,15.0,160.5,87.18,61.43
2016,10,3,8,30,0.0,69.0,2.8,15.0,69.0,57.21,43.04
2016,10,3,8,45,0.0,95.0,2.8,15.5,95.0,78.56,60.78
2016,10,3,9,0,0.0,121.0,2.8,16.0,121.0,99.68,78.02
2016,10,3,9,15,2.0,152.0,2.75,16.0,153.5,125.78,99.28
2016,10,3,9,30,4.0,183.0,2.7,16.0,186.0,152.6,120.91
2016,10,3,9,45,18.0,218.5,2.7,16.5,230.5,189.51,150.21
2016,10,3,10,0,32.0,254.0,2.7,17.0,275.0,233.32,184.73
2016,10,3,10,15,16.0,208.5,2.75,17.0,219.0,184.1,145.15
2016,10,3,10,30,0.0,163.0,2.8,17.0,163.0,136.7,106.7
2016,10,3,10,45,1.5,174.5,2.9,17.5,176.0,147.97,115.57
2016,10,3,11,0,3.0,186.0,3.0,18.0,189.0,159.54,124.56
2016,10,3,11,15,5.5,202.0,3.1,18.0,206.5,176.16,137.84
2016,10,3,11,30,8.0,218.0,3.2,18.0,224.0,193.3,151.5
2016,10,3,11,45,23.0,263.5,3.3,18.0,281.0,248.7,195.78
2016,10,3,12,0,38.0,309.0,3.4,18.0,338.0,324.24,255.08
2016,10,3,12,15,66.5,327.0,3.4,18.0,376.5,373.44,293.87
2016,10,3,12,30,95.0,345.0,3.4,18.0,415.0,425.03,334.22
2016,10,3,12,45,49.0,266.0,3.45,18.0,302.5,301.58,238.07
2016,10,3,13,0,3.0,187.0,3.5,18.0,190.0,164.99,128.86
2016,10,3,13,15,1.5,145.5,3.55,18.0,147.0,125.68,97.49
2016,10,3,13,30,0.0,104.0,3.6,18.0,104.0,87.08,66.18
2016,10,3,13,45,0.0,125.0,3.65,18.0,125.0,106.0,81.79
2016,10,3,14,0,0.0,146.0,3.7,18.0,146.0,125.79,98.05
2016,10,3,14,15,0.0,135.0,3.7,18.0,135.0,115.95,90.21
2016,10,3,14,30,0.0,124.0,3.7,18.0,124.0,106.09,82.35
2016,10,3,14,45,0.0,126.0,3.75,18.0,126.0,108.66,84.69
2016,10,3,15,0,0.0,128.0,3.8,18.0,128.0,111.62,87.36
2016,10,3,15,15,0.0,94.0,3.8,17.5,94.0,79.34,60.98
2016,10,3,15,30,0.0,60.0,3.8,17.0,60.0,49.7,36.41
2016,10,3,15,45,0.0,52.5,3.8,17.0,52.5,43.44,31.24
2016,10,3,16,0,0.0,45.0,3.8,17.0,45.0,37.19,26.0
2016,10,3,16,15,0.0,37.5,3.75,17.0,37.5,30.96,20.72
2016,10,3,16,30,0.0,30.0,3.7,17.0,30.0,24.74,15.37
2016,10,3,16,45,0.0,22.5,3.7,17.0,22.5,18.53,9.97
2016,10,3,17,0,0.0,15.0,3.7,17.0,15.0,12.33,4.56
2016,10,3,17,15,0.0,9.0,3.6,16.5,9.0,7.39,0.02
2016,10,3,17,30,0.0,3.0,3.5,16.0,3.0,2.46,0.0
2016,10,3,17,45,0.0,1.5,3.4,16.0,1.5,1.28,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,15,59.0,12.0,3.35,14.0,16.0,10.24,0.0
2016,10,4,6,30,118.0,24.0,3.5,14.0,32.0,18.6,0.98
2016,10,4,6,45,220.5,40.5,3.65,14.5,71.0,31.12,20.58
2016,10,4,7,0,323.0,57.0,3.8,15.0,110.0,43.43,32.35
2016,10,4,7,15,161.5,56.5,3.8,15.0,83.0,43.5,32.94
2016,10,4,7,30,0.0,56.0,3.8,15.0,56.0,46.27,35.64
2016,10,4,7,45,0.0,69.5,3.85,15.0,69.5,57.03,45.28
2016,10,4,8,0,0.0,83.0,3.9,15.0,83.0,67.73,52.21
2016,10,4,8,15,0.0,74.0,3.85,15.5,74.0,61.38,46.62
2016,10,4,8,30,0.0,65.0,3.8,16.0,65.0,53.87,40.07
2016,10,4,8,45,0.0,108.0,3.75,16.5,108.0,88.87,69.17
2016,10,4,9,0,0.0,151.0,3.7,17.0,151.0,123.45,97.39
2016,10,4,9,15,179.0,192.5,3.55,17.0,296.5,221.92,173.56
2016,10,4,9,30,358.0,234.0,3.4,17.0,442.0,345.79,270.82
2016,10,4,9,45,598.0,170.0,3.3,17.5,541.5,439.19,343.93
2016,10,4,10,0,838.0,106.0,3.2,18.0,641.0,547.14,428.82
2016,10,4,10,15,848.0,107.5,3.15,18.0,668.0,604.18,474.54
2016,10,4,10,30,858.0,109.0,3.1,18.0,695.0,660.21,518.39
2016,10,4,10,45,871.0,107.0,3.1,18.5,716.0,708.86,555.03
2016,10,4,11,0,884.0,105.0,3.1,19.0,737.0,759.84,591.87
2016,10,4,11,15,888.0,105.5,3.2,19.0,749.0,804.68,623.62
2016,10,4,11,30,892.0,106.0,3.3,19.0,761.0,846.91,653.41
2016,10,4,11,45,900.5,103.0,3.45,19.0,766.5,886.55,681.59
2016,10,4,12,0,909.0,100.0,3.6,19.0,772.0,923.36,707.81
2016,10,4,12,15,907.5,99.5,3.8,19.0,767.0,950.7,727.81
2016,10,4,12,30,906.0,99.0,4.0,19.0,762.0,974.37,745.46
2016,10,4,12,45,904.5,97.5,4.25,19.5,750.0,993.17,758.75
2016,10,4,13,0,903.0,96.0,4.5,20.0,738.0,1008.11,769.79
2016,10,4,13,15,897.0,95.0,4.7,20.0,717.0,1015.24,777.21
2016,10,4,13,30,891.0,94.0,4.9,20.0,696.0,1018.38,782.05
2016,10,4,13,45,883.5,92.0,5.1,20.0,668.5,1014.83,782.38
2016,10,4,14,0,876.0,90.0,5.3,20.0,641.0,1007.34,780.07
2016,10,4,14,15,863.5,88.0,5.4,19.5,606.5,990.99,772.34
2016,10,4,14,30,851.0,86.0,5.5,19.0,572.0,982.54,770.32
2016,10,4,14,45,835.0,83.5,5.65,19.0,531.5,954.76,753.2
2016,10,4,15,0,819.0,81.0,5.8,19.0,491.0,923.74,733.61
2016,10,4,15,15,795.0,78.0,5.85,18.5,446.0,881.48,706.22
2016,10,4,15,30,771.0,75.0,5.9,18.0,401.0,836.87,676.48
2016,10,4,15,45,737.0,71.0,6.0,18.0,352.0,780.01,635.5
2016,10,4,16,0,703.0,67.0,6.1,18.0,303.0,722.09,592.45
2016,10,4,16,15,652.5,61.5,6.05,17.5,252.5,654.53,540.77
2016,10,4,16,30,602.0,56.0,6.0,17.0,202.0,582.6,483.3
2016,10,4,16,45,517.0,48.5,6.0,17.0,153.0,484.38,401.08
2016,10,4,17,0,432.0,41.0,6.0,17.0,104.0,391.92,319.45
2016,10,4,17,15,291.5,29.0,5.8,16.5,64.0,265.96,195.66
2016,10,4,17,30,151.0,17.0,5.6,16.0,24.0,104.52,0.0
2016,10,4,17,45,75.5,8.5,5.45,15.5,12.0,7.26,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,15,103.0,11.0,3.7,11.5,17.0,9.39,0.0
2016,10,5,6,30,206.0,22.0,3.8,12.0,34.0,18.33,0.0
2016,10,5,6,45,341.0,33.0,3.9,13.0,77.0,27.12,17.2
2016,10,5,7,0,476.0,44.0,4.0,14.0,120.0,35.85,25.8
2016,10,5,7,15,551.5,51.0,4.0,14.5,169.5,40.87,30.66
2016,10,5,7,30,627.0,58.0,4.0,15.0,219.0,45.91,35.31
2016,10,5,7,45,680.5,62.0,4.05,15.5,270.5,52.76,41.4
2016,10,5,8,0,734.0,66.0,4.1,16.0,322.0,63.83,42.45
2016,10,5,8,15,766.5,69.5,4.0,16.5,371.0,121.19,67.18
2016,10,5,8,30,799.0,73.0,3.9,17.0,420.0,182.58,111.38
2016,10,5,8,45,825.5,75.0,3.8,17.5,466.0,245.11,164.19
2016,10,5,9,0,852.0,77.0,3.7,18.0,512.0,310.27,221.77
2016,10,5,9,15,868.0,79.0,3.6,18.0,552.0,375.97,280.61
2016,10,5,9,30,884.0,81.0,3.5,18.0,592.0,439.65,336.76
2016,10,5,9,45,898.5,81.5,3.4,18.5,626.5,501.6,389.27
2016,10,5,10,0,913.0,82.0,3.3,19.0,661.0,563.36,439.69
2016,10,5,10,15,921.5,83.0,3.25,19.0,688.5,621.65,486.71
2016,10,5,10,30,930.0,84.0,3.2,19.0,716.0,678.56,531.22
2016,10,5,10,45,937.0,84.5,3.2,19.5,735.5,732.29,571.26
2016,10,5,11,0,944.0,85.0,3.2,20.0,755.0,783.95,607.34
2016,10,5,11,15,946.5,85.0,3.3,20.0,766.5,829.29,639.19
2016,10,5,11,30,949.0,85.0,3.4,20.0,778.0,871.7,668.86
2016,10,5,11,45,950.5,85.0,3.55,20.5,781.5,910.13,694.67
2016,10,5,12,0,952.0,85.0,3.7,21.0,785.0,945.2,718.07
2016,10,5,12,15,950.5,85.0,3.85,21.0,780.0,974.0,738.59
2016,10,5,12,30,949.0,85.0,4.0,21.0,775.0,998.99,756.65
2016,10,5,12,45,938.0,88.0,4.15,21.0,760.0,1014.4,768.35
2016,10,5,13,0,927.0,91.0,4.3,21.0,745.0,1025.59,777.41
2016,10,5,13,15,921.0,90.0,4.45,21.0,723.5,1032.87,784.0
2016,10,5,13,30,915.0,89.0,4.6,21.0,702.0,1036.06,788.55
2016,10,5,13,45,904.0,88.0,4.75,21.0,673.5,1030.15,787.04
2016,10,5,14,0,893.0,87.0,4.9,21.0,645.0,1020.23,782.91
2016,10,5,14,15,880.0,85.0,5.05,20.5,609.5,1003.2,775.42
2016,10,5,14,30,867.0,83.0,5.2,20.0,574.0,982.48,765.3
2016,10,5,14,45,846.5,81.5,5.35,20.0,532.0,962.74,754.27
2016,10,5,15,0,826.0,80.0,5.5,20.0,490.0,928.44,732.57
2016,10,5,15,15,800.5,77.0,5.55,19.5,444.0,884.59,704.35
2016,10,5,15,30,775.0,74.0,5.6,19.0,398.0,838.44,673.76
2016,10,5,15,45,735.5,71.0,5.7,19.0,348.0,777.8,630.26
2016,10,5,16,0,696.0,68.0,5.8,19.0,298.0,722.59,589.55
2016,10,5,16,15,643.0,62.5,5.8,18.5,247.5,647.43,532.33
2016,10,5,16,30,590.0,57.0,5.8,18.0,197.0,573.87,473.81
2016,10,5,16,45,503.0,49.0,5.85,17.5,148.0,474.05,391.27
2016,10,5,17,0,416.0,41.0,5.9,17.0,99.0,380.13,308.73
2016,10,5,17,15,272.0,28.5,5.8,16.5,60.0,252.03,178.54
2016,10,5,17,30,128.0,16.0,5.7,16.0,21.0,89.78,0.0
2016,10,5,17,45,64.0,8.0,5.65,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,15,103.0,10.0,1.35,13.5,16.0,8.54,0.0
2016,10,6,6,30,206.0,20.0,1.4,14.0,32.0,16.58,0.0
2016,10,6,6,45,340.0,30.5,1.5,14.5,74.0,25.0,15.18
2016,10,6,7,0,474.0,41.0,1.6,15.0,116.0,33.36,23.52
2016,10,6,7,15,548.5,48.5,1.8,15.0,165.0,38.88,28.85
2016,10,6,7,30,623.0,56.0,2.0,15.0,214.0,44.37,33.96
2016,10,6,7,45,673.5,60.0,2.2,15.5,264.0,51.1,39.94
2016,10,6,8,0,724.0,64.0,2.4,16.0,314.0,62.88,41.2
2016,10,6,8,15,755.5,67.5,2.4,16.5,362.5,119.47,65.95
2016,10,6,8,30,787.0,71.0,2.4,17.0,411.0,179.94,109.55
2016,10,6,8,45,811.5,73.5,2.45,17.5,455.5,241.63,161.58
2016,10,6,9,0,836.0,76.0,2.5,18.0,500.0,305.7,218.02
2016,10,6,9,15,852.5,78.0,2.5,18.5,539.5,370.46,275.13
2016,10,6,9,30,869.0,80.0,2.5,19.0,579.0,433.34,329.47
2016,10,6,9,45,886.5,79.0,2.5,19.5,613.5,494.32,380.67
2016,10,6,10,0,904.0,78.0,2.5,20.0,648.0,555.41,430.15
2016,10,6,10,15,912.0,79.0,2.45,20.5,674.5,612.77,474.89
2016,10,6,10,30,920.0,80.0,2.4,21.0,701.0,668.71,516.93
2016,10,6,10,45,925.0,81.0,2.4,21.5,720.0,720.93,555.11
2016,10,6,11,0,930.0,82.0,2.4,22.0,739.0,770.93,589.23
2016,10,6,11,15,933.0,82.5,2.4,22.0,750.5,816.43,620.01
2016,10,6,11,30,936.0,83.0,2.4,22.0,762.0,859.1,648.6
2016,10,6,11,45,937.0,83.0,2.4,22.5,765.0,896.49,672.14
2016,10,6,12,0,938.0,83.0,2.4,23.0,768.0,930.54,693.26
2016,10,6,12,15,936.5,83.0,2.5,23.0,763.0,958.8,712.77
2016,10,6,12,30,935.0,83.0,2.6,23.0,758.0,983.31,729.94
2016,10,6,12,45,932.0,82.0,2.75,23.0,745.0,1001.36,743.48
2016,10,6,13,0,929.0,81.0,2.9,23.0,732.0,1015.4,754.57
2016,10,6,13,15,923.0,80.5,3.0,23.0,711.5,1023.04,761.17
2016,10,6,13,30,917.0,80.0,3.1,23.0,691.0,1026.6,765.3
2016,10,6,13,45,907.5,79.0,3.25,23.0,662.5,1021.97,764.6
2016,10,6,14,0,898.0,78.0,3.4,23.0,634.0,1013.34,761.39
2016,10,6,14,15,886.0,76.5,3.5,23.0,599.5,997.7,753.16
2016,10,6,14,30,874.0,75.0,3.6,23.0,565.0,978.36,742.51
2016,10,6,14,45,855.5,73.5,3.7,23.0,524.0,949.13,725.03
2016,10,6,15,0,837.0,72.0,3.8,23.0,483.0,927.59,712.76
2016,10,6,15,15,813.5,69.0,3.9,22.5,437.5,885.39,687.04
2016,10,6,15,30,790.0,66.0,4.0,22.0,392.0,840.84,659.03
2016,10,6,15,45,755.0,63.0,4.1,22.0,343.0,784.01,619.88
2016,10,6,16,0,720.0,60.0,4.2,22.0,294.0,726.21,578.68
2016,10,6,16,15,670.0,55.0,4.25,21.0,244.0,652.95,525.87
2016,10,6,16,30,620.0,50.0,4.3,20.0,194.0,580.74,470.95
2016,10,6,16,45,535.5,43.0,4.35,19.5,145.5,489.74,397.15
2016,10,6,17,0,451.0,36.0,4.4,19.0,97.0,398.35,318.01
2016,10,6,17,15,225.5,27.5,4.4,18.0,58.0,217.76,144.45
2016,10,6,17,30,0.0,19.0,4.4,17.0,19.0,16.22,0.0
2016,10,6,17,45,0.0,9.5,4.4,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,6,15,106.0,9.5,1.6,14.0,15.0,8.11,0.0
2016,10,7,6,30,212.0,19.0,1.7,14.0,30.0,15.76,0.0
2016,10,7,6,45,341.5,29.5,1.85,14.5,71.0,24.2,14.34
2016,10,7,7,0,471.0,40.0,2.0,15.0,112.0,32.57,22.78
2016,10,7,7,15,544.5,47.0,1.95,15.5,160.5,37.71,27.72
2016,10,7,7,30,618.0,54.0,1.9,16.0,209.0,42.83,32.44
2016,10,7,7,45,666.0,58.5,1.9,16.5,258.5,49.86,38.68
2016,10,7,8,0,714.0,63.0,1.9,17.0,308.0,62.69,40.45
2016,10,7,8,15,746.0,66.5,1.9,17.5,355.0,118.65,65.21
2016,10,7,8,30,778.0,70.0,1.9,18.0,402.0,178.54,108.31
2016,10,7,8,45,802.0,72.5,1.95,19.0,446.5,239.5,159.18
2016,10,7,9,0,826.0,75.0,2.0,20.0,491.0,302.77,214.07
2016,10,7,9,15,842.5,77.0,2.1,20.5,530.0,366.8,270.05
2016,10,7,9,30,859.0,79.0,2.2,21.0,569.0,428.99,323.41
2016,10,7,9,45,856.5,86.5,2.35,22.0,599.0,487.82,372.13
2016,10,7,10,0,854.0,94.0,2.5,23.0,629.0,546.08,418.42
2016,10,7,10,15,863.0,95.0,2.5,23.5,655.0,600.2,460.41
2016,10,7,10,30,872.0,96.0,2.5,24.0,681.0,654.43,501.01
2016,10,7,10,45,877.0,98.0,2.5,24.5,700.0,705.46,537.98
2016,10,7,11,0,882.0,100.0,2.5,25.0,719.0,754.44,571.88
2016,10,7,11,15,885.0,100.5,2.4,25.0,730.0,798.09,600.6
2016,10,7,11,30,888.0,101.0,2.3,25.0,741.0,839.07,627.12
2016,10,7,11,45,888.0,101.5,2.25,25.5,744.0,874.62,648.83
2016,10,7,12,0,888.0,102.0,2.2,26.0,747.0,906.95,668.2
2016,10,7,12,15,886.5,102.0,2.15,26.0,742.0,934.0,685.29
2016,10,7,12,30,885.0,102.0,2.1,26.0,737.0,957.49,700.08
2016,10,7,12,45,859.0,111.0,2.05,26.5,718.5,975.2,709.78
2016,10,7,13,0,833.0,120.0,2.0,27.0,700.0,977.87,709.92
2016,10,7,13,15,728.5,153.0,2.0,27.0,649.5,932.76,681.44
2016,10,7,13,30,624.0,186.0,2.0,27.0,599.0,874.16,644.26
2016,10,7,13,45,709.0,150.5,2.05,27.0,601.0,926.26,680.69
2016,10,7,14,0,794.0,115.0,2.1,27.0,603.0,965.18,707.32
2016,10,7,14,15,668.5,142.0,2.2,27.0,537.0,877.91,651.73
2016,10,7,14,30,543.0,169.0,2.3,27.0,471.0,771.12,582.13
2016,10,7,14,45,505.0,165.0,2.4,27.0,429.5,724.59,552.51
2016,10,7,15,0,467.0,161.0,2.5,27.0,388.0,676.85,520.39
2016,10,7,15,15,442.5,148.5,2.65,26.5,347.0,630.76,490.39
2016,10,7,15,30,418.0,136.0,2.8,26.0,306.0,583.75,458.67
2016,10,7,15,45,382.0,126.0,2.95,25.5,266.5,529.11,419.8
2016,10,7,16,0,346.0,116.0,3.1,25.0,227.0,475.17,379.99
2016,10,7,16,15,311.0,99.5,3.2,24.0,186.0,415.0,334.46
2016,10,7,16,30,276.0,83.0,3.3,23.0,145.0,339.95,275.43
2016,10,7,16,45,222.0,65.0,3.4,22.0,107.0,268.25,215.98
2016,10,7,17,0,168.0,47.0,3.5,21.0,69.0,200.7,157.19
2016,10,7,17,15,84.0,29.0,3.45,20.5,40.0,113.27,66.19
2016,10,7,17,30,0.0,11.0,3.4,20.0,11.0,9.39,0.0
2016,10,7,17,45,0.0,5.5,3.4,19.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,59.0,9.5,1.3,16.5,12.5,8.11,0.0
2016,10,8,6,30,118.0,19.0,1.3,17.0,25.0,14.79,0.0
2016,10,8,6,45,245.0,33.0,1.3,17.5,64.0,25.61,15.06
2016,10,8,7,0,372.0,47.0,1.3,18.0,103.0,38.31,27.36
2016,10,8,7,15,453.5,56.0,1.35,18.5,150.0,44.75,33.46
2016,10,8,7,30,535.0,65.0,1.4,19.0,197.0,51.14,39.27
2016,10,8,7,45,588.0,71.5,1.45,19.5,246.0,55.24,42.89
2016,10,8,8,0,641.0,78.0,1.5,20.0,295.0,68.99,45.45
2016,10,8,8,15,677.5,83.0,1.45,20.5,342.5,122.51,70.03
2016,10,8,8,30,714.0,88.0,1.4,21.0,390.0,180.65,111.36
2016,10,8,8,45,739.5,92.0,1.4,21.5,434.0,239.9,160.05
2016,10,8,9,0,765.0,96.0,1.4,22.0,478.0,304.67,215.03
2016,10,8,9,15,784.0,98.5,1.4,23.0,517.5,364.8,265.85
2016,10,8,9,30,803.0,101.0,1.4,24.0,557.0,426.13,316.17
2016,10,8,9,45,854.5,89.0,1.45,25.0,599.0,490.02,366.63
2016,10,8,10,0,906.0,77.0,1.5,26.0,641.0,556.5,417.39
2016,10,8,10,15,914.0,78.0,1.35,26.5,667.5,613.82,459.34
2016,10,8,10,30,922.0,79.0,1.2,27.0,694.0,669.7,498.28
2016,10,8,10,45,926.5,80.5,1.1,27.5,712.5,722.02,533.39
2016,10,8,11,0,931.0,82.0,1.0,28.0,731.0,772.09,564.22
2016,10,8,11,15,934.0,82.5,0.8,28.0,742.5,817.47,589.99
2016,10,8,11,30,937.0,83.0,0.6,28.0,754.0,860.02,612.86
2016,10,8,11,45,937.0,83.5,0.45,28.5,757.0,896.98,631.07
2016,10,8,12,0,937.0,84.0,0.3,29.0,760.0,930.54,646.71
2016,10,8,12,15,936.0,83.5,0.5,29.0,755.0,958.51,667.44
2016,10,8,12,30,935.0,83.0,0.7,29.0,750.0,982.74,686.23
2016,10,8,12,45,931.0,83.0,0.95,29.5,736.5,1000.84,700.98
2016,10,8,13,0,927.0,83.0,1.2,30.0,723.0,1014.94,713.13
2016,10,8,13,15,921.0,82.0,1.4,29.5,702.5,1021.84,722.75
2016,10,8,13,30,915.0,81.0,1.6,29.0,682.0,1024.66,729.91
2016,10,8,13,45,905.5,80.0,1.8,29.0,653.5,1019.91,730.86
2016,10,8,14,0,896.0,79.0,2.0,29.0,625.0,1011.19,729.28
2016,10,8,14,15,883.5,77.5,2.1,28.5,590.0,994.97,723.1
2016,10,8,14,30,871.0,76.0,2.2,28.0,555.0,975.1,714.56
2016,10,8,14,45,852.5,74.0,2.3,28.0,514.0,945.22,697.93
2016,10,8,15,0,834.0,72.0,2.4,28.0,473.0,922.98,686.2
2016,10,8,15,15,810.0,69.0,2.45,27.5,427.5,880.34,661.26
2016,10,8,15,30,786.0,66.0,2.5,27.0,382.0,835.38,634.15
2016,10,8,15,45,750.0,62.5,2.65,27.0,333.0,777.11,596.14
2016,10,8,16,0,714.0,59.0,2.8,27.0,284.0,717.96,555.91
2016,10,8,16,15,662.0,53.5,2.85,26.0,234.0,642.72,503.39
2016,10,8,16,30,610.0,48.0,2.9,25.0,184.0,568.77,448.7
2016,10,8,16,45,524.0,41.0,2.95,24.0,136.0,477.53,377.18
2016,10,8,17,0,438.0,34.0,3.0,23.0,88.0,386.06,298.98
2016,10,8,17,15,286.5,22.5,2.95,22.0,51.0,246.2,131.57
2016,10,8,17,30,135.0,11.0,2.9,21.0,14.0,89.13,0.0
2016,10,8,17,45,67.5,5.5,2.9,20.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
