Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,121.0,13.5,3.25,15.5,23.0,11.52,0.0
2016,10,29,7,0,242.0,27.0,3.5,16.0,46.0,22.41,9.58
2016,10,29,7,15,349.5,37.5,3.75,16.0,86.5,30.66,20.49
2016,10,29,7,30,457.0,48.0,4.0,16.0,127.0,38.83,28.33
2016,10,29,7,45,228.5,51.5,4.25,16.5,91.0,38.4,28.27
2016,10,29,8,0,0.0,55.0,4.5,17.0,55.0,45.52,32.99
2016,10,29,8,15,0.0,66.5,4.65,17.0,66.5,54.86,40.96
2016,10,29,8,30,0.0,78.0,4.8,17.0,78.0,64.31,48.92
2016,10,29,8,45,0.0,90.0,4.95,17.5,90.0,74.27,57.11
2016,10,29,9,0,0.0,102.0,5.1,18.0,102.0,84.35,65.3
2016,10,29,9,15,0.0,122.5,5.15,18.0,122.5,101.58,79.48
2016,10,29,9,30,0.0,143.0,5.2,18.0,143.0,119.17,93.83
2016,10,29,9,45,199.5,173.5,5.3,18.5,280.0,254.21,203.15
2016,10,29,10,0,399.0,204.0,5.4,19.0,417.0,400.72,320.62
2016,10,29,10,15,331.5,228.5,5.35,19.0,411.0,410.89,329.23
2016,10,29,10,30,264.0,253.0,5.3,19.0,405.0,414.11,331.72
2016,10,29,10,45,575.0,166.5,5.25,19.0,510.5,573.81,461.07
2016,10,29,11,0,886.0,80.0,5.2,19.0,616.0,729.66,583.92
2016,10,29,11,15,890.0,80.5,5.1,19.0,626.0,772.27,614.08
2016,10,29,11,30,894.0,81.0,5.0,19.0,636.0,812.29,642.57
2016,10,29,11,45,898.0,80.0,4.9,19.5,639.0,847.8,666.27
2016,10,29,12,0,902.0,79.0,4.8,20.0,642.0,880.32,687.55
2016,10,29,12,15,900.0,79.0,4.7,20.0,636.0,905.5,704.81
2016,10,29,12,30,898.0,79.0,4.6,20.0,630.0,927.12,719.57
2016,10,29,12,45,685.5,147.0,4.5,20.0,562.5,844.34,660.13
2016,10,29,13,0,473.0,215.0,4.4,20.0,495.0,723.88,570.34
2016,10,29,13,15,672.5,145.5,4.3,20.0,528.0,855.69,669.84
2016,10,29,13,30,872.0,76.0,4.2,20.0,561.0,955.54,740.31
2016,10,29,13,45,619.5,137.0,4.15,20.0,472.5,807.05,634.47
2016,10,29,14,0,367.0,198.0,4.1,20.0,384.0,605.1,483.35
2016,10,29,14,15,591.5,133.5,4.05,19.5,410.0,775.98,617.22
2016,10,29,14,30,816.0,69.0,4.0,19.0,436.0,901.11,709.38
2016,10,29,14,45,791.0,66.5,3.95,19.0,396.0,864.94,683.57
2016,10,29,15,0,766.0,64.0,3.9,19.0,356.0,826.16,656.65
2016,10,29,15,15,732.0,61.0,3.85,18.5,312.5,776.25,622.03
2016,10,29,15,30,698.0,58.0,3.8,18.0,269.0,724.81,585.07
2016,10,29,15,45,645.0,53.5,3.8,18.0,223.5,654.05,530.83
2016,10,29,16,0,592.0,49.0,3.8,18.0,178.0,591.38,480.49
2016,10,29,16,15,510.5,42.0,3.65,17.5,133.5,497.96,403.85
2016,10,29,16,30,429.0,35.0,3.5,17.0,89.0,409.2,325.71
2016,10,29,16,45,283.0,24.0,3.35,16.5,53.0,270.25,169.51
2016,10,29,17,0,137.0,13.0,3.2,16.0,17.0,101.26,0.0
2016,10,29,17,15,68.5,6.5,3.2,15.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,14.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,4.0,7.8,15.0,4.0,3.41,0.0
2016,10,30,7,0,0.0,8.0,8.0,15.0,8.0,6.57,0.0
2016,10,30,7,15,0.0,15.5,8.05,15.0,15.5,12.75,5.2
2016,10,30,7,30,0.0,23.0,8.1,15.0,23.0,18.95,10.97
2016,10,30,7,45,0.0,31.5,8.15,15.5,31.5,25.99,17.37
2016,10,30,8,0,0.0,40.0,8.2,16.0,40.0,33.04,22.5
2016,10,30,8,15,0.0,48.5,8.2,16.0,48.5,40.11,28.58
2016,10,30,8,30,0.0,57.0,8.2,16.0,57.0,47.19,34.59
2016,10,30,8,45,0.0,76.0,8.2,16.5,76.0,62.95,47.82
2016,10,30,9,0,0.0,95.0,8.2,17.0,95.0,78.63,60.81
2016,10,30,9,15,0.0,52.0,8.2,17.0,52.0,43.04,30.74
2016,10,30,9,30,0.0,9.0,8.2,17.0,9.0,7.42,0.61
2016,10,30,9,45,0.0,11.0,8.2,17.5,11.0,9.08,1.99
2016,10,30,10,0,0.0,13.0,8.2,18.0,13.0,10.74,3.35
2016,10,30,10,15,0.0,13.0,8.1,18.0,13.0,10.74,3.34
2016,10,30,10,30,0.0,13.0,8.0,18.0,13.0,10.74,3.33
2016,10,30,10,45,219.0,121.0,7.95,18.0,252.5,282.04,231.22
2016,10,30,11,0,438.0,229.0,7.9,18.0,492.0,561.87,456.85
2016,10,30,11,15,262.5,254.0,7.75,18.0,412.5,464.81,376.97
2016,10,30,11,30,87.0,279.0,7.6,18.0,333.0,336.42,270.85
2016,10,30,11,45,58.5,262.5,7.45,18.5,299.0,300.96,241.45
2016,10,30,12,0,30.0,246.0,7.3,19.0,265.0,263.04,209.81
2016,10,30,12,15,168.0,256.0,7.15,19.0,359.0,418.35,338.07
2016,10,30,12,30,306.0,266.0,7.0,19.0,453.0,583.16,470.12
2016,10,30,12,45,338.5,252.5,6.9,19.0,455.0,608.86,490.96
2016,10,30,13,0,371.0,239.0,6.8,19.0,457.0,633.83,511.63
2016,10,30,13,15,368.5,230.0,6.7,18.5,440.0,629.44,509.8
2016,10,30,13,30,366.0,221.0,6.6,18.0,423.0,623.21,506.7
2016,10,30,13,45,274.0,222.0,6.55,18.0,368.5,540.62,440.65
2016,10,30,14,0,182.0,223.0,6.5,18.0,314.0,436.03,356.45
2016,10,30,14,15,91.0,173.5,6.4,18.0,219.0,267.62,219.3
2016,10,30,14,30,0.0,124.0,6.3,18.0,124.0,110.24,86.64
2016,10,30,14,45,337.0,104.5,6.25,18.0,231.5,479.01,400.17
2016,10,30,15,0,674.0,85.0,6.2,18.0,339.0,773.88,633.2
2016,10,30,15,15,635.0,80.5,6.05,17.5,296.5,719.62,591.48
2016,10,30,15,30,596.0,76.0,5.9,17.0,254.0,664.34,549.22
2016,10,30,15,45,540.0,69.0,5.8,17.0,209.5,590.88,490.12
2016,10,30,16,0,484.0,62.0,5.7,17.0,165.0,518.34,429.67
2016,10,30,16,15,393.0,52.5,5.5,16.5,122.5,417.18,344.26
2016,10,30,16,30,302.0,43.0,5.3,16.0,80.0,323.88,260.04
2016,10,30,16,45,171.0,28.0,5.15,16.0,47.0,194.54,112.0
2016,10,30,17,0,40.0,13.0,5.0,16.0,14.0,37.38,0.0
2016,10,30,17,15,20.0,6.5,4.8,15.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,45,107.0,13.5,2.45,12.5,21.0,11.52,0.0
2016,10,31,7,0,214.0,27.0,2.5,13.0,42.0,21.05,6.65
2016,10,31,7,15,330.0,37.5,2.65,13.5,82.0,30.83,20.65
2016,10,31,7,30,446.0,48.0,2.8,14.0,122.0,39.01,28.65
2016,10,31,7,45,523.5,54.0,2.95,14.5,167.5,43.15,32.69
2016,10,31,8,0,601.0,60.0,3.1,15.0,213.0,63.18,37.9
2016,10,31,8,15,646.0,65.0,3.2,15.0,257.5,113.9,64.94
2016,10,31,8,30,691.0,70.0,3.3,15.0,302.0,170.12,107.46
2016,10,31,8,45,697.0,74.0,3.45,15.5,333.5,222.11,153.39
2016,10,31,9,0,703.0,78.0,3.6,16.0,365.0,274.19,201.19
2016,10,31,9,15,595.0,116.0,3.65,16.0,374.5,318.0,244.83
2016,10,31,9,30,487.0,154.0,3.7,16.0,384.0,343.81,271.4
2016,10,31,9,45,260.0,181.0,3.75,16.5,305.0,289.1,231.43
2016,10,31,10,0,33.0,208.0,3.8,17.0,226.0,200.28,159.96
2016,10,31,10,15,75.5,232.5,3.8,17.0,275.0,251.23,201.62
2016,10,31,10,30,118.0,257.0,3.8,17.0,324.0,317.36,254.86
2016,10,31,10,45,217.5,256.0,3.85,17.0,384.0,392.45,315.86
2016,10,31,11,0,317.0,255.0,3.9,17.0,444.0,488.87,392.61
2016,10,31,11,15,310.0,261.5,3.95,17.0,448.5,508.55,407.69
2016,10,31,11,30,303.0,268.0,4.0,17.0,453.0,526.84,421.88
2016,10,31,11,45,319.5,265.0,4.1,17.5,461.0,553.0,441.93
2016,10,31,12,0,336.0,262.0,4.2,18.0,469.0,578.92,461.65
2016,10,31,12,15,602.5,175.0,4.3,18.0,541.5,760.85,604.59
2016,10,31,12,30,869.0,88.0,4.4,18.0,614.0,909.06,712.25
2016,10,31,12,45,601.5,166.5,4.55,18.0,526.5,785.31,623.01
2016,10,31,13,0,334.0,245.0,4.7,18.0,439.0,605.73,484.86
2016,10,31,13,15,399.5,220.0,4.8,18.0,444.0,647.01,520.17
2016,10,31,13,30,465.0,195.0,4.9,18.0,449.0,709.21,569.65
2016,10,31,13,45,508.5,172.0,5.0,18.0,437.0,729.44,587.46
2016,10,31,14,0,552.0,149.0,5.1,18.0,425.0,746.32,602.0
2016,10,31,14,15,474.5,153.5,5.2,17.5,379.5,677.17,551.58
2016,10,31,14,30,397.0,158.0,5.3,17.0,334.0,606.88,498.21
2016,10,31,14,45,476.0,128.5,5.4,17.0,320.0,641.96,529.07
2016,10,31,15,0,555.0,99.0,5.5,17.0,306.0,680.0,559.88
2016,10,31,15,15,519.0,92.5,5.6,17.0,267.0,628.18,520.06
2016,10,31,15,30,483.0,86.0,5.7,17.0,228.0,569.29,473.79
2016,10,31,15,45,436.0,75.5,5.8,17.0,187.5,503.84,420.62
2016,10,31,16,0,389.0,65.0,5.9,17.0,147.0,439.93,366.71
2016,10,31,16,15,323.5,52.5,5.85,16.5,108.5,360.79,298.28
2016,10,31,16,30,258.0,40.0,5.8,16.0,70.0,286.49,229.09
2016,10,31,16,45,129.0,25.5,5.75,15.5,40.5,158.97,81.01
2016,10,31,17,0,0.0,11.0,5.7,15.0,11.0,9.39,0.0
2016,10,31,17,15,0.0,5.5,5.85,15.0,5.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,6,45,106.5,12.5,3.3,12.5,20.0,10.67,0.0
2016,11,1,7,0,213.0,25.0,3.2,13.0,40.0,20.85,4.98
2016,11,1,7,15,331.5,35.5,3.25,13.5,79.5,29.16,19.1
2016,11,1,7,30,450.0,46.0,3.3,14.0,119.0,37.41,27.2
2016,11,1,7,45,524.5,53.0,3.4,14.5,164.0,42.44,32.03
2016,11,1,8,0,599.0,60.0,3.5,15.0,209.0,63.1,37.92
2016,11,1,8,15,388.5,96.5,3.5,15.0,200.5,112.61,74.34
2016,11,1,8,30,178.0,133.0,3.5,15.0,192.0,135.23,101.1
2016,11,1,8,45,467.5,104.5,3.55,15.5,287.0,194.63,139.74
2016,11,1,9,0,757.0,76.0,3.6,16.0,382.0,289.34,211.88
2016,11,1,9,15,779.5,78.5,3.5,16.0,419.0,348.34,265.27
2016,11,1,9,30,802.0,81.0,3.4,16.0,456.0,408.88,319.08
2016,11,1,9,45,820.5,82.0,3.35,16.0,488.0,467.31,370.03
2016,11,1,10,0,839.0,83.0,3.3,16.0,520.0,526.14,419.82
2016,11,1,10,15,850.0,84.5,3.2,16.0,545.0,581.31,465.22
2016,11,1,10,30,861.0,86.0,3.1,16.0,570.0,635.52,508.5
2016,11,1,10,45,867.5,87.0,3.05,16.5,587.5,684.96,546.14
2016,11,1,11,0,874.0,88.0,3.0,17.0,605.0,726.97,577.03
2016,11,1,11,15,877.5,88.5,2.95,17.0,615.0,768.68,606.52
2016,11,1,11,30,881.0,89.0,2.9,17.0,625.0,807.81,633.86
2016,11,1,11,45,880.0,90.0,2.9,17.0,626.5,841.01,657.13
2016,11,1,12,0,879.0,91.0,2.9,17.0,628.0,871.02,678.13
2016,11,1,12,15,876.5,90.5,2.9,17.0,622.0,894.67,694.68
2016,11,1,12,30,874.0,90.0,2.9,17.0,616.0,914.81,708.91
2016,11,1,12,45,868.5,89.5,2.9,17.5,602.0,938.77,724.56
2016,11,1,13,0,863.0,89.0,2.9,18.0,588.0,949.2,730.86
2016,11,1,13,15,854.5,88.0,2.8,18.0,567.0,952.34,732.94
2016,11,1,13,30,846.0,87.0,2.7,18.0,546.0,951.65,732.57
2016,11,1,13,45,832.0,85.5,2.65,18.0,517.5,941.22,726.09
2016,11,1,14,0,818.0,84.0,2.6,18.0,489.0,927.11,717.25
2016,11,1,14,15,800.0,81.5,2.55,17.5,455.0,904.35,703.78
2016,11,1,14,30,782.0,79.0,2.5,17.0,421.0,878.3,687.94
2016,11,1,14,45,752.5,76.5,2.5,17.0,381.0,838.36,661.08
2016,11,1,15,0,723.0,74.0,2.5,17.0,341.0,795.93,631.96
2016,11,1,15,15,685.0,70.0,2.6,17.0,297.5,749.09,599.39
2016,11,1,15,30,647.0,66.0,2.7,17.0,254.0,694.65,559.8
2016,11,1,15,45,588.0,60.5,2.8,17.0,209.0,619.71,502.73
2016,11,1,16,0,529.0,55.0,2.9,17.0,164.0,545.87,443.81
2016,11,1,16,15,437.5,46.0,2.95,16.5,120.5,444.25,360.53
2016,11,1,16,30,346.0,37.0,3.0,16.0,77.0,347.85,274.36
2016,11,1,16,45,201.0,23.5,3.05,15.5,44.0,204.96,89.74
2016,11,1,17,0,56.0,10.0,3.1,15.0,11.0,45.23,0.0
2016,11,1,17,15,28.0,5.0,3.1,14.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,2,6,45,120.0,11.5,2.45,11.0,19.0,9.82,0.0
2016,11,2,7,0,240.0,23.0,2.5,11.0,38.0,19.17,2.36
2016,11,2,7,15,357.5,33.5,2.65,11.5,78.5,27.58,17.78
2016,11,2,7,30,475.0,44.0,2.8,12.0,119.0,35.91,26.07
2016,11,2,7,45,544.5,51.0,2.95,12.5,164.0,41.0,30.99
2016,11,2,8,0,614.0,58.0,3.1,13.0,209.0,61.85,36.99
2016,11,2,8,15,659.0,63.0,3.1,13.5,253.5,113.22,64.3
2016,11,2,8,30,704.0,68.0,3.1,14.0,298.0,170.08,107.25
2016,11,2,8,45,736.0,71.0,3.1,14.5,340.0,229.9,158.75
2016,11,2,9,0,768.0,74.0,3.1,15.0,382.0,290.21,212.67
2016,11,2,9,15,789.5,76.5,2.95,15.5,419.0,349.42,265.91
2016,11,2,9,30,811.0,79.0,2.8,16.0,456.0,410.01,319.05
2016,11,2,9,45,837.5,77.5,2.7,16.5,489.5,470.01,370.14
2016,11,2,10,0,864.0,76.0,2.6,17.0,523.0,529.28,419.0
2016,11,2,10,15,873.5,77.5,2.35,17.0,547.5,583.84,462.82
2016,11,2,10,30,883.0,79.0,2.1,17.0,572.0,637.21,503.95
2016,11,2,10,45,889.5,80.0,1.9,17.5,589.5,686.62,539.77
2016,11,2,11,0,896.0,81.0,1.7,18.0,607.0,734.06,571.97
2016,11,2,11,15,899.5,81.5,1.6,18.0,616.5,776.49,600.18
2016,11,2,11,30,903.0,82.0,1.5,18.0,626.0,816.28,626.1
2016,11,2,11,45,903.0,82.0,1.4,18.5,628.0,849.77,646.09
2016,11,2,12,0,903.0,82.0,1.3,19.0,630.0,880.03,663.58
2016,11,2,12,15,901.0,81.5,1.3,19.0,624.0,904.57,679.78
2016,11,2,12,30,899.0,81.0,1.3,19.0,618.0,925.55,693.73
2016,11,2,12,45,896.5,79.5,1.3,19.5,604.5,941.19,702.96
2016,11,2,13,0,894.0,78.0,1.3,20.0,591.0,953.1,709.9
2016,11,2,13,15,885.5,77.0,1.35,20.0,570.0,956.15,713.35
2016,11,2,13,30,877.0,76.0,1.4,20.0,549.0,955.36,714.56
2016,11,2,13,45,864.5,75.0,1.5,20.0,520.5,946.95,711.63
2016,11,2,14,0,852.0,74.0,1.6,20.0,492.0,945.69,713.57
2016,11,2,14,15,835.0,72.0,1.7,19.5,458.0,924.38,703.29
2016,11,2,14,30,818.0,70.0,1.8,19.0,424.0,899.71,690.66
2016,11,2,14,45,792.0,67.5,1.9,19.0,384.0,862.76,667.81
2016,11,2,15,0,766.0,65.0,2.0,19.0,344.0,823.21,642.5
2016,11,2,15,15,731.0,61.0,2.1,18.5,300.5,771.29,608.46
2016,11,2,15,30,696.0,57.0,2.2,18.0,257.0,717.91,571.72
2016,11,2,15,45,640.5,52.0,2.3,18.0,211.0,644.79,517.07
2016,11,2,16,0,585.0,47.0,2.4,18.0,165.0,580.46,466.23
2016,11,2,16,15,498.5,39.5,2.4,17.5,121.0,483.38,387.31
2016,11,2,16,30,412.0,32.0,2.4,17.0,77.0,391.55,303.77
2016,11,2,16,45,206.0,16.0,2.45,16.5,38.5,197.16,66.58
2016,11,2,17,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,3,6,45,122.5,10.5,3.25,11.5,18.0,8.96,0.0
2016,11,3,7,0,245.0,21.0,3.3,12.0,36.0,17.44,0.0
2016,11,3,7,15,364.5,31.5,3.45,12.5,76.5,25.93,16.13
2016,11,3,7,30,484.0,42.0,3.6,13.0,117.0,34.33,24.51
2016,11,3,7,45,555.5,48.5,3.8,13.5,162.0,39.08,29.13
2016,11,3,8,0,627.0,55.0,4.0,14.0,207.0,59.67,34.87
2016,11,3,8,15,672.0,60.0,3.95,14.5,252.0,111.74,62.34
2016,11,3,8,30,717.0,65.0,3.9,15.0,297.0,171.97,107.94
2016,11,3,8,45,749.0,68.0,3.85,15.5,339.0,229.67,157.64
2016,11,3,9,0,781.0,71.0,3.8,16.0,381.0,290.63,212.18
2016,11,3,9,15,802.5,73.5,3.65,16.5,418.0,350.49,266.1
2016,11,3,9,30,824.0,76.0,3.5,17.0,455.0,411.7,319.96
2016,11,3,9,45,845.5,76.0,3.4,17.5,487.5,471.48,371.18
2016,11,3,10,0,867.0,76.0,3.3,18.0,520.0,530.01,419.78
2016,11,3,10,15,877.0,77.0,3.05,18.0,545.0,584.43,463.99
2016,11,3,10,30,887.0,78.0,2.8,18.0,570.0,637.68,505.7
2016,11,3,10,45,893.0,79.0,2.6,18.5,587.0,686.86,542.07
2016,11,3,11,0,899.0,80.0,2.4,19.0,604.0,734.02,574.92
2016,11,3,11,15,902.0,80.5,2.25,19.0,614.0,776.14,603.25
2016,11,3,11,30,905.0,81.0,2.1,19.0,624.0,815.56,629.21
2016,11,3,11,45,904.5,81.5,1.95,19.5,625.5,849.23,649.5
2016,11,3,12,0,904.0,82.0,1.8,20.0,627.0,879.64,667.18
2016,11,3,12,15,901.5,82.0,1.65,20.0,621.0,904.34,681.95
2016,11,3,12,30,899.0,82.0,1.5,20.0,615.0,925.47,694.15
2016,11,3,12,45,892.5,81.5,1.4,20.5,600.5,938.64,700.34
2016,11,3,13,0,886.0,81.0,1.3,21.0,586.0,948.0,704.11
2016,11,3,13,15,878.0,80.0,1.3,21.0,565.0,951.5,707.09
2016,11,3,13,30,870.0,79.0,1.3,21.0,544.0,951.21,707.83
2016,11,3,13,45,855.5,78.0,1.3,21.5,515.5,951.72,707.94
2016,11,3,14,0,841.0,77.0,1.3,22.0,487.0,937.81,698.7
2016,11,3,14,15,700.0,98.5,1.3,21.5,423.5,834.01,632.02
2016,11,3,14,30,559.0,120.0,1.3,21.0,360.0,720.96,557.24
2016,11,3,14,45,568.0,105.0,1.35,21.0,329.5,705.73,549.2
2016,11,3,15,0,577.0,90.0,1.4,21.0,299.0,687.12,537.37
2016,11,3,15,15,538.5,85.0,1.4,20.5,260.5,634.78,501.07
2016,11,3,15,30,500.0,80.0,1.4,20.0,222.0,581.52,462.95
2016,11,3,15,45,454.0,70.5,1.4,20.0,182.0,516.52,413.36
2016,11,3,16,0,408.0,61.0,1.4,20.0,142.0,452.21,362.11
2016,11,3,16,15,343.5,48.0,1.4,19.5,103.5,371.69,296.18
2016,11,3,16,30,279.0,35.0,1.4,19.0,65.0,295.52,225.56
2016,11,3,16,45,139.5,17.5,1.45,18.5,32.5,146.57,29.75
2016,11,3,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,103.0,10.5,2.65,13.0,16.5,8.96,0.0
2016,11,4,7,0,206.0,21.0,2.5,13.0,33.0,17.47,0.0
2016,11,4,7,15,329.0,32.5,2.45,13.5,72.5,26.81,16.6
2016,11,4,7,30,452.0,44.0,2.4,14.0,112.0,36.02,25.83
2016,11,4,7,45,526.0,51.0,2.4,14.5,156.5,41.08,30.75
2016,11,4,8,0,600.0,58.0,2.4,15.0,201.0,61.19,36.58
2016,11,4,8,15,647.0,63.5,2.25,15.0,245.5,112.13,63.54
2016,11,4,8,30,694.0,69.0,2.1,15.0,290.0,168.83,106.07
2016,11,4,8,45,725.5,72.5,1.95,15.5,331.5,228.21,156.65
2016,11,4,9,0,757.0,76.0,1.8,16.0,373.0,288.04,209.37
2016,11,4,9,15,779.5,79.0,1.6,16.5,410.0,347.28,261.55
2016,11,4,9,30,802.0,82.0,1.4,17.0,447.0,408.06,313.43
2016,11,4,9,45,678.0,117.0,1.2,17.5,440.5,433.56,337.18
2016,11,4,10,0,554.0,152.0,1.0,18.0,434.0,439.58,343.55
2016,11,4,10,15,705.5,120.5,0.8,18.5,497.0,534.25,414.91
2016,11,4,10,30,857.0,89.0,0.6,19.0,560.0,633.54,485.96
2016,11,4,10,45,865.0,89.5,0.45,20.0,577.5,683.11,517.56
2016,11,4,11,0,873.0,90.0,0.3,21.0,595.0,730.9,546.8
2016,11,4,11,15,877.0,90.5,0.35,21.0,605.0,773.65,575.15
2016,11,4,11,30,881.0,91.0,0.4,21.0,615.0,813.83,601.67
2016,11,4,11,45,882.0,90.5,0.5,21.0,617.0,839.73,619.74
2016,11,4,12,0,883.0,90.0,0.6,21.0,619.0,869.71,640.8
2016,11,4,12,15,881.0,90.0,0.75,21.0,612.5,894.4,659.4
2016,11,4,12,30,879.0,90.0,0.9,21.0,606.0,925.3,682.19
2016,11,4,12,45,876.0,88.0,1.05,21.5,593.0,940.05,693.17
2016,11,4,13,0,873.0,86.0,1.2,22.0,580.0,951.03,701.96
2016,11,4,13,15,864.0,85.0,1.2,22.0,558.5,953.78,704.42
2016,11,4,13,30,855.0,84.0,1.2,22.0,537.0,952.67,704.63
2016,11,4,13,45,843.0,82.0,1.3,22.0,509.0,943.6,701.45
2016,11,4,14,0,831.0,80.0,1.4,22.0,481.0,930.84,695.91
2016,11,4,14,15,812.5,77.5,1.4,21.5,447.0,907.63,683.26
2016,11,4,14,30,794.0,75.0,1.4,21.0,413.0,881.13,668.33
2016,11,4,14,45,769.0,72.0,1.4,21.0,373.5,844.83,645.17
2016,11,4,15,0,744.0,69.0,1.4,21.0,334.0,805.94,619.74
2016,11,4,15,15,706.5,64.5,1.4,20.5,290.5,751.63,583.77
2016,11,4,15,30,669.0,60.0,1.4,20.0,247.0,703.22,550.55
2016,11,4,15,45,613.0,54.5,1.4,20.0,202.0,630.72,496.82
2016,11,4,16,0,557.0,49.0,1.4,20.0,157.0,559.28,441.28
2016,11,4,16,15,465.0,40.5,1.35,19.5,114.0,457.76,360.18
2016,11,4,16,30,373.0,32.0,1.3,19.0,71.0,361.95,272.46
2016,11,4,16,45,186.5,16.0,1.3,18.5,35.5,180.79,10.5
2016,11,4,17,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,45,106.5,10.0,1.5,13.0,15.5,8.54,0.0
2016,11,5,7,0,213.0,20.0,1.5,13.0,31.0,16.66,0.0
2016,11,5,7,15,332.5,30.5,1.55,13.5,69.5,25.14,15.0
2016,11,5,7,30,452.0,41.0,1.6,14.0,108.0,33.52,23.62
2016,11,5,7,45,520.0,49.0,1.65,14.5,151.5,39.48,29.32
2016,11,5,8,0,588.0,57.0,1.7,15.0,195.0,59.86,35.79
2016,11,5,8,15,634.0,62.0,1.65,15.5,238.5,109.42,61.68
2016,11,5,8,30,680.0,67.0,1.6,16.0,282.0,164.59,102.66
2016,11,5,8,45,710.5,71.0,1.55,16.5,322.5,220.86,150.41
2016,11,5,9,0,741.0,75.0,1.5,17.0,363.0,282.13,204.0
2016,11,5,9,15,762.5,78.0,1.45,17.0,399.0,339.96,255.4
2016,11,5,9,30,784.0,81.0,1.4,17.0,435.0,399.24,306.93
2016,11,5,9,45,803.0,81.5,1.35,17.5,466.0,456.06,354.47
2016,11,5,10,0,822.0,82.0,1.3,18.0,497.0,513.34,400.6
2016,11,5,10,15,725.5,112.5,1.3,18.0,491.5,536.84,420.49
2016,11,5,10,30,629.0,143.0,1.3,18.0,486.0,548.54,430.34
2016,11,5,10,45,745.0,113.5,1.35,18.5,532.5,629.69,492.06
2016,11,5,11,0,861.0,84.0,1.4,19.0,579.0,709.28,550.71
2016,11,5,11,15,763.0,116.5,1.5,19.0,560.0,718.4,556.84
2016,11,5,11,30,665.0,149.0,1.6,19.0,541.0,709.6,550.39
2016,11,5,11,45,766.0,116.5,1.7,19.0,570.0,780.0,601.7
2016,11,5,12,0,867.0,84.0,1.8,19.0,599.0,847.85,649.07
2016,11,5,12,15,676.5,146.0,1.85,19.0,545.5,791.36,609.75
2016,11,5,12,30,486.0,208.0,1.9,19.0,492.0,698.87,542.92
2016,11,5,12,45,497.0,199.0,2.0,19.5,483.5,712.97,554.54
2016,11,5,13,0,508.0,190.0,2.1,20.0,475.0,724.96,563.74
2016,11,5,13,15,462.0,193.5,2.1,20.0,445.5,694.84,541.92
2016,11,5,13,30,416.0,197.0,2.1,20.0,416.0,661.7,518.07
2016,11,5,13,45,420.5,184.0,2.1,20.0,395.5,655.76,515.33
2016,11,5,14,0,425.0,171.0,2.1,20.0,375.0,647.52,510.73
2016,11,5,14,15,411.5,160.0,2.05,19.5,346.0,622.16,493.82
2016,11,5,14,30,398.0,149.0,2.0,19.0,317.0,594.91,475.39
2016,11,5,14,45,349.0,140.5,2.0,19.0,277.5,514.88,415.78
2016,11,5,15,0,300.0,132.0,2.0,19.0,238.0,457.1,371.55
2016,11,5,15,15,281.5,117.0,2.0,18.5,206.5,418.22,342.35
2016,11,5,15,30,263.0,102.0,2.0,18.0,175.0,379.06,311.8
2016,11,5,15,45,238.5,85.5,2.05,18.0,142.5,332.45,273.58
2016,11,5,16,0,214.0,69.0,2.1,18.0,110.0,286.37,234.41
2016,11,5,16,15,172.0,52.0,2.0,17.5,79.0,226.55,182.53
2016,11,5,16,30,130.0,35.0,1.9,17.0,48.0,168.77,126.81
2016,11,5,16,45,65.0,17.5,1.8,16.5,24.0,80.79,0.0
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,2.5,1.0,15.0,2.5,2.13,0.0
2016,11,6,7,0,0.0,5.0,0.9,15.0,5.0,4.1,0.0
2016,11,6,7,15,0.0,12.0,0.9,15.0,12.0,9.86,2.32
2016,11,6,7,30,0.0,19.0,0.9,15.0,19.0,15.64,7.97
2016,11,6,7,45,0.0,27.0,0.95,15.5,27.0,22.26,14.04
2016,11,6,8,0,0.0,35.0,1.0,16.0,35.0,28.89,18.98
2016,11,6,8,15,0.0,43.0,1.05,16.0,43.0,35.53,24.74
2016,11,6,8,30,0.0,51.0,1.1,16.0,51.0,42.19,30.43
2016,11,6,8,45,0.0,58.5,1.15,16.5,58.5,48.44,35.63
2016,11,6,9,0,0.0,66.0,1.2,17.0,66.0,54.7,40.77
2016,11,6,9,15,2.0,109.0,1.15,17.0,110.0,91.21,71.16
2016,11,6,9,30,4.0,152.0,1.1,17.0,154.0,128.82,101.95
2016,11,6,9,45,13.0,171.0,1.1,17.5,177.5,150.21,118.89
2016,11,6,10,0,22.0,190.0,1.1,18.0,201.0,173.01,136.9
2016,11,6,10,15,90.0,217.5,1.1,18.0,266.0,246.35,195.8
2016,11,6,10,30,158.0,245.0,1.1,18.0,331.0,331.51,262.75
2016,11,6,10,45,218.0,247.0,1.1,18.5,369.5,384.33,303.39
2016,11,6,11,0,278.0,249.0,1.1,19.0,408.0,454.93,356.74
2016,11,6,11,15,258.0,256.5,1.1,19.0,406.0,464.26,363.06
2016,11,6,11,30,238.0,264.0,1.1,19.0,404.0,456.21,357.06
2016,11,6,11,45,325.5,247.0,1.1,19.0,439.0,537.87,419.47
2016,11,6,12,0,413.0,230.0,1.1,19.0,474.0,625.04,483.69
2016,11,6,12,15,376.0,236.5,1.1,19.0,456.5,598.72,463.96
2016,11,6,12,30,339.0,243.0,1.1,19.0,439.0,586.19,454.77
2016,11,6,12,45,322.5,240.0,1.1,19.5,423.0,578.73,448.87
2016,11,6,13,0,306.0,237.0,1.1,20.0,407.0,569.34,441.57
2016,11,6,13,15,282.0,231.0,1.05,20.0,383.5,547.46,425.6
2016,11,6,13,30,258.0,225.0,1.0,20.0,360.0,523.87,408.43
2016,11,6,13,45,350.5,195.5,1.0,20.0,368.5,581.0,453.81
2016,11,6,14,0,443.0,166.0,1.0,20.0,377.0,658.37,511.7
2016,11,6,14,15,440.5,153.0,1.05,19.5,350.0,640.92,501.08
2016,11,6,14,30,438.0,140.0,1.1,19.0,323.0,621.23,489.67
2016,11,6,14,45,426.0,127.5,1.15,19.0,291.5,591.16,469.25
2016,11,6,15,0,414.0,115.0,1.2,19.0,260.0,559.43,447.1
2016,11,6,15,15,393.0,102.0,1.2,18.5,225.5,517.53,416.89
2016,11,6,15,30,372.0,89.0,1.2,18.0,191.0,474.9,384.98
2016,11,6,15,45,340.0,75.5,1.2,18.0,155.0,421.92,342.72
2016,11,6,16,0,308.0,62.0,1.2,18.0,119.0,369.72,299.28
2016,11,6,16,15,250.0,47.5,1.0,17.5,85.0,297.2,237.26
2016,11,6,16,30,192.0,33.0,0.8,17.0,51.0,228.97,169.54
2016,11,6,16,45,96.0,16.5,0.65,17.0,25.5,112.05,0.0
2016,11,6,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.5,2.05,14.5,9.5,8.11,0.0
2016,11,7,7,0,0.0,19.0,2.0,15.0,19.0,15.25,0.0
2016,11,7,7,15,81.0,34.0,2.05,15.0,45.0,26.31,15.17
2016,11,7,7,30,162.0,49.0,2.1,15.0,71.0,37.66,26.93
2016,11,7,7,45,192.0,66.0,2.15,15.5,102.0,49.98,38.29
2016,11,7,8,0,222.0,83.0,2.2,16.0,133.0,68.19,48.63
2016,11,7,8,15,240.0,99.5,2.1,16.5,164.0,100.4,69.68
2016,11,7,8,30,258.0,116.0,2.0,17.0,195.0,135.21,96.65
2016,11,7,8,45,268.5,132.0,1.95,17.5,224.5,170.52,126.21
2016,11,7,9,0,279.0,148.0,1.9,18.0,254.0,207.29,157.56
2016,11,7,9,15,291.5,162.0,1.85,18.5,282.5,244.4,189.0
2016,11,7,9,30,304.0,176.0,1.8,19.0,311.0,282.93,221.1
2016,11,7,9,45,513.0,139.5,1.75,19.5,386.0,372.98,291.77
2016,11,7,10,0,722.0,103.0,1.7,20.0,461.0,481.85,376.4
2016,11,7,10,15,578.5,150.5,1.55,20.0,446.5,484.08,378.94
2016,11,7,10,30,435.0,198.0,1.4,20.0,432.0,475.9,372.43
2016,11,7,10,45,362.0,221.5,1.3,20.5,420.5,465.16,363.52
2016,11,7,11,0,289.0,245.0,1.2,21.0,409.0,458.49,356.8
2016,11,7,11,15,408.0,218.5,1.1,21.0,454.0,550.2,426.02
2016,11,7,11,30,527.0,192.0,1.0,21.0,499.0,637.17,489.31
2016,11,7,11,45,468.5,210.5,0.9,21.5,484.0,631.82,482.01
2016,11,7,12,0,410.0,229.0,0.8,22.0,469.0,604.2,460.25
2016,11,7,12,15,389.0,231.5,0.7,22.0,457.5,604.17,459.55
2016,11,7,12,30,368.0,234.0,0.6,22.0,446.0,601.7,456.76
2016,11,7,12,45,401.0,220.0,0.55,22.5,446.5,627.24,474.63
2016,11,7,13,0,434.0,206.0,0.5,23.0,447.0,672.32,504.86
2016,11,7,13,15,396.0,206.0,0.4,23.0,419.0,624.88,470.87
2016,11,7,13,30,358.0,206.0,0.3,23.0,391.0,595.75,450.01
2016,11,7,13,45,290.5,204.0,0.25,23.0,349.0,534.12,405.95
2016,11,7,14,0,223.0,202.0,0.2,23.0,307.0,450.72,346.04
2016,11,7,14,15,205.0,188.0,0.15,22.5,279.0,419.26,324.73
2016,11,7,14,30,187.0,174.0,0.1,22.0,251.0,387.2,302.04
2016,11,7,14,45,180.0,158.0,0.1,22.0,226.5,362.19,284.27
2016,11,7,15,0,173.0,142.0,0.1,22.0,202.0,336.66,265.64
2016,11,7,15,15,163.0,124.0,0.15,21.5,174.5,304.95,242.47
2016,11,7,15,30,153.0,106.0,0.2,21.0,147.0,272.91,218.27
2016,11,7,15,45,136.0,87.5,0.25,21.0,119.0,233.9,187.07
2016,11,7,16,0,119.0,69.0,0.3,21.0,91.0,195.03,154.94
2016,11,7,16,15,89.0,51.0,0.3,20.5,64.5,147.14,114.33
2016,11,7,16,30,59.0,33.0,0.3,20.0,38.0,99.74,69.58
2016,11,7,16,45,29.5,16.5,0.3,20.0,19.0,45.35,0.0
2016,11,7,17,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
