Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,0.85,14.5,11.5,9.82,0.0
2016,11,8,7,0,0.0,23.0,0.9,15.0,23.0,17.83,0.0
2016,11,8,7,15,199.5,31.0,0.9,15.0,58.5,24.01,12.98
2016,11,8,7,30,399.0,39.0,0.9,15.0,94.0,31.87,21.91
2016,11,8,7,45,475.0,47.0,0.9,15.5,136.0,37.85,27.68
2016,11,8,8,0,551.0,55.0,0.9,16.0,178.0,56.5,33.89
2016,11,8,8,15,599.5,60.0,0.75,16.5,220.0,103.66,58.12
2016,11,8,8,30,648.0,65.0,0.6,17.0,262.0,156.74,96.83
2016,11,8,8,45,683.0,68.5,0.5,17.5,302.0,211.24,142.07
2016,11,8,9,0,718.0,72.0,0.4,18.0,342.0,271.2,193.17
2016,11,8,9,15,741.0,75.0,0.3,18.5,377.5,327.86,241.55
2016,11,8,9,30,764.0,78.0,0.2,19.0,413.0,386.17,289.72
2016,11,8,9,45,792.5,76.0,0.15,19.5,445.5,443.32,335.55
2016,11,8,10,0,821.0,74.0,0.1,20.0,478.0,501.85,380.69
2016,11,8,10,15,831.5,75.5,0.1,20.5,502.0,555.09,420.66
2016,11,8,10,30,842.0,77.0,0.1,21.0,526.0,603.8,456.11
2016,11,8,10,45,849.0,78.0,0.15,21.5,543.0,651.19,489.93
2016,11,8,11,0,856.0,79.0,0.2,22.0,560.0,696.81,521.43
2016,11,8,11,15,859.5,79.5,0.25,22.0,569.5,737.26,548.31
2016,11,8,11,30,863.0,80.0,0.3,22.0,579.0,775.22,573.48
2016,11,8,11,45,862.5,80.5,0.35,22.5,581.0,807.25,593.57
2016,11,8,12,0,862.0,81.0,0.4,23.0,583.0,836.21,611.69
2016,11,8,12,15,860.5,81.0,0.4,23.0,577.5,860.52,627.09
2016,11,8,12,30,859.0,81.0,0.4,23.0,572.0,881.5,640.45
2016,11,8,12,45,852.5,80.5,0.45,23.0,558.5,893.86,649.48
2016,11,8,13,0,846.0,80.0,0.5,23.0,545.0,902.61,656.49
2016,11,8,13,15,837.5,79.0,0.45,23.0,525.0,915.61,664.36
2016,11,8,13,30,829.0,78.0,0.4,23.0,505.0,914.8,663.49
2016,11,8,13,45,816.0,76.5,0.4,23.5,478.0,905.4,657.28
2016,11,8,14,0,803.0,75.0,0.4,24.0,451.0,892.46,649.04
2016,11,8,14,15,785.0,73.0,0.45,23.5,418.0,870.7,638.68
2016,11,8,14,30,767.0,71.0,0.5,23.0,385.0,845.8,626.14
2016,11,8,14,45,740.5,68.0,0.6,23.0,347.0,808.75,604.85
2016,11,8,15,0,714.0,65.0,0.7,23.0,309.0,769.29,581.18
2016,11,8,15,15,676.5,61.0,0.95,22.5,267.5,716.64,550.15
2016,11,8,15,30,639.0,57.0,1.2,22.0,226.0,669.95,520.73
2016,11,8,15,45,579.5,51.0,1.5,22.0,183.0,595.17,467.27
2016,11,8,16,0,520.0,45.0,1.8,22.0,140.0,521.93,411.09
2016,11,8,16,15,425.5,36.5,2.0,21.0,99.0,420.66,329.99
2016,11,8,16,30,331.0,28.0,2.2,20.0,58.0,325.94,233.48
2016,11,8,16,45,165.5,14.0,2.45,19.5,29.0,158.01,0.0
2016,11,8,17,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,6,45,57.0,7.5,1.95,14.0,10.0,6.4,0.0
2016,11,9,7,0,114.0,15.0,1.9,14.0,20.0,12.8,0.0
2016,11,9,7,15,228.5,29.0,1.95,14.5,54.0,22.57,11.4
2016,11,9,7,30,343.0,43.0,2.0,15.0,88.0,35.32,24.76
2016,11,9,7,45,420.0,52.5,2.05,15.5,129.5,42.38,31.56
2016,11,9,8,0,497.0,62.0,2.1,16.0,171.0,60.71,38.41
2016,11,9,8,15,548.0,69.0,2.0,16.0,213.5,106.35,62.67
2016,11,9,8,30,599.0,76.0,1.9,16.0,256.0,158.38,101.14
2016,11,9,8,45,636.0,80.5,1.85,16.5,296.0,211.34,145.57
2016,11,9,9,0,673.0,85.0,1.8,17.0,336.0,268.31,195.15
2016,11,9,9,15,698.0,88.5,1.8,17.5,371.5,324.08,244.25
2016,11,9,9,30,723.0,92.0,1.8,18.0,407.0,381.81,294.01
2016,11,9,9,45,761.5,88.5,1.8,18.5,441.5,440.79,343.35
2016,11,9,10,0,800.0,85.0,1.8,19.0,476.0,501.52,392.64
2016,11,9,10,15,811.5,86.5,1.8,19.5,500.0,554.41,434.53
2016,11,9,10,30,823.0,88.0,1.8,20.0,524.0,606.5,474.46
2016,11,9,10,45,830.0,89.5,1.8,20.5,541.0,654.56,510.21
2016,11,9,11,0,837.0,91.0,1.8,21.0,558.0,700.9,543.69
2016,11,9,11,15,841.0,91.5,1.75,21.0,567.5,741.95,572.11
2016,11,9,11,30,845.0,92.0,1.7,21.0,577.0,780.56,598.03
2016,11,9,11,45,845.0,92.5,1.65,21.5,578.5,813.3,618.47
2016,11,9,12,0,845.0,93.0,1.6,22.0,580.0,843.0,636.65
2016,11,9,12,15,842.0,92.5,1.55,22.0,574.5,865.74,651.26
2016,11,9,12,30,839.0,92.0,1.5,22.0,569.0,885.04,663.64
2016,11,9,12,45,843.0,88.0,1.5,22.5,557.5,902.97,674.54
2016,11,9,13,0,847.0,84.0,1.5,23.0,546.0,917.44,683.24
2016,11,9,13,15,837.5,82.5,1.45,23.0,525.0,918.83,684.07
2016,11,9,13,30,828.0,81.0,1.4,23.0,504.0,916.48,682.73
2016,11,9,13,45,812.5,80.0,1.4,23.0,476.5,905.39,676.47
2016,11,9,14,0,797.0,79.0,1.4,23.0,449.0,890.76,668.02
2016,11,9,14,15,777.5,76.5,1.4,23.0,415.5,867.0,653.46
2016,11,9,14,30,758.0,74.0,1.4,23.0,382.0,840.12,636.71
2016,11,9,14,45,729.5,71.0,1.4,23.0,343.5,801.35,611.51
2016,11,9,15,0,701.0,68.0,1.4,23.0,305.0,760.21,584.11
2016,11,9,15,15,661.5,63.5,1.3,22.5,263.5,712.45,551.18
2016,11,9,15,30,622.0,59.0,1.2,22.0,222.0,657.43,511.71
2016,11,9,15,45,562.5,53.0,1.2,22.0,179.0,583.19,456.29
2016,11,9,16,0,503.0,47.0,1.2,22.0,136.0,510.37,399.2
2016,11,9,16,15,407.5,37.5,1.2,21.5,96.0,407.7,316.44
2016,11,9,16,30,312.0,28.0,1.2,21.0,56.0,311.8,216.42
2016,11,9,16,45,156.0,14.0,1.25,20.5,28.0,119.58,0.0
2016,11,9,17,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,8.5,2.7,14.5,8.5,0.0,0.0
2016,11,10,7,0,0.0,17.0,2.9,15.0,17.0,14.51,0.0
2016,11,10,7,15,149.5,29.5,3.05,15.5,49.0,22.77,10.87
2016,11,10,7,30,299.0,42.0,3.2,16.0,81.0,32.44,22.07
2016,11,10,7,45,366.0,53.5,3.35,16.5,119.5,40.99,30.16
2016,11,10,8,0,433.0,65.0,3.5,17.0,158.0,61.43,39.95
2016,11,10,8,15,476.5,74.0,3.3,17.0,197.5,103.97,63.35
2016,11,10,8,30,520.0,83.0,3.1,17.0,237.0,152.05,99.16
2016,11,10,8,45,562.5,86.0,2.9,17.5,274.5,199.99,138.98
2016,11,10,9,0,605.0,89.0,2.7,18.0,312.0,252.67,184.53
2016,11,10,9,15,566.0,108.5,2.45,18.0,334.0,297.55,226.33
2016,11,10,9,30,527.0,128.0,2.2,18.0,356.0,333.03,259.1
2016,11,10,9,45,556.0,131.0,1.95,18.5,386.5,382.89,300.48
2016,11,10,10,0,585.0,134.0,1.7,19.0,417.0,440.1,345.99
2016,11,10,10,15,700.5,110.0,1.5,19.0,465.5,516.22,405.47
2016,11,10,10,30,816.0,86.0,1.3,19.0,514.0,599.01,468.13
2016,11,10,10,45,614.5,149.0,1.1,19.5,477.5,575.53,447.4
2016,11,10,11,0,413.0,212.0,0.9,20.0,441.0,523.49,405.51
2016,11,10,11,15,624.0,150.5,0.9,20.0,503.0,646.16,498.43
2016,11,10,11,30,835.0,89.0,0.9,20.0,565.0,768.06,584.01
2016,11,10,11,45,833.5,90.0,0.9,20.5,566.5,799.74,602.71
2016,11,10,12,0,832.0,91.0,0.9,21.0,568.0,828.34,620.35
2016,11,10,12,15,602.5,159.0,1.0,21.0,503.0,735.41,558.43
2016,11,10,12,30,373.0,227.0,1.1,21.0,438.0,597.21,459.38
2016,11,10,12,45,372.5,221.5,1.2,21.5,427.5,601.93,464.66
2016,11,10,13,0,372.0,216.0,1.3,22.0,417.0,604.99,467.36
2016,11,10,13,15,585.0,150.0,1.25,22.0,453.0,765.46,584.35
2016,11,10,13,30,798.0,84.0,1.2,22.0,489.0,890.5,667.36
2016,11,10,13,45,783.0,82.5,1.15,22.5,462.0,879.19,657.24
2016,11,10,14,0,768.0,81.0,1.1,23.0,435.0,864.45,646.67
2016,11,10,14,15,748.5,78.5,1.05,23.0,402.5,840.88,631.51
2016,11,10,14,30,729.0,76.0,1.0,23.0,370.0,814.28,614.27
2016,11,10,14,45,701.5,72.5,0.95,23.0,332.5,782.37,593.18
2016,11,10,15,0,674.0,69.0,0.9,23.0,295.0,742.66,566.27
2016,11,10,15,15,634.0,64.5,0.9,22.5,254.0,688.68,530.23
2016,11,10,15,30,594.0,60.0,0.9,22.0,213.0,633.95,492.11
2016,11,10,15,45,534.0,53.5,0.9,22.0,171.5,559.48,436.63
2016,11,10,16,0,474.0,47.0,0.9,22.0,130.0,486.55,379.59
2016,11,10,16,15,378.0,37.0,0.95,21.5,90.5,384.08,297.25
2016,11,10,16,30,282.0,27.0,1.0,21.0,51.0,286.97,194.17
2016,11,10,16,45,141.0,13.5,1.05,20.5,25.5,108.7,0.0
2016,11,10,17,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.5,1.25,15.0,8.5,0.0,0.0
2016,11,11,7,0,0.0,17.0,1.3,15.0,17.0,14.51,0.0
2016,11,11,7,15,180.0,27.5,1.4,15.5,50.0,21.34,9.15
2016,11,11,7,30,360.0,38.0,1.5,16.0,83.0,31.17,20.93
2016,11,11,7,45,439.5,46.5,1.6,16.5,124.0,37.55,27.15
2016,11,11,8,0,519.0,55.0,1.7,17.0,165.0,54.76,33.36
2016,11,11,8,15,570.0,61.0,1.65,17.0,206.5,100.71,56.99
2016,11,11,8,30,621.0,67.0,1.6,17.0,248.0,152.93,95.21
2016,11,11,8,45,657.0,71.0,1.6,17.5,288.0,206.22,139.81
2016,11,11,9,0,693.0,75.0,1.6,18.0,328.0,263.33,189.53
2016,11,11,9,15,717.5,78.0,1.65,18.5,363.5,319.23,238.81
2016,11,11,9,30,742.0,81.0,1.7,19.0,399.0,377.88,289.39
2016,11,11,9,45,579.5,127.5,1.8,19.5,387.0,394.27,307.35
2016,11,11,10,0,417.0,174.0,1.9,20.0,375.0,387.38,304.66
2016,11,11,10,15,325.5,201.0,1.95,20.0,363.0,379.74,300.19
2016,11,11,10,30,234.0,228.0,2.0,20.0,351.0,361.14,286.04
2016,11,11,10,45,225.5,237.5,2.05,20.5,358.5,379.65,300.29
2016,11,11,11,0,217.0,247.0,2.1,21.0,366.0,397.09,313.25
2016,11,11,11,15,205.5,252.5,2.1,21.0,367.0,407.05,320.81
2016,11,11,11,30,194.0,258.0,2.1,21.0,368.0,415.67,327.28
2016,11,11,11,45,193.0,259.5,2.15,21.0,369.0,427.15,336.27
2016,11,11,12,0,192.0,261.0,2.2,21.0,370.0,438.03,344.78
2016,11,11,12,15,300.5,239.0,2.2,21.0,408.0,534.46,420.0
2016,11,11,12,30,409.0,217.0,2.2,21.0,446.0,635.8,496.58
2016,11,11,12,45,371.0,219.5,2.2,21.0,423.5,597.88,468.3
2016,11,11,13,0,333.0,222.0,2.2,21.0,401.0,575.73,452.0
2016,11,11,13,15,251.0,223.0,2.2,21.0,355.0,508.18,400.61
2016,11,11,13,30,169.0,224.0,2.2,21.0,309.0,418.01,331.45
2016,11,11,13,45,293.5,193.5,2.2,21.0,331.5,523.34,415.98
2016,11,11,14,0,418.0,163.0,2.2,21.0,354.0,628.34,497.07
2016,11,11,14,15,307.0,164.5,2.15,20.5,299.5,505.55,404.26
2016,11,11,14,30,196.0,166.0,2.1,20.0,245.0,385.85,311.67
2016,11,11,14,45,186.5,151.0,2.1,20.0,220.0,359.74,292.26
2016,11,11,15,0,177.0,136.0,2.1,20.0,195.0,333.23,271.66
2016,11,11,15,15,165.0,118.5,2.0,19.5,167.5,300.35,245.82
2016,11,11,15,30,153.0,101.0,1.9,19.0,140.0,267.26,219.1
2016,11,11,15,45,135.5,82.5,1.8,18.5,112.5,227.72,186.17
2016,11,11,16,0,118.0,64.0,1.7,18.0,85.0,188.24,152.33
2016,11,11,16,15,83.5,46.5,1.55,17.5,59.0,137.63,107.74
2016,11,11,16,30,49.0,29.0,1.4,17.0,33.0,85.92,54.59
2016,11,11,16,45,24.5,14.5,1.25,17.0,16.5,29.25,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,6,45,58.5,6.5,1.85,15.0,8.0,0.0,0.0
2016,11,12,7,0,117.0,13.0,1.7,15.0,16.0,11.1,0.0
2016,11,12,7,15,251.5,24.0,1.65,15.0,49.0,19.78,7.27
2016,11,12,7,30,386.0,35.0,1.6,15.0,82.0,28.72,18.84
2016,11,12,7,45,468.0,42.5,1.6,15.5,123.5,34.39,24.47
2016,11,12,8,0,550.0,50.0,1.6,16.0,165.0,50.95,30.14
2016,11,12,8,15,601.0,55.0,1.5,16.5,206.5,97.82,53.57
2016,11,12,8,30,652.0,60.0,1.4,17.0,248.0,150.87,92.09
2016,11,12,8,45,452.5,101.0,1.3,17.5,240.5,185.5,130.79
2016,11,12,9,0,253.0,142.0,1.2,18.0,233.0,194.31,147.33
2016,11,12,9,15,429.0,124.5,1.15,18.0,298.5,261.23,199.17
2016,11,12,9,30,605.0,107.0,1.1,18.0,364.0,347.48,267.52
2016,11,12,9,45,581.5,123.0,1.1,18.5,384.5,390.34,303.7
2016,11,12,10,0,558.0,139.0,1.1,19.0,405.0,424.74,332.21
2016,11,12,10,15,698.5,107.0,1.15,19.0,457.0,510.22,399.44
2016,11,12,10,30,839.0,75.0,1.2,19.0,509.0,595.13,465.15
2016,11,12,10,45,846.5,75.5,1.25,19.5,526.0,641.93,499.96
2016,11,12,11,0,854.0,76.0,1.3,20.0,543.0,687.0,532.9
2016,11,12,11,15,858.0,76.5,1.4,20.0,552.5,727.54,561.65
2016,11,12,11,30,862.0,77.0,1.5,20.0,562.0,765.66,588.64
2016,11,12,11,45,643.5,146.5,1.65,20.5,509.0,710.08,548.96
2016,11,12,12,0,425.0,216.0,1.8,21.0,456.0,617.34,479.07
2016,11,12,12,15,421.0,214.5,2.0,21.0,450.5,628.72,489.65
2016,11,12,12,30,417.0,213.0,2.2,21.0,445.0,638.06,497.85
2016,11,12,12,45,627.5,146.0,2.45,21.0,486.0,775.85,602.62
2016,11,12,13,0,838.0,79.0,2.7,21.0,527.0,898.64,689.89
2016,11,12,13,15,759.5,95.5,2.8,21.0,490.0,857.6,661.7
2016,11,12,13,30,681.0,112.0,2.9,21.0,453.0,818.14,635.76
2016,11,12,13,45,737.5,93.0,3.0,21.0,443.5,852.51,662.05
2016,11,12,14,0,794.0,74.0,3.1,21.0,434.0,877.81,681.39
2016,11,12,14,15,775.0,71.5,3.15,20.5,401.5,854.72,667.62
2016,11,12,14,30,756.0,69.0,3.2,20.0,369.0,828.55,651.76
2016,11,12,14,45,729.5,66.0,3.3,20.0,331.5,791.95,626.97
2016,11,12,15,0,703.0,63.0,3.4,20.0,294.0,753.0,599.75
2016,11,12,15,15,663.0,59.0,3.6,19.5,253.0,698.73,561.52
2016,11,12,15,30,623.0,55.0,3.8,19.0,212.0,650.74,526.15
2016,11,12,15,45,561.5,49.0,4.0,19.0,170.0,575.28,466.41
2016,11,12,16,0,500.0,43.0,4.2,19.0,128.0,501.52,405.07
2016,11,12,16,15,398.0,34.5,4.3,18.5,88.5,395.94,314.73
2016,11,12,16,30,296.0,26.0,4.4,18.0,49.0,292.44,191.12
2016,11,12,16,45,148.0,13.0,4.5,17.5,24.5,112.91,0.0
2016,11,12,17,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,6,45,57.0,6.0,0.9,14.0,7.5,0.0,0.0
2016,11,13,7,0,114.0,12.0,0.9,14.0,15.0,10.24,0.0
2016,11,13,7,15,249.5,23.5,0.7,14.0,48.0,19.41,6.08
2016,11,13,7,30,385.0,35.0,0.5,14.0,81.0,28.82,18.95
2016,11,13,7,45,462.5,43.5,0.35,14.5,122.0,35.31,25.41
2016,11,13,8,0,540.0,52.0,0.2,15.0,163.0,51.96,31.64
2016,11,13,8,15,592.5,57.5,0.3,15.0,205.0,98.7,54.98
2016,11,13,8,30,645.0,63.0,0.4,15.0,247.0,151.84,93.52
2016,11,13,8,45,681.5,66.5,0.55,15.5,287.0,205.99,138.75
2016,11,13,9,0,718.0,70.0,0.7,16.0,327.0,265.64,190.6
2016,11,13,9,15,742.5,73.0,0.8,16.0,362.5,322.36,241.03
2016,11,13,9,30,767.0,76.0,0.9,16.0,398.0,380.9,292.25
2016,11,13,9,45,675.5,103.0,1.0,16.5,402.0,412.61,321.91
2016,11,13,10,0,584.0,130.0,1.1,17.0,406.0,433.61,341.29
2016,11,13,10,15,507.5,158.5,1.15,17.5,407.5,448.52,354.18
2016,11,13,10,30,431.0,187.0,1.2,18.0,409.0,460.05,363.19
2016,11,13,10,45,637.5,136.0,1.25,18.5,475.5,575.03,451.76
2016,11,13,11,0,844.0,85.0,1.3,19.0,542.0,694.05,540.25
2016,11,13,11,15,625.5,150.5,1.4,19.0,493.0,644.32,501.95
2016,11,13,11,30,407.0,216.0,1.5,19.0,444.0,549.8,431.24
2016,11,13,11,45,418.5,214.5,1.6,19.5,449.0,591.72,462.88
2016,11,13,12,0,430.0,213.0,1.7,20.0,454.0,617.78,481.87
2016,11,13,12,15,640.0,149.5,1.75,20.0,504.5,754.92,584.64
2016,11,13,12,30,850.0,86.0,1.8,20.0,555.0,882.08,672.24
2016,11,13,12,45,850.5,83.0,1.85,20.0,543.5,898.12,682.76
2016,11,13,13,0,851.0,80.0,1.9,20.0,532.0,910.62,692.26
2016,11,13,13,15,842.0,79.0,1.85,20.0,511.5,913.25,694.11
2016,11,13,13,30,833.0,78.0,1.8,20.0,491.0,912.17,693.69
2016,11,13,13,45,820.5,76.0,1.8,20.5,464.5,902.83,687.08
2016,11,13,14,0,808.0,74.0,1.8,21.0,438.0,889.94,678.24
2016,11,13,14,15,788.5,71.5,1.75,20.5,405.0,866.38,664.11
2016,11,13,14,30,769.0,69.0,1.7,20.0,372.0,839.7,647.72
2016,11,13,14,45,741.0,66.0,1.7,20.0,334.0,801.62,622.31
2016,11,13,15,0,713.0,63.0,1.7,20.0,296.0,761.18,594.61
2016,11,13,15,15,672.5,59.0,1.7,19.5,254.5,706.35,556.58
2016,11,13,15,30,632.0,55.0,1.7,19.0,213.0,657.94,521.56
2016,11,13,15,45,569.5,49.0,1.7,19.0,170.0,581.51,462.58
2016,11,13,16,0,507.0,43.0,1.7,19.0,127.0,506.77,402.05
2016,11,13,16,15,405.5,34.0,1.65,18.5,87.5,400.85,313.14
2016,11,13,16,30,304.0,25.0,1.6,18.0,48.0,295.57,183.53
2016,11,13,16,45,152.0,12.5,1.55,17.5,24.0,115.14,0.0
2016,11,13,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,45,59.5,5.5,2.2,13.0,6.5,0.0,0.0
2016,11,14,7,0,119.0,11.0,2.2,13.0,13.0,9.39,0.0
2016,11,14,7,15,261.0,22.0,2.15,13.5,46.0,18.17,4.11
2016,11,14,7,30,403.0,33.0,2.1,14.0,79.0,27.21,17.39
2016,11,14,7,45,485.5,41.0,2.1,14.5,121.0,33.38,23.59
2016,11,14,8,0,568.0,49.0,2.1,15.0,163.0,49.6,29.56
2016,11,14,8,15,620.0,54.0,2.0,15.0,205.5,97.48,53.1
2016,11,14,8,30,672.0,59.0,1.9,15.0,248.0,154.01,94.61
2016,11,14,8,45,336.0,68.5,1.8,15.5,163.0,132.48,92.76
2016,11,14,9,0,0.0,78.0,1.7,16.0,78.0,64.64,49.31
2016,11,14,9,15,0.0,94.5,1.55,16.0,94.5,78.52,60.99
2016,11,14,9,30,0.0,111.0,1.4,16.0,111.0,92.66,72.68
2016,11,14,9,45,0.0,109.5,1.3,16.5,109.5,91.56,71.46
2016,11,14,10,0,0.0,108.0,1.2,17.0,108.0,90.38,70.2
2016,11,14,10,15,0.0,130.0,1.05,17.5,130.0,109.73,85.85
2016,11,14,10,30,0.0,152.0,0.9,18.0,152.0,129.61,101.67
2016,11,14,10,45,8.0,174.5,0.8,18.5,178.5,155.75,122.49
2016,11,14,11,0,16.0,197.0,0.7,19.0,205.0,183.36,144.17
2016,11,14,11,15,10.5,190.0,0.6,19.0,195.5,173.97,136.29
2016,11,14,11,30,5.0,183.0,0.5,19.0,186.0,164.05,128.13
2016,11,14,11,45,5.0,183.5,0.4,19.5,186.5,165.36,128.83
2016,11,14,12,0,5.0,184.0,0.3,20.0,187.0,166.75,129.53
2016,11,14,12,15,23.5,205.0,0.4,20.0,218.5,204.97,160.4
2016,11,14,12,30,42.0,226.0,0.5,20.0,250.0,263.78,206.67
2016,11,14,12,45,30.5,211.5,0.6,20.0,229.0,240.04,188.02
2016,11,14,13,0,19.0,197.0,0.7,20.0,208.0,198.42,155.61
2016,11,14,13,15,423.5,139.0,0.9,20.0,348.5,588.58,464.08
2016,11,14,13,30,828.0,81.0,1.1,20.0,489.0,910.04,687.09
2016,11,14,13,45,814.0,79.0,1.35,20.0,462.0,899.34,680.4
2016,11,14,14,0,800.0,77.0,1.6,20.0,435.0,885.1,675.33
2016,11,14,14,15,780.5,74.5,1.75,20.0,402.0,861.65,662.29
2016,11,14,14,30,761.0,72.0,1.9,20.0,369.0,835.07,646.71
2016,11,14,14,45,731.5,69.0,2.1,20.0,331.0,795.74,621.91
2016,11,14,15,0,702.0,66.0,2.3,20.0,293.0,754.05,594.34
2016,11,14,15,15,661.0,61.5,2.5,19.5,251.5,705.69,561.51
2016,11,14,15,30,620.0,57.0,2.7,19.0,210.0,649.9,521.1
2016,11,14,15,45,554.0,51.0,2.9,18.5,167.5,570.92,460.44
2016,11,14,16,0,488.0,45.0,3.1,18.0,125.0,493.68,397.63
2016,11,14,16,15,384.0,35.0,3.15,17.5,85.5,385.31,304.52
2016,11,14,16,30,280.0,25.0,3.2,17.0,46.0,276.38,165.43
2016,11,14,16,45,140.0,12.5,3.3,16.5,23.0,106.82,0.0
2016,11,14,17,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,6.0,2.05,13.5,6.0,0.0,0.0
2016,11,15,7,0,0.0,12.0,2.1,14.0,12.0,10.24,0.0
2016,11,15,7,15,218.0,20.5,2.25,14.0,44.5,16.83,1.93
2016,11,15,7,30,436.0,29.0,2.4,14.0,77.0,26.06,16.27
2016,11,15,7,45,512.5,35.5,2.55,14.5,118.0,31.51,21.92
2016,11,15,8,0,589.0,42.0,2.7,15.0,159.0,46.52,27.1
2016,11,15,8,15,637.5,46.5,2.7,15.5,200.0,94.34,49.83
2016,11,15,8,30,686.0,51.0,2.7,16.0,241.0,148.01,88.74
2016,11,15,8,45,407.5,97.5,2.75,16.5,215.5,171.83,122.2
2016,11,15,9,0,129.0,144.0,2.8,17.0,190.0,158.84,123.39
2016,11,15,9,15,97.0,157.0,2.9,17.0,193.5,166.21,131.28
2016,11,15,9,30,65.0,170.0,3.0,17.0,197.0,172.93,137.91
2016,11,15,9,45,78.5,185.5,3.15,17.5,220.5,198.55,158.81
2016,11,15,10,0,92.0,201.0,3.3,18.0,244.0,225.99,181.04
2016,11,15,10,15,87.5,210.5,3.4,18.0,253.0,239.43,192.08
2016,11,15,10,30,83.0,220.0,3.5,18.0,262.0,252.46,202.67
2016,11,15,10,45,80.5,227.0,3.6,18.0,269.0,263.88,211.89
2016,11,15,11,0,78.0,234.0,3.7,18.0,276.0,275.1,220.89
2016,11,15,11,15,44.5,214.0,3.85,18.0,238.0,234.79,187.99
2016,11,15,11,30,11.0,194.0,4.0,18.0,200.0,179.46,142.53
2016,11,15,11,45,5.5,168.5,4.2,18.0,171.5,151.4,119.69
2016,11,15,12,0,0.0,143.0,4.4,18.0,143.0,123.18,96.5
2016,11,15,12,15,0.0,129.5,4.65,18.0,129.5,110.83,86.43
2016,11,15,12,30,0.0,116.0,4.9,18.0,116.0,98.52,76.36
2016,11,15,12,45,0.0,78.0,5.15,18.0,78.0,64.77,48.48
2016,11,15,13,0,0.0,40.0,5.4,18.0,40.0,33.1,22.12
2016,11,15,13,15,18.5,118.5,5.45,17.5,127.5,128.98,102.91
2016,11,15,13,30,37.0,197.0,5.5,17.0,215.0,240.1,195.07
2016,11,15,13,45,85.0,194.5,5.6,17.0,233.5,286.93,235.37
2016,11,15,14,0,133.0,192.0,5.7,17.0,252.0,353.93,291.69
2016,11,15,14,15,66.5,138.0,5.65,17.0,168.0,204.52,168.15
2016,11,15,14,30,0.0,84.0,5.6,17.0,84.0,71.34,54.69
2016,11,15,14,45,0.0,75.5,5.6,17.0,75.5,63.7,48.39
2016,11,15,15,0,0.0,67.0,5.6,17.0,67.0,56.09,42.0
2016,11,15,15,15,0.0,57.5,5.5,16.5,57.5,47.62,34.88
2016,11,15,15,30,0.0,48.0,5.4,16.0,48.0,39.71,28.14
2016,11,15,15,45,0.0,38.0,5.3,16.0,38.0,31.4,20.92
2016,11,15,16,0,0.0,28.0,5.2,16.0,28.0,23.1,13.66
2016,11,15,16,15,0.0,19.0,4.95,15.5,19.0,15.65,7.04
2016,11,15,16,30,0.0,10.0,4.7,15.0,10.0,8.22,0.0
2016,11,15,16,45,0.0,5.0,4.5,14.5,5.0,4.27,0.0
2016,11,15,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,7,15,213.0,16.0,5.0,11.5,39.0,12.94,0.0
2016,11,16,7,30,426.0,32.0,5.2,12.0,78.0,26.57,16.67
2016,11,16,7,45,514.0,39.0,5.45,12.5,120.5,31.96,22.43
2016,11,16,8,0,602.0,46.0,5.7,13.0,163.0,49.8,30.37
2016,11,16,8,15,654.0,51.0,5.85,13.0,206.0,99.06,53.9
2016,11,16,8,30,706.0,56.0,6.0,13.0,249.0,154.66,94.77
2016,11,16,8,45,739.5,59.5,6.2,13.5,289.5,211.12,143.53
2016,11,16,9,0,773.0,63.0,6.4,14.0,330.0,271.01,198.05
2016,11,16,9,15,796.5,65.5,6.45,14.0,366.5,329.8,253.04
2016,11,16,9,30,820.0,68.0,6.5,14.0,403.0,390.18,308.93
2016,11,16,9,45,835.5,70.0,6.55,14.5,433.5,447.84,361.04
2016,11,16,10,0,851.0,72.0,6.6,15.0,464.0,505.58,411.79
2016,11,16,10,15,862.0,73.5,6.6,15.0,488.5,560.15,459.38
2016,11,16,10,30,873.0,75.0,6.6,15.0,513.0,610.19,502.3
2016,11,16,10,45,876.5,77.0,6.65,15.0,529.5,657.51,542.13
2016,11,16,11,0,880.0,79.0,6.7,15.0,546.0,702.71,579.49
2016,11,16,11,15,883.5,79.5,6.75,15.0,555.5,743.93,611.52
2016,11,16,11,30,887.0,80.0,6.8,15.0,565.0,782.62,641.18
2016,11,16,11,45,882.5,82.0,6.85,15.0,566.5,813.94,665.14
2016,11,16,12,0,878.0,84.0,6.9,15.0,568.0,850.11,692.85
2016,11,16,12,15,875.5,83.5,6.9,15.0,562.0,874.04,711.06
2016,11,16,12,30,873.0,83.0,6.9,15.0,556.0,894.49,726.78
2016,11,16,12,45,866.0,82.5,6.9,15.0,542.5,907.32,736.89
2016,11,16,13,0,859.0,82.0,6.9,15.0,529.0,916.42,744.36
2016,11,16,13,15,849.5,81.0,6.85,15.0,509.0,918.83,746.73
2016,11,16,13,30,840.0,80.0,6.8,15.0,489.0,917.49,746.46
2016,11,16,13,45,823.5,79.0,6.8,15.0,461.0,905.88,738.77
2016,11,16,14,0,807.0,78.0,6.8,15.0,433.0,890.69,728.44
2016,11,16,14,15,786.5,75.5,6.75,15.0,400.0,866.4,710.93
2016,11,16,14,30,766.0,73.0,6.7,15.0,367.0,838.97,690.85
2016,11,16,14,45,734.0,70.0,6.65,15.0,328.5,797.41,659.47
2016,11,16,15,0,702.0,67.0,6.6,15.0,290.0,760.67,631.2
2016,11,16,15,15,659.0,62.5,6.5,14.5,248.5,704.08,587.26
2016,11,16,15,30,616.0,58.0,6.4,14.0,207.0,646.75,541.06
2016,11,16,15,45,543.0,52.0,6.35,14.0,164.0,562.2,469.99
2016,11,16,16,0,470.0,46.0,6.3,14.0,121.0,479.61,397.79
2016,11,16,16,15,360.0,36.0,6.1,13.5,82.0,367.38,296.37
2016,11,16,16,30,250.0,26.0,5.9,13.0,43.0,251.81,136.1
2016,11,16,16,45,125.0,13.0,5.7,12.5,21.5,96.83,0.0
2016,11,16,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,7,15,206.0,15.5,2.0,9.0,36.5,12.54,0.0
2016,11,17,7,30,412.0,31.0,2.0,9.0,73.0,25.73,16.04
2016,11,17,7,45,501.5,38.0,2.05,9.5,115.0,31.13,21.99
2016,11,17,8,0,591.0,45.0,2.1,10.0,157.0,48.09,29.88
2016,11,17,8,15,643.5,49.5,2.1,10.5,200.0,96.12,52.42
2016,11,17,8,30,696.0,54.0,2.1,11.0,243.0,150.56,92.07
2016,11,17,8,45,734.5,57.0,2.1,11.5,283.5,206.82,140.12
2016,11,17,9,0,773.0,60.0,2.1,12.0,324.0,267.1,194.14
2016,11,17,9,15,796.5,62.5,2.05,12.0,360.5,325.73,248.05
2016,11,17,9,30,820.0,65.0,2.0,12.0,397.0,385.96,302.47
2016,11,17,9,45,840.0,66.0,1.95,12.5,428.5,444.41,353.5
2016,11,17,10,0,860.0,67.0,1.9,13.0,460.0,501.51,401.77
2016,11,17,10,15,871.0,68.0,1.85,13.5,484.5,555.05,445.58
2016,11,17,10,30,882.0,69.0,1.8,14.0,509.0,607.6,487.02
2016,11,17,10,45,891.0,69.5,1.75,14.5,526.5,657.07,524.73
2016,11,17,11,0,900.0,70.0,1.7,15.0,544.0,704.84,559.96
2016,11,17,11,15,903.5,70.5,1.6,15.0,554.0,746.67,588.5
2016,11,17,11,30,907.0,71.0,1.5,15.0,564.0,785.93,614.78
2016,11,17,11,45,909.0,70.5,1.45,15.5,566.5,820.04,636.44
2016,11,17,12,0,911.0,70.0,1.4,16.0,569.0,851.09,655.76
2016,11,17,12,15,909.0,70.0,1.35,16.0,563.5,876.14,672.06
2016,11,17,12,30,907.0,70.0,1.3,16.0,558.0,897.71,686.02
2016,11,17,12,45,902.0,69.0,1.3,16.0,545.0,911.74,695.7
2016,11,17,13,0,897.0,68.0,1.3,16.0,532.0,922.05,703.1
2016,11,17,13,15,888.5,67.0,1.35,16.0,511.5,925.39,706.75
2016,11,17,13,30,880.0,66.0,1.4,16.0,491.0,924.97,708.1
2016,11,17,13,45,866.5,65.0,1.45,16.0,464.0,916.19,703.89
2016,11,17,14,0,853.0,64.0,1.5,16.0,437.0,903.86,697.38
2016,11,17,14,15,834.5,62.0,1.5,16.0,404.0,882.07,683.63
2016,11,17,14,30,816.0,60.0,1.5,16.0,371.0,867.15,674.58
2016,11,17,14,45,789.5,57.5,1.55,16.0,332.5,830.99,650.85
2016,11,17,15,0,763.0,55.0,1.6,16.0,294.0,792.34,624.72
2016,11,17,15,15,723.0,51.0,1.5,15.5,252.5,737.56,585.39
2016,11,17,15,30,683.0,47.0,1.4,15.0,211.0,681.65,543.6
2016,11,17,15,45,622.0,42.0,1.35,15.0,168.0,606.31,484.56
2016,11,17,16,0,561.0,37.0,1.3,15.0,125.0,531.89,423.13
2016,11,17,16,15,455.0,29.0,1.3,14.5,85.0,421.87,328.14
2016,11,17,16,30,349.0,21.0,1.3,14.0,45.0,308.81,151.26
2016,11,17,16,45,174.5,10.5,1.3,13.5,22.5,128.58,0.0
2016,11,17,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
