Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,7,15,191.0,15.0,3.65,8.5,34.5,12.13,0.0
2016,11,18,7,30,382.0,30.0,3.7,9.0,69.0,24.84,15.05
2016,11,18,7,45,473.0,38.5,3.8,10.0,110.5,31.51,22.19
2016,11,18,8,0,564.0,47.0,3.9,11.0,152.0,45.57,28.27
2016,11,18,8,15,620.0,52.5,3.8,11.5,195.5,93.49,51.05
2016,11,18,8,30,676.0,58.0,3.7,12.0,239.0,150.48,92.72
2016,11,18,8,45,713.5,62.0,3.65,12.5,280.0,206.21,140.26
2016,11,18,9,0,751.0,66.0,3.6,13.0,321.0,265.9,193.83
2016,11,18,9,15,775.5,69.0,3.85,13.5,357.0,324.1,247.27
2016,11,18,9,30,800.0,72.0,4.1,14.0,393.0,384.06,301.57
2016,11,18,9,45,822.0,73.0,4.35,15.0,425.0,442.39,352.93
2016,11,18,10,0,844.0,74.0,4.6,16.0,457.0,501.51,403.47
2016,11,18,10,15,854.5,75.5,4.7,16.0,481.0,555.39,449.78
2016,11,18,10,30,865.0,77.0,4.8,16.0,505.0,608.29,494.22
2016,11,18,10,45,871.0,78.0,4.95,16.5,521.5,656.53,533.25
2016,11,18,11,0,877.0,79.0,5.1,17.0,538.0,697.66,566.13
2016,11,18,11,15,879.5,79.5,5.25,17.0,547.5,738.0,597.34
2016,11,18,11,30,882.0,80.0,5.4,17.0,557.0,775.75,626.06
2016,11,18,11,45,881.5,80.5,5.55,17.5,558.5,808.37,649.68
2016,11,18,12,0,881.0,81.0,5.7,18.0,560.0,837.91,670.99
2016,11,18,12,15,877.5,80.5,5.85,18.0,554.0,860.48,688.5
2016,11,18,12,30,874.0,80.0,6.0,18.0,548.0,879.6,703.62
2016,11,18,12,45,870.0,78.5,6.15,18.0,535.0,893.51,715.06
2016,11,18,13,0,866.0,77.0,6.3,18.0,522.0,903.84,724.04
2016,11,18,13,15,857.0,76.0,6.35,18.0,502.0,916.65,734.53
2016,11,18,13,30,848.0,75.0,6.4,18.0,482.0,915.92,735.12
2016,11,18,13,45,835.5,73.5,6.5,18.0,455.5,907.57,730.46
2016,11,18,14,0,823.0,72.0,6.6,18.0,429.0,895.66,723.19
2016,11,18,14,15,804.0,69.5,6.55,17.5,396.5,872.88,708.39
2016,11,18,14,30,785.0,67.0,6.5,17.0,364.0,846.92,690.98
2016,11,18,14,45,757.5,64.0,6.5,17.0,326.5,809.57,663.31
2016,11,18,15,0,730.0,61.0,6.5,17.0,289.0,769.76,633.06
2016,11,18,15,15,688.5,57.0,6.35,16.5,247.5,714.22,590.14
2016,11,18,15,30,647.0,53.0,6.2,16.0,206.0,657.44,544.56
2016,11,18,15,45,581.5,47.0,6.05,16.0,163.0,586.6,484.69
2016,11,18,16,0,516.0,41.0,5.9,16.0,120.0,509.71,417.26
2016,11,18,16,15,404.5,32.0,5.7,15.0,81.0,396.75,315.1
2016,11,18,16,30,293.0,23.0,5.5,14.0,42.0,278.22,126.03
2016,11,18,16,45,146.5,11.5,5.3,13.5,21.0,110.19,0.0
2016,11,18,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,13.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,5.0,9.2,14.0,5.0,4.1,0.0
2016,11,19,7,30,0.0,10.0,9.1,14.0,10.0,8.21,0.97
2016,11,19,7,45,0.0,17.0,9.0,14.0,17.0,13.99,6.49
2016,11,19,8,0,0.0,24.0,8.9,14.0,24.0,19.77,11.11
2016,11,19,8,15,0.0,31.5,8.85,14.0,31.5,25.98,16.57
2016,11,19,8,30,0.0,39.0,8.8,14.0,39.0,32.21,22.0
2016,11,19,8,45,0.0,46.0,8.75,14.5,46.0,38.03,26.98
2016,11,19,9,0,0.0,53.0,8.7,15.0,53.0,43.85,31.89
2016,11,19,9,15,0.0,55.0,8.65,15.0,55.0,45.52,33.28
2016,11,19,9,30,0.0,57.0,8.6,15.0,57.0,47.19,34.65
2016,11,19,9,45,0.0,63.5,8.55,15.0,63.5,52.62,39.2
2016,11,19,10,0,0.0,70.0,8.5,15.0,70.0,58.05,43.73
2016,11,19,10,15,0.0,63.5,8.45,15.0,63.5,52.63,39.07
2016,11,19,10,30,0.0,57.0,8.4,15.0,57.0,47.23,34.44
2016,11,19,10,45,18.5,134.0,8.4,15.5,143.5,125.72,100.61
2016,11,19,11,0,37.0,211.0,8.4,16.0,230.0,223.64,181.75
2016,11,19,11,15,18.5,117.0,8.3,16.0,126.5,118.56,94.39
2016,11,19,11,30,0.0,23.0,8.2,16.0,23.0,19.01,10.4
2016,11,19,11,45,0.0,58.0,8.1,16.5,58.0,48.09,34.81
2016,11,19,12,0,0.0,93.0,8.0,17.0,93.0,77.55,59.34
2016,11,19,12,15,0.0,94.0,7.9,17.0,94.0,78.47,60.11
2016,11,19,12,30,0.0,95.0,7.8,17.0,95.0,79.43,60.93
2016,11,19,12,45,0.0,85.5,7.75,17.0,85.5,71.04,53.97
2016,11,19,13,0,0.0,76.0,7.7,17.0,76.0,63.09,47.38
2016,11,19,13,15,0.0,74.5,7.65,17.0,74.5,61.83,46.38
2016,11,19,13,30,0.0,73.0,7.6,17.0,73.0,60.56,45.39
2016,11,19,13,45,0.0,65.0,7.55,17.0,65.0,53.88,39.84
2016,11,19,14,0,0.0,57.0,7.5,17.0,57.0,47.2,34.29
2016,11,19,14,15,0.0,35.0,7.4,16.5,35.0,28.91,18.92
2016,11,19,14,30,0.0,13.0,7.3,16.0,13.0,10.71,3.48
2016,11,19,14,45,0.0,11.5,7.2,16.0,11.5,9.46,2.43
2016,11,19,15,0,0.0,10.0,7.1,16.0,10.0,8.22,1.37
2016,11,19,15,15,0.0,8.5,6.95,16.0,8.5,6.98,0.31
2016,11,19,15,30,0.0,7.0,6.8,16.0,7.0,5.75,0.0
2016,11,19,15,45,0.0,5.5,6.65,16.0,5.5,4.51,0.0
2016,11,19,16,0,0.0,4.0,6.5,16.0,4.0,3.28,0.0
2016,11,19,16,15,0.0,2.5,6.4,15.5,2.5,2.05,0.0
2016,11,19,16,30,0.0,1.0,6.3,15.0,1.0,0.82,0.0
2016,11,19,16,45,0.0,0.5,6.2,15.0,0.5,0.43,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,12.0,2.8,13.5,12.0,9.89,0.0
2016,11,20,7,30,0.0,24.0,2.8,14.0,24.0,19.81,10.11
2016,11,20,7,45,0.0,40.0,2.8,14.5,40.0,32.36,22.37
2016,11,20,8,0,0.0,56.0,2.8,15.0,56.0,44.86,32.18
2016,11,20,8,15,0.0,72.5,2.8,15.0,72.5,58.46,44.05
2016,11,20,8,30,0.0,89.0,2.8,15.0,89.0,72.39,56.07
2016,11,20,8,45,3.0,103.5,2.85,15.0,104.5,85.6,67.21
2016,11,20,9,0,6.0,118.0,2.9,15.0,120.0,99.33,78.71
2016,11,20,9,15,3.0,125.5,2.9,15.0,126.5,105.75,84.15
2016,11,20,9,30,0.0,133.0,2.9,15.0,133.0,111.78,89.14
2016,11,20,9,45,0.0,114.0,2.95,15.5,114.0,95.63,75.31
2016,11,20,10,0,0.0,95.0,3.0,16.0,95.0,79.28,61.38
2016,11,20,10,15,0.0,73.0,3.0,15.5,73.0,60.56,45.69
2016,11,20,10,30,0.0,51.0,3.0,15.0,51.0,42.23,30.25
2016,11,20,10,45,0.0,49.0,3.0,15.0,49.0,40.57,28.82
2016,11,20,11,0,0.0,47.0,3.0,15.0,47.0,38.92,27.38
2016,11,20,11,15,2.5,112.5,2.75,15.0,114.0,96.64,75.89
2016,11,20,11,30,5.0,178.0,2.5,15.0,181.0,160.0,128.19
2016,11,20,11,45,2.5,136.0,2.3,15.0,137.5,118.64,93.89
2016,11,20,12,0,0.0,94.0,2.1,15.0,94.0,78.45,60.46
2016,11,20,12,15,10.5,147.0,1.9,15.0,153.0,136.8,109.33
2016,11,20,12,30,21.0,200.0,1.7,15.0,212.0,200.65,161.71
2016,11,20,12,45,10.5,154.0,1.5,15.0,160.0,145.46,116.22
2016,11,20,13,0,0.0,108.0,1.3,15.0,108.0,91.78,71.63
2016,11,20,13,15,0.0,122.5,1.2,15.0,122.5,106.2,83.79
2016,11,20,13,30,0.0,137.0,1.1,15.0,137.0,121.75,96.74
2016,11,20,13,45,0.0,87.0,1.05,15.0,87.0,72.88,56.13
2016,11,20,14,0,0.0,37.0,1.0,15.0,37.0,30.57,20.49
2016,11,20,14,15,9.5,88.5,0.9,15.0,92.0,84.25,66.51
2016,11,20,14,30,19.0,140.0,0.8,15.0,147.0,152.54,123.71
2016,11,20,14,45,15.5,126.0,0.75,15.0,131.5,136.35,110.06
2016,11,20,15,0,12.0,112.0,0.7,15.0,116.0,120.32,96.68
2016,11,20,15,15,6.5,96.5,0.55,15.0,99.0,100.69,79.99
2016,11,20,15,30,1.0,81.0,0.4,15.0,82.0,81.26,63.26
2016,11,20,15,45,0.5,64.0,0.3,15.0,64.5,63.87,48.29
2016,11,20,16,0,0.0,47.0,0.2,15.0,47.0,45.94,32.71
2016,11,20,16,15,0.0,31.0,0.25,14.5,31.0,28.91,17.53
2016,11,20,16,30,0.0,15.0,0.3,14.0,15.0,12.37,0.0
2016,11,20,16,45,0.0,7.5,0.35,14.0,7.5,6.4,0.0
2016,11,20,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,7,15,179.5,14.0,4.05,11.5,30.0,11.39,0.0
2016,11,21,7,30,359.0,28.0,4.2,12.0,60.0,23.25,12.6
2016,11,21,7,45,456.5,35.5,4.35,12.5,100.5,29.11,19.66
2016,11,21,8,0,554.0,43.0,4.5,13.0,141.0,40.02,29.79
2016,11,21,8,15,610.5,48.0,4.55,13.0,182.5,89.01,47.84
2016,11,21,8,30,667.0,53.0,4.6,13.0,224.0,141.9,85.58
2016,11,21,8,45,707.5,56.0,4.7,13.5,264.0,196.35,131.68
2016,11,21,9,0,748.0,59.0,4.8,14.0,304.0,255.09,184.4
2016,11,21,9,15,773.0,61.5,4.8,14.0,340.0,312.37,237.63
2016,11,21,9,30,798.0,64.0,4.8,14.0,376.0,371.47,291.97
2016,11,21,9,45,804.5,69.0,4.85,14.5,404.5,426.69,341.79
2016,11,21,10,0,811.0,74.0,4.9,15.0,433.0,481.19,389.52
2016,11,21,10,15,824.0,75.5,4.9,15.0,457.5,534.57,435.64
2016,11,21,10,30,837.0,77.0,4.9,15.0,482.0,587.31,480.08
2016,11,21,10,45,844.5,78.0,4.95,15.5,499.5,635.1,518.81
2016,11,21,11,0,852.0,79.0,5.0,16.0,517.0,681.23,555.29
2016,11,21,11,15,857.0,80.0,4.95,16.0,527.5,723.65,587.93
2016,11,21,11,30,862.0,81.0,4.9,16.0,538.0,763.77,617.57
2016,11,21,11,45,864.0,81.0,4.9,16.0,540.5,797.81,642.76
2016,11,21,12,0,866.0,81.0,4.9,16.0,543.0,828.96,665.76
2016,11,21,12,15,864.0,80.5,4.9,16.0,538.0,853.04,683.55
2016,11,21,12,30,862.0,80.0,4.9,16.0,533.0,873.74,698.96
2016,11,21,12,45,863.0,77.5,4.9,16.0,522.0,881.76,705.18
2016,11,21,13,0,864.0,75.0,4.9,16.0,511.0,895.37,715.74
2016,11,21,13,15,855.0,74.0,4.9,16.0,491.0,908.19,725.82
2016,11,21,13,30,846.0,73.0,4.9,16.0,471.0,907.62,726.23
2016,11,21,13,45,831.0,71.5,4.95,16.0,444.5,897.13,719.89
2016,11,21,14,0,816.0,70.0,5.0,16.0,418.0,883.09,711.0
2016,11,21,14,15,796.0,68.0,5.0,16.0,385.5,860.34,695.25
2016,11,21,14,30,776.0,66.0,5.0,16.0,353.0,834.45,676.98
2016,11,21,14,45,745.0,63.0,5.0,16.0,315.5,794.31,647.52
2016,11,21,15,0,714.0,60.0,5.0,16.0,278.0,751.86,615.56
2016,11,21,15,15,670.5,56.0,4.9,15.5,237.5,695.21,572.15
2016,11,21,15,30,627.0,52.0,4.8,15.0,197.0,645.41,532.34
2016,11,21,15,45,556.0,46.0,4.7,14.5,154.5,563.13,464.7
2016,11,21,16,0,485.0,40.0,4.6,14.0,112.0,483.0,395.59
2016,11,21,16,15,368.5,31.0,4.45,13.5,74.5,367.82,289.31
2016,11,21,16,30,252.0,22.0,4.3,13.0,37.0,244.19,71.86
2016,11,21,16,45,126.0,11.0,4.15,13.0,18.5,95.63,0.0
2016,11,21,17,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,7,15,149.0,15.0,1.15,11.0,28.0,12.8,0.0
2016,11,22,7,30,298.0,30.0,1.2,11.0,56.0,25.0,13.61
2016,11,22,7,45,394.5,39.0,1.25,11.5,94.5,32.0,22.25
2016,11,22,8,0,491.0,48.0,1.3,12.0,133.0,42.79,32.38
2016,11,22,8,15,551.5,54.5,1.4,12.0,174.0,86.88,48.54
2016,11,22,8,30,612.0,61.0,1.5,12.0,215.0,138.39,85.11
2016,11,22,8,45,651.0,65.5,1.6,12.5,254.5,191.03,129.21
2016,11,22,9,0,690.0,70.0,1.7,13.0,294.0,247.87,179.44
2016,11,22,9,15,636.5,85.0,1.75,13.0,310.0,289.33,220.55
2016,11,22,9,30,583.0,100.0,1.8,13.0,326.0,323.94,254.68
2016,11,22,9,45,566.0,114.0,1.9,13.5,347.5,366.5,292.64
2016,11,22,10,0,549.0,128.0,2.0,14.0,369.0,401.46,323.22
2016,11,22,10,15,531.5,141.0,2.05,14.0,385.0,437.37,353.89
2016,11,22,10,30,514.0,154.0,2.1,14.0,401.0,470.61,381.52
2016,11,22,10,45,502.5,163.5,2.15,14.5,412.0,501.44,405.89
2016,11,22,11,0,491.0,173.0,2.2,15.0,423.0,530.04,427.91
2016,11,22,11,15,441.0,189.0,2.2,15.0,417.0,535.39,431.75
2016,11,22,11,30,391.0,205.0,2.2,15.0,411.0,520.99,420.61
2016,11,22,11,45,423.0,198.5,2.25,15.5,422.5,572.65,460.23
2016,11,22,12,0,455.0,192.0,2.3,16.0,434.0,609.92,488.41
2016,11,22,12,15,415.5,199.0,2.3,16.0,418.5,600.89,481.05
2016,11,22,12,30,376.0,206.0,2.3,16.0,403.0,570.59,458.33
2016,11,22,12,45,475.0,176.0,2.3,16.0,418.5,655.13,524.62
2016,11,22,13,0,574.0,146.0,2.3,16.0,434.0,721.29,575.1
2016,11,22,13,15,573.5,139.5,2.35,15.5,418.0,731.7,584.19
2016,11,22,13,30,573.0,133.0,2.4,15.0,402.0,731.26,585.91
2016,11,22,13,45,542.5,131.5,2.45,15.0,374.5,697.59,562.03
2016,11,22,14,0,512.0,130.0,2.5,15.0,347.0,670.26,542.93
2016,11,22,14,15,506.5,119.5,2.55,15.0,320.0,652.54,530.8
2016,11,22,14,30,501.0,109.0,2.6,15.0,293.0,632.5,516.63
2016,11,22,14,45,470.0,103.5,2.65,15.0,261.5,593.9,487.81
2016,11,22,15,0,439.0,98.0,2.7,15.0,230.0,554.35,457.6
2016,11,22,15,15,408.0,87.0,2.7,14.5,196.0,506.67,420.6
2016,11,22,15,30,377.0,76.0,2.7,14.0,162.0,458.81,381.98
2016,11,22,15,45,336.5,62.5,2.7,14.0,127.0,399.7,331.77
2016,11,22,16,0,296.0,49.0,2.7,14.0,92.0,341.89,280.28
2016,11,22,16,15,215.5,35.5,2.75,13.5,61.0,255.99,199.47
2016,11,22,16,30,135.0,22.0,2.8,13.0,30.0,158.17,35.27
2016,11,22,16,45,67.5,11.0,2.9,13.0,15.0,55.58,0.0
2016,11,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,7,15,101.5,17.0,3.1,11.5,25.5,14.51,0.0
2016,11,23,7,30,203.0,34.0,3.1,12.0,51.0,26.33,13.91
2016,11,23,7,45,299.5,46.0,3.1,12.5,88.0,35.43,24.99
2016,11,23,8,0,396.0,58.0,3.1,13.0,125.0,47.05,35.91
2016,11,23,8,15,463.5,66.0,3.15,13.0,165.5,89.7,54.1
2016,11,23,8,30,531.0,74.0,3.2,13.0,206.0,137.99,88.23
2016,11,23,8,45,574.5,80.0,3.3,13.5,245.5,188.03,129.76
2016,11,23,9,0,618.0,86.0,3.4,14.0,285.0,243.0,177.93
2016,11,23,9,15,649.5,90.0,3.35,14.0,320.5,296.98,226.78
2016,11,23,9,30,681.0,94.0,3.3,14.0,356.0,353.78,277.68
2016,11,23,9,45,547.0,124.5,3.25,14.0,345.5,362.62,290.8
2016,11,23,10,0,413.0,155.0,3.2,14.0,335.0,360.66,292.7
2016,11,23,10,15,405.0,166.5,3.2,14.0,351.0,393.49,320.92
2016,11,23,10,30,397.0,178.0,3.2,14.0,367.0,424.83,347.1
2016,11,23,10,45,603.0,137.0,3.2,14.0,436.5,543.19,443.4
2016,11,23,11,0,809.0,96.0,3.2,14.0,506.0,667.67,542.27
2016,11,23,11,15,593.5,151.0,3.2,14.0,455.0,610.59,496.06
2016,11,23,11,30,378.0,206.0,3.2,14.0,404.0,511.73,417.31
2016,11,23,11,45,602.5,151.0,3.2,14.5,468.5,669.68,542.81
2016,11,23,12,0,827.0,96.0,3.2,15.0,533.0,811.51,647.48
2016,11,23,12,15,825.0,95.5,3.25,15.0,528.0,834.85,663.75
2016,11,23,12,30,823.0,95.0,3.3,15.0,523.0,854.92,678.7
2016,11,23,12,45,814.5,95.0,3.4,15.0,510.0,866.45,687.91
2016,11,23,13,0,806.0,95.0,3.5,15.0,497.0,874.37,694.73
2016,11,23,13,15,795.5,93.5,3.65,15.0,477.5,875.09,696.8
2016,11,23,13,30,785.0,92.0,3.8,15.0,458.0,872.21,696.39
2016,11,23,13,45,772.5,89.0,4.0,15.0,432.5,862.18,691.09
2016,11,23,14,0,760.0,86.0,4.2,15.0,407.0,855.4,688.16
2016,11,23,14,15,738.0,83.0,4.25,14.5,374.5,830.27,672.12
2016,11,23,14,30,716.0,80.0,4.3,14.0,342.0,802.26,653.81
2016,11,23,14,45,685.5,76.0,4.4,14.0,305.5,762.55,625.13
2016,11,23,15,0,655.0,72.0,4.5,14.0,269.0,720.76,593.96
2016,11,23,15,15,607.5,66.5,4.35,13.5,228.5,660.4,546.99
2016,11,23,15,30,560.0,61.0,4.2,13.0,188.0,599.47,497.86
2016,11,23,15,45,487.0,53.5,4.05,13.0,147.0,515.03,427.08
2016,11,23,16,0,414.0,46.0,3.9,13.0,106.0,432.48,355.07
2016,11,23,16,15,295.0,34.5,3.75,12.5,69.5,314.72,246.16
2016,11,23,16,30,176.0,23.0,3.6,12.0,33.0,189.39,32.09
2016,11,23,16,45,88.0,11.5,3.5,11.5,16.5,70.03,0.0
2016,11,23,17,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,113.5,16.0,2.05,8.0,25.0,13.66,0.0
2016,11,24,7,30,227.0,32.0,2.1,8.0,50.0,24.87,12.42
2016,11,24,7,45,338.0,43.0,2.15,8.5,89.0,35.61,25.5
2016,11,24,8,0,449.0,54.0,2.2,9.0,128.0,46.34,35.83
2016,11,24,8,15,515.5,61.5,2.25,9.0,170.0,88.79,52.46
2016,11,24,8,30,582.0,69.0,2.3,9.0,212.0,139.56,88.54
2016,11,24,8,45,632.0,73.0,2.4,9.5,253.0,192.02,132.34
2016,11,24,9,0,682.0,77.0,2.5,10.0,294.0,250.04,183.7
2016,11,24,9,15,712.0,80.5,2.45,10.5,330.5,306.56,235.18
2016,11,24,9,30,742.0,84.0,2.4,11.0,367.0,365.61,288.14
2016,11,24,9,45,766.0,86.0,2.35,11.5,398.5,422.83,338.49
2016,11,24,10,0,790.0,88.0,2.3,12.0,430.0,480.83,387.93
2016,11,24,10,15,804.5,90.0,2.05,12.0,455.0,534.63,432.57
2016,11,24,10,30,819.0,92.0,1.8,12.0,480.0,588.01,475.08
2016,11,24,10,45,829.5,93.0,1.6,12.5,498.0,637.14,512.0
2016,11,24,11,0,840.0,94.0,1.4,13.0,516.0,684.9,546.25
2016,11,24,11,15,844.5,94.5,1.1,13.0,526.5,726.22,574.1
2016,11,24,11,30,849.0,95.0,0.8,13.0,537.0,765.2,597.01
2016,11,24,11,45,851.5,94.5,0.55,13.5,540.0,798.96,614.55
2016,11,24,12,0,854.0,94.0,0.3,14.0,543.0,829.86,629.26
2016,11,24,12,15,851.5,94.0,0.4,14.0,538.0,854.11,647.03
2016,11,24,12,30,849.0,94.0,0.5,14.0,533.0,875.0,662.88
2016,11,24,12,45,717.0,117.5,0.65,14.5,482.0,810.76,621.18
2016,11,24,13,0,585.0,141.0,0.8,15.0,431.0,732.12,569.29
2016,11,24,13,15,701.0,115.0,0.85,15.0,449.5,819.55,632.69
2016,11,24,13,30,817.0,89.0,0.9,15.0,468.0,897.22,686.09
2016,11,24,13,45,801.5,87.0,0.95,15.0,441.5,885.8,679.04
2016,11,24,14,0,786.0,85.0,1.0,15.0,415.0,870.81,670.83
2016,11,24,14,15,763.5,82.0,0.95,15.0,382.0,851.78,658.12
2016,11,24,14,30,741.0,79.0,0.9,15.0,349.0,823.21,638.68
2016,11,24,14,45,710.0,75.0,0.9,15.0,311.5,782.85,611.46
2016,11,24,15,0,679.0,71.0,0.9,15.0,274.0,740.35,581.96
2016,11,24,15,15,631.5,66.0,0.95,14.5,233.0,680.3,540.15
2016,11,24,15,30,584.0,61.0,1.0,14.0,192.0,619.51,495.65
2016,11,24,15,45,513.0,53.0,1.05,13.5,150.0,535.6,430.93
2016,11,24,16,0,442.0,45.0,1.1,13.0,108.0,453.54,363.72
2016,11,24,16,15,321.5,33.5,1.2,12.5,70.5,333.98,256.35
2016,11,24,16,30,201.0,22.0,1.3,12.0,33.0,204.4,22.15
2016,11,24,16,45,100.5,11.0,1.45,12.0,16.5,78.15,0.0
2016,11,24,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,12.5,3.35,9.5,12.5,10.67,0.0
2016,11,25,7,30,0.0,25.0,3.4,10.0,25.0,20.24,8.24
2016,11,25,7,45,17.5,42.5,3.45,10.5,45.0,33.45,23.28
2016,11,25,8,0,35.0,60.0,3.5,11.0,65.0,46.62,35.72
2016,11,25,8,15,46.0,77.5,3.6,11.0,87.0,64.78,48.36
2016,11,25,8,30,57.0,95.0,3.7,11.0,109.0,84.77,64.9
2016,11,25,8,45,64.5,112.0,3.8,11.5,130.5,105.45,82.43
2016,11,25,9,0,72.0,129.0,3.9,12.0,152.0,127.38,101.19
2016,11,25,9,15,79.5,143.0,3.9,12.0,171.0,147.92,118.98
2016,11,25,9,30,87.0,157.0,3.9,12.0,190.0,169.49,137.62
2016,11,25,9,45,208.0,162.0,3.9,12.5,249.0,238.09,194.15
2016,11,25,10,0,329.0,167.0,3.9,13.0,308.0,322.14,263.68
2016,11,25,10,15,226.5,187.0,3.9,13.0,287.0,308.14,253.15
2016,11,25,10,30,124.0,207.0,3.9,13.0,266.0,273.82,224.89
2016,11,25,10,45,154.5,215.0,3.95,13.5,291.0,309.99,254.78
2016,11,25,11,0,185.0,223.0,4.0,14.0,316.0,348.81,286.41
2016,11,25,11,15,173.0,228.5,4.05,14.0,316.5,357.05,293.0
2016,11,25,11,30,161.0,234.0,4.1,14.0,317.0,364.07,298.62
2016,11,25,11,45,195.0,232.5,4.15,14.5,334.0,398.15,326.45
2016,11,25,12,0,229.0,231.0,4.2,15.0,351.0,433.85,355.3
2016,11,25,12,15,253.5,225.5,4.2,15.0,357.5,475.5,388.8
2016,11,25,12,30,278.0,220.0,4.2,15.0,364.0,500.77,409.55
2016,11,25,12,45,236.0,219.5,4.2,15.0,339.5,454.14,372.51
2016,11,25,13,0,194.0,219.0,4.2,15.0,315.0,423.59,347.77
2016,11,25,13,15,180.0,210.5,4.2,15.0,297.0,406.82,334.72
2016,11,25,13,30,166.0,202.0,4.2,15.0,279.0,389.08,320.77
2016,11,25,13,45,122.0,189.0,4.2,15.0,243.5,336.58,277.76
2016,11,25,14,0,78.0,176.0,4.2,15.0,208.0,264.31,218.18
2016,11,25,14,15,121.5,163.0,4.2,15.0,209.0,310.99,258.45
2016,11,25,14,30,165.0,150.0,4.2,15.0,210.0,337.77,282.12
2016,11,25,14,45,154.0,136.0,4.25,15.0,187.5,312.15,261.18
2016,11,25,15,0,143.0,122.0,4.3,15.0,165.0,286.38,239.87
2016,11,25,15,15,130.5,105.0,4.2,14.5,140.0,254.39,213.23
2016,11,25,15,30,118.0,88.0,4.1,14.0,115.0,222.29,185.82
2016,11,25,15,45,103.0,70.0,4.0,14.0,90.0,186.19,153.96
2016,11,25,16,0,88.0,52.0,3.9,14.0,65.0,149.78,121.1
2016,11,25,16,15,44.0,35.5,3.85,13.5,42.0,93.92,69.1
2016,11,25,16,30,0.0,19.0,3.8,13.0,19.0,17.96,0.0
2016,11,25,16,45,0.0,9.5,3.8,12.5,9.5,8.11,0.0
2016,11,25,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,11.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,11.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.5,5.8,11.0,4.5,3.84,0.0
2016,11,26,7,30,0.0,9.0,5.6,11.0,9.0,7.39,0.0
2016,11,26,7,45,0.0,16.5,5.45,11.0,16.5,13.58,6.03
2016,11,26,8,0,0.0,24.0,5.3,11.0,24.0,19.78,11.91
2016,11,26,8,15,0.0,33.0,5.05,11.0,33.0,27.24,17.81
2016,11,26,8,30,0.0,42.0,4.8,11.0,42.0,34.71,24.43
2016,11,26,8,45,0.0,50.0,4.6,11.0,50.0,41.36,30.28
2016,11,26,9,0,0.0,58.0,4.4,11.0,58.0,48.03,36.08
2016,11,26,9,15,0.0,66.0,4.5,11.0,66.0,54.7,41.83
2016,11,26,9,30,0.0,74.0,4.6,11.0,74.0,61.41,47.56
2016,11,26,9,45,2.5,111.0,4.75,11.5,112.0,94.27,75.52
2016,11,26,10,0,5.0,148.0,4.9,12.0,150.0,128.65,104.41
2016,11,26,10,15,2.5,147.5,5.15,12.0,148.5,127.47,103.26
2016,11,26,10,30,0.0,147.0,5.4,12.0,147.0,125.98,101.85
2016,11,26,10,45,96.5,184.0,5.7,12.0,232.0,241.52,200.35
2016,11,26,11,0,193.0,221.0,6.0,12.0,317.0,351.89,293.25
2016,11,26,11,15,239.0,220.5,6.15,12.0,342.0,395.1,329.88
2016,11,26,11,30,285.0,220.0,6.3,12.0,367.0,455.89,380.62
2016,11,26,11,45,194.0,226.5,6.45,12.0,326.5,390.42,325.79
2016,11,26,12,0,103.0,233.0,6.6,12.0,286.0,317.33,263.83
2016,11,26,12,15,51.5,150.0,6.6,12.0,176.5,185.64,153.58
2016,11,26,12,30,0.0,67.0,6.6,12.0,67.0,55.57,41.9
2016,11,26,12,45,0.0,80.0,6.6,12.5,80.0,66.43,51.12
2016,11,26,13,0,0.0,93.0,6.6,13.0,93.0,77.97,60.85
2016,11,26,13,15,0.0,87.0,6.5,13.0,87.0,72.59,56.35
2016,11,26,13,30,0.0,81.0,6.4,13.0,81.0,67.25,51.88
2016,11,26,13,45,0.0,93.0,6.3,13.0,93.0,78.86,61.85
2016,11,26,14,0,0.0,105.0,6.2,13.0,105.0,91.61,72.8
2016,11,26,14,15,112.5,125.0,6.15,13.0,165.5,250.4,211.74
2016,11,26,14,30,225.0,145.0,6.1,13.0,226.0,405.08,343.34
2016,11,26,14,45,196.0,134.5,6.1,13.0,200.0,348.22,295.77
2016,11,26,15,0,167.0,124.0,6.1,13.0,174.0,311.31,264.25
2016,11,26,15,15,148.5,107.0,6.25,12.5,146.5,273.82,232.59
2016,11,26,15,30,130.0,90.0,6.4,12.0,119.0,236.47,200.21
2016,11,26,15,45,98.0,72.5,6.55,12.0,91.5,187.37,156.38
2016,11,26,16,0,66.0,55.0,6.7,12.0,64.0,139.33,112.84
2016,11,26,16,15,33.0,36.5,6.75,12.0,41.0,75.43,54.53
2016,11,26,16,30,0.0,18.0,6.8,12.0,18.0,16.36,0.0
2016,11,26,16,45,0.0,9.0,6.9,12.0,9.0,7.68,0.0
2016,11,26,17,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,11.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,27,7,15,88.0,14.5,6.4,11.0,21.0,12.38,0.0
2016,11,27,7,30,176.0,29.0,6.4,11.0,42.0,22.51,7.61
2016,11,27,7,45,307.0,39.0,6.45,11.5,80.0,32.24,21.86
2016,11,27,8,0,438.0,49.0,6.5,12.0,118.0,40.12,29.72
2016,11,27,8,15,507.0,56.0,6.55,12.0,158.5,81.0,46.17
2016,11,27,8,30,576.0,63.0,6.6,12.0,199.0,130.64,80.55
2016,11,27,8,45,630.5,66.0,6.7,12.5,239.5,182.21,123.1
2016,11,27,9,0,685.0,69.0,6.8,13.0,280.0,239.8,174.08
2016,11,27,9,15,637.5,81.5,6.7,13.0,296.5,280.78,215.7
2016,11,27,9,30,590.0,94.0,6.6,13.0,313.0,315.64,251.07
2016,11,27,9,45,490.5,123.5,6.5,13.5,316.0,333.97,271.13
2016,11,27,10,0,391.0,153.0,6.4,14.0,319.0,345.33,283.18
2016,11,27,10,15,527.0,130.0,6.25,14.0,367.5,419.31,346.11
2016,11,27,10,30,663.0,107.0,6.1,14.0,416.0,510.61,422.66
2016,11,27,10,45,755.0,94.5,5.95,14.0,458.5,587.53,486.55
2016,11,27,11,0,847.0,82.0,5.8,14.0,501.0,671.77,555.1
2016,11,27,11,15,852.0,82.5,5.65,14.0,511.5,713.49,588.15
2016,11,27,11,30,857.0,83.0,5.5,14.0,522.0,752.93,617.57
2016,11,27,11,45,858.0,83.0,5.4,14.5,524.5,786.19,641.01
2016,11,27,12,0,859.0,83.0,5.3,15.0,527.0,816.53,662.05
2016,11,27,12,15,856.0,83.0,5.2,15.0,522.0,840.47,679.43
2016,11,27,12,30,853.0,83.0,5.1,15.0,517.0,861.04,694.35
2016,11,27,12,45,724.5,109.0,5.0,15.0,472.0,803.76,651.18
2016,11,27,13,0,596.0,135.0,4.9,15.0,427.0,732.73,597.64
2016,11,27,13,15,485.5,154.0,4.7,15.0,385.5,656.39,538.41
2016,11,27,13,30,375.0,173.0,4.5,15.0,344.0,564.31,465.05
2016,11,27,13,45,388.5,160.0,4.35,15.0,328.5,586.45,483.13
2016,11,27,14,0,402.0,147.0,4.2,15.0,313.0,586.55,483.93
2016,11,27,14,15,444.0,127.5,4.1,14.5,297.5,602.62,499.19
2016,11,27,14,30,486.0,108.0,4.0,14.0,282.0,615.31,510.5
2016,11,27,14,45,447.0,103.5,3.95,14.0,250.5,571.43,476.11
2016,11,27,15,0,408.0,99.0,3.9,14.0,219.0,526.91,440.75
2016,11,27,15,15,376.0,87.5,3.75,13.5,185.5,478.75,401.9
2016,11,27,15,30,344.0,76.0,3.6,13.0,152.0,430.52,361.55
2016,11,27,15,45,295.5,62.5,3.45,13.0,118.0,366.23,305.74
2016,11,27,16,0,247.0,49.0,3.3,13.0,84.0,303.92,249.57
2016,11,27,16,15,123.5,37.0,3.2,12.5,54.5,174.1,132.15
2016,11,27,16,30,0.0,25.0,3.1,12.0,25.0,31.34,0.0
2016,11,27,16,45,0.0,12.5,3.05,12.0,12.5,10.67,0.0
2016,11,27,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,28,7,15,55.0,14.0,7.25,12.0,17.5,11.95,0.0
2016,11,28,7,30,110.0,28.0,7.5,12.0,35.0,21.77,5.76
2016,11,28,7,45,197.5,42.0,7.75,12.0,67.5,32.19,21.61
2016,11,28,8,0,285.0,56.0,8.0,12.0,100.0,42.61,31.84
2016,11,28,8,15,340.5,68.0,8.05,12.0,136.0,76.89,48.51
2016,11,28,8,30,396.0,80.0,8.1,12.0,172.0,118.76,78.51
2016,11,28,8,45,439.0,88.5,8.15,12.5,208.0,162.13,114.3
2016,11,28,9,0,482.0,97.0,8.2,13.0,244.0,210.41,156.65
2016,11,28,9,15,534.0,95.0,8.15,13.0,276.5,260.38,201.65
2016,11,28,9,30,586.0,93.0,8.1,13.0,309.0,312.12,248.71
2016,11,28,9,45,617.0,95.0,8.1,13.0,339.5,363.59,295.77
2016,11,28,10,0,648.0,97.0,8.1,13.0,370.0,417.29,344.06
2016,11,28,10,15,456.5,145.5,8.0,13.0,343.0,396.6,329.65
