Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,10,30,265.0,194.0,7.9,13.0,316.0,351.36,292.41
2016,11,28,10,45,359.5,184.0,7.8,13.5,356.5,415.93,347.09
2016,11,28,11,0,454.0,174.0,7.7,14.0,397.0,501.03,417.63
2016,11,28,11,15,584.5,152.0,7.55,14.0,445.5,593.46,494.75
2016,11,28,11,30,715.0,130.0,7.4,14.0,494.0,701.07,582.61
2016,11,28,11,45,611.5,151.0,7.3,14.0,463.5,670.88,557.38
2016,11,28,12,0,508.0,172.0,7.2,14.0,433.0,626.56,520.96
2016,11,28,12,15,470.5,179.0,7.05,14.0,419.5,621.13,516.29
2016,11,28,12,30,433.0,186.0,6.9,14.0,406.0,611.99,508.47
2016,11,28,12,45,458.0,175.5,6.75,14.5,403.0,635.15,526.93
2016,11,28,13,0,483.0,165.0,6.6,15.0,400.0,656.88,544.07
2016,11,28,13,15,475.0,159.5,6.5,15.0,383.0,652.72,541.21
2016,11,28,13,30,467.0,154.0,6.4,15.0,366.0,646.23,536.64
2016,11,28,13,45,422.0,152.0,6.3,15.0,335.5,607.47,505.71
2016,11,28,14,0,377.0,150.0,6.2,15.0,305.0,566.61,472.91
2016,11,28,14,15,482.5,128.0,6.1,14.5,310.5,638.48,534.06
2016,11,28,14,30,588.0,106.0,6.0,14.0,316.0,712.41,593.8
2016,11,28,14,45,566.0,97.5,5.9,14.0,282.0,676.72,565.41
2016,11,28,15,0,544.0,89.0,5.8,14.0,248.0,638.92,535.11
2016,11,28,15,15,491.5,81.5,5.55,13.5,209.0,570.77,480.01
2016,11,28,15,30,439.0,74.0,5.3,13.0,170.0,508.2,427.85
2016,11,28,15,45,382.0,62.0,5.05,13.0,132.5,436.64,365.73
2016,11,28,16,0,325.0,50.0,4.8,13.0,95.0,367.51,303.01
2016,11,28,16,15,162.5,38.5,4.65,12.5,61.0,223.41,170.11
2016,11,28,16,30,0.0,27.0,4.5,12.0,27.0,36.8,0.0
2016,11,28,16,45,0.0,13.5,4.4,12.0,13.5,11.52,0.0
2016,11,28,17,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,29,7,15,192.5,10.0,4.7,8.5,22.5,8.54,0.0
2016,11,29,7,30,385.0,20.0,4.7,9.0,45.0,18.21,2.63
2016,11,29,7,45,490.0,27.0,4.7,9.5,84.5,24.37,15.08
2016,11,29,8,0,595.0,34.0,4.7,10.0,124.0,30.57,21.45
2016,11,29,8,15,654.5,38.5,4.7,10.0,166.0,75.43,37.36
2016,11,29,8,30,714.0,43.0,4.7,10.0,208.0,129.76,74.22
2016,11,29,8,45,751.0,46.5,4.75,10.5,248.0,185.85,121.44
2016,11,29,9,0,788.0,50.0,4.8,11.0,288.0,245.76,175.78
2016,11,29,9,15,813.0,52.0,4.6,11.0,324.0,304.3,230.87
2016,11,29,9,30,838.0,54.0,4.4,11.0,360.0,363.76,286.4
2016,11,29,9,45,854.0,56.0,4.25,11.5,390.5,420.87,338.45
2016,11,29,10,0,870.0,58.0,4.1,12.0,421.0,478.14,388.91
2016,11,29,10,15,881.5,59.0,3.9,12.0,445.5,531.83,435.62
2016,11,29,10,30,893.0,60.0,3.7,12.0,470.0,584.64,480.17
2016,11,29,10,45,899.0,61.5,3.55,12.5,487.5,633.46,519.4
2016,11,29,11,0,905.0,63.0,3.4,13.0,505.0,680.43,555.88
2016,11,29,11,15,909.0,63.5,3.3,13.0,515.5,722.72,587.73
2016,11,29,11,30,913.0,64.0,3.2,13.0,526.0,762.53,616.52
2016,11,29,11,45,912.0,64.5,3.1,13.5,529.0,795.81,639.0
2016,11,29,12,0,911.0,65.0,3.0,14.0,532.0,825.95,658.97
2016,11,29,12,15,776.0,96.5,3.0,14.0,491.5,786.38,629.83
2016,11,29,12,30,641.0,128.0,3.0,14.0,451.0,733.51,591.21
2016,11,29,12,45,758.0,99.5,3.05,14.5,473.5,819.33,654.47
2016,11,29,13,0,875.0,71.0,3.1,15.0,496.0,889.74,704.34
2016,11,29,13,15,866.0,70.0,3.15,15.0,477.0,893.3,707.32
2016,11,29,13,30,857.0,69.0,3.2,15.0,458.0,903.12,715.52
2016,11,29,13,45,843.0,67.5,3.25,15.0,432.0,894.31,710.37
2016,11,29,14,0,829.0,66.0,3.3,15.0,406.0,881.93,702.82
2016,11,29,14,15,809.0,64.0,3.3,14.5,374.0,859.93,689.15
2016,11,29,14,30,789.0,62.0,3.3,14.0,342.0,834.77,672.91
2016,11,29,14,45,761.0,59.0,3.3,14.0,305.5,798.1,646.4
2016,11,29,15,0,733.0,56.0,3.3,14.0,269.0,758.99,617.29
2016,11,29,15,15,689.5,52.0,3.15,13.5,229.0,702.97,574.52
2016,11,29,15,30,646.0,48.0,3.0,13.0,189.0,645.8,529.06
2016,11,29,15,45,577.0,42.0,2.9,13.0,147.5,564.68,461.93
2016,11,29,16,0,508.0,36.0,2.8,13.0,106.0,495.09,400.2
2016,11,29,16,15,386.5,27.0,2.7,12.5,69.0,376.65,285.28
2016,11,29,16,30,265.0,18.0,2.6,12.0,32.0,244.86,0.0
2016,11,29,16,45,132.5,9.0,2.55,11.5,16.0,98.42,0.0
2016,11,29,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,11.0,1.8,10.0,11.0,9.39,0.0
2016,11,30,7,30,0.0,22.0,1.7,10.0,22.0,17.75,0.75
2016,11,30,7,45,34.0,38.0,1.6,10.5,43.0,29.99,19.63
2016,11,30,8,0,68.0,54.0,1.5,11.0,64.0,41.55,31.01
2016,11,30,8,15,83.5,72.0,1.6,11.0,88.0,62.4,45.06
2016,11,30,8,30,99.0,90.0,1.7,11.0,112.0,86.37,64.25
2016,11,30,8,45,110.5,106.5,1.85,11.5,135.5,110.77,84.74
2016,11,30,9,0,122.0,123.0,2.0,12.0,159.0,136.88,107.12
2016,11,30,9,15,132.0,137.0,2.15,12.0,180.5,162.01,129.07
2016,11,30,9,30,142.0,151.0,2.3,12.0,202.0,188.44,152.11
2016,11,30,9,45,173.0,163.0,2.45,12.5,230.5,222.96,181.2
2016,11,30,10,0,204.0,175.0,2.6,13.0,259.0,260.88,212.98
2016,11,30,10,15,191.5,187.0,2.75,13.0,270.0,279.38,229.01
2016,11,30,10,30,179.0,199.0,2.9,13.0,281.0,296.58,243.64
2016,11,30,10,45,238.0,200.5,3.05,13.0,314.0,356.91,293.7
2016,11,30,11,0,297.0,202.0,3.2,13.0,347.0,411.95,339.18
2016,11,30,11,15,215.5,214.0,3.4,13.0,320.5,370.41,305.2
2016,11,30,11,30,134.0,226.0,3.6,13.0,294.0,334.68,275.19
2016,11,30,11,45,136.0,227.5,3.85,13.0,297.0,345.97,284.89
2016,11,30,12,0,138.0,229.0,4.1,13.0,300.0,357.13,294.34
2016,11,30,12,15,69.0,192.5,4.35,13.0,228.0,247.5,203.91
2016,11,30,12,30,0.0,156.0,4.6,13.0,156.0,138.29,111.32
2016,11,30,12,45,0.0,125.5,4.9,13.0,125.5,108.66,86.69
2016,11,30,13,0,0.0,95.0,5.2,13.0,95.0,79.91,62.51
2016,11,30,13,15,0.0,102.0,5.2,13.0,102.0,86.81,68.44
2016,11,30,13,30,0.0,109.0,5.2,13.0,109.0,94.17,74.76
2016,11,30,13,45,0.0,57.5,5.25,13.0,57.5,47.62,35.22
2016,11,30,14,0,0.0,6.0,5.3,13.0,6.0,4.94,0.0
2016,11,30,14,15,13.5,70.5,5.2,13.0,75.5,77.19,61.35
2016,11,30,14,30,27.0,135.0,5.1,13.0,145.0,172.15,142.43
2016,11,30,14,45,22.5,121.5,5.05,13.0,129.0,139.53,114.71
2016,11,30,15,0,18.0,108.0,5.0,13.0,113.0,123.11,100.61
2016,11,30,15,15,277.5,84.5,4.85,12.5,145.0,388.51,331.02
2016,11,30,15,30,537.0,61.0,4.7,12.0,177.0,577.85,484.8
2016,11,30,15,45,450.5,54.0,4.6,12.0,136.5,483.91,404.14
2016,11,30,16,0,364.0,47.0,4.5,12.0,96.0,391.97,323.25
2016,11,30,16,15,246.5,34.0,4.4,11.5,62.0,279.24,213.31
2016,11,30,16,30,129.0,21.0,4.3,11.0,28.0,149.68,0.0
2016,11,30,16,45,64.5,10.5,4.2,11.0,14.0,53.15,0.0
2016,11,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,1,7,15,156.0,10.0,3.95,8.5,19.5,8.54,0.0
2016,12,1,7,30,312.0,20.0,3.9,9.0,39.0,16.68,0.0
2016,12,1,7,45,431.0,28.0,3.9,9.5,77.5,25.26,15.53
2016,12,1,8,0,550.0,36.0,3.9,10.0,116.0,32.33,22.93
2016,12,1,8,15,614.5,41.5,4.15,10.0,157.5,73.47,37.69
2016,12,1,8,30,679.0,47.0,4.4,10.0,199.0,126.63,73.18
2016,12,1,8,45,723.0,50.0,4.7,10.5,239.5,181.29,118.52
2016,12,1,9,0,767.0,53.0,5.0,11.0,280.0,240.63,171.88
2016,12,1,9,15,794.5,56.0,5.05,11.0,316.5,299.4,227.12
2016,12,1,9,30,822.0,59.0,5.1,11.0,353.0,360.31,284.1
2016,12,1,9,45,835.5,62.0,5.15,11.5,384.0,417.28,336.6
2016,12,1,10,0,849.0,65.0,5.2,12.0,415.0,474.24,387.64
2016,12,1,10,15,862.0,66.5,5.2,12.0,440.0,526.48,434.17
2016,12,1,10,30,875.0,68.0,5.2,12.0,465.0,579.87,480.38
2016,12,1,10,45,883.5,69.0,5.25,12.5,483.5,629.01,521.28
2016,12,1,11,0,892.0,70.0,5.3,13.0,502.0,676.53,559.86
2016,12,1,11,15,896.5,70.5,5.3,13.0,513.0,718.83,593.62
2016,12,1,11,30,901.0,71.0,5.3,13.0,524.0,758.75,623.95
2016,12,1,11,45,902.5,71.5,5.3,13.5,527.0,793.77,649.17
2016,12,1,12,0,904.0,72.0,5.3,14.0,530.0,825.87,672.04
2016,12,1,12,15,902.0,71.5,5.2,14.0,526.0,850.75,690.14
2016,12,1,12,30,900.0,71.0,5.1,14.0,522.0,872.24,705.74
2016,12,1,12,45,895.0,70.5,5.05,14.5,510.0,887.64,715.8
2016,12,1,13,0,890.0,70.0,5.0,15.0,498.0,899.45,723.31
2016,12,1,13,15,880.5,69.0,4.95,15.0,478.5,902.9,726.15
2016,12,1,13,30,871.0,68.0,4.9,15.0,459.0,902.69,726.46
2016,12,1,13,45,854.5,67.0,4.85,15.0,432.5,902.34,726.79
2016,12,1,14,0,838.0,66.0,4.8,15.0,406.0,888.55,717.21
2016,12,1,14,15,817.5,64.0,4.75,15.0,374.0,866.27,701.34
2016,12,1,14,30,797.0,62.0,4.7,15.0,342.0,840.81,682.9
2016,12,1,14,45,766.0,59.0,4.7,15.0,305.0,801.56,653.93
2016,12,1,15,0,735.0,56.0,4.7,15.0,268.0,759.91,622.33
2016,12,1,15,15,691.0,52.0,4.55,14.5,227.5,703.62,578.59
2016,12,1,15,30,647.0,48.0,4.4,14.0,187.0,646.16,532.15
2016,12,1,15,45,577.0,42.0,4.25,13.5,146.0,564.36,464.24
2016,12,1,16,0,507.0,36.0,4.1,13.0,105.0,494.31,401.83
2016,12,1,16,15,384.0,27.0,4.15,12.5,68.0,374.95,283.92
2016,12,1,16,30,261.0,18.0,4.2,12.0,31.0,241.47,0.0
2016,12,1,16,45,130.5,9.0,4.3,11.5,15.5,97.13,0.0
2016,12,1,17,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,2,7,15,170.5,9.5,5.6,7.5,19.0,8.11,0.0
2016,12,2,7,30,341.0,19.0,5.6,8.0,38.0,17.33,0.0
2016,12,2,7,45,451.5,27.0,5.7,8.5,76.0,24.42,14.69
2016,12,2,8,0,562.0,35.0,5.8,9.0,114.0,31.51,22.23
2016,12,2,8,15,626.0,40.0,5.95,9.5,155.5,71.63,36.2
2016,12,2,8,30,690.0,45.0,6.1,10.0,197.0,124.8,71.26
2016,12,2,8,45,729.0,48.5,6.25,10.5,237.0,179.55,116.86
2016,12,2,9,0,768.0,52.0,6.4,11.0,277.0,238.4,170.14
2016,12,2,9,15,795.0,54.5,6.45,11.5,313.5,296.49,224.7
2016,12,2,9,30,822.0,57.0,6.5,12.0,350.0,356.64,280.87
2016,12,2,9,45,836.5,60.0,6.55,12.5,380.5,413.94,333.92
2016,12,2,10,0,851.0,63.0,6.6,13.0,411.0,469.56,384.25
2016,12,2,10,15,863.5,64.5,6.5,13.0,436.0,523.41,432.34
2016,12,2,10,30,876.0,66.0,6.4,13.0,461.0,576.54,478.59
2016,12,2,10,45,883.5,67.0,6.3,13.5,479.0,625.07,519.04
2016,12,2,11,0,891.0,68.0,6.2,14.0,497.0,671.91,557.0
2016,12,2,11,15,895.5,68.5,6.1,14.0,508.0,714.15,590.72
2016,12,2,11,30,900.0,69.0,6.0,14.0,519.0,754.02,620.9
2016,12,2,11,45,901.5,69.0,5.9,14.5,522.5,788.42,645.43
2016,12,2,12,0,903.0,69.0,5.8,15.0,526.0,819.87,667.52
2016,12,2,12,15,901.0,69.0,5.75,15.0,521.5,845.35,686.5
2016,12,2,12,30,899.0,69.0,5.7,15.0,517.0,867.47,703.02
2016,12,2,12,45,893.0,68.5,5.7,15.0,505.0,882.01,714.21
2016,12,2,13,0,887.0,68.0,5.7,15.0,493.0,892.93,722.87
2016,12,2,13,15,877.5,67.0,5.7,15.0,474.0,896.4,726.11
2016,12,2,13,30,868.0,66.0,5.7,15.0,455.0,896.21,726.78
2016,12,2,13,45,850.5,65.5,5.7,15.0,428.5,895.68,727.31
2016,12,2,14,0,833.0,65.0,5.7,15.0,402.0,881.75,717.81
2016,12,2,14,15,812.0,63.0,5.65,15.0,370.0,859.14,701.46
2016,12,2,14,30,791.0,61.0,5.6,15.0,338.0,833.38,682.5
2016,12,2,14,45,759.5,58.5,5.55,15.0,301.0,794.54,653.1
2016,12,2,15,0,728.0,56.0,5.5,15.0,264.0,753.32,621.1
2016,12,2,15,15,683.0,51.5,5.2,14.5,224.0,695.77,575.32
2016,12,2,15,30,638.0,47.0,4.9,14.0,184.0,637.2,527.06
2016,12,2,15,45,567.0,41.5,4.65,13.5,143.5,555.53,458.5
2016,12,2,16,0,496.0,36.0,4.4,13.0,103.0,485.64,395.65
2016,12,2,16,15,373.0,27.0,4.35,12.5,66.5,366.71,277.39
2016,12,2,16,30,250.0,18.0,4.3,12.0,30.0,233.37,0.0
2016,12,2,16,45,125.0,9.0,4.25,11.5,15.0,93.4,0.0
2016,12,2,17,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,3,7,15,133.0,9.5,2.65,9.0,16.5,8.11,0.0
2016,12,3,7,30,266.0,19.0,2.6,9.0,33.0,15.82,0.0
2016,12,3,7,45,381.0,27.5,2.6,9.5,69.0,22.7,13.03
2016,12,3,8,0,496.0,36.0,2.6,10.0,105.0,29.58,20.42
2016,12,3,8,15,563.0,42.0,2.75,10.5,145.0,68.8,35.97
2016,12,3,8,30,630.0,48.0,2.9,11.0,185.0,119.25,68.85
2016,12,3,8,45,676.0,51.0,3.05,11.5,224.5,171.1,111.05
2016,12,3,9,0,722.0,54.0,3.2,12.0,264.0,227.93,161.31
2016,12,3,9,15,750.5,57.0,3.2,12.0,299.5,284.25,213.49
2016,12,3,9,30,779.0,60.0,3.2,12.0,335.0,342.89,267.52
2016,12,3,9,45,718.0,75.5,3.25,12.5,346.5,379.38,303.33
2016,12,3,10,0,657.0,91.0,3.3,13.0,358.0,409.0,331.59
2016,12,3,10,15,750.0,79.0,3.3,13.0,402.0,481.27,392.75
2016,12,3,10,30,843.0,67.0,3.3,13.0,446.0,557.33,455.9
2016,12,3,10,45,852.5,68.0,3.3,13.5,464.0,605.56,494.92
2016,12,3,11,0,862.0,69.0,3.3,14.0,482.0,652.38,531.88
2016,12,3,11,15,867.0,69.5,3.3,14.0,493.0,693.82,564.33
2016,12,3,11,30,872.0,70.0,3.3,14.0,504.0,733.02,593.28
2016,12,3,11,45,873.5,70.5,3.35,14.5,507.5,767.1,617.35
2016,12,3,12,0,875.0,71.0,3.4,15.0,511.0,798.37,639.24
2016,12,3,12,15,873.5,70.5,3.4,15.0,507.0,822.95,657.13
2016,12,3,12,30,872.0,70.0,3.4,15.0,503.0,844.29,672.74
2016,12,3,12,45,687.5,113.0,3.45,15.5,449.5,769.5,617.06
2016,12,3,13,0,503.0,156.0,3.5,16.0,396.0,660.85,535.0
2016,12,3,13,15,676.0,111.0,3.45,16.0,420.5,783.24,628.5
2016,12,3,13,30,849.0,66.0,3.4,16.0,445.0,877.83,697.19
2016,12,3,13,45,676.5,94.5,3.4,16.0,386.0,778.06,624.31
2016,12,3,14,0,504.0,123.0,3.4,16.0,327.0,648.26,528.16
2016,12,3,14,15,642.5,91.5,3.3,16.0,330.0,746.19,603.43
2016,12,3,14,30,781.0,60.0,3.2,16.0,333.0,822.33,659.24
2016,12,3,14,45,748.0,58.0,3.15,16.0,296.5,783.05,629.78
2016,12,3,15,0,715.0,56.0,3.1,16.0,260.0,741.44,598.66
2016,12,3,15,15,671.5,52.0,2.95,15.5,221.0,686.16,556.62
2016,12,3,15,30,628.0,48.0,2.8,15.0,182.0,629.73,511.92
2016,12,3,15,45,550.5,42.5,2.65,14.5,141.0,551.92,448.41
2016,12,3,16,0,473.0,37.0,2.5,14.0,100.0,468.79,377.06
2016,12,3,16,15,352.0,27.5,2.5,13.5,64.5,351.51,262.61
2016,12,3,16,30,231.0,18.0,2.5,13.0,29.0,219.54,0.0
2016,12,3,16,45,115.5,9.0,2.5,12.5,14.5,86.93,0.0
2016,12,3,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,7,15,106.5,9.5,2.45,10.0,15.0,8.11,0.0
2016,12,4,7,30,213.0,19.0,2.5,10.0,30.0,15.8,0.0
2016,12,4,7,45,333.5,29.0,2.55,10.5,65.5,23.96,13.75
2016,12,4,8,0,454.0,39.0,2.6,11.0,101.0,32.06,22.45
2016,12,4,8,15,525.0,45.5,2.75,11.0,140.5,66.38,35.34
2016,12,4,8,30,596.0,52.0,2.9,11.0,180.0,115.7,67.38
2016,12,4,8,45,642.5,56.0,3.05,11.5,219.5,166.86,108.83
2016,12,4,9,0,689.0,60.0,3.2,12.0,259.0,224.44,159.43
2016,12,4,9,15,719.5,63.5,3.3,12.5,294.5,279.97,210.27
2016,12,4,9,30,750.0,67.0,3.4,13.0,330.0,338.12,263.16
2016,12,4,9,45,632.0,94.5,3.5,13.5,329.5,361.77,289.01
2016,12,4,10,0,514.0,122.0,3.6,14.0,329.0,367.0,297.49
2016,12,4,10,15,517.5,130.0,3.55,14.0,350.0,407.22,332.5
2016,12,4,10,30,521.0,138.0,3.5,14.0,371.0,446.83,366.04
2016,12,4,10,45,571.5,130.5,3.5,14.0,395.5,504.4,413.52
2016,12,4,11,0,622.0,123.0,3.5,14.0,420.0,559.63,458.52
2016,12,4,11,15,712.5,107.0,3.55,14.0,454.5,635.23,519.27
2016,12,4,11,30,803.0,91.0,3.6,14.0,489.0,711.37,578.69
2016,12,4,11,45,807.5,90.0,3.65,14.5,492.5,744.75,602.25
2016,12,4,12,0,812.0,89.0,3.7,15.0,496.0,775.6,624.06
2016,12,4,12,15,694.5,116.0,3.9,15.0,462.5,739.94,598.09
2016,12,4,12,30,577.0,143.0,4.1,15.0,429.0,689.64,561.12
2016,12,4,12,45,519.0,154.0,4.3,15.0,407.0,659.67,539.0
2016,12,4,13,0,461.0,165.0,4.5,15.0,385.0,633.25,519.0
2016,12,4,13,15,397.0,170.0,4.6,15.0,354.0,590.72,485.79
2016,12,4,13,30,333.0,175.0,4.7,15.0,323.0,526.16,435.17
2016,12,4,13,45,301.0,168.5,4.8,15.0,296.5,494.27,410.36
2016,12,4,14,0,269.0,162.0,4.9,15.0,270.0,461.05,384.01
2016,12,4,14,15,335.0,140.0,4.8,14.5,264.0,495.46,414.98
2016,12,4,14,30,401.0,118.0,4.7,14.0,258.0,548.71,459.96
2016,12,4,14,45,363.5,114.0,4.65,14.0,230.5,508.43,426.86
2016,12,4,15,0,326.0,110.0,4.6,14.0,203.0,449.54,378.86
2016,12,4,15,15,292.5,96.5,4.4,13.5,171.0,400.42,338.12
2016,12,4,15,30,259.0,83.0,4.2,13.0,139.0,351.75,296.54
2016,12,4,15,45,225.5,67.0,4.05,13.0,108.0,299.53,250.42
2016,12,4,16,0,192.0,51.0,3.9,13.0,77.0,248.21,203.44
2016,12,4,16,15,96.0,36.0,3.85,12.5,49.0,153.18,113.28
2016,12,4,16,30,0.0,21.0,3.8,12.0,21.0,23.29,0.0
2016,12,4,16,45,0.0,10.5,3.8,12.0,10.5,8.96,0.0
2016,12,4,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.0,4.15,9.0,3.0,2.56,0.0
2016,12,5,7,30,0.0,6.0,4.1,9.0,6.0,4.92,0.0
2016,12,5,7,45,0.0,14.5,4.05,9.5,14.5,11.93,3.91
2016,12,5,8,0,0.0,23.0,4.0,10.0,23.0,18.96,11.01
2016,12,5,8,15,0.0,32.0,4.0,10.0,32.0,26.42,17.03
2016,12,5,8,30,0.0,41.0,4.0,10.0,41.0,33.89,23.72
2016,12,5,8,45,0.0,50.0,4.0,10.5,50.0,41.38,30.3
2016,12,5,9,0,0.0,59.0,4.0,11.0,59.0,48.87,36.8
2016,12,5,9,15,0.0,67.0,3.95,11.0,67.0,55.56,42.6
2016,12,5,9,30,0.0,75.0,3.9,11.0,75.0,62.31,48.39
2016,12,5,9,45,0.0,83.5,3.85,11.5,83.5,69.57,54.46
2016,12,5,10,0,0.0,92.0,3.8,12.0,92.0,76.91,60.56
2016,12,5,10,15,0.0,109.5,3.75,12.0,109.5,92.33,73.59
2016,12,5,10,30,0.0,127.0,3.7,12.0,127.0,108.16,86.89
2016,12,5,10,45,0.0,128.0,3.65,12.0,128.0,109.2,87.64
2016,12,5,11,0,0.0,129.0,3.6,12.0,129.0,110.26,88.45
2016,12,5,11,15,9.5,157.5,3.65,12.0,162.0,143.95,116.95
2016,12,5,11,30,19.0,186.0,3.7,12.0,195.0,179.81,147.05
2016,12,5,11,45,13.5,180.5,3.75,12.0,187.5,171.47,139.89
2016,12,5,12,0,8.0,175.0,3.8,12.0,180.0,162.73,132.45
2016,12,5,12,15,59.0,197.0,3.85,12.0,226.5,244.63,202.2
2016,12,5,12,30,110.0,219.0,3.9,12.0,273.0,318.59,264.34
2016,12,5,12,45,83.0,209.0,3.95,12.0,249.5,288.22,238.78
2016,12,5,13,0,56.0,199.0,4.0,12.0,226.0,256.49,212.16
2016,12,5,13,15,92.5,196.5,3.9,12.0,238.5,290.87,242.12
2016,12,5,13,30,129.0,194.0,3.8,12.0,251.0,344.95,287.66
2016,12,5,13,45,104.0,181.0,3.75,12.0,225.5,291.46,243.51
2016,12,5,14,0,79.0,168.0,3.7,12.0,200.0,256.08,213.93
2016,12,5,14,15,71.5,156.5,3.65,12.0,184.0,238.74,199.67
2016,12,5,14,30,64.0,145.0,3.6,12.0,168.0,221.49,185.29
2016,12,5,14,45,60.5,130.0,3.6,12.0,149.5,202.71,169.64
2016,12,5,15,0,57.0,115.0,3.6,12.0,131.0,183.88,153.71
2016,12,5,15,15,48.5,98.0,3.55,11.5,110.5,157.36,131.03
2016,12,5,15,30,40.0,81.0,3.5,11.0,90.0,130.77,107.87
2016,12,5,15,45,29.5,64.0,3.45,11.0,69.5,102.39,82.54
2016,12,5,16,0,19.0,47.0,3.4,11.0,49.0,73.64,56.63
2016,12,5,16,15,9.5,30.5,3.35,11.0,31.5,45.48,29.63
2016,12,5,16,30,0.0,14.0,3.3,11.0,14.0,11.55,0.0
2016,12,5,16,45,0.0,7.0,3.25,11.0,7.0,5.97,0.0
2016,12,5,17,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,8.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,12.0,4.95,6.5,12.0,10.24,0.0
2016,12,6,7,30,0.0,24.0,5.0,7.0,24.0,18.6,0.0
2016,12,6,7,45,168.5,33.0,5.1,8.0,55.0,25.45,14.48
2016,12,6,8,0,337.0,42.0,5.2,9.0,86.0,34.41,24.57
2016,12,6,8,15,388.0,52.5,5.25,9.0,120.5,63.62,37.89
2016,12,6,8,30,439.0,63.0,5.3,9.0,155.0,105.64,66.38
2016,12,6,8,45,472.5,71.5,5.4,9.5,189.0,149.1,102.12
2016,12,6,9,0,506.0,80.0,5.5,10.0,223.0,196.43,144.14
2016,12,6,9,15,535.0,85.0,5.4,10.0,254.0,242.92,187.16
2016,12,6,9,30,564.0,90.0,5.3,10.0,285.0,292.17,232.76
2016,12,6,9,45,573.5,98.0,5.25,10.5,312.0,338.92,275.67
2016,12,6,10,0,583.0,106.0,5.2,11.0,339.0,385.87,317.67
2016,12,6,10,15,626.5,102.5,5.15,11.0,367.0,438.85,364.26
2016,12,6,10,30,670.0,99.0,5.1,11.0,395.0,494.42,412.22
2016,12,6,10,45,690.0,98.5,5.1,11.5,414.5,541.19,451.42
2016,12,6,11,0,710.0,98.0,5.1,12.0,434.0,587.83,489.66
2016,12,6,11,15,658.0,116.0,5.05,12.0,432.5,604.65,503.27
2016,12,6,11,30,606.0,134.0,5.0,12.0,431.0,614.83,511.2
2016,12,6,11,45,738.5,106.0,5.0,12.0,471.0,711.05,588.79
2016,12,6,12,0,871.0,78.0,5.0,12.0,511.0,806.99,662.07
2016,12,6,12,15,869.0,77.5,5.0,12.0,507.0,831.97,680.56
2016,12,6,12,30,867.0,77.0,5.0,12.0,503.0,853.63,697.02
2016,12,6,12,45,720.0,107.0,5.05,12.0,455.5,787.74,647.45
2016,12,6,13,0,573.0,137.0,5.1,12.0,408.0,706.35,585.6
2016,12,6,13,15,705.5,105.5,5.2,12.0,426.0,800.76,660.12
2016,12,6,13,30,838.0,74.0,5.3,12.0,444.0,885.52,725.46
2016,12,6,13,45,822.5,72.5,5.45,12.0,419.0,875.99,719.53
2016,12,6,14,0,807.0,71.0,5.6,12.0,394.0,862.93,711.4
2016,12,6,14,15,786.5,68.5,5.6,12.0,363.0,840.63,695.24
2016,12,6,14,30,766.0,66.0,5.6,12.0,332.0,815.18,676.44
2016,12,6,14,45,735.5,63.0,5.65,12.0,296.0,777.18,647.61
2016,12,6,15,0,705.0,60.0,5.7,12.0,260.0,736.75,616.03
2016,12,6,15,15,659.5,55.5,5.55,11.5,220.5,679.38,570.15
2016,12,6,15,30,614.0,51.0,5.4,11.0,181.0,629.83,528.71
2016,12,6,15,45,545.0,44.5,5.3,11.0,141.0,550.31,460.14
2016,12,6,16,0,476.0,38.0,5.2,11.0,101.0,472.67,389.58
2016,12,6,16,15,238.0,34.0,5.05,10.5,65.5,273.89,208.0
2016,12,6,16,30,0.0,30.0,4.9,10.0,30.0,46.89,0.0
2016,12,6,16,45,0.0,15.0,4.8,9.5,15.0,12.8,0.0
2016,12,6,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,11.0,2.7,7.0,11.0,9.39,0.0
2016,12,7,7,30,0.0,22.0,2.7,7.0,22.0,17.2,0.0
2016,12,7,7,45,160.0,31.0,2.7,7.0,51.5,23.92,13.0
2016,12,7,8,0,320.0,40.0,2.7,7.0,81.0,32.66,23.2
2016,12,7,8,15,363.5,52.0,2.7,7.0,115.0,61.23,37.11
2016,12,7,8,30,407.0,64.0,2.7,7.0,149.0,99.65,63.12
2016,12,7,8,45,436.0,74.0,2.75,7.5,181.5,141.34,97.53
2016,12,7,9,0,465.0,84.0,2.8,8.0,214.0,186.37,137.52
2016,12,7,9,15,488.0,91.0,2.9,8.0,244.0,230.13,178.03
2016,12,7,9,30,511.0,98.0,3.0,8.0,274.0,276.06,220.54
2016,12,7,9,45,305.5,133.0,3.2,8.5,241.0,251.8,206.55
2016,12,7,10,0,100.0,168.0,3.4,9.0,208.0,197.37,163.46
2016,12,7,10,15,288.0,156.5,3.4,9.0,281.0,304.34,254.09
2016,12,7,10,30,476.0,145.0,3.4,9.0,354.0,425.67,355.56
2016,12,7,10,45,307.0,176.5,3.4,9.5,313.5,370.7,309.73
2016,12,7,11,0,138.0,208.0,3.4,10.0,273.0,299.8,249.41
2016,12,7,11,15,69.0,164.0,3.55,10.0,196.5,201.08,167.05
2016,12,7,11,30,0.0,120.0,3.7,10.0,120.0,102.29,82.16
2016,12,7,11,45,0.0,127.5,3.9,10.0,127.5,109.48,88.34
2016,12,7,12,0,0.0,135.0,4.1,10.0,135.0,116.9,94.64
2016,12,7,12,15,23.0,169.0,4.3,10.0,180.0,170.18,140.55
2016,12,7,12,30,46.0,203.0,4.5,10.0,225.0,244.7,203.71
2016,12,7,12,45,23.0,119.0,4.7,10.0,130.0,131.98,108.48
2016,12,7,13,0,0.0,35.0,4.9,10.0,35.0,28.93,19.41
2016,12,7,13,15,47.5,113.0,5.05,10.0,134.0,150.26,125.65
2016,12,7,13,30,95.0,191.0,5.2,10.0,233.0,291.32,245.89
2016,12,7,13,45,50.5,166.0,5.4,10.0,188.5,222.21,186.51
2016,12,7,14,0,6.0,141.0,5.6,10.0,144.0,137.59,113.23
2016,12,7,14,15,3.5,131.0,5.7,10.0,132.5,126.57,103.93
2016,12,7,14,30,1.0,121.0,5.8,10.0,121.0,115.73,94.65
2016,12,7,14,45,0.5,108.0,5.95,10.0,108.0,103.19,83.92
2016,12,7,15,0,0.0,95.0,6.1,10.0,95.0,90.72,73.13
2016,12,7,15,15,0.0,80.5,6.1,10.0,80.5,76.76,60.94
2016,12,7,15,30,0.0,66.0,6.1,10.0,66.0,62.67,48.51
2016,12,7,15,45,0.0,51.0,6.15,10.0,51.0,47.62,35.15
2016,12,7,16,0,0.0,36.0,6.2,10.0,36.0,32.03,21.29
2016,12,7,16,15,0.0,23.0,6.15,9.5,23.0,19.0,9.04
2016,12,7,16,30,0.0,10.0,6.1,9.0,10.0,8.23,0.0
2016,12,7,16,45,0.0,5.0,6.1,9.0,5.0,4.27,0.0
2016,12,7,17,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,9.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,10.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.0,7.25,13.0,6.0,5.12,0.0
2016,12,8,7,30,0.0,12.0,7.2,13.0,12.0,10.24,0.0
2016,12,8,7,45,11.5,28.0,7.15,13.5,29.5,22.52,11.09
2016,12,8,8,0,23.0,44.0,7.1,14.0,47.0,34.65,24.09
2016,12,8,8,15,35.5,60.5,6.95,14.0,67.0,49.78,35.32
2016,12,8,8,30,48.0,77.0,6.8,14.0,87.0,67.91,50.02
2016,12,8,8,45,55.5,93.5,6.7,14.0,107.5,87.12,66.28
2016,12,8,9,0,63.0,110.0,6.6,14.0,128.0,107.61,83.9
2016,12,8,9,15,68.5,124.5,6.45,14.0,146.5,127.0,100.78
2016,12,8,9,30,74.0,139.0,6.3,14.0,165.0,147.27,118.38
2016,12,8,9,45,40.5,140.0,6.15,14.5,154.5,140.16,113.07
2016,12,8,10,0,7.0,141.0,6.0,15.0,144.0,123.78,99.35
2016,12,8,10,15,49.0,164.5,5.85,15.0,186.0,174.5,141.9
2016,12,8,10,30,91.0,188.0,5.7,15.0,228.0,225.17,184.36
2016,12,8,10,45,51.0,178.5,5.55,15.0,201.5,196.95,160.6
2016,12,8,11,0,11.0,169.0,5.4,15.0,175.0,155.34,125.32
2016,12,8,11,15,40.0,189.5,5.15,15.0,209.5,208.08,169.63
2016,12,8,11,30,69.0,210.0,4.9,15.0,244.0,254.93,208.64
2016,12,8,11,45,69.0,212.0,4.7,15.0,246.0,261.69,214.07
2016,12,8,12,0,69.0,214.0,4.5,15.0,248.0,268.5,219.61
2016,12,8,12,15,66.0,211.0,4.35,15.0,243.5,266.98,218.33
2016,12,8,12,30,63.0,208.0,4.2,15.0,239.0,265.22,216.9
2016,12,8,12,45,101.0,208.0,4.1,15.0,256.5,302.73,248.8
2016,12,8,13,0,139.0,208.0,4.0,15.0,274.0,359.88,296.06
2016,12,8,13,15,105.0,197.5,3.95,15.0,246.0,303.56,249.94
2016,12,8,13,30,71.0,187.0,3.9,15.0,218.0,264.13,217.17
2016,12,8,13,45,39.5,165.0,3.9,15.0,182.5,210.85,172.75
2016,12,8,14,0,8.0,143.0,3.9,15.0,147.0,141.82,114.54
2016,12,8,14,15,5.5,132.5,3.8,15.0,135.0,130.25,104.99
2016,12,8,14,30,3.0,122.0,3.7,15.0,123.0,118.83,95.43
2016,12,8,14,45,1.5,109.0,3.6,15.0,109.5,105.39,84.12
2016,12,8,15,0,0.0,96.0,3.5,15.0,96.0,92.05,72.78
2016,12,8,15,15,0.0,81.5,3.3,15.0,81.5,78.11,60.87
2016,12,8,15,30,0.0,67.0,3.1,15.0,67.0,64.06,48.72
2016,12,8,15,45,0.0,52.0,2.95,15.0,52.0,49.05,35.65
2016,12,8,16,0,0.0,37.0,2.8,15.0,37.0,33.5,22.05
2016,12,8,16,15,0.0,23.5,2.65,14.5,23.5,19.42,9.13
2016,12,8,16,30,0.0,10.0,2.5,14.0,10.0,8.23,0.0
2016,12,8,16,45,0.0,5.0,2.35,14.0,5.0,4.27,0.0
2016,12,8,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
