Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,2.5,2.5,13.0,2.5,2.13,0.0
2016,12,9,7,30,0.0,5.0,2.6,13.0,5.0,4.27,0.0
2016,12,9,7,45,0.0,13.0,2.75,13.5,13.0,10.7,2.11
2016,12,9,8,0,0.0,21.0,2.9,14.0,21.0,17.31,9.21
2016,12,9,8,15,0.0,30.5,2.95,14.0,30.5,25.18,15.6
2016,12,9,8,30,0.0,40.0,3.0,14.0,40.0,33.06,22.55
2016,12,9,8,45,0.0,49.0,3.15,14.5,49.0,40.55,29.06
2016,12,9,9,0,0.0,58.0,3.3,15.0,58.0,48.04,35.47
2016,12,9,9,15,0.0,66.5,3.3,15.0,66.5,55.15,41.56
2016,12,9,9,30,0.0,75.0,3.3,15.0,75.0,62.34,47.65
2016,12,9,9,45,172.0,111.0,3.35,15.5,178.5,176.55,141.4
2016,12,9,10,0,344.0,147.0,3.4,16.0,282.0,300.94,242.93
2016,12,9,10,15,282.0,166.0,3.4,16.0,281.5,309.69,251.4
2016,12,9,10,30,220.0,185.0,3.4,16.0,281.0,302.5,246.38
2016,12,9,10,45,243.0,190.5,3.4,16.0,301.0,345.79,282.08
2016,12,9,11,0,266.0,196.0,3.4,16.0,321.0,381.02,310.94
2016,12,9,11,15,330.0,190.5,3.35,16.0,348.5,433.83,354.21
2016,12,9,11,30,394.0,185.0,3.3,16.0,376.0,490.54,400.05
2016,12,9,11,45,403.5,184.5,3.25,16.5,382.0,530.23,430.12
2016,12,9,12,0,413.0,184.0,3.2,17.0,388.0,554.7,448.48
2016,12,9,12,15,422.0,180.5,3.15,16.5,388.0,574.48,464.96
2016,12,9,12,30,431.0,177.0,3.1,16.0,388.0,592.95,480.45
2016,12,9,12,45,355.5,186.5,3.1,16.0,358.0,533.16,433.78
2016,12,9,13,0,280.0,196.0,3.1,16.0,328.0,488.27,397.9
2016,12,9,13,15,279.0,188.0,3.0,16.0,315.5,485.38,396.33
2016,12,9,13,30,278.0,180.0,2.9,16.0,303.0,481.25,393.58
2016,12,9,13,45,183.0,174.0,2.85,16.0,253.0,373.02,306.62
2016,12,9,14,0,88.0,168.0,2.8,16.0,203.0,264.59,217.3
2016,12,9,14,15,85.5,155.0,2.75,16.0,187.0,249.67,205.76
2016,12,9,14,30,83.0,142.0,2.7,16.0,171.0,234.59,193.66
2016,12,9,14,45,78.5,127.0,2.7,16.0,152.0,214.56,177.28
2016,12,9,15,0,74.0,112.0,2.7,16.0,133.0,194.38,160.52
2016,12,9,15,15,66.0,96.0,2.55,15.5,113.0,169.43,139.57
2016,12,9,15,30,58.0,80.0,2.4,15.0,93.0,144.43,118.14
2016,12,9,15,45,46.0,63.5,2.3,15.0,72.0,115.11,92.35
2016,12,9,16,0,34.0,47.0,2.2,15.0,51.0,85.55,65.99
2016,12,9,16,15,17.0,31.0,2.2,15.0,33.0,52.26,34.56
2016,12,9,16,30,0.0,15.0,2.2,15.0,15.0,12.39,0.0
2016,12,9,16,45,0.0,7.5,2.2,15.0,7.5,6.4,0.0
2016,12,9,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,0.5,6.35,15.0,0.5,0.41,0.0
2016,12,10,8,0,0.0,1.0,6.4,15.0,1.0,0.82,0.0
2016,12,10,8,15,0.0,1.5,6.35,15.0,1.5,1.23,0.0
2016,12,10,8,30,0.0,2.0,6.3,15.0,2.0,1.64,0.0
2016,12,10,8,45,0.0,2.5,6.25,15.0,2.5,2.05,0.0
2016,12,10,9,0,0.0,3.0,6.2,15.0,3.0,2.46,0.0
2016,12,10,9,15,0.0,4.0,6.0,15.0,4.0,3.29,0.0
2016,12,10,9,30,0.0,5.0,5.8,15.0,5.0,4.11,0.0
2016,12,10,9,45,0.0,5.0,5.65,15.0,5.0,4.11,0.0
2016,12,10,10,0,0.0,5.0,5.5,15.0,5.0,4.11,0.0
2016,12,10,10,15,0.0,40.0,5.35,15.0,40.0,33.06,22.6
2016,12,10,10,30,0.0,75.0,5.2,15.0,75.0,62.22,47.33
2016,12,10,10,45,0.0,50.5,5.05,15.0,50.5,41.8,29.95
2016,12,10,11,0,0.0,26.0,4.9,15.0,26.0,21.47,12.65
2016,12,10,11,15,0.0,18.0,4.65,15.0,18.0,14.86,7.01
2016,12,10,11,30,0.0,10.0,4.4,15.0,10.0,8.25,1.37
2016,12,10,11,45,0.0,13.0,4.15,15.0,13.0,10.73,3.49
2016,12,10,12,0,0.0,16.0,3.9,15.0,16.0,13.21,5.6
2016,12,10,12,15,0.0,18.0,3.7,15.0,18.0,14.86,7.01
2016,12,10,12,30,0.0,20.0,3.5,15.0,20.0,16.51,8.42
2016,12,10,12,45,0.0,18.5,3.35,15.0,18.5,15.27,7.37
2016,12,10,13,0,0.0,17.0,3.2,15.0,17.0,14.03,6.32
2016,12,10,13,15,0.0,58.0,3.1,15.0,58.0,48.04,35.27
2016,12,10,13,30,0.0,99.0,3.0,15.0,99.0,84.59,66.17
2016,12,10,13,45,0.0,90.0,2.95,15.0,90.0,76.3,59.23
2016,12,10,14,0,0.0,81.0,2.9,15.0,81.0,68.02,52.33
2016,12,10,14,15,0.0,74.5,2.85,14.5,74.5,62.2,47.56
2016,12,10,14,30,0.0,68.0,2.8,14.0,68.0,56.39,42.76
2016,12,10,14,45,0.0,60.5,2.8,14.0,60.5,50.11,37.43
2016,12,10,15,0,0.0,53.0,2.8,14.0,53.0,43.86,32.06
2016,12,10,15,15,0.0,45.0,2.9,14.0,45.0,37.21,26.29
2016,12,10,15,30,0.0,37.0,3.0,14.0,37.0,30.56,20.48
2016,12,10,15,45,0.0,28.5,3.1,14.0,28.5,23.51,14.27
2016,12,10,16,0,0.0,20.0,3.2,14.0,20.0,16.47,8.04
2016,12,10,16,15,0.0,13.0,3.15,13.5,13.0,10.69,2.54
2016,12,10,16,30,0.0,6.0,3.1,13.0,6.0,4.92,0.0
2016,12,10,16,45,0.0,3.0,3.1,13.0,3.0,2.56,0.0
2016,12,10,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.5,2.55,8.0,6.5,5.55,0.0
2016,12,11,7,30,0.0,13.0,2.5,8.0,13.0,11.1,0.0
2016,12,11,7,45,53.0,28.0,2.5,8.5,34.0,22.17,9.71
2016,12,11,8,0,106.0,43.0,2.5,9.0,55.0,33.03,23.04
2016,12,11,8,15,125.0,59.5,2.55,9.0,80.0,52.01,35.83
2016,12,11,8,30,144.0,76.0,2.6,9.0,105.0,78.07,55.61
2016,12,11,8,45,156.0,92.0,2.65,9.5,129.5,103.4,76.73
2016,12,11,9,0,168.0,108.0,2.7,10.0,154.0,131.36,101.08
2016,12,11,9,15,177.5,122.0,2.7,10.0,176.5,158.54,125.41
2016,12,11,9,30,187.0,136.0,2.7,10.0,199.0,186.93,150.79
2016,12,11,9,45,217.5,147.0,2.7,10.0,226.5,228.08,186.39
2016,12,11,10,0,248.0,158.0,2.7,10.0,254.0,267.41,220.33
2016,12,11,10,15,146.5,166.5,2.7,10.5,224.5,233.01,192.61
2016,12,11,10,30,45.0,175.0,2.7,11.0,195.0,186.32,153.21
2016,12,11,10,45,109.5,189.5,2.75,11.5,240.0,253.48,209.61
2016,12,11,11,0,174.0,204.0,2.8,12.0,285.0,317.76,262.78
2016,12,11,11,15,311.0,188.0,2.75,12.0,336.5,416.99,345.15
2016,12,11,11,30,448.0,172.0,2.7,12.0,388.0,528.94,435.62
2016,12,11,11,45,402.5,183.0,2.7,12.0,379.0,526.49,432.78
2016,12,11,12,0,357.0,194.0,2.7,12.0,370.0,504.22,415.24
2016,12,11,12,15,340.5,196.0,2.7,12.0,362.5,507.13,417.78
2016,12,11,12,30,324.0,198.0,2.7,12.0,355.0,508.08,418.59
2016,12,11,12,45,258.0,201.5,2.75,12.5,325.0,466.22,383.99
2016,12,11,13,0,192.0,205.0,2.8,13.0,295.0,402.62,332.17
2016,12,11,13,15,96.0,171.0,2.9,13.0,216.0,279.63,231.31
2016,12,11,13,30,0.0,137.0,3.0,13.0,137.0,123.58,99.26
2016,12,11,13,45,0.0,100.0,3.1,13.0,100.0,86.2,68.08
2016,12,11,14,0,0.0,63.0,3.2,13.0,63.0,52.19,39.23
2016,12,11,14,15,0.0,58.0,3.1,12.5,58.0,48.02,35.8
2016,12,11,14,30,0.0,53.0,3.0,12.0,53.0,43.85,32.33
2016,12,11,14,45,0.0,47.0,2.9,12.0,47.0,38.86,28.04
2016,12,11,15,0,0.0,41.0,2.8,12.0,41.0,33.87,23.72
2016,12,11,15,15,0.0,35.0,2.6,11.5,35.0,28.89,19.4
2016,12,11,15,30,0.0,29.0,2.4,11.0,29.0,23.91,15.04
2016,12,11,15,45,0.0,22.5,2.25,11.0,22.5,18.53,10.24
2016,12,11,16,0,0.0,16.0,2.1,11.0,16.0,13.16,5.42
2016,12,11,16,15,0.0,10.0,2.05,10.5,10.0,8.21,0.73
2016,12,11,16,30,0.0,4.0,2.0,10.0,4.0,3.28,0.0
2016,12,11,16,45,0.0,2.0,2.0,10.0,2.0,1.71,0.0
2016,12,11,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,2.7,8.0,9.0,0.0,0.0
2016,12,12,7,30,0.0,18.0,2.7,8.0,18.0,15.36,0.0
2016,12,12,7,45,193.0,26.0,2.75,8.5,48.5,20.23,7.82
2016,12,12,8,0,386.0,34.0,2.8,9.0,79.0,27.94,18.56
2016,12,12,8,15,451.0,42.5,2.85,9.0,115.5,52.32,28.72
2016,12,12,8,30,516.0,51.0,2.9,9.0,152.0,97.04,56.18
2016,12,12,8,45,561.0,56.5,2.95,9.5,188.5,143.67,92.88
2016,12,12,9,0,606.0,62.0,3.0,10.0,225.0,195.37,137.9
2016,12,12,9,15,641.0,64.5,2.85,10.0,258.5,246.23,184.63
2016,12,12,9,30,676.0,67.0,2.7,10.0,292.0,300.3,234.39
2016,12,12,9,45,649.0,80.5,2.6,10.5,313.0,344.21,275.68
2016,12,12,10,0,622.0,94.0,2.5,11.0,334.0,384.26,312.09
2016,12,12,10,15,716.0,82.0,2.4,11.0,376.5,454.59,371.65
2016,12,12,10,30,810.0,70.0,2.3,11.0,419.0,531.17,434.98
2016,12,12,10,45,667.0,107.5,2.2,11.5,403.0,529.02,433.27
2016,12,12,11,0,524.0,145.0,2.1,12.0,387.0,503.72,412.68
2016,12,12,11,15,524.5,149.0,2.15,12.0,396.5,534.3,437.92
2016,12,12,11,30,525.0,153.0,2.2,12.0,406.0,563.41,461.26
2016,12,12,11,45,369.0,184.0,2.25,12.0,363.0,486.15,399.48
2016,12,12,12,0,213.0,215.0,2.3,12.0,320.0,398.52,328.03
2016,12,12,12,15,163.0,215.0,2.3,12.0,295.0,367.21,302.59
2016,12,12,12,30,113.0,215.0,2.3,12.0,270.0,332.8,273.98
2016,12,12,12,45,173.0,208.0,2.35,12.0,290.0,382.32,316.1
2016,12,12,13,0,233.0,201.0,2.4,12.0,310.0,433.56,358.89
2016,12,12,13,15,229.0,193.5,2.4,12.0,297.5,427.78,354.52
2016,12,12,13,30,225.0,186.0,2.4,12.0,285.0,421.08,349.73
2016,12,12,13,45,156.0,176.5,2.45,12.0,243.5,351.44,292.55
2016,12,12,14,0,87.0,167.0,2.5,12.0,202.0,262.22,218.43
2016,12,12,14,15,82.5,155.0,2.5,12.0,186.0,246.89,206.29
2016,12,12,14,30,78.0,143.0,2.5,12.0,170.0,231.49,193.69
2016,12,12,14,45,73.5,128.0,2.5,12.0,151.5,211.54,177.15
2016,12,12,15,0,69.0,113.0,2.5,12.0,133.0,191.47,160.24
2016,12,12,15,15,61.0,97.0,2.4,11.5,112.5,166.63,139.11
2016,12,12,15,30,53.0,81.0,2.3,11.0,92.0,141.78,117.51
2016,12,12,15,45,41.5,64.0,2.25,11.0,71.5,112.09,91.1
2016,12,12,16,0,30.0,47.0,2.2,11.0,51.0,81.99,64.0
2016,12,12,16,15,15.0,31.0,2.2,11.0,33.0,50.19,33.79
2016,12,12,16,30,0.0,15.0,2.2,11.0,15.0,12.38,0.0
2016,12,12,16,45,0.0,7.5,2.25,11.0,7.5,6.4,0.0
2016,12,12,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.5,1.2,10.0,4.5,0.0,0.0
2016,12,13,7,30,0.0,9.0,1.2,10.0,9.0,7.68,0.0
2016,12,13,7,45,20.5,24.5,1.3,10.5,27.0,19.82,6.86
2016,12,13,8,0,41.0,40.0,1.4,11.0,45.0,31.27,21.2
2016,12,13,8,15,60.0,57.0,1.4,11.0,67.0,47.25,33.14
2016,12,13,8,30,79.0,74.0,1.4,11.0,89.0,68.58,49.85
2016,12,13,8,45,90.0,90.5,1.4,11.5,111.5,91.04,68.51
2016,12,13,9,0,101.0,107.0,1.4,12.0,134.0,115.22,89.09
2016,12,13,9,15,109.0,121.5,1.3,12.0,154.5,138.46,109.33
2016,12,13,9,30,117.0,136.0,1.2,12.0,175.0,162.85,130.49
2016,12,13,9,45,70.5,141.5,1.1,12.5,166.0,152.94,123.42
2016,12,13,10,0,24.0,147.0,1.0,13.0,157.0,136.87,110.42
2016,12,13,10,15,195.0,154.0,1.0,13.0,237.5,244.04,199.1
2016,12,13,10,30,366.0,161.0,1.0,13.0,318.0,365.5,297.29
2016,12,13,10,45,467.5,147.0,1.05,13.5,357.0,443.69,359.04
2016,12,13,11,0,569.0,133.0,1.1,14.0,396.0,524.87,422.24
2016,12,13,11,15,302.0,163.0,1.15,14.0,303.0,382.6,310.64
2016,12,13,11,30,35.0,193.0,1.2,14.0,210.0,211.36,170.4
2016,12,13,11,45,50.5,201.0,1.25,14.0,226.0,235.01,190.74
2016,12,13,12,0,66.0,209.0,1.3,14.0,242.0,260.15,211.43
2016,12,13,12,15,33.0,172.5,1.35,14.0,189.0,195.21,158.14
2016,12,13,12,30,0.0,136.0,1.4,14.0,136.0,118.9,94.52
2016,12,13,12,45,39.5,168.5,1.45,14.0,187.5,201.51,164.36
2016,12,13,13,0,79.0,201.0,1.5,14.0,239.0,279.55,228.68
2016,12,13,13,15,177.0,190.5,1.5,14.0,270.0,377.07,309.34
2016,12,13,13,30,275.0,180.0,1.5,14.0,301.0,477.63,390.1
2016,12,13,13,45,137.5,131.5,1.55,14.0,192.0,275.13,227.57
2016,12,13,14,0,0.0,83.0,1.6,14.0,83.0,69.98,53.94
2016,12,13,14,15,0.0,76.0,1.65,14.0,76.0,63.67,48.91
2016,12,13,14,30,0.0,69.0,1.7,14.0,69.0,57.37,43.61
2016,12,13,14,45,0.0,61.5,1.8,14.0,61.5,50.95,38.15
2016,12,13,15,0,0.0,54.0,1.9,14.0,54.0,44.7,32.79
2016,12,13,15,15,0.0,45.5,1.8,13.5,45.5,37.62,26.73
2016,12,13,15,30,0.0,37.0,1.7,13.0,37.0,30.56,20.6
2016,12,13,15,45,0.0,28.5,1.65,13.0,28.5,23.51,14.37
2016,12,13,16,0,0.0,20.0,1.6,13.0,20.0,16.47,8.13
2016,12,13,16,15,0.0,13.0,1.75,12.5,13.0,10.69,2.65
2016,12,13,16,30,0.0,6.0,1.9,12.0,6.0,4.92,0.0
2016,12,13,16,45,0.0,3.0,2.1,12.0,3.0,2.56,0.0
2016,12,13,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,2.5,5.05,13.0,2.5,0.0,0.0
2016,12,14,7,30,0.0,5.0,5.2,13.0,5.0,4.27,0.0
2016,12,14,7,45,0.0,16.0,5.35,13.5,16.0,13.19,2.12
2016,12,14,8,0,0.0,27.0,5.5,14.0,27.0,22.31,13.2
2016,12,14,8,15,0.0,40.0,5.55,14.0,40.0,32.81,21.86
2016,12,14,8,30,0.0,53.0,5.6,14.0,53.0,43.5,31.3
2016,12,14,8,45,0.0,66.5,5.65,14.0,66.5,54.8,41.18
2016,12,14,9,0,0.0,80.0,5.7,14.0,80.0,66.3,51.16
2016,12,14,9,15,0.0,92.5,5.7,14.0,92.5,77.15,60.48
2016,12,14,9,30,0.0,105.0,5.7,14.0,105.0,88.17,69.84
2016,12,14,9,45,0.0,115.0,5.75,14.5,115.0,97.16,77.26
2016,12,14,10,0,0.0,125.0,5.8,15.0,125.0,106.27,84.7
2016,12,14,10,15,4.5,139.5,5.8,15.0,141.5,121.89,97.74
2016,12,14,10,30,9.0,154.0,5.8,15.0,158.0,138.31,111.42
2016,12,14,10,45,62.0,178.0,5.8,15.0,206.5,202.65,165.7
2016,12,14,11,0,115.0,202.0,5.8,15.0,255.0,277.21,228.02
2016,12,14,11,15,61.0,184.5,5.75,15.0,212.5,216.84,177.43
2016,12,14,11,30,7.0,167.0,5.7,15.0,170.0,152.47,122.8
2016,12,14,11,45,3.5,152.5,5.7,15.0,154.0,136.31,109.28
2016,12,14,12,0,0.0,138.0,5.7,15.0,138.0,119.96,95.53
2016,12,14,12,15,10.5,161.0,5.65,15.0,166.0,151.88,122.54
2016,12,14,12,30,21.0,184.0,5.6,15.0,194.0,185.98,151.21
2016,12,14,12,45,10.5,139.0,5.55,15.0,144.0,131.6,105.74
2016,12,14,13,0,0.0,94.0,5.5,15.0,94.0,79.16,61.45
2016,12,14,13,15,11.0,130.5,5.5,15.0,135.5,125.42,100.88
2016,12,14,13,30,22.0,167.0,5.5,15.0,177.0,176.89,144.35
2016,12,14,13,45,14.5,154.5,5.55,15.0,161.0,158.39,128.76
2016,12,14,14,0,7.0,142.0,5.6,15.0,145.0,139.8,113.08
2016,12,14,14,15,4.0,131.5,5.55,15.0,133.5,127.72,102.96
2016,12,14,14,30,1.0,121.0,5.5,15.0,122.0,115.78,92.89
2016,12,14,14,45,0.5,108.5,5.45,15.0,109.0,103.81,82.82
2016,12,14,15,0,0.0,96.0,5.4,15.0,96.0,91.92,72.73
2016,12,14,15,15,0.0,81.0,5.3,14.5,81.0,77.25,60.29
2016,12,14,15,30,0.0,66.0,5.2,14.0,66.0,62.42,47.54
2016,12,14,15,45,0.0,51.5,5.15,14.0,51.5,47.99,34.93
2016,12,14,16,0,0.0,37.0,5.1,14.0,37.0,33.09,21.85
2016,12,14,16,15,0.0,24.0,5.2,14.0,24.0,19.83,9.68
2016,12,14,16,30,0.0,11.0,5.3,14.0,11.0,9.05,0.0
2016,12,14,16,45,0.0,5.5,5.4,14.0,5.5,4.69,0.0
2016,12,14,17,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,13.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,13.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,8.1,14.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,8.0,14.0,1.0,0.85,0.0
2016,12,15,7,45,0.0,3.5,7.95,14.0,3.5,2.87,0.0
2016,12,15,8,0,0.0,6.0,7.9,14.0,6.0,4.92,0.0
2016,12,15,8,15,0.0,9.0,7.75,14.0,9.0,7.39,0.53
2016,12,15,8,30,0.0,12.0,7.6,14.0,12.0,9.86,2.72
2016,12,15,8,45,0.0,15.5,7.45,14.0,15.5,12.75,5.26
2016,12,15,9,0,0.0,19.0,7.3,14.0,19.0,15.64,7.79
2016,12,15,9,15,0.0,22.0,7.15,14.0,22.0,18.12,9.95
2016,12,15,9,30,0.0,25.0,7.0,14.0,25.0,20.61,12.09
2016,12,15,9,45,0.0,28.0,6.85,14.0,28.0,23.09,14.21
2016,12,15,10,0,0.0,31.0,6.7,14.0,31.0,25.59,16.33
2016,12,15,10,15,0.0,63.0,6.6,14.0,63.0,52.2,39.06
2016,12,15,10,30,0.0,95.0,6.5,14.0,95.0,79.62,62.3
2016,12,15,10,45,0.0,95.5,6.45,14.5,95.5,80.04,62.45
2016,12,15,11,0,0.0,96.0,6.4,15.0,96.0,80.47,62.63
2016,12,15,11,15,0.0,111.0,6.45,15.0,111.0,94.03,73.98
2016,12,15,11,30,0.0,126.0,6.5,15.0,126.0,108.01,85.65
2016,12,15,11,45,0.0,127.0,6.55,15.0,127.0,109.15,86.57
2016,12,15,12,0,0.0,128.0,6.6,15.0,128.0,110.35,87.56
2016,12,15,12,15,0.0,117.0,6.8,15.0,117.0,100.16,79.02
2016,12,15,12,30,0.0,106.0,7.0,15.0,106.0,90.01,70.53
2016,12,15,12,45,0.0,91.5,7.2,15.0,91.5,76.68,59.35
2016,12,15,13,0,0.0,77.0,7.4,15.0,77.0,63.9,48.61
2016,12,15,13,15,0.0,71.0,7.45,15.0,71.0,58.89,44.42
2016,12,15,13,30,0.0,65.0,7.5,15.0,65.0,53.87,40.22
2016,12,15,13,45,0.0,46.0,7.6,15.0,46.0,38.04,26.81
2016,12,15,14,0,0.0,27.0,7.7,15.0,27.0,22.28,13.4
2016,12,15,14,15,0.0,24.5,7.6,15.0,24.5,20.2,11.65
2016,12,15,14,30,0.0,22.0,7.5,15.0,22.0,18.13,9.89
2016,12,15,14,45,0.0,20.0,7.45,15.0,20.0,16.47,8.48
2016,12,15,15,0,0.0,18.0,7.4,15.0,18.0,14.82,7.05
2016,12,15,15,15,0.0,15.0,7.2,15.0,15.0,12.34,4.9
2016,12,15,15,30,0.0,12.0,7.0,15.0,12.0,9.86,2.74
2016,12,15,15,45,0.0,9.5,6.85,15.0,9.5,7.8,0.93
2016,12,15,16,0,0.0,7.0,6.7,15.0,7.0,5.74,0.0
2016,12,15,16,15,0.0,4.5,6.35,14.5,4.5,3.69,0.0
2016,12,15,16,30,0.0,2.0,6.0,14.0,2.0,1.64,0.0
2016,12,15,16,45,0.0,1.0,5.7,14.0,1.0,0.85,0.0
2016,12,15,17,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,10.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,9.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,7.5,7.1,9.0,7.5,0.0,0.0
2016,12,16,7,30,0.0,15.0,7.1,9.0,15.0,12.8,0.0
2016,12,16,7,45,197.5,25.5,7.15,9.5,46.5,19.88,4.7
2016,12,16,8,0,395.0,36.0,7.2,10.0,78.0,29.97,19.84
2016,12,16,8,15,480.5,43.0,7.3,10.0,117.5,49.65,27.59
2016,12,16,8,30,566.0,50.0,7.4,10.0,157.0,96.15,53.82
2016,12,16,8,45,622.0,55.0,7.55,10.0,197.0,146.62,92.57
2016,12,16,9,0,678.0,60.0,7.7,10.0,237.0,203.44,141.99
2016,12,16,9,15,712.5,63.5,7.7,10.0,273.5,260.05,194.75
2016,12,16,9,30,747.0,67.0,7.7,10.0,310.0,318.5,249.88
2016,12,16,9,45,779.5,67.5,7.75,10.5,343.5,376.07,303.6
2016,12,16,10,0,812.0,68.0,7.8,11.0,377.0,435.77,358.2
2016,12,16,10,15,828.0,69.5,7.8,11.0,403.0,490.25,408.12
2016,12,16,10,30,844.0,71.0,7.8,11.0,429.0,544.55,456.76
2016,12,16,10,45,851.5,73.0,7.8,11.0,448.5,593.97,500.32
2016,12,16,11,0,859.0,75.0,7.8,11.0,468.0,641.91,541.75
2016,12,16,11,15,865.0,76.0,7.75,11.0,480.5,685.98,579.19
2016,12,16,11,30,871.0,77.0,7.7,11.0,493.0,727.97,613.36
2016,12,16,11,45,871.5,78.0,7.7,11.0,497.5,763.54,641.4
2016,12,16,12,0,872.0,79.0,7.7,11.0,502.0,796.28,667.15
2016,12,16,12,15,871.5,78.5,7.7,11.0,500.0,823.4,688.48
2016,12,16,12,30,871.0,78.0,7.7,11.0,498.0,847.33,707.38
2016,12,16,12,45,869.0,77.0,7.75,11.0,488.5,866.06,722.47
2016,12,16,13,0,867.0,76.0,7.8,11.0,479.0,881.35,735.03
2016,12,16,13,15,858.5,75.0,7.9,11.0,462.0,887.34,740.65
2016,12,16,13,30,850.0,74.0,8.0,11.0,445.0,889.67,743.56
2016,12,16,13,45,835.5,72.5,8.15,11.0,421.0,882.28,739.11
2016,12,16,14,0,821.0,71.0,8.3,11.0,397.0,871.3,731.86
2016,12,16,14,15,801.0,69.0,8.4,11.0,367.0,851.2,717.13
2016,12,16,14,30,781.0,67.0,8.5,11.0,337.0,827.86,699.57
2016,12,16,14,45,753.0,63.5,8.6,11.0,301.5,792.39,671.82
2016,12,16,15,0,725.0,60.0,8.7,11.0,266.0,754.33,641.18
2016,12,16,15,15,680.5,56.0,8.65,10.5,227.0,699.01,596.12
2016,12,16,15,30,636.0,52.0,8.6,10.0,188.0,651.31,555.53
2016,12,16,15,45,569.0,45.5,8.6,10.0,147.5,573.43,486.93
2016,12,16,16,0,502.0,39.0,8.6,10.0,107.0,497.02,416.32
2016,12,16,16,15,251.0,36.5,8.55,9.5,70.5,288.68,227.05
2016,12,16,16,30,0.0,34.0,8.5,9.0,34.0,56.3,0.0
2016,12,16,16,45,0.0,17.0,8.5,9.0,17.0,14.51,0.0
2016,12,16,17,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,8.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,8.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,7.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,6.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,17,7,15,97.5,5.5,3.3,4.5,7.5,0.0,0.0
2016,12,17,7,30,195.0,11.0,3.2,5.0,15.0,9.39,0.0
2016,12,17,7,45,346.0,21.0,3.15,5.5,49.5,19.1,3.64
2016,12,17,8,0,497.0,31.0,3.1,6.0,84.0,28.22,18.66
2016,12,17,8,15,577.0,37.0,3.1,6.0,125.0,48.41,25.89
2016,12,17,8,30,657.0,43.0,3.1,6.0,166.0,98.74,53.33
2016,12,17,8,45,705.5,47.5,3.15,6.5,207.0,152.52,94.69
2016,12,17,9,0,754.0,52.0,3.2,7.0,248.0,211.68,146.44
2016,12,17,9,15,785.5,55.0,3.15,7.0,285.5,269.92,200.9
2016,12,17,9,30,817.0,58.0,3.1,7.0,323.0,330.86,258.17
2016,12,17,9,45,838.0,60.5,3.05,7.5,356.0,389.7,312.68
2016,12,17,10,0,859.0,63.0,3.0,8.0,389.0,449.44,366.44
2016,12,17,10,15,873.5,64.5,3.0,8.0,415.5,505.53,416.5
2016,12,17,10,30,888.0,66.0,3.0,8.0,442.0,558.23,462.5
2016,12,17,10,45,896.5,67.5,3.05,8.5,462.0,608.98,504.89
2016,12,17,11,0,905.0,69.0,3.1,9.0,482.0,658.21,544.87
2016,12,17,11,15,910.5,69.5,3.15,9.0,494.5,702.52,581.08
2016,12,17,11,30,916.0,70.0,3.2,9.0,507.0,744.6,613.35
2016,12,17,11,45,916.5,70.5,3.25,9.5,512.0,780.49,639.1
2016,12,17,12,0,917.0,71.0,3.3,10.0,517.0,813.44,662.51
2016,12,17,12,15,916.0,71.0,3.3,10.0,514.5,841.47,683.13
2016,12,17,12,30,915.0,71.0,3.3,10.0,512.0,866.22,701.37
2016,12,17,12,45,905.5,72.0,3.3,10.0,501.0,881.57,712.79
2016,12,17,13,0,896.0,73.0,3.3,10.0,490.0,893.21,721.68
2016,12,17,13,15,887.0,72.0,3.3,10.0,472.5,908.35,733.29
2016,12,17,13,30,878.0,71.0,3.3,10.0,455.0,910.64,735.57
2016,12,17,13,45,864.0,69.5,3.3,10.0,430.5,903.99,731.52
2016,12,17,14,0,850.0,68.0,3.3,10.0,406.0,893.67,724.88
2016,12,17,14,15,830.0,66.0,3.25,10.0,375.0,873.68,710.71
2016,12,17,14,30,810.0,64.0,3.2,10.0,344.0,850.35,693.92
2016,12,17,14,45,780.0,61.0,3.2,10.0,308.0,813.62,666.99
2016,12,17,15,0,750.0,58.0,3.2,10.0,272.0,774.26,637.32
2016,12,17,15,15,706.5,54.0,3.1,9.5,232.5,719.61,595.33
2016,12,17,15,30,663.0,50.0,3.0,9.0,193.0,663.44,550.37
2016,12,17,15,45,592.5,44.0,2.9,9.0,151.5,581.75,482.13
2016,12,17,16,0,522.0,38.0,2.8,9.0,110.0,512.12,419.95
2016,12,17,16,15,401.0,29.0,2.8,8.5,72.5,393.58,306.71
2016,12,17,16,30,280.0,20.0,2.8,8.0,35.0,263.5,30.73
2016,12,17,16,45,140.0,10.0,2.85,8.0,17.5,106.05,0.0
2016,12,17,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,12,18,7,15,97.0,5.5,4.4,3.0,7.0,0.0,0.0
2016,12,18,7,30,194.0,11.0,4.5,3.0,14.0,9.39,0.0
2016,12,18,7,45,349.0,20.0,4.6,3.5,48.0,18.15,2.39
2016,12,18,8,0,504.0,29.0,4.7,4.0,82.0,26.35,17.1
2016,12,18,8,15,585.0,35.0,4.75,4.5,123.5,45.52,24.11
2016,12,18,8,30,666.0,41.0,4.8,5.0,165.0,96.27,51.3
2016,12,18,8,45,716.5,45.0,4.9,5.5,206.5,150.29,92.75
2016,12,18,9,0,767.0,49.0,5.0,6.0,248.0,209.92,145.2
2016,12,18,9,15,799.5,52.0,4.9,6.0,286.0,269.07,201.08
2016,12,18,9,30,832.0,55.0,4.8,6.0,324.0,331.03,260.07
2016,12,18,9,45,851.5,58.0,4.75,6.5,357.0,390.58,316.23
2016,12,18,10,0,871.0,61.0,4.7,7.0,390.0,449.37,370.35
2016,12,18,10,15,886.0,62.5,4.55,7.0,417.5,505.6,421.36
2016,12,18,10,30,901.0,64.0,4.4,7.0,445.0,561.44,470.47
2016,12,18,10,45,911.0,65.0,4.25,7.5,465.5,613.14,513.81
2016,12,18,11,0,921.0,66.0,4.1,8.0,486.0,663.41,554.51
2016,12,18,11,15,927.0,66.5,4.05,8.0,499.0,708.75,591.64
2016,12,18,11,30,933.0,67.0,4.0,8.0,512.0,751.85,624.62
2016,12,18,11,45,935.5,67.5,3.95,8.5,517.5,789.89,651.88
2016,12,18,12,0,938.0,68.0,3.9,9.0,523.0,825.06,676.72
2016,12,18,12,15,937.0,68.0,3.95,9.0,520.5,853.76,698.31
2016,12,18,12,30,936.0,68.0,4.0,9.0,518.0,879.1,717.47
2016,12,18,12,45,931.5,67.5,4.05,9.5,508.0,897.35,730.13
2016,12,18,13,0,927.0,67.0,4.1,10.0,498.0,911.94,740.21
2016,12,18,13,15,918.5,66.0,4.2,10.0,480.5,918.61,746.38
2016,12,18,13,30,910.0,65.0,4.3,10.0,463.0,921.51,750.11
2016,12,18,13,45,896.5,63.5,4.4,10.0,438.0,915.47,747.31
2016,12,18,14,0,883.0,62.0,4.5,10.0,413.0,905.77,741.83
2016,12,18,14,15,864.0,60.5,4.45,10.0,382.5,887.58,728.71
2016,12,18,14,30,845.0,59.0,4.4,10.0,352.0,875.47,720.05
2016,12,18,14,45,816.5,56.5,4.4,10.0,315.5,840.63,694.13
2016,12,18,15,0,788.0,54.0,4.4,10.0,279.0,803.05,665.44
2016,12,18,15,15,747.0,50.0,4.25,9.5,239.0,750.2,624.04
2016,12,18,15,30,706.0,46.0,4.1,9.0,199.0,695.82,579.7
2016,12,18,15,45,640.5,41.0,4.0,8.5,157.0,618.84,515.5
2016,12,18,16,0,575.0,36.0,3.9,8.0,115.0,542.26,447.97
2016,12,18,16,15,458.0,27.5,3.85,7.5,76.5,424.78,334.34
2016,12,18,16,30,341.0,19.0,3.8,7.0,38.0,299.61,54.08
2016,12,18,16,45,170.5,9.5,3.8,7.0,19.0,127.06,0.0
2016,12,18,17,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
